Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,182.5,16.0,1.4,2.5,33.5,111.7,2.6
2016,1,1,8,0,365.0,32.0,1.6,3.0,67.0,236.82,182.88
2016,1,1,8,15,457.5,40.5,1.6,3.5,107.0,315.65,261.77
2016,1,1,8,30,550.0,49.0,1.6,4.0,147.0,403.52,340.19
2016,1,1,8,45,606.5,54.5,1.6,4.5,187.5,473.62,401.36
2016,1,1,9,0,663.0,60.0,1.6,5.0,228.0,547.54,463.24
2016,1,1,9,15,700.5,64.5,1.6,5.5,266.5,609.97,512.88
2016,1,1,9,30,738.0,69.0,1.6,6.0,305.0,668.21,556.63
2016,1,1,9,45,756.0,73.5,1.65,7.0,337.5,717.04,591.26
2016,1,1,10,0,774.0,78.0,1.7,8.0,370.0,764.66,624.05
2016,1,1,10,15,792.0,80.5,1.6,8.0,398.0,808.47,653.96
2016,1,1,10,30,810.0,83.0,1.5,8.0,426.0,850.45,681.83
2016,1,1,10,45,821.0,85.0,1.45,8.5,447.5,883.35,702.05
2016,1,1,11,0,832.0,87.0,1.4,9.0,469.0,913.6,720.15
2016,1,1,11,15,839.0,88.0,1.3,9.0,483.0,935.97,733.08
2016,1,1,11,30,846.0,89.0,1.2,9.0,497.0,955.2,743.77
2016,1,1,11,45,850.0,89.5,1.15,9.5,504.0,967.63,749.34
2016,1,1,12,0,854.0,90.0,1.1,10.0,511.0,976.64,752.74
2016,1,1,12,15,853.5,89.5,1.05,10.0,510.0,976.53,751.51
2016,1,1,12,30,853.0,89.0,1.0,10.0,509.0,972.91,748.19
2016,1,1,12,45,854.0,87.0,1.0,10.5,501.5,965.39,742.12
2016,1,1,13,0,855.0,85.0,1.0,11.0,494.0,954.38,733.91
2016,1,1,13,15,847.0,84.0,1.0,11.0,478.0,932.69,719.96
2016,1,1,13,30,839.0,83.0,1.0,11.0,462.0,907.91,704.07
2016,1,1,13,45,826.5,81.0,1.0,11.0,439.0,874.9,682.48
2016,1,1,14,0,814.0,79.0,1.0,11.0,416.0,839.38,659.02
2016,1,1,14,15,795.0,76.5,0.95,10.5,386.5,795.44,629.7
2016,1,1,14,30,776.0,74.0,0.9,10.0,357.0,749.84,598.72
2016,1,1,14,45,749.5,70.5,0.9,10.0,322.5,695.86,560.53
2016,1,1,15,0,723.0,67.0,0.9,10.0,288.0,641.38,521.0
2016,1,1,15,15,682.0,62.5,0.85,9.5,249.0,581.12,476.12
2016,1,1,15,30,641.0,58.0,0.8,9.0,210.0,517.15,425.1
2016,1,1,15,45,579.0,51.5,0.75,9.0,169.0,440.2,361.14
2016,1,1,16,0,517.0,45.0,0.7,9.0,128.0,367.95,298.76
2016,1,1,16,15,415.5,36.0,0.75,8.5,89.5,278.54,220.49
2016,1,1,16,30,314.0,27.0,0.8,8.0,51.0,196.9,127.93
2016,1,1,16,45,157.0,13.5,0.9,7.5,25.5,73.17,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,4.0,16.0,1.35,5.0,16.5,14.88,0.0
2016,1,2,8,0,8.0,32.0,1.5,6.0,33.0,33.95,21.66
2016,1,2,8,15,24.0,49.0,1.5,6.5,53.0,65.74,50.72
2016,1,2,8,30,40.0,66.0,1.5,7.0,73.0,94.36,76.53
2016,1,2,8,45,49.0,83.0,1.5,7.5,93.5,119.98,99.42
2016,1,2,9,0,58.0,100.0,1.5,8.0,114.0,146.4,122.62
2016,1,2,9,15,63.5,115.5,1.5,8.5,133.5,169.05,142.11
2016,1,2,9,30,69.0,131.0,1.5,9.0,153.0,192.28,161.7
2016,1,2,9,45,75.5,144.5,1.55,9.5,171.0,214.1,179.83
2016,1,2,10,0,82.0,158.0,1.6,10.0,189.0,236.52,198.18
2016,1,2,10,15,69.5,167.0,1.75,10.5,194.5,237.09,197.7
2016,1,2,10,30,57.0,176.0,1.9,11.0,200.0,237.1,196.77
2016,1,2,10,45,28.5,123.0,2.1,12.0,135.0,145.7,119.39
2016,1,2,11,0,0.0,70.0,2.3,13.0,70.0,58.05,43.99
2016,1,2,11,15,30.5,138.0,2.4,13.0,152.5,164.68,135.03
2016,1,2,11,30,61.0,206.0,2.5,13.0,235.0,277.67,228.39
2016,1,2,11,45,171.0,208.5,2.6,13.5,292.5,408.11,335.86
2016,1,2,12,0,281.0,211.0,2.7,14.0,350.0,540.9,441.13
2016,1,2,12,15,153.5,201.5,2.7,14.0,277.5,382.6,313.45
2016,1,2,12,30,26.0,192.0,2.7,14.0,205.0,205.96,167.23
2016,1,2,12,45,101.5,203.0,2.7,14.0,252.0,312.84,257.54
2016,1,2,13,0,177.0,214.0,2.7,14.0,299.0,419.66,344.58
2016,1,2,13,15,234.0,200.5,2.6,14.0,309.5,474.29,388.58
2016,1,2,13,30,291.0,187.0,2.5,14.0,320.0,505.73,414.56
2016,1,2,13,45,235.0,183.0,2.45,14.5,287.0,444.1,364.29
2016,1,2,14,0,179.0,179.0,2.4,15.0,254.0,366.23,301.34
2016,1,2,14,15,264.5,157.0,2.15,14.5,259.0,424.05,350.28
2016,1,2,14,30,350.0,135.0,1.9,14.0,264.0,457.46,378.63
2016,1,2,14,45,331.0,125.5,1.65,14.0,238.0,418.92,346.89
2016,1,2,15,0,312.0,116.0,1.4,14.0,212.0,381.05,315.67
2016,1,2,15,15,294.0,102.5,1.2,13.5,183.5,339.41,281.65
2016,1,2,15,30,276.0,89.0,1.0,13.0,155.0,298.78,247.58
2016,1,2,15,45,248.5,74.0,0.85,12.5,125.0,251.5,207.21
2016,1,2,16,0,221.0,59.0,0.7,12.0,95.0,218.5,177.3
2016,1,2,16,15,172.5,43.5,0.75,11.5,66.5,164.06,128.88
2016,1,2,16,30,124.0,28.0,0.8,11.0,38.0,112.76,73.53
2016,1,2,16,45,62.0,14.0,0.9,10.5,19.0,36.39,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,19.0,16.5,1.8,9.0,18.5,27.64,0.0
2016,1,3,8,0,38.0,33.0,1.9,10.0,37.0,61.78,43.21
2016,1,3,8,15,57.0,50.0,1.9,10.0,59.0,93.41,73.39
2016,1,3,8,30,76.0,67.0,1.9,10.0,81.0,126.36,103.16
2016,1,3,8,45,86.0,84.5,1.95,10.5,103.5,156.1,129.51
2016,1,3,9,0,96.0,102.0,2.0,11.0,126.0,186.64,156.0
2016,1,3,9,15,102.5,118.0,1.9,11.5,147.5,213.37,178.61
2016,1,3,9,30,109.0,134.0,1.8,12.0,169.0,240.63,201.11
2016,1,3,9,45,114.5,147.0,1.7,12.5,187.5,263.45,219.45
2016,1,3,10,0,120.0,160.0,1.6,13.0,206.0,286.65,237.72
2016,1,3,10,15,149.0,172.0,1.55,13.0,233.0,328.97,272.28
2016,1,3,10,30,178.0,184.0,1.5,13.0,260.0,372.82,307.4
2016,1,3,10,45,175.5,193.5,1.5,13.5,271.5,385.79,316.35
2016,1,3,11,0,173.0,203.0,1.5,14.0,283.0,398.29,325.02
2016,1,3,11,15,129.5,208.0,1.6,14.0,269.0,365.38,297.71
2016,1,3,11,30,86.0,213.0,1.7,14.0,255.0,310.76,253.26
2016,1,3,11,45,167.5,214.5,1.85,14.0,297.5,412.4,336.65
2016,1,3,12,0,249.0,216.0,2.0,14.0,340.0,515.94,418.62
2016,1,3,12,15,210.5,219.5,2.1,14.0,324.0,461.82,375.7
2016,1,3,12,30,172.0,223.0,2.2,14.0,308.0,428.46,349.09
2016,1,3,12,45,234.0,212.5,2.35,14.5,326.0,474.02,386.69
2016,1,3,13,0,296.0,202.0,2.5,15.0,344.0,538.77,437.71
2016,1,3,13,15,311.5,192.5,2.45,15.0,338.0,537.19,436.77
2016,1,3,13,30,327.0,183.0,2.4,15.0,332.0,534.01,435.04
2016,1,3,13,45,314.5,175.0,2.35,15.0,313.0,505.69,413.24
2016,1,3,14,0,302.0,167.0,2.3,15.0,294.0,476.96,391.11
2016,1,3,14,15,202.5,161.5,1.95,15.0,244.0,359.67,296.22
2016,1,3,14,30,103.0,156.0,1.6,15.0,194.0,266.93,219.14
2016,1,3,14,45,93.5,142.0,1.3,15.0,174.0,224.95,185.07
2016,1,3,15,0,84.0,128.0,1.0,15.0,154.0,199.66,163.95
2016,1,3,15,15,76.5,112.0,0.85,14.5,133.5,173.85,142.56
2016,1,3,15,30,69.0,96.0,0.7,14.0,113.0,148.75,121.35
2016,1,3,15,45,53.5,78.5,0.6,13.5,90.0,117.32,94.37
2016,1,3,16,0,38.0,61.0,0.5,13.0,67.0,87.25,68.22
2016,1,3,16,15,19.0,44.0,0.5,12.5,47.0,57.38,41.97
2016,1,3,16,30,0.0,27.0,0.5,12.0,27.0,24.9,12.47
2016,1,3,16,45,0.0,13.5,0.55,12.0,13.5,11.52,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,10.5,16.0,2.65,11.5,17.5,18.96,0.0
2016,1,4,8,0,21.0,32.0,2.7,12.0,35.0,44.13,29.02
2016,1,4,8,15,38.0,49.0,2.8,12.0,55.5,72.9,55.69
2016,1,4,8,30,55.0,66.0,2.9,12.0,76.0,102.72,82.38
2016,1,4,8,45,64.5,83.0,3.0,12.5,97.5,129.33,105.89
2016,1,4,9,0,74.0,100.0,3.1,13.0,119.0,156.75,129.72
2016,1,4,9,15,79.5,116.0,3.15,13.0,139.0,180.77,150.45
2016,1,4,9,30,85.0,132.0,3.2,13.0,159.0,205.3,171.29
2016,1,4,9,45,87.0,145.5,3.3,13.5,176.0,224.13,186.68
2016,1,4,10,0,89.0,159.0,3.4,14.0,193.0,243.21,202.02
2016,1,4,10,15,210.0,163.0,3.5,14.0,250.5,369.08,308.26
2016,1,4,10,30,331.0,167.0,3.6,14.0,308.0,504.66,418.67
2016,1,4,10,45,331.5,176.0,3.75,14.5,323.0,524.3,432.47
2016,1,4,11,0,332.0,185.0,3.9,15.0,338.0,542.86,445.87
2016,1,4,11,15,309.5,195.0,3.95,15.0,341.5,539.73,442.38
2016,1,4,11,30,287.0,205.0,4.0,15.0,345.0,534.81,437.62
2016,1,4,11,45,358.5,194.5,4.05,15.5,371.5,593.4,484.17
2016,1,4,12,0,430.0,184.0,4.1,16.0,398.0,673.88,545.72
2016,1,4,12,15,415.5,187.0,4.05,16.0,394.0,663.9,537.12
2016,1,4,12,30,401.0,190.0,4.0,16.0,390.0,652.05,527.71
2016,1,4,12,45,391.5,190.0,4.0,16.0,382.5,618.99,503.03
2016,1,4,13,0,382.0,190.0,4.0,16.0,375.0,605.95,493.2
2016,1,4,13,15,384.5,181.5,3.9,15.5,363.0,592.17,483.89
2016,1,4,13,30,387.0,173.0,3.8,15.0,351.0,576.91,473.41
2016,1,4,13,45,360.0,168.5,3.75,15.0,327.5,538.64,443.43
2016,1,4,14,0,333.0,164.0,3.7,15.0,304.0,500.49,413.37
2016,1,4,14,15,330.5,152.0,3.4,14.5,283.0,473.92,393.19
2016,1,4,14,30,328.0,140.0,3.1,14.0,262.0,446.52,371.98
2016,1,4,14,45,307.5,130.5,2.85,14.0,236.5,407.61,340.16
2016,1,4,15,0,287.0,121.0,2.6,14.0,211.0,369.56,308.63
2016,1,4,15,15,269.0,107.0,2.35,13.5,182.5,328.34,274.63
2016,1,4,15,30,251.0,93.0,2.1,13.0,154.0,288.18,240.68
2016,1,4,15,45,223.0,77.5,1.85,13.0,124.5,241.09,199.7
2016,1,4,16,0,195.0,62.0,1.6,13.0,95.0,196.38,159.99
2016,1,4,16,15,147.5,46.5,1.65,13.0,67.0,144.37,113.53
2016,1,4,16,30,100.0,31.0,1.7,13.0,39.0,97.1,65.59
2016,1,4,16,45,50.0,15.5,1.75,13.0,19.5,43.09,0.0
2016,1,4,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,60.0,16.5,1.7,11.5,22.5,49.69,0.0
2016,1,5,8,0,120.0,33.0,1.8,12.0,45.0,108.83,79.36
2016,1,5,8,15,152.0,49.5,2.0,12.0,71.5,151.47,121.17
2016,1,5,8,30,184.0,66.0,2.2,12.0,98.0,196.91,162.21
2016,1,5,8,45,206.0,81.5,2.45,12.5,126.0,237.58,198.2
2016,1,5,9,0,228.0,97.0,2.7,13.0,154.0,280.06,234.88
2016,1,5,9,15,237.5,112.0,2.8,13.0,180.0,314.58,264.33
2016,1,5,9,30,247.0,127.0,2.9,13.0,206.0,349.44,293.44
2016,1,5,9,45,255.0,139.5,3.0,13.0,229.0,380.03,318.54
2016,1,5,10,0,263.0,152.0,3.1,13.0,252.0,410.61,343.25
2016,1,5,10,15,131.5,141.5,3.2,13.0,191.5,273.47,228.54
2016,1,5,10,30,0.0,131.0,3.3,13.0,131.0,117.6,94.36
2016,1,5,10,45,0.0,69.0,3.4,13.0,69.0,57.21,43.35
2016,1,5,11,0,0.0,7.0,3.5,13.0,7.0,5.77,0.0
2016,1,5,11,15,0.0,26.0,3.55,13.0,26.0,21.48,12.79
2016,1,5,11,30,0.0,45.0,3.6,13.0,45.0,37.24,26.26
2016,1,5,11,45,0.0,42.0,3.65,13.0,42.0,34.75,24.11
2016,1,5,12,0,0.0,39.0,3.7,13.0,39.0,32.26,21.98
2016,1,5,12,15,17.0,120.0,3.65,12.5,128.5,120.48,97.65
2016,1,5,12,30,34.0,201.0,3.6,12.0,218.0,243.76,200.82
2016,1,5,12,45,17.0,161.0,3.6,12.0,169.5,162.73,132.9
2016,1,5,13,0,0.0,121.0,3.6,12.0,121.0,105.15,83.99
2016,1,5,13,15,1.5,139.0,3.45,12.0,140.0,125.27,101.14
2016,1,5,13,30,3.0,157.0,3.3,12.0,159.0,146.58,119.17
2016,1,5,13,45,7.5,156.0,3.2,12.0,159.5,150.63,122.87
2016,1,5,14,0,12.0,155.0,3.1,12.0,160.0,154.8,126.69
2016,1,5,14,15,12.0,146.0,2.95,11.5,151.0,146.1,119.75
2016,1,5,14,30,12.0,137.0,2.8,11.0,142.0,137.61,112.94
2016,1,5,14,45,9.0,125.5,2.7,11.0,128.5,124.1,101.47
2016,1,5,15,0,6.0,114.0,2.6,11.0,115.0,111.0,90.28
2016,1,5,15,15,3.0,99.5,2.35,11.0,100.0,94.82,76.32
2016,1,5,15,30,0.0,85.0,2.1,11.0,85.0,79.02,62.58
2016,1,5,15,45,232.0,67.5,1.9,11.0,107.0,246.68,206.94
2016,1,5,16,0,464.0,50.0,1.7,11.0,129.0,347.19,285.76
2016,1,5,16,15,366.0,41.0,1.6,10.5,92.0,261.3,209.35
2016,1,5,16,30,268.0,32.0,1.5,10.0,55.0,185.23,132.4
2016,1,5,16,45,134.0,16.0,1.45,10.0,27.5,84.17,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,3.5,3.3,12.0,3.5,2.87,0.0
2016,1,6,8,0,0.0,7.0,3.3,12.0,7.0,5.74,0.0
2016,1,6,8,15,0.0,12.0,3.15,12.0,12.0,9.86,2.63
2016,1,6,8,30,0.0,17.0,3.0,12.0,17.0,13.98,6.31
2016,1,6,8,45,0.0,22.0,2.95,12.0,22.0,18.11,9.98
2016,1,6,9,0,0.0,27.0,2.9,12.0,27.0,22.25,13.64
2016,1,6,9,15,0.0,32.0,2.95,12.0,32.0,26.4,17.26
2016,1,6,9,30,0.0,37.0,3.0,12.0,37.0,30.55,20.86
2016,1,6,9,45,0.0,41.5,3.05,12.0,41.5,34.29,24.07
2016,1,6,10,0,0.0,46.0,3.1,12.0,46.0,38.03,27.27
2016,1,6,10,15,0.0,50.0,3.15,12.0,50.0,41.37,30.09
2016,1,6,10,30,0.0,54.0,3.2,12.0,54.0,44.7,32.91
2016,1,6,10,45,0.0,97.0,3.25,12.0,97.0,82.42,65.07
2016,1,6,11,0,0.0,140.0,3.3,12.0,140.0,125.3,101.2
2016,1,6,11,15,6.0,158.5,3.4,12.0,161.0,150.03,122.06
2016,1,6,11,30,12.0,177.0,3.5,12.0,182.0,175.48,143.43
2016,1,6,11,45,13.0,180.0,3.6,12.0,186.0,179.37,146.6
2016,1,6,12,0,14.0,183.0,3.7,12.0,190.0,183.43,149.99
2016,1,6,12,15,25.5,193.5,3.65,12.0,206.5,206.39,169.5
2016,1,6,12,30,37.0,204.0,3.6,12.0,223.0,250.26,206.03
2016,1,6,12,45,18.5,126.5,3.55,12.0,136.0,139.71,113.78
2016,1,6,13,0,0.0,49.0,3.5,12.0,49.0,40.57,29.17
2016,1,6,13,15,1.0,102.5,3.35,12.0,103.5,88.17,69.86
2016,1,6,13,30,2.0,156.0,3.2,12.0,158.0,144.39,117.31
2016,1,6,13,45,68.0,170.5,3.1,12.0,200.0,238.45,198.42
2016,1,6,14,0,134.0,185.0,3.0,12.0,242.0,333.98,278.63
2016,1,6,14,15,72.0,161.0,2.85,11.5,191.5,230.44,192.03
2016,1,6,14,30,10.0,137.0,2.7,11.0,141.0,135.73,111.09
2016,1,6,14,45,6.5,125.0,2.55,11.0,128.0,121.3,98.98
2016,1,6,15,0,3.0,113.0,2.4,11.0,115.0,107.32,87.02
2016,1,6,15,15,1.5,98.5,2.2,10.5,99.5,92.3,74.27
2016,1,6,15,30,0.0,84.0,2.0,10.0,84.0,77.54,61.56
2016,1,6,15,45,0.0,68.0,1.8,10.0,68.0,62.12,48.05
2016,1,6,16,0,0.0,52.0,1.6,10.0,52.0,46.68,34.4
2016,1,6,16,15,0.0,37.0,1.55,9.5,37.0,32.27,21.6
2016,1,6,16,30,0.0,22.0,1.5,9.0,22.0,18.17,8.47
2016,1,6,16,45,0.0,11.0,1.45,9.0,11.0,9.06,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,94.0,19.5,0.55,8.5,28.5,75.41,0.0
2016,1,7,8,0,188.0,39.0,0.5,9.0,57.0,159.56,119.12
2016,1,7,8,15,279.0,51.5,0.5,9.5,94.0,230.29,185.63
2016,1,7,8,30,370.0,64.0,0.5,10.0,131.0,311.03,255.1
2016,1,7,8,45,461.5,68.5,0.5,10.5,172.5,393.7,324.04
2016,1,7,9,0,553.0,73.0,0.5,11.0,214.0,484.12,396.5
2016,1,7,9,15,594.5,78.0,0.6,11.0,251.0,546.0,445.93
2016,1,7,9,30,636.0,83.0,0.7,11.0,288.0,609.53,494.97
2016,1,7,9,45,707.5,76.5,0.8,11.5,327.5,683.9,549.08
2016,1,7,10,0,779.0,70.0,0.9,12.0,367.0,755.86,599.82
2016,1,7,10,15,796.5,72.0,1.0,12.0,395.0,799.13,630.27
2016,1,7,10,30,814.0,74.0,1.1,12.0,423.0,840.62,659.53
2016,1,7,10,45,824.0,76.0,1.2,12.0,444.5,873.23,682.39
2016,1,7,11,0,834.0,78.0,1.3,12.0,466.0,903.18,703.46
2016,1,7,11,15,841.0,79.0,1.35,12.0,480.5,926.16,718.98
2016,1,7,11,30,848.0,80.0,1.4,12.0,495.0,946.03,732.52
2016,1,7,11,45,849.0,81.0,1.5,12.0,502.0,956.82,740.78
2016,1,7,12,0,850.0,82.0,1.6,12.0,509.0,964.19,746.93
2016,1,7,12,15,850.0,82.0,1.65,12.0,509.0,965.81,748.59
2016,1,7,12,30,850.0,82.0,1.7,12.0,509.0,963.95,748.1
2016,1,7,12,45,844.0,82.5,1.75,12.0,501.0,953.43,741.83
2016,1,7,13,0,838.0,83.0,1.8,12.0,493.0,939.56,733.44
2016,1,7,13,15,830.5,82.0,1.85,12.0,478.0,919.12,720.55
2016,1,7,13,30,823.0,81.0,1.9,12.0,463.0,895.61,705.56
2016,1,7,13,45,809.5,79.5,1.95,12.0,440.5,863.12,684.11
2016,1,7,14,0,796.0,78.0,2.0,12.0,418.0,828.17,660.74
2016,1,7,14,15,778.0,76.0,1.95,12.0,390.0,786.53,631.27
2016,1,7,14,30,760.0,74.0,1.9,12.0,362.0,743.18,600.22
2016,1,7,14,45,737.0,70.0,1.85,12.0,328.5,692.11,562.88
2016,1,7,15,0,714.0,66.0,1.8,12.0,295.0,640.33,524.27
2016,1,7,15,15,676.5,62.0,1.55,11.5,257.0,582.72,479.83
2016,1,7,15,30,639.0,58.0,1.3,11.0,219.0,521.82,430.25
2016,1,7,15,45,587.0,52.0,1.05,10.5,179.5,451.28,371.18
2016,1,7,16,0,535.0,46.0,0.8,10.0,140.0,384.44,313.19
2016,1,7,16,15,443.5,38.0,0.8,9.5,101.0,299.28,239.59
2016,1,7,16,30,352.0,30.0,0.8,9.0,62.0,223.35,164.64
2016,1,7,16,45,176.0,15.0,0.85,9.0,31.0,103.91,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,28.0,17.0,0.85,7.5,19.5,31.77,0.0
2016,1,8,8,0,56.0,34.0,0.9,8.0,39.0,71.07,51.03
2016,1,8,8,15,78.0,51.0,0.95,8.0,62.5,104.81,83.58
2016,1,8,8,30,100.0,68.0,1.0,8.0,86.0,140.26,115.76
2016,1,8,8,45,114.5,85.0,1.05,8.5,110.5,173.05,144.89
2016,1,8,9,0,129.0,102.0,1.1,9.0,135.0,207.09,174.44
2016,1,8,9,15,136.0,118.5,1.0,9.0,158.0,236.3,199.29
2016,1,8,9,30,143.0,135.0,0.9,9.0,181.0,265.96,223.89
2016,1,8,9,45,143.5,148.5,0.85,9.5,199.0,286.82,240.26
2016,1,8,10,0,144.0,162.0,0.8,10.0,217.0,307.58,256.19
2016,1,8,10,15,139.0,174.5,0.7,10.5,231.0,322.15,266.47
2016,1,8,10,30,134.0,187.0,0.6,11.0,245.0,336.22,276.12
2016,1,8,10,45,177.5,195.0,0.55,11.5,275.5,388.06,316.85
2016,1,8,11,0,221.0,203.0,0.5,12.0,306.0,441.58,357.48
2016,1,8,11,15,117.0,191.0,0.45,12.0,246.0,330.0,267.34
2016,1,8,11,30,13.0,179.0,0.4,12.0,186.0,178.33,143.3
2016,1,8,11,45,68.5,203.0,0.35,12.5,238.0,279.32,226.86
2016,1,8,12,0,124.0,227.0,0.3,13.0,290.0,385.56,309.26
2016,1,8,12,15,152.0,227.0,0.3,13.0,304.0,413.18,330.04
2016,1,8,12,30,180.0,227.0,0.3,13.0,318.0,440.45,351.22
2016,1,8,12,45,271.0,211.0,0.35,13.5,345.5,528.77,418.99
2016,1,8,13,0,362.0,195.0,0.4,14.0,373.0,593.48,467.51
2016,1,8,13,15,351.0,193.0,0.45,13.5,361.5,575.65,455.18
2016,1,8,13,30,340.0,191.0,0.5,13.0,350.0,556.93,443.13
2016,1,8,13,45,327.5,181.0,0.6,13.0,328.0,525.82,421.6
2016,1,8,14,0,315.0,171.0,0.7,13.0,306.0,494.21,399.33
2016,1,8,14,15,248.5,166.0,0.65,13.0,268.0,422.53,343.38
2016,1,8,14,30,182.0,161.0,0.6,13.0,230.0,337.47,276.32
2016,1,8,14,45,167.0,149.0,0.55,13.0,208.0,305.93,251.61
2016,1,8,15,0,152.0,137.0,0.5,13.0,186.0,275.36,226.83
2016,1,8,15,15,141.5,120.5,0.5,12.5,162.0,242.87,200.76
2016,1,8,15,30,131.0,104.0,0.5,12.0,138.0,211.15,174.62
2016,1,8,15,45,113.5,86.5,0.55,12.0,112.0,174.53,143.4
2016,1,8,16,0,96.0,69.0,0.6,12.0,86.0,139.42,112.8
2016,1,8,16,15,69.0,51.5,0.65,11.5,62.0,100.9,78.93
2016,1,8,16,30,42.0,34.0,0.7,11.0,38.0,64.57,45.2
2016,1,8,16,45,21.0,17.0,0.75,10.5,19.0,28.9,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,7,45,46.5,17.0,3.25,10.0,21.5,44.48,0.0
2016,1,9,8,0,93.0,34.0,3.4,10.0,43.0,96.78,70.88
2016,1,9,8,15,122.5,51.0,3.35,10.0,69.0,137.12,110.24
2016,1,9,8,30,152.0,68.0,3.3,10.0,95.0,180.06,149.31
2016,1,9,8,45,169.0,84.5,3.25,10.0,121.5,217.3,182.85
2016,1,9,9,0,186.0,101.0,3.2,10.0,148.0,255.94,216.88
2016,1,9,9,15,195.5,116.5,3.1,10.0,173.5,289.18,245.52
2016,1,9,9,30,205.0,132.0,3.0,10.0,199.0,322.91,273.9
2016,1,9,9,45,201.5,146.0,2.95,10.5,217.5,328.8,278.26
2016,1,9,10,0,198.0,160.0,2.9,11.0,236.0,349.04,293.99
2016,1,9,10,15,223.0,170.5,2.8,11.0,262.0,406.28,340.35
2016,1,9,10,30,248.0,181.0,2.7,11.0,288.0,447.57,373.23
2016,1,9,10,45,267.5,188.0,2.65,11.0,309.0,479.97,398.72
2016,1,9,11,0,287.0,195.0,2.6,11.0,330.0,512.45,424.03
2016,1,9,11,15,292.5,201.0,2.45,11.0,342.0,530.14,436.92
2016,1,9,11,30,298.0,207.0,2.3,11.0,354.0,546.98,449.09
2016,1,9,11,45,279.0,213.5,2.2,11.5,353.0,539.61,441.26
2016,1,9,12,0,260.0,220.0,2.1,12.0,352.0,530.9,432.63
2016,1,9,12,15,146.0,211.5,1.95,12.0,285.5,386.8,316.94
2016,1,9,12,30,32.0,203.0,1.8,12.0,219.0,243.17,198.21
2016,1,9,12,45,140.5,209.0,1.65,12.0,278.5,377.46,310.47
2016,1,9,13,0,249.0,215.0,1.5,12.0,338.0,510.07,415.42
2016,1,9,13,15,146.5,204.0,1.45,12.0,276.0,374.63,306.6
2016,1,9,13,30,44.0,193.0,1.4,12.0,214.0,243.74,199.27
2016,1,9,13,45,40.0,183.0,1.35,12.0,201.5,228.05,187.09
2016,1,9,14,0,36.0,173.0,1.3,12.0,189.0,212.71,174.64
2016,1,9,14,15,33.5,162.0,1.2,12.0,176.0,197.78,162.47
2016,1,9,14,30,31.0,151.0,1.1,12.0,163.0,183.21,150.53
2016,1,9,14,45,27.5,138.0,1.0,12.0,148.0,165.62,135.96
2016,1,9,15,0,24.0,125.0,0.9,12.0,133.0,136.27,111.41
2016,1,9,15,15,19.0,110.0,0.85,11.5,116.0,117.38,95.59
2016,1,9,15,30,14.0,95.0,0.8,11.0,99.0,99.05,79.95
2016,1,9,15,45,7.0,79.0,0.8,11.0,81.0,78.81,62.28
2016,1,9,16,0,0.0,63.0,0.8,11.0,63.0,59.27,45.07
2016,1,9,16,15,0.0,45.5,0.8,11.0,45.5,41.98,29.79
2016,1,9,16,30,0.0,28.0,0.8,11.0,28.0,24.22,13.71
2016,1,9,16,45,0.0,14.0,0.8,11.0,14.0,11.54,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,164.5,16.5,1.6,8.5,32.5,101.77,3.95
2016,1,10,8,0,329.0,33.0,1.8,9.0,65.0,215.1,162.7
2016,1,10,8,15,419.5,42.0,1.85,9.5,104.0,290.83,236.37
2016,1,10,8,30,510.0,51.0,1.9,10.0,143.0,375.61,311.0
2016,1,10,8,45,576.0,56.0,2.0,10.5,184.5,449.08,374.43
2016,1,10,9,0,642.0,61.0,2.1,11.0,226.0,527.38,439.6
2016,1,10,9,15,599.5,76.0,2.1,11.0,249.0,545.39,454.75
2016,1,10,9,30,557.0,91.0,2.1,11.0,272.0,557.52,464.5
2016,1,10,9,45,601.0,89.5,2.15,11.5,304.0,614.23,507.99
2016,1,10,10,0,645.0,88.0,2.2,12.0,336.0,671.55,550.1
2016,1,10,10,15,580.0,111.5,2.1,12.0,347.0,665.87,543.94
2016,1,10,10,30,515.0,135.0,2.0,12.0,358.0,646.21,527.73
2016,1,10,10,45,390.0,167.0,1.95,12.5,341.0,584.6,476.54
2016,1,10,11,0,265.0,199.0,1.9,13.0,324.0,496.77,405.04
2016,1,10,11,15,148.5,198.5,1.8,13.0,269.0,369.05,302.26
2016,1,10,11,30,32.0,198.0,1.7,13.0,214.0,237.2,192.78
2016,1,10,11,45,206.0,199.0,1.6,13.5,303.5,428.21,350.76
2016,1,10,12,0,380.0,200.0,1.5,14.0,393.0,622.95,500.1
2016,1,10,12,15,626.5,137.5,1.45,14.0,456.0,822.25,645.03
2016,1,10,12,30,873.0,75.0,1.4,14.0,519.0,967.83,742.36
2016,1,10,12,45,445.0,130.5,1.35,14.5,357.0,620.54,493.79
2016,1,10,13,0,17.0,186.0,1.3,15.0,195.0,189.53,151.05
2016,1,10,13,15,48.0,195.0,1.25,15.0,218.5,249.14,201.99
2016,1,10,13,30,79.0,204.0,1.2,15.0,242.0,290.39,235.82
2016,1,10,13,45,67.5,192.5,1.15,15.0,223.5,265.11,215.24
2016,1,10,14,0,56.0,181.0,1.1,15.0,205.0,240.47,195.4
2016,1,10,14,15,28.0,130.5,1.05,14.5,142.5,153.63,124.46
2016,1,10,14,30,0.0,80.0,1.0,14.0,80.0,67.11,51.65
2016,1,10,14,45,0.0,72.5,1.0,14.0,72.5,60.42,46.18
2016,1,10,15,0,0.0,65.0,1.0,14.0,65.0,53.87,40.65
2016,1,10,15,15,0.0,57.0,0.9,13.5,57.0,47.2,35.04
2016,1,10,15,30,0.0,49.0,0.8,13.0,49.0,40.54,29.35
2016,1,10,15,45,0.0,40.5,0.75,12.5,40.5,33.47,23.22
2016,1,10,16,0,0.0,32.0,0.7,12.0,32.0,26.41,17.02
2016,1,10,16,15,0.0,23.5,0.75,11.5,23.5,19.37,10.76
2016,1,10,16,30,0.0,15.0,0.8,11.0,15.0,12.34,4.31
2016,1,10,16,45,0.0,7.5,0.9,11.0,7.5,6.16,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,27.5,17.0,1.05,10.5,19.5,31.3,0.0
2016,1,11,8,0,55.0,34.0,1.1,11.0,39.0,69.76,49.69
2016,1,11,8,15,78.0,51.5,1.25,11.0,63.0,104.62,82.58
2016,1,11,8,30,101.0,69.0,1.4,11.0,87.0,141.25,115.46
2016,1,11,8,45,114.0,86.0,1.55,11.5,111.5,173.07,143.56
2016,1,11,9,0,127.0,103.0,1.7,12.0,136.0,206.0,172.02
2016,1,11,9,15,135.0,119.5,1.7,12.0,159.5,235.78,197.4
2016,1,11,9,30,143.0,136.0,1.7,12.0,183.0,266.12,222.73
2016,1,11,9,45,148.5,150.0,1.7,12.5,203.0,291.6,243.15
2016,1,11,10,0,154.0,164.0,1.7,13.0,223.0,317.33,263.37
2016,1,11,10,15,95.5,169.0,1.65,13.0,206.5,259.48,214.49
2016,1,11,10,30,37.0,174.0,1.6,13.0,190.0,214.37,175.49
2016,1,11,10,45,179.0,182.5,1.55,13.5,266.5,372.09,306.79
2016,1,11,11,0,321.0,191.0,1.5,14.0,343.0,538.48,436.85
2016,1,11,11,15,296.0,202.0,1.45,14.5,345.5,534.25,429.99
2016,1,11,11,30,271.0,213.0,1.4,15.0,348.0,528.14,423.22
2016,1,11,11,45,207.5,222.0,1.4,15.5,326.0,459.1,368.54
2016,1,11,12,0,144.0,231.0,1.4,16.0,304.0,409.44,328.14
2016,1,11,12,15,169.0,230.5,1.4,16.0,316.5,433.59,347.79
2016,1,11,12,30,194.0,230.0,1.4,16.0,329.0,457.31,366.53
2016,1,11,12,45,195.5,226.0,1.4,16.0,325.0,452.77,363.1
2016,1,11,13,0,197.0,222.0,1.4,16.0,321.0,447.66,359.5
2016,1,11,13,15,241.5,210.5,1.4,16.0,327.5,493.8,395.97
2016,1,11,13,30,286.0,199.0,1.4,16.0,334.0,516.84,414.66
2016,1,11,13,45,281.5,191.0,1.4,16.0,319.0,496.82,399.7
2016,1,11,14,0,277.0,183.0,1.4,16.0,304.0,476.11,384.44
2016,1,11,14,15,415.5,146.0,1.3,16.0,314.5,560.26,451.48
2016,1,11,14,30,554.0,109.0,1.2,16.0,325.0,623.68,499.87
