Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,534.5,103.0,1.1,16.0,296.5,579.81,466.24
2016,1,11,15,0,515.0,97.0,1.0,16.0,268.0,535.5,432.22
2016,1,11,15,15,492.0,87.5,0.95,15.5,235.0,484.95,393.77
2016,1,11,15,30,469.0,78.0,0.9,15.0,202.0,434.91,354.45
2016,1,11,15,45,513.5,61.5,0.85,14.5,176.0,420.32,341.81
2016,1,11,16,0,558.0,45.0,0.8,14.0,150.0,399.46,322.0
2016,1,11,16,15,474.5,37.5,0.85,13.5,110.5,317.31,252.23
2016,1,11,16,30,391.0,30.0,0.9,13.0,71.0,243.5,184.14
2016,1,11,16,45,195.5,15.0,0.95,13.0,35.5,115.27,39.82
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,14.5,2.0,9.5,34.5,113.25,12.04
2016,1,12,8,0,402.0,29.0,2.1,10.0,69.0,243.44,184.46
2016,1,12,8,15,489.0,36.5,2.05,10.5,109.0,318.89,258.31
2016,1,12,8,30,576.0,44.0,2.0,11.0,149.0,403.19,332.36
2016,1,12,8,45,629.0,49.0,1.95,11.5,190.0,467.07,387.59
2016,1,12,9,0,682.0,54.0,1.9,12.0,231.0,539.33,447.01
2016,1,12,9,15,717.0,57.5,1.75,12.0,269.5,600.16,494.57
2016,1,12,9,30,752.0,61.0,1.6,12.0,308.0,661.89,540.01
2016,1,12,9,45,676.5,80.0,1.45,12.5,320.0,661.22,536.25
2016,1,12,10,0,601.0,99.0,1.3,13.0,332.0,647.7,523.25
2016,1,12,10,15,491.5,131.0,1.35,13.5,330.5,604.89,489.71
2016,1,12,10,30,382.0,163.0,1.4,14.0,329.0,561.35,453.72
2016,1,12,10,45,341.0,179.5,1.5,14.5,334.0,535.08,432.85
2016,1,12,11,0,300.0,196.0,1.6,15.0,339.0,524.99,423.47
2016,1,12,11,15,381.5,186.5,1.6,15.0,373.5,595.59,478.5
2016,1,12,11,30,463.0,177.0,1.6,15.0,408.0,690.04,548.59
2016,1,12,11,45,411.0,191.5,1.6,15.5,399.5,661.52,524.19
2016,1,12,12,0,359.0,206.0,1.6,16.0,391.0,609.78,484.4
2016,1,12,12,15,329.0,212.0,1.6,16.0,381.5,588.7,468.36
2016,1,12,12,30,299.0,218.0,1.6,16.0,372.0,566.33,451.06
2016,1,12,12,45,327.0,209.5,1.6,16.0,375.5,581.28,463.38
2016,1,12,13,0,355.0,201.0,1.6,16.0,379.0,594.55,474.16
2016,1,12,13,15,356.5,194.5,1.55,16.0,369.0,583.08,465.67
2016,1,12,13,30,358.0,188.0,1.5,16.0,359.0,570.25,456.41
2016,1,12,13,45,469.0,155.5,1.45,16.0,369.0,645.0,514.47
2016,1,12,14,0,580.0,123.0,1.4,16.0,379.0,700.41,555.43
2016,1,12,14,15,427.5,140.0,1.3,16.0,322.5,563.85,452.41
2016,1,12,14,30,275.0,157.0,1.2,16.0,266.0,425.87,345.36
2016,1,12,14,45,262.0,145.5,1.1,16.0,242.0,392.12,319.77
2016,1,12,15,0,249.0,134.0,1.0,16.0,218.0,358.73,293.25
2016,1,12,15,15,238.0,118.5,1.0,15.5,191.0,322.03,264.53
2016,1,12,15,30,227.0,103.0,1.0,15.0,164.0,285.8,235.35
2016,1,12,15,45,205.5,87.0,1.0,14.5,135.5,242.96,199.72
2016,1,12,16,0,184.0,71.0,1.0,14.0,107.0,201.89,164.55
2016,1,12,16,15,153.5,54.5,1.0,13.5,79.0,157.3,125.51
2016,1,12,16,30,123.0,38.0,1.0,13.0,51.0,115.54,87.02
2016,1,12,16,45,61.5,23.0,1.05,13.0,29.5,61.07,23.62
2016,1,12,17,0,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,1,12,17,15,0.0,4.0,1.1,12.5,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,51.0,17.5,2.9,12.5,23.0,46.63,3.26
2016,1,13,8,0,102.0,35.0,3.1,13.0,46.0,100.96,73.98
2016,1,13,8,15,133.5,52.5,3.2,13.0,73.0,143.31,114.26
2016,1,13,8,30,165.0,70.0,3.3,13.0,100.0,188.45,154.8
2016,1,13,8,45,181.5,86.5,3.45,13.5,127.5,225.91,187.89
2016,1,13,9,0,198.0,103.0,3.6,14.0,155.0,264.74,221.34
2016,1,13,9,15,209.0,119.0,3.8,14.0,181.5,300.23,251.64
2016,1,13,9,30,220.0,135.0,4.0,14.0,208.0,336.32,281.85
2016,1,13,9,45,228.5,147.5,4.25,14.5,230.0,366.3,306.16
2016,1,13,10,0,237.0,160.0,4.5,15.0,252.0,396.44,330.22
2016,1,13,10,15,504.0,125.0,4.55,15.0,340.0,607.88,504.19
2016,1,13,10,30,771.0,90.0,4.6,15.0,428.0,826.41,670.1
2016,1,13,10,45,717.0,101.5,4.7,15.0,428.5,812.59,658.08
2016,1,13,11,0,663.0,113.0,4.8,15.0,429.0,793.08,643.3
2016,1,13,11,15,460.0,165.5,4.85,15.0,388.0,666.21,545.14
2016,1,13,11,30,257.0,218.0,4.9,15.0,347.0,520.48,426.58
2016,1,13,11,45,180.5,224.5,4.95,15.0,316.0,435.34,357.66
2016,1,13,12,0,104.0,231.0,5.0,15.0,285.0,348.52,285.83
2016,1,13,12,15,52.0,195.5,4.95,14.5,222.5,252.18,206.54
2016,1,13,12,30,0.0,160.0,4.9,14.0,160.0,143.74,115.32
2016,1,13,12,45,243.5,167.0,4.9,14.0,289.5,445.65,371.31
2016,1,13,13,0,487.0,174.0,4.9,14.0,419.0,711.28,583.7
2016,1,13,13,15,391.5,187.0,4.8,14.0,380.5,607.06,499.94
2016,1,13,13,30,296.0,200.0,4.7,14.0,342.0,527.44,435.33
2016,1,13,13,45,246.5,196.0,4.6,14.0,311.0,471.07,389.83
2016,1,13,14,0,197.0,192.0,4.5,14.0,280.0,397.5,330.18
2016,1,13,14,15,471.0,138.0,4.3,13.5,330.0,599.41,498.51
2016,1,13,14,30,745.0,84.0,4.1,13.0,380.0,754.35,619.4
2016,1,13,14,45,723.0,80.0,3.95,13.0,346.5,704.47,580.45
2016,1,13,15,0,701.0,76.0,3.8,13.0,313.0,653.86,541.65
2016,1,13,15,15,664.0,72.0,3.25,12.5,275.0,592.08,493.0
2016,1,13,15,30,627.0,68.0,2.7,12.0,237.0,531.48,442.72
2016,1,13,15,45,587.0,60.0,2.2,12.0,197.5,465.99,386.47
2016,1,13,16,0,547.0,52.0,1.7,12.0,158.0,403.0,330.72
2016,1,13,16,15,459.0,44.0,1.55,11.5,117.5,317.89,257.12
2016,1,13,16,30,371.0,36.0,1.4,11.0,77.0,241.24,186.92
2016,1,13,16,45,230.0,24.0,1.25,10.5,45.5,142.47,71.18
2016,1,13,17,0,89.0,12.0,1.1,10.0,14.0,41.97,0.0
2016,1,13,17,15,44.5,6.0,1.1,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,91.0,17.0,1.15,9.5,26.5,69.18,10.53
2016,1,14,8,0,182.0,34.0,1.2,10.0,53.0,146.06,110.25
2016,1,14,8,15,217.5,50.0,1.35,10.0,83.0,193.04,156.34
2016,1,14,8,30,253.0,66.0,1.5,10.0,113.0,243.56,202.07
2016,1,14,8,45,278.5,80.0,1.7,10.5,143.5,288.8,242.04
2016,1,14,9,0,304.0,94.0,1.9,11.0,174.0,336.08,282.62
2016,1,14,9,15,316.0,108.5,1.95,11.0,202.5,361.12,304.43
2016,1,14,9,30,328.0,123.0,2.0,11.0,231.0,400.72,337.16
2016,1,14,9,45,337.5,134.5,2.15,11.5,256.5,434.65,364.19
2016,1,14,10,0,347.0,146.0,2.3,12.0,282.0,468.44,390.57
2016,1,14,10,15,301.5,165.0,2.3,12.0,289.5,464.46,385.64
2016,1,14,10,30,256.0,184.0,2.3,12.0,297.0,456.68,377.74
2016,1,14,10,45,332.0,181.5,2.35,12.5,335.5,528.81,435.29
2016,1,14,11,0,408.0,179.0,2.4,13.0,374.0,624.2,508.24
2016,1,14,11,15,206.5,175.0,2.45,13.0,274.0,413.98,340.41
2016,1,14,11,30,5.0,171.0,2.5,13.0,174.0,160.76,129.47
2016,1,14,11,45,5.0,173.0,2.55,13.0,176.0,162.51,131.37
2016,1,14,12,0,5.0,175.0,2.6,13.0,178.0,164.41,132.9
2016,1,14,12,15,19.0,192.0,2.65,13.0,202.0,196.58,160.03
2016,1,14,12,30,33.0,209.0,2.7,13.0,226.0,249.95,204.15
2016,1,14,12,45,70.5,218.0,2.8,13.0,254.5,298.34,244.86
2016,1,14,13,0,108.0,227.0,2.9,13.0,283.0,346.53,285.01
2016,1,14,13,15,98.0,219.5,2.9,13.0,269.0,326.93,268.95
2016,1,14,13,30,88.0,212.0,2.9,13.0,255.0,307.62,253.32
2016,1,14,13,45,44.0,153.5,2.95,13.0,175.0,193.73,159.23
2016,1,14,14,0,0.0,95.0,3.0,13.0,95.0,80.45,63.0
2016,1,14,14,15,0.0,89.0,2.85,12.5,89.0,75.08,58.76
2016,1,14,14,30,0.0,83.0,2.7,12.0,83.0,69.76,54.43
2016,1,14,14,45,0.0,74.5,2.55,12.0,74.5,62.12,47.98
2016,1,14,15,0,0.0,66.0,2.4,12.0,66.0,54.7,41.67
2016,1,14,15,15,0.0,58.0,2.15,12.0,58.0,48.03,35.95
2016,1,14,15,30,0.0,50.0,1.9,12.0,50.0,41.36,30.18
2016,1,14,15,45,0.0,41.0,1.7,12.0,41.0,33.88,23.64
2016,1,14,16,0,0.0,32.0,1.5,12.0,32.0,26.41,17.06
2016,1,14,16,15,0.0,23.5,1.65,12.0,23.5,19.37,10.8
2016,1,14,16,30,0.0,15.0,1.8,12.0,15.0,12.34,4.5
2016,1,14,16,45,0.0,8.5,1.95,12.0,8.5,6.98,0.0
2016,1,14,17,0,0.0,2.0,2.1,12.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,2.3,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,163.0,17.0,0.25,11.5,33.5,101.05,21.62
2016,1,15,8,0,326.0,34.0,0.2,12.0,67.0,211.9,158.92
2016,1,15,8,15,415.5,42.5,0.3,12.0,106.0,286.19,227.7
2016,1,15,8,30,505.0,51.0,0.4,12.0,145.0,369.42,299.04
2016,1,15,8,45,561.0,57.5,0.5,12.0,185.5,438.2,357.14
2016,1,15,9,0,617.0,64.0,0.6,12.0,226.0,511.14,416.71
2016,1,15,9,15,655.0,68.0,0.7,12.0,264.5,571.99,465.25
2016,1,15,9,30,693.0,72.0,0.8,12.0,303.0,634.27,512.28
2016,1,15,9,45,705.5,79.0,0.9,12.5,335.5,681.39,545.92
2016,1,15,10,0,718.0,86.0,1.0,13.0,368.0,727.21,578.06
2016,1,15,10,15,737.5,88.5,1.05,13.0,397.0,771.78,609.19
2016,1,15,10,30,757.0,91.0,1.1,13.0,426.0,814.93,638.92
2016,1,15,10,45,658.0,118.0,1.2,13.5,419.5,778.53,611.97
2016,1,15,11,0,559.0,145.0,1.3,14.0,413.0,724.5,573.07
2016,1,15,11,15,681.0,120.5,1.3,14.0,458.0,832.39,649.78
2016,1,15,11,30,803.0,96.0,1.3,14.0,503.0,924.08,711.12
2016,1,15,11,45,625.5,143.5,1.35,14.0,463.5,823.28,640.63
2016,1,15,12,0,448.0,191.0,1.4,14.0,424.0,700.56,552.78
2016,1,15,12,15,368.0,207.5,1.3,14.0,399.5,621.19,493.71
2016,1,15,12,30,288.0,224.0,1.2,14.0,375.0,562.72,448.2
2016,1,15,12,45,297.0,219.5,1.15,14.0,373.0,564.36,450.07
2016,1,15,13,0,306.0,215.0,1.1,14.0,371.0,564.73,450.46
2016,1,15,13,15,558.5,151.0,1.0,14.0,426.0,745.61,586.59
2016,1,15,13,30,811.0,87.0,0.9,14.0,481.0,898.8,689.6
2016,1,15,13,45,804.0,84.0,0.8,14.0,460.0,871.04,667.44
2016,1,15,14,0,797.0,81.0,0.7,14.0,439.0,840.5,646.07
2016,1,15,14,15,779.5,78.5,0.65,14.0,411.0,798.86,617.91
2016,1,15,14,30,762.0,76.0,0.6,14.0,383.0,755.45,588.33
2016,1,15,14,45,744.5,71.5,0.6,14.5,350.0,708.15,555.31
2016,1,15,15,0,727.0,67.0,0.6,15.0,317.0,659.69,520.85
2016,1,15,15,15,692.0,63.0,0.5,14.5,279.0,598.33,476.68
2016,1,15,15,30,657.0,59.0,0.4,14.0,241.0,542.23,434.44
2016,1,15,15,45,608.0,53.5,0.35,14.0,200.5,472.77,379.42
2016,1,15,16,0,559.0,48.0,0.3,14.0,160.0,406.64,325.07
2016,1,15,16,15,478.5,41.0,0.35,13.5,120.5,325.96,258.49
2016,1,15,16,30,398.0,34.0,0.4,13.0,81.0,253.07,194.49
2016,1,15,16,45,261.0,23.0,0.45,13.0,48.5,157.18,92.11
2016,1,15,17,0,124.0,12.0,0.5,13.0,16.0,54.74,0.0
2016,1,15,17,15,62.0,6.0,0.55,13.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,49.5,19.0,2.85,12.5,24.0,48.1,9.4
2016,1,16,8,0,99.0,38.0,2.9,13.0,48.0,103.14,76.37
2016,1,16,8,15,139.0,55.0,2.85,13.0,77.0,148.37,118.57
2016,1,16,8,30,179.0,72.0,2.8,13.0,106.0,197.58,162.45
2016,1,16,8,45,209.5,88.0,2.8,13.5,136.5,243.5,202.59
2016,1,16,9,0,240.0,104.0,2.8,14.0,167.0,292.17,244.09
2016,1,16,9,15,267.0,115.0,2.75,14.0,196.0,334.23,279.7
2016,1,16,9,30,294.0,126.0,2.7,14.0,225.0,378.31,316.17
2016,1,16,9,45,320.5,137.0,2.7,14.5,255.0,423.62,352.29
2016,1,16,10,0,347.0,148.0,2.7,15.0,285.0,470.17,388.55
2016,1,16,10,15,199.5,166.0,2.65,15.0,246.0,359.7,296.99
2016,1,16,10,30,52.0,184.0,2.6,15.0,207.0,238.63,194.69
2016,1,16,10,45,30.0,177.5,2.6,15.5,191.0,209.7,170.1
2016,1,16,11,0,8.0,171.0,2.6,16.0,175.0,164.52,131.86
2016,1,16,11,15,44.5,197.5,2.55,16.0,220.0,246.92,200.27
2016,1,16,11,30,81.0,224.0,2.5,16.0,265.0,315.53,255.98
2016,1,16,11,45,72.5,225.5,2.5,16.0,262.5,309.11,250.14
2016,1,16,12,0,64.0,227.0,2.5,16.0,260.0,302.59,244.55
2016,1,16,12,15,62.0,228.0,2.4,16.0,260.5,301.84,243.76
2016,1,16,12,30,60.0,229.0,2.3,16.0,261.0,301.17,243.04
2016,1,16,12,45,30.5,197.0,2.25,16.5,213.5,231.99,186.41
2016,1,16,13,0,1.0,165.0,2.2,17.0,166.0,149.94,118.72
2016,1,16,13,15,33.0,187.5,2.1,17.0,204.0,223.35,179.86
2016,1,16,13,30,65.0,210.0,2.0,17.0,242.0,282.44,228.11
2016,1,16,13,45,32.5,175.5,1.95,17.0,191.5,209.16,168.28
2016,1,16,14,0,0.0,141.0,1.9,17.0,141.0,126.47,99.93
2016,1,16,14,15,0.0,73.5,1.8,16.5,73.5,60.97,45.91
2016,1,16,14,30,0.0,6.0,1.7,16.0,6.0,4.94,0.0
2016,1,16,14,45,0.0,5.5,1.6,16.0,5.5,4.53,0.0
2016,1,16,15,0,0.0,5.0,1.5,16.0,5.0,4.11,0.0
2016,1,16,15,15,0.0,4.0,1.3,15.5,4.0,3.29,0.0
2016,1,16,15,30,0.0,3.0,1.1,15.0,3.0,2.46,0.0
2016,1,16,15,45,0.0,2.5,0.9,15.0,2.5,2.05,0.0
2016,1,16,16,0,0.0,2.0,0.7,15.0,2.0,1.64,0.0
2016,1,16,16,15,0.0,1.5,0.75,14.5,1.5,1.23,0.0
2016,1,16,16,30,0.0,1.0,0.8,14.0,1.0,0.82,0.0
2016,1,16,16,45,0.0,0.5,0.85,14.0,0.5,0.41,0.0
2016,1,16,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.5,2.7,14.0,1.5,1.23,0.0
2016,1,17,8,0,0.0,3.0,2.7,14.0,3.0,2.46,0.0
2016,1,17,8,15,0.0,5.0,2.75,14.0,5.0,4.1,0.0
2016,1,17,8,30,0.0,7.0,2.8,14.0,7.0,5.74,0.0
2016,1,17,8,45,0.0,9.5,2.85,14.5,9.5,7.8,1.03
2016,1,17,9,0,0.0,12.0,2.9,15.0,12.0,9.87,2.82
2016,1,17,9,15,0.0,14.0,2.95,15.0,14.0,11.52,4.25
2016,1,17,9,30,0.0,16.0,3.0,15.0,16.0,13.17,5.67
2016,1,17,9,45,0.0,11.5,3.1,15.0,11.5,9.47,2.47
2016,1,17,10,0,0.0,7.0,3.2,15.0,7.0,5.76,0.0
2016,1,17,10,15,0.0,59.0,3.2,15.0,59.0,48.86,36.06
2016,1,17,10,30,0.0,111.0,3.2,15.0,111.0,96.0,75.7
2016,1,17,10,45,0.0,85.5,3.2,15.5,85.5,71.26,54.67
2016,1,17,11,0,0.0,60.0,3.2,16.0,60.0,49.72,36.42
2016,1,17,11,15,0.0,83.0,3.2,16.0,83.0,68.94,52.51
2016,1,17,11,30,0.0,106.0,3.2,16.0,106.0,89.97,70.0
2016,1,17,11,45,0.0,127.0,3.2,16.0,127.0,110.05,86.6
2016,1,17,12,0,0.0,148.0,3.2,16.0,148.0,130.85,103.72
2016,1,17,12,15,7.0,170.5,3.1,16.0,174.5,160.94,128.71
2016,1,17,12,30,14.0,193.0,3.0,16.0,201.0,192.02,154.31
2016,1,17,12,45,7.0,172.0,2.95,16.0,176.0,162.7,130.06
2016,1,17,13,0,0.0,151.0,2.9,16.0,151.0,134.23,106.48
2016,1,17,13,15,0.0,122.5,2.85,16.0,122.5,105.95,83.22
2016,1,17,13,30,0.0,94.0,2.8,16.0,94.0,78.92,60.84
2016,1,17,13,45,0.0,53.0,2.75,16.0,53.0,43.89,31.53
2016,1,17,14,0,0.0,12.0,2.7,16.0,12.0,9.9,2.77
2016,1,17,14,15,0.0,21.0,2.65,15.5,21.0,17.33,9.15
2016,1,17,14,30,0.0,30.0,2.6,15.0,30.0,24.77,15.56
2016,1,17,14,45,0.0,27.5,2.55,15.0,27.5,22.69,13.81
2016,1,17,15,0,0.0,25.0,2.5,15.0,25.0,20.61,12.05
2016,1,17,15,15,0.0,22.0,2.3,14.5,22.0,18.12,9.96
2016,1,17,15,30,0.0,19.0,2.1,14.0,19.0,15.64,7.85
2016,1,17,15,45,0.0,16.0,1.95,14.0,16.0,13.16,5.68
2016,1,17,16,0,0.0,13.0,1.8,14.0,13.0,10.68,3.5
2016,1,17,16,15,0.0,9.5,1.75,14.0,9.5,7.8,0.95
2016,1,17,16,30,0.0,6.0,1.7,14.0,6.0,4.92,0.0
2016,1,17,16,45,0.0,3.5,1.65,14.0,3.5,2.87,0.0
2016,1,17,17,0,0.0,1.0,1.6,14.0,1.0,0.85,0.0
2016,1,17,17,15,0.0,0.5,1.65,14.0,0.5,0.43,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.0,0.5,12.5,36.5,112.95,38.39
2016,1,18,8,0,402.0,30.0,0.6,13.0,73.0,240.52,181.87
2016,1,18,8,15,487.0,37.5,0.65,13.5,113.5,314.79,250.12
2016,1,18,8,30,572.0,45.0,0.7,14.0,154.0,397.75,320.58
2016,1,18,8,45,627.0,50.0,0.8,14.5,196.0,463.13,375.41
2016,1,18,9,0,682.0,55.0,0.9,15.0,238.0,536.82,434.5
2016,1,18,9,15,717.0,58.5,1.0,15.5,277.5,598.01,481.39
2016,1,18,9,30,752.0,62.0,1.1,16.0,317.0,660.17,526.49
2016,1,18,9,45,772.0,66.0,1.2,16.5,351.5,711.76,562.7
2016,1,18,10,0,792.0,70.0,1.3,17.0,386.0,762.41,597.52
2016,1,18,10,15,808.0,72.0,1.45,17.0,415.0,805.84,628.37
2016,1,18,10,30,824.0,74.0,1.6,17.0,444.0,847.41,657.72
2016,1,18,10,45,831.5,76.5,1.8,17.0,466.0,879.75,681.05
2016,1,18,11,0,839.0,79.0,2.0,17.0,488.0,909.31,702.49
2016,1,18,11,15,845.0,80.0,2.15,17.0,503.5,932.55,719.06
2016,1,18,11,30,851.0,81.0,2.3,17.0,519.0,952.63,733.59
2016,1,18,11,45,703.0,123.0,2.45,17.5,489.0,876.26,680.03
2016,1,18,12,0,555.0,165.0,2.6,18.0,459.0,775.48,608.79
2016,1,18,12,15,364.5,203.5,2.55,17.5,396.5,612.45,487.47
2016,1,18,12,30,174.0,242.0,2.5,17.0,334.0,450.78,361.21
2016,1,18,12,45,87.0,146.0,2.45,17.0,192.0,245.46,199.18
2016,1,18,13,0,0.0,50.0,2.4,17.0,50.0,41.42,29.12
2016,1,18,13,15,0.0,35.0,2.3,17.0,35.0,28.95,18.78
2016,1,18,13,30,0.0,20.0,2.2,17.0,20.0,16.52,8.32
2016,1,18,13,45,17.5,102.0,2.15,17.0,110.0,111.2,88.4
2016,1,18,14,0,35.0,184.0,2.1,17.0,200.0,222.05,179.47
2016,1,18,14,15,111.5,180.0,1.9,16.5,227.0,302.34,246.7
2016,1,18,14,30,188.0,176.0,1.7,16.0,254.0,359.76,294.56
2016,1,18,14,45,200.0,160.0,1.55,16.0,236.5,344.26,282.32
2016,1,18,15,0,212.0,144.0,1.4,16.0,219.0,342.93,281.26
2016,1,18,15,15,200.5,129.5,1.2,15.5,194.0,308.71,253.75
2016,1,18,15,30,189.0,115.0,1.0,15.0,169.0,275.16,226.36
2016,1,18,15,45,173.0,98.0,0.8,15.0,141.5,236.22,193.55
2016,1,18,16,0,157.0,81.0,0.6,15.0,114.0,198.57,161.19
2016,1,18,16,15,134.0,63.5,0.6,14.5,87.0,157.92,126.21
2016,1,18,16,30,111.0,46.0,0.6,14.0,60.0,119.38,92.05
2016,1,18,16,45,55.5,30.0,0.65,14.0,37.0,63.16,39.88
2016,1,18,17,0,0.0,14.0,0.7,14.0,14.0,11.95,0.0
2016,1,18,17,15,0.0,7.0,0.7,14.0,7.0,5.97,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.5,4.4,14.0,8.5,6.98,0.0
2016,1,19,8,0,0.0,17.0,4.5,14.0,17.0,14.0,5.62
2016,1,19,8,15,0.0,27.0,4.65,14.0,27.0,22.27,13.04
2016,1,19,8,30,0.0,37.0,4.8,14.0,37.0,30.57,20.36
2016,1,19,8,45,0.0,48.0,5.0,14.5,48.0,39.72,28.3
2016,1,19,9,0,0.0,59.0,5.2,15.0,59.0,49.2,36.44
2016,1,19,9,15,0.0,69.0,5.2,15.0,69.0,58.11,44.07
2016,1,19,9,30,0.0,79.0,5.2,15.0,79.0,67.08,51.68
2016,1,19,9,45,0.0,61.5,5.25,15.5,61.5,50.94,37.81
2016,1,19,10,0,0.0,44.0,5.3,16.0,44.0,36.38,25.33
2016,1,19,10,15,188.5,107.5,5.3,16.0,193.0,293.46,246.29
2016,1,19,10,30,377.0,171.0,5.3,16.0,342.0,545.46,451.76
2016,1,19,10,45,188.5,156.0,5.3,16.5,241.5,364.25,301.03
2016,1,19,11,0,0.0,141.0,5.3,17.0,141.0,124.82,98.57
2016,1,19,11,15,0.0,151.0,5.35,17.0,151.0,134.54,106.69
2016,1,19,11,30,0.0,161.0,5.4,17.0,161.0,144.42,114.73
2016,1,19,11,45,145.5,195.5,5.5,17.0,272.5,362.33,297.52
2016,1,19,12,0,291.0,230.0,5.6,17.0,384.0,571.98,466.02
2016,1,19,12,15,155.5,216.0,5.45,16.5,298.5,398.99,326.2
2016,1,19,12,30,20.0,202.0,5.3,16.0,213.0,207.26,167.19
2016,1,19,12,45,10.0,153.0,5.2,16.0,158.5,145.58,116.44
2016,1,19,13,0,0.0,104.0,5.1,16.0,104.0,87.94,68.25
2016,1,19,13,15,0.0,93.5,4.9,16.0,93.5,78.27,60.25
2016,1,19,13,30,0.0,83.0,4.7,16.0,83.0,68.94,52.5
2016,1,19,13,45,0.0,93.5,4.55,16.0,93.5,78.54,60.62
2016,1,19,14,0,0.0,104.0,4.4,16.0,104.0,88.76,69.27
2016,1,19,14,15,263.0,114.5,4.25,15.5,224.0,370.07,310.28
2016,1,19,14,30,526.0,125.0,4.1,15.0,344.0,616.54,509.6
2016,1,19,14,45,356.0,136.5,4.0,15.0,279.5,474.15,393.22
2016,1,19,15,0,186.0,148.0,3.9,15.0,215.0,312.54,260.06
2016,1,19,15,15,166.0,135.0,3.55,14.5,190.0,276.36,230.55
2016,1,19,15,30,146.0,122.0,3.2,14.0,165.0,241.82,201.52
2016,1,19,15,45,130.0,104.5,2.9,14.0,138.0,205.45,170.28
2016,1,19,16,0,114.0,87.0,2.6,14.0,111.0,170.54,139.76
2016,1,19,16,15,90.5,68.0,2.25,13.5,84.5,130.95,105.1
2016,1,19,16,30,67.0,49.0,1.9,13.0,58.0,93.44,71.8
2016,1,19,16,45,33.5,32.0,1.6,13.0,36.5,56.79,36.66
2016,1,19,17,0,0.0,15.0,1.3,13.0,15.0,12.61,0.0
2016,1,19,17,15,0.0,7.5,1.15,13.0,7.5,6.4,0.0
2016,1,19,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,4.0,0.75,10.0,4.0,0.0,0.0
2016,1,20,7,30,0.0,8.0,0.8,10.0,8.0,6.83,0.0
2016,1,20,7,45,49.5,23.5,0.85,10.5,28.5,48.88,17.79
2016,1,20,8,0,99.0,39.0,0.9,11.0,49.0,102.49,77.35
2016,1,20,8,15,120.0,57.0,1.0,11.0,75.5,139.55,112.01
2016,1,20,8,30,141.0,75.0,1.1,11.0,102.0,178.45,146.87
2016,1,20,8,45,158.0,92.0,1.25,11.5,129.0,203.93,169.77
2016,1,20,9,0,175.0,109.0,1.4,12.0,156.0,241.38,201.9
2016,1,20,9,15,185.0,124.5,1.35,12.5,181.0,273.3,228.32
2016,1,20,9,30,195.0,140.0,1.3,13.0,206.0,305.88,254.54
2016,1,20,9,45,334.0,135.0,1.3,13.5,263.5,429.88,355.55
2016,1,20,10,0,473.0,130.0,1.3,14.0,321.0,568.82,462.9
2016,1,20,10,15,394.0,156.5,1.25,14.5,323.5,549.48,443.52
2016,1,20,10,30,315.0,183.0,1.2,15.0,326.0,505.34,407.09
2016,1,20,10,45,400.5,175.5,1.2,15.5,367.0,602.17,480.25
2016,1,20,11,0,486.0,168.0,1.2,16.0,408.0,683.58,538.99
2016,1,20,11,15,506.5,169.0,1.15,16.0,426.0,714.38,559.53
2016,1,20,11,30,527.0,170.0,1.1,16.0,444.0,743.76,579.36
2016,1,20,11,45,703.5,125.0,1.1,16.5,497.0,879.75,671.6
2016,1,20,12,0,880.0,80.0,1.1,17.0,550.0,985.45,738.49
2016,1,20,12,15,879.5,80.0,1.0,17.0,551.0,987.75,736.37
2016,1,20,12,30,879.0,80.0,0.9,17.0,552.0,986.49,733.52
2016,1,20,12,45,881.5,77.5,0.8,17.0,546.0,981.36,728.31
2016,1,20,13,0,884.0,75.0,0.7,17.0,540.0,972.64,720.94
2016,1,20,13,15,877.5,74.0,0.6,17.0,525.5,953.63,707.1
2016,1,20,13,30,871.0,73.0,0.5,17.0,511.0,931.37,691.42
2016,1,20,13,45,749.5,96.0,0.45,17.5,461.5,845.27,633.71
2016,1,20,14,0,628.0,119.0,0.4,18.0,412.0,744.67,565.96
2016,1,20,14,15,634.0,109.5,0.35,17.5,390.5,719.74,551.35
2016,1,20,14,30,640.0,100.0,0.3,17.0,369.0,692.02,533.55
2016,1,20,14,45,547.0,107.5,0.3,17.0,324.5,601.32,470.37
2016,1,20,15,0,454.0,115.0,0.3,17.0,280.0,509.39,403.37
2016,1,20,15,15,435.0,105.0,0.25,16.5,248.5,463.95,370.44
2016,1,20,15,30,416.0,95.0,0.2,16.0,217.0,418.99,336.24
2016,1,20,15,45,386.5,83.5,0.15,16.0,183.5,366.31,294.29
2016,1,20,16,0,357.0,72.0,0.1,16.0,150.0,315.72,252.72
2016,1,20,16,15,319.5,58.0,0.15,15.5,115.5,260.19,206.68
2016,1,20,16,30,282.0,44.0,0.2,15.0,81.0,208.26,161.63
2016,1,20,16,45,141.0,33.0,0.3,15.0,51.5,121.21,84.07
2016,1,20,17,0,0.0,22.0,0.4,15.0,22.0,21.77,0.0
2016,1,20,17,15,0.0,11.0,0.35,14.5,11.0,9.39,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,2.15,11.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,2.3,11.0,12.0,10.24,0.0
2016,1,21,7,45,183.5,23.5,2.45,11.5,43.5,114.98,52.62
2016,1,21,8,0,367.0,35.0,2.6,12.0,75.0,228.26,176.35
2016,1,21,8,15,451.5,43.0,2.65,12.5,115.5,301.42,244.2
2016,1,21,8,30,536.0,51.0,2.7,13.0,156.0,383.03,315.63
2016,1,21,8,45,597.0,55.5,2.75,13.5,198.5,454.03,376.55
2016,1,21,9,0,658.0,60.0,2.8,14.0,241.0,529.6,439.0
2016,1,21,9,15,692.5,64.0,2.75,14.5,280.0,585.93,483.72
2016,1,21,9,30,727.0,68.0,2.7,15.0,319.0,647.63,529.48
2016,1,21,9,45,753.5,70.0,2.7,15.5,354.0,701.26,567.94
2016,1,21,10,0,780.0,72.0,2.7,16.0,389.0,754.4,605.08
2016,1,21,10,15,707.0,93.0,2.75,16.5,396.5,750.16,599.71
2016,1,21,10,30,634.0,114.0,2.8,17.0,404.0,733.54,585.73
2016,1,21,10,45,730.0,98.0,2.9,17.5,448.0,819.58,647.15
2016,1,21,11,0,826.0,82.0,3.0,18.0,492.0,901.45,703.34
2016,1,21,11,15,685.0,124.0,3.0,18.0,471.5,841.16,659.09
2016,1,21,11,30,544.0,166.0,3.0,18.0,451.0,755.5,597.2
2016,1,21,11,45,532.0,174.5,3.0,18.5,456.5,760.52,599.94
2016,1,21,12,0,520.0,183.0,3.0,19.0,462.0,762.96,599.86
2016,1,21,12,15,463.0,196.5,2.85,18.5,446.0,724.04,570.41
2016,1,21,12,30,406.0,210.0,2.7,18.0,430.0,661.21,524.04
2016,1,21,12,45,355.5,217.5,2.55,18.0,408.5,618.79,491.24
2016,1,21,13,0,305.0,225.0,2.4,18.0,387.0,575.68,457.59
2016,1,21,13,15,276.0,223.0,2.1,17.5,366.5,541.34,431.37
2016,1,21,13,30,247.0,221.0,1.8,17.0,346.0,506.85,404.76
2016,1,21,13,45,143.0,206.0,1.5,17.0,277.5,366.71,294.6
2016,1,21,14,0,39.0,191.0,1.2,17.0,209.0,233.0,186.51
2016,1,21,14,15,19.5,159.0,1.15,16.5,168.0,162.79,130.37
2016,1,21,14,30,0.0,127.0,1.1,16.0,127.0,112.92,89.24
2016,1,21,14,45,51.5,140.0,1.05,16.0,159.0,182.61,148.75
2016,1,21,15,0,103.0,153.0,1.0,16.0,191.0,254.58,208.14
2016,1,21,15,15,95.5,137.5,1.0,15.5,169.5,227.59,186.22
2016,1,21,15,30,88.0,122.0,1.0,15.0,148.0,201.27,164.89
2016,1,21,15,45,79.0,104.0,1.05,15.0,125.0,159.87,130.44
2016,1,21,16,0,70.0,86.0,1.1,15.0,102.0,131.9,106.47
2016,1,21,16,15,56.0,67.5,1.15,14.5,78.5,101.35,80.02
2016,1,21,16,30,42.0,49.0,1.2,14.0,55.0,71.96,54.2
2016,1,21,16,45,21.0,32.0,1.25,14.0,35.0,42.71,27.32
2016,1,21,17,0,0.0,15.0,1.3,14.0,15.0,12.38,0.0
2016,1,21,17,15,0.0,7.5,1.3,14.0,7.5,6.4,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
