Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,3.55,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,3.5,14.0,4.0,3.41,0.0
2016,1,22,7,45,0.0,15.0,3.5,14.0,15.0,12.36,1.14
2016,1,22,8,0,0.0,26.0,3.5,14.0,26.0,21.47,11.81
2016,1,22,8,15,0.0,40.0,3.45,14.0,40.0,33.96,22.91
2016,1,22,8,30,0.0,54.0,3.4,14.0,54.0,46.87,34.25
2016,1,22,8,45,0.0,69.0,3.4,14.5,69.0,60.84,46.32
2016,1,22,9,0,0.0,84.0,3.4,15.0,84.0,74.83,58.24
2016,1,22,9,15,0.0,98.0,3.4,15.0,98.0,87.81,69.25
2016,1,22,9,30,0.0,112.0,3.4,15.0,112.0,100.9,80.23
2016,1,22,9,45,113.5,141.5,3.4,15.0,188.0,248.21,206.28
2016,1,22,10,0,227.0,171.0,3.4,15.0,264.0,398.22,329.92
2016,1,22,10,15,131.0,177.5,3.35,15.0,232.5,313.19,258.22
2016,1,22,10,30,35.0,184.0,3.3,15.0,201.0,220.84,179.82
2016,1,22,10,45,17.5,126.0,3.25,15.0,134.5,125.85,101.0
2016,1,22,11,0,0.0,68.0,3.2,15.0,68.0,56.4,42.13
2016,1,22,11,15,16.5,140.0,3.35,15.0,149.0,138.71,111.62
2016,1,22,11,30,33.0,212.0,3.5,15.0,230.0,250.92,203.79
2016,1,22,11,45,20.5,199.0,3.65,15.5,210.5,203.88,164.45
2016,1,22,12,0,8.0,186.0,3.8,16.0,191.0,177.34,142.01
2016,1,22,12,15,4.0,153.5,3.8,15.5,156.0,139.63,111.18
2016,1,22,12,30,0.0,121.0,3.8,15.0,121.0,103.74,81.52
2016,1,22,12,45,18.5,169.5,3.8,15.0,179.5,170.44,137.62
2016,1,22,13,0,37.0,218.0,3.8,15.0,238.0,262.01,212.87
2016,1,22,13,15,20.5,194.5,3.65,15.0,205.5,199.43,161.26
2016,1,22,13,30,4.0,171.0,3.5,15.0,173.0,158.87,127.47
2016,1,22,13,45,2.0,142.5,3.35,15.0,143.5,127.97,102.03
2016,1,22,14,0,0.0,114.0,3.2,15.0,114.0,98.2,77.31
2016,1,22,14,15,0.0,84.5,3.1,15.0,84.5,70.47,54.18
2016,1,22,14,30,0.0,55.0,3.0,15.0,55.0,45.53,33.19
2016,1,22,14,45,0.0,69.5,2.9,15.0,69.5,57.62,43.53
2016,1,22,15,0,0.0,84.0,2.8,15.0,84.0,71.26,55.16
2016,1,22,15,15,0.0,75.0,2.65,14.5,75.0,63.24,48.51
2016,1,22,15,30,0.0,66.0,2.5,14.0,66.0,55.29,41.84
2016,1,22,15,45,0.0,55.5,2.35,14.0,55.5,45.96,33.83
2016,1,22,16,0,0.0,45.0,2.2,14.0,45.0,37.22,26.23
2016,1,22,16,15,0.0,35.0,2.1,13.5,35.0,28.91,18.97
2016,1,22,16,30,0.0,25.0,2.0,13.0,25.0,20.62,11.66
2016,1,22,16,45,0.0,16.0,1.9,13.0,16.0,13.17,4.74
2016,1,22,17,0,0.0,7.0,1.8,13.0,7.0,5.75,0.0
2016,1,22,17,15,0.0,3.5,1.8,13.0,3.5,2.99,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,5.5,5.5,2.1,10.5,6.0,0.0,0.0
2016,1,23,7,30,11.0,11.0,2.4,11.0,12.0,13.01,0.0
2016,1,23,7,45,90.0,30.0,2.7,11.5,40.5,81.08,41.2
2016,1,23,8,0,169.0,49.0,3.0,12.0,69.0,147.6,113.95
2016,1,23,8,15,255.5,63.0,3.2,12.0,107.5,223.5,181.76
2016,1,23,8,30,342.0,77.0,3.4,12.0,146.0,301.45,250.4
2016,1,23,8,45,368.0,93.5,3.6,12.5,183.0,354.44,296.66
2016,1,23,9,0,394.0,110.0,3.8,13.0,220.0,409.32,343.13
2016,1,23,9,15,438.5,118.5,3.85,13.0,258.0,469.69,393.62
2016,1,23,9,30,483.0,127.0,3.9,13.0,296.0,532.9,445.17
2016,1,23,9,45,241.5,132.0,4.0,13.0,216.5,352.26,295.82
2016,1,23,10,0,0.0,137.0,4.1,13.0,137.0,124.0,99.82
2016,1,23,10,15,339.5,129.5,4.0,13.0,287.0,469.93,394.43
2016,1,23,10,30,679.0,122.0,3.9,13.0,437.0,782.51,638.3
2016,1,23,10,45,702.5,122.0,3.85,13.0,461.5,823.79,665.78
2016,1,23,11,0,726.0,122.0,3.8,13.0,486.0,863.32,693.54
2016,1,23,11,15,395.5,176.0,3.8,13.0,375.0,616.44,503.93
2016,1,23,11,30,65.0,230.0,3.8,13.0,264.0,304.07,248.48
2016,1,23,11,45,47.5,223.5,3.8,13.0,249.0,278.61,227.95
2016,1,23,12,0,30.0,217.0,3.8,13.0,234.0,253.1,206.46
2016,1,23,12,15,23.5,210.0,3.8,13.0,223.0,218.25,177.79
2016,1,23,12,30,17.0,203.0,3.8,13.0,212.0,204.17,166.03
2016,1,23,12,45,207.0,206.5,3.8,13.0,317.5,436.15,360.85
2016,1,23,13,0,397.0,210.0,3.8,13.0,423.0,646.84,528.77
2016,1,23,13,15,358.0,212.0,3.8,13.0,400.0,606.56,495.92
2016,1,23,13,30,319.0,214.0,3.8,13.0,377.0,566.1,464.14
2016,1,23,13,45,220.5,213.0,3.85,13.0,323.5,446.89,368.9
2016,1,23,14,0,122.0,212.0,3.9,13.0,270.0,352.32,290.89
2016,1,23,14,15,305.0,175.5,3.8,13.0,309.5,483.13,401.86
2016,1,23,14,30,488.0,139.0,3.7,13.0,349.0,603.06,499.85
2016,1,23,14,45,589.5,113.5,3.65,13.0,347.5,644.12,532.77
2016,1,23,15,0,691.0,88.0,3.6,13.0,346.0,669.1,552.54
2016,1,23,15,15,656.5,83.5,3.35,12.5,307.5,608.3,505.78
2016,1,23,15,30,622.0,79.0,3.1,12.0,269.0,548.41,457.74
2016,1,23,15,45,575.0,72.5,2.9,12.0,228.0,479.61,400.42
2016,1,23,16,0,528.0,66.0,2.7,12.0,187.0,413.75,343.92
2016,1,23,16,15,450.5,57.5,2.5,11.5,145.0,332.9,274.21
2016,1,23,16,30,373.0,49.0,2.3,11.0,103.0,259.08,208.68
2016,1,23,16,45,248.0,36.5,2.1,10.5,67.0,170.23,127.74
2016,1,23,17,0,123.0,24.0,1.9,10.0,31.0,86.94,11.95
2016,1,23,17,15,61.5,12.0,1.85,10.0,15.5,29.37,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.1,8.5,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.1,9.0,9.0,7.68,0.0
2016,1,24,7,45,41.5,26.0,1.1,9.5,30.5,48.97,24.54
2016,1,24,8,0,83.0,43.0,1.1,10.0,52.0,90.8,69.12
2016,1,24,8,15,110.5,61.5,1.2,10.0,79.5,129.64,104.6
2016,1,24,8,30,138.0,80.0,1.3,10.0,107.0,171.03,141.6
2016,1,24,8,45,154.5,98.0,1.4,10.5,135.5,207.72,173.73
2016,1,24,9,0,171.0,116.0,1.5,11.0,164.0,245.88,206.34
2016,1,24,9,15,190.0,129.5,1.55,11.0,190.5,281.18,236.32
2016,1,24,9,30,209.0,143.0,1.6,11.0,217.0,332.96,278.95
2016,1,24,9,45,205.5,159.5,1.7,11.0,238.5,342.43,286.52
2016,1,24,10,0,202.0,176.0,1.8,11.0,260.0,366.14,305.36
2016,1,24,10,15,259.5,182.0,1.75,11.0,298.0,445.91,369.47
2016,1,24,10,30,317.0,188.0,1.7,11.0,336.0,511.86,421.18
2016,1,24,10,45,302.5,201.0,1.65,11.5,348.0,523.07,427.3
2016,1,24,11,0,288.0,214.0,1.6,12.0,360.0,532.52,432.39
2016,1,24,11,15,225.5,228.5,1.6,12.0,345.0,475.55,386.71
2016,1,24,11,30,163.0,243.0,1.6,12.0,330.0,435.99,354.11
2016,1,24,11,45,501.0,169.0,1.6,12.5,442.0,723.7,579.46
2016,1,24,12,0,839.0,95.0,1.6,13.0,554.0,977.35,753.77
2016,1,24,12,15,660.5,146.0,1.65,13.0,508.0,871.16,677.98
2016,1,24,12,30,482.0,197.0,1.7,13.0,462.0,743.62,587.57
2016,1,24,12,45,491.5,191.5,1.8,13.5,459.5,744.14,589.51
2016,1,24,13,0,501.0,186.0,1.9,14.0,457.0,742.32,588.48
2016,1,24,13,15,680.0,133.5,2.05,14.0,491.0,856.48,673.14
2016,1,24,13,30,859.0,81.0,2.2,14.0,525.0,944.22,735.67
2016,1,24,13,45,846.0,80.5,2.35,14.0,503.0,913.35,715.5
2016,1,24,14,0,833.0,80.0,2.5,14.0,481.0,879.76,694.35
2016,1,24,14,15,818.0,78.0,2.5,13.5,453.0,840.02,668.45
2016,1,24,14,30,803.0,76.0,2.5,13.0,425.0,798.16,640.64
2016,1,24,14,45,774.0,75.5,2.55,13.0,390.0,744.9,603.01
2016,1,24,15,0,745.0,75.0,2.6,13.0,355.0,690.96,564.13
2016,1,24,15,15,714.0,71.0,2.25,12.5,316.5,635.65,522.22
2016,1,24,15,30,683.0,67.0,1.9,12.0,278.0,576.58,475.83
2016,1,24,15,45,640.0,61.5,1.6,12.0,236.5,508.92,419.81
2016,1,24,16,0,597.0,56.0,1.3,12.0,195.0,443.83,364.31
2016,1,24,16,15,526.5,49.0,1.2,11.5,152.5,365.22,297.82
2016,1,24,16,30,456.0,42.0,1.1,11.0,110.0,293.07,234.47
2016,1,24,16,45,345.0,31.5,1.05,10.5,72.5,207.2,156.41
2016,1,24,17,0,234.0,21.0,1.0,10.0,35.0,126.02,35.94
2016,1,24,17,15,117.0,10.5,1.0,9.5,17.5,45.42,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,78.5,6.0,0.75,9.5,8.0,0.0,0.0
2016,1,25,7,30,157.0,12.0,0.8,10.0,16.0,61.54,0.0
2016,1,25,7,45,297.0,22.5,0.85,10.5,50.5,160.2,94.12
2016,1,25,8,0,437.0,33.0,0.9,11.0,85.0,255.17,198.33
2016,1,25,8,15,516.5,40.0,1.0,11.5,127.5,328.13,264.57
2016,1,25,8,30,596.0,47.0,1.1,12.0,170.0,409.1,334.28
2016,1,25,8,45,644.5,52.5,1.25,12.5,212.5,473.04,388.69
2016,1,25,9,0,693.0,58.0,1.4,13.0,255.0,544.25,446.74
2016,1,25,9,15,726.5,61.5,1.5,13.0,295.0,605.42,495.23
2016,1,25,9,30,760.0,65.0,1.6,13.0,335.0,667.44,541.76
2016,1,25,9,45,755.0,75.0,1.75,13.5,366.5,707.55,570.38
2016,1,25,10,0,750.0,85.0,1.9,14.0,398.0,749.7,600.17
2016,1,25,10,15,767.5,87.5,1.95,14.0,428.0,789.44,628.04
2016,1,25,10,30,785.0,90.0,2.0,14.0,458.0,832.56,658.04
2016,1,25,10,45,795.5,92.5,2.1,14.5,481.5,867.32,681.02
2016,1,25,11,0,806.0,95.0,2.2,15.0,505.0,899.53,702.11
2016,1,25,11,15,813.5,96.5,2.2,15.0,521.5,924.91,718.7
2016,1,25,11,30,821.0,98.0,2.2,15.0,538.0,947.25,733.25
2016,1,25,11,45,825.0,98.5,2.25,15.5,547.0,961.74,741.66
2016,1,25,12,0,829.0,99.0,2.3,16.0,556.0,972.84,747.94
2016,1,25,12,15,829.5,99.0,2.3,16.0,557.5,976.4,750.1
2016,1,25,12,30,830.0,99.0,2.3,16.0,559.0,976.45,750.11
2016,1,25,12,45,832.5,96.5,2.35,16.0,553.5,971.9,747.74
2016,1,25,13,0,835.0,94.0,2.4,16.0,548.0,963.81,743.12
2016,1,25,13,15,828.5,93.5,2.35,16.0,534.0,945.94,730.91
2016,1,25,13,30,822.0,93.0,2.3,16.0,520.0,924.84,716.67
2016,1,25,13,45,813.0,91.0,2.3,16.0,499.0,896.5,697.95
2016,1,25,14,0,804.0,89.0,2.3,16.0,478.0,865.37,677.27
2016,1,25,14,15,788.5,86.5,2.25,15.5,450.5,825.29,650.89
2016,1,25,14,30,773.0,84.0,2.2,15.0,423.0,783.2,622.77
2016,1,25,14,45,753.0,80.5,2.15,15.0,389.5,734.54,588.26
2016,1,25,15,0,733.0,77.0,2.1,15.0,356.0,684.74,552.38
2016,1,25,15,15,701.5,73.5,1.85,14.5,317.5,630.31,512.03
2016,1,25,15,30,670.0,70.0,1.6,14.0,279.0,571.96,467.03
2016,1,25,15,45,626.5,64.5,1.35,14.0,237.5,504.46,412.0
2016,1,25,16,0,583.0,59.0,1.1,14.0,196.0,439.57,357.52
2016,1,25,16,15,513.5,51.5,1.05,13.0,154.0,361.46,292.98
2016,1,25,16,30,444.0,44.0,1.0,12.0,112.0,289.7,231.2
2016,1,25,16,45,333.0,33.5,1.0,11.5,74.0,204.25,154.82
2016,1,25,17,0,222.0,23.0,1.0,11.0,36.0,124.51,47.92
2016,1,25,17,15,111.0,11.5,1.0,11.0,18.0,44.46,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,8.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,9.0,17.0,14.51,0.0
2016,1,26,7,45,211.5,26.5,0.6,9.5,52.5,130.22,79.57
2016,1,26,8,0,423.0,36.0,0.6,10.0,88.0,251.63,196.49
2016,1,26,8,15,505.0,44.0,0.6,10.5,131.0,326.51,263.16
2016,1,26,8,30,587.0,52.0,0.6,11.0,174.0,409.61,333.51
2016,1,26,8,45,642.0,57.0,0.65,11.5,218.0,480.37,391.97
2016,1,26,9,0,697.0,62.0,0.7,12.0,262.0,550.95,448.16
2016,1,26,9,15,731.0,66.0,0.9,12.5,303.0,613.47,497.23
2016,1,26,9,30,765.0,70.0,1.1,13.0,344.0,676.86,544.18
2016,1,26,9,45,782.0,74.5,1.3,13.5,379.5,727.99,581.1
2016,1,26,10,0,799.0,79.0,1.5,14.0,415.0,777.9,616.59
2016,1,26,10,15,816.0,81.0,1.55,14.0,445.5,823.3,647.88
2016,1,26,10,30,833.0,83.0,1.6,14.0,476.0,866.84,677.51
2016,1,26,10,45,844.5,85.0,1.65,14.5,500.5,903.23,700.61
2016,1,26,11,0,856.0,87.0,1.7,15.0,525.0,936.94,721.75
2016,1,26,11,15,863.0,88.0,1.7,15.0,542.0,962.22,737.73
2016,1,26,11,30,870.0,89.0,1.7,15.0,559.0,984.26,751.65
2016,1,26,11,45,873.5,89.5,1.75,15.5,568.0,998.84,759.97
2016,1,26,12,0,877.0,90.0,1.8,16.0,577.0,1009.86,766.11
2016,1,26,12,15,877.5,90.5,1.8,16.0,578.5,1014.26,768.74
2016,1,26,12,30,878.0,91.0,1.8,16.0,580.0,1014.97,769.18
2016,1,26,12,45,658.0,148.5,1.85,16.0,512.5,868.7,670.54
2016,1,26,13,0,438.0,206.0,1.9,16.0,445.0,703.94,553.24
2016,1,26,13,15,505.5,181.5,1.85,16.0,451.0,734.96,579.08
2016,1,26,13,30,573.0,157.0,1.8,16.0,457.0,761.06,598.46
2016,1,26,13,45,631.5,133.0,1.8,16.0,451.5,784.34,615.55
2016,1,26,14,0,690.0,109.0,1.8,16.0,446.0,792.71,622.12
2016,1,26,14,15,622.0,119.5,1.75,16.0,410.0,724.55,573.51
2016,1,26,14,30,554.0,130.0,1.7,16.0,374.0,649.16,519.41
2016,1,26,14,45,561.0,117.0,1.65,16.0,347.5,626.55,503.82
2016,1,26,15,0,568.0,104.0,1.6,16.0,321.0,594.05,479.91
2016,1,26,15,15,635.0,86.5,1.4,15.5,306.0,597.88,483.43
2016,1,26,15,30,702.0,69.0,1.2,15.0,291.0,593.31,479.26
2016,1,26,15,45,654.5,64.5,1.0,14.5,248.0,522.91,423.17
2016,1,26,16,0,607.0,60.0,0.8,14.0,205.0,455.37,368.07
2016,1,26,16,15,538.5,52.5,0.85,13.5,161.5,376.42,303.53
2016,1,26,16,30,470.0,45.0,0.9,13.0,118.0,303.66,241.33
2016,1,26,16,45,355.0,34.5,0.95,12.5,79.0,214.84,163.24
2016,1,26,17,0,240.0,24.0,1.0,12.0,40.0,133.26,61.81
2016,1,26,17,15,120.0,12.0,1.0,11.5,20.0,47.75,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,1,27,7,30,0.0,17.0,1.3,9.0,17.0,14.51,0.0
2016,1,27,7,45,185.5,28.5,1.5,9.5,51.5,123.23,77.95
2016,1,27,8,0,371.0,40.0,1.7,10.0,86.0,232.01,182.92
2016,1,27,8,15,452.5,49.0,1.6,10.0,128.0,305.24,249.36
2016,1,27,8,30,534.0,58.0,1.5,10.0,170.0,386.6,320.19
2016,1,27,8,45,586.0,64.5,1.4,10.5,213.0,454.96,377.61
2016,1,27,9,0,638.0,71.0,1.3,11.0,256.0,527.11,435.49
2016,1,27,9,15,625.0,79.0,1.25,11.5,282.0,558.9,459.74
2016,1,27,9,30,612.0,87.0,1.2,12.0,308.0,587.76,480.79
2016,1,27,9,45,646.5,89.0,1.2,12.5,343.5,643.77,521.02
2016,1,27,10,0,681.0,91.0,1.2,13.0,379.0,700.24,560.19
2016,1,27,10,15,757.0,86.0,1.15,13.5,428.0,778.73,613.43
2016,1,27,10,30,833.0,81.0,1.1,14.0,477.0,864.47,669.48
2016,1,27,10,45,846.5,82.0,1.05,14.5,501.5,901.48,690.49
2016,1,27,11,0,860.0,83.0,1.0,15.0,526.0,935.92,710.01
2016,1,27,11,15,867.5,83.5,0.9,15.5,542.5,961.15,722.16
2016,1,27,11,30,875.0,84.0,0.8,16.0,559.0,983.15,732.05
2016,1,27,11,45,880.0,84.0,0.7,16.5,569.0,987.39,730.38
2016,1,27,12,0,885.0,84.0,0.6,17.0,579.0,999.21,733.87
2016,1,27,12,15,885.5,84.0,0.5,17.0,580.5,1002.97,733.52
2016,1,27,12,30,886.0,84.0,0.4,17.0,582.0,1003.11,731.14
2016,1,27,12,45,883.5,84.0,0.35,17.0,575.5,996.63,726.05
2016,1,27,13,0,881.0,84.0,0.3,17.0,569.0,986.58,719.03
2016,1,27,13,15,737.0,117.5,0.3,17.0,517.0,894.29,660.63
2016,1,27,13,30,593.0,151.0,0.3,17.0,465.0,782.26,588.64
2016,1,27,13,45,723.0,115.0,0.35,17.5,482.0,849.26,635.62
2016,1,27,14,0,853.0,79.0,0.4,18.0,499.0,899.08,667.92
2016,1,27,14,15,839.0,77.0,0.45,17.5,471.0,859.66,644.45
2016,1,27,14,30,825.0,75.0,0.5,17.0,443.0,817.98,620.39
2016,1,27,14,45,806.5,72.0,0.55,17.0,409.0,769.38,589.84
2016,1,27,15,0,788.0,69.0,0.6,17.0,375.0,719.41,557.58
2016,1,27,15,15,760.0,66.0,0.55,16.5,336.0,661.38,518.18
2016,1,27,15,30,732.0,63.0,0.5,16.0,297.0,603.39,477.7
2016,1,27,15,45,692.5,58.0,0.5,16.0,254.5,536.1,426.78
2016,1,27,16,0,653.0,53.0,0.5,16.0,212.0,470.78,375.27
2016,1,27,16,15,589.0,47.0,0.5,15.5,168.5,397.54,315.96
2016,1,27,16,30,525.0,41.0,0.5,15.0,125.0,326.25,255.78
2016,1,27,16,45,419.0,32.0,0.5,15.0,84.5,239.83,180.42
2016,1,27,17,0,313.0,23.0,0.5,15.0,44.0,160.71,83.56
2016,1,27,17,15,156.5,11.5,0.5,14.5,22.0,58.78,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.5,11.0,3.0,2.56,0.0
2016,1,28,7,30,0.0,6.0,0.5,11.0,6.0,5.12,0.0
2016,1,28,7,45,0.0,18.0,0.5,11.5,18.0,14.85,4.98
2016,1,28,8,0,0.0,30.0,0.5,12.0,30.0,24.8,15.06
2016,1,28,8,15,0.0,44.5,0.6,12.0,44.5,38.03,26.81
2016,1,28,8,30,0.0,59.0,0.7,12.0,59.0,51.34,38.53
2016,1,28,8,45,0.0,73.5,0.85,12.5,73.5,64.63,50.02
2016,1,28,9,0,0.0,88.0,1.0,13.0,88.0,77.97,61.37
2016,1,28,9,15,0.0,101.5,0.95,13.0,101.5,90.32,71.82
2016,1,28,9,30,0.0,115.0,0.9,13.0,115.0,102.79,82.22
2016,1,28,9,45,68.0,150.0,0.85,13.5,179.0,205.35,169.12
2016,1,28,10,0,136.0,185.0,0.8,14.0,243.0,321.1,262.55
2016,1,28,10,15,176.5,196.5,0.85,14.0,277.5,373.17,303.45
2016,1,28,10,30,217.0,208.0,0.9,14.0,312.0,427.56,345.91
2016,1,28,10,45,521.0,146.5,1.0,14.5,412.5,676.99,537.9
2016,1,28,11,0,825.0,85.0,1.1,15.0,513.0,905.83,694.55
2016,1,28,11,15,624.5,147.0,1.35,15.0,477.0,810.8,628.92
2016,1,28,11,30,424.0,209.0,1.6,15.0,441.0,689.0,542.23
2016,1,28,11,45,423.0,213.5,1.85,15.5,448.5,698.85,551.05
2016,1,28,12,0,422.0,218.0,2.1,16.0,456.0,706.73,557.03
2016,1,28,12,15,211.0,191.5,2.0,16.0,310.5,443.36,356.03
2016,1,28,12,30,0.0,165.0,1.9,16.0,165.0,146.29,115.14
2016,1,28,12,45,0.0,149.0,1.8,16.5,149.0,130.42,102.64
2016,1,28,13,0,0.0,133.0,1.7,17.0,133.0,114.94,89.86
2016,1,28,13,15,14.0,171.5,1.65,17.0,179.0,167.2,133.17
2016,1,28,13,30,28.0,210.0,1.6,17.0,225.0,221.99,177.72
2016,1,28,13,45,18.0,192.0,1.6,17.0,201.5,193.46,154.44
2016,1,28,14,0,8.0,174.0,1.6,17.0,178.0,165.66,131.85
2016,1,28,14,15,6.0,164.5,1.5,17.0,167.5,154.74,123.13
2016,1,28,14,30,4.0,155.0,1.4,17.0,157.0,144.09,114.55
2016,1,28,14,45,36.0,158.5,1.3,17.0,173.0,189.6,153.04
2016,1,28,15,0,68.0,162.0,1.2,17.0,189.0,220.33,178.84
2016,1,28,15,15,63.5,146.0,1.0,16.5,169.0,197.44,160.33
2016,1,28,15,30,59.0,130.0,0.8,16.0,149.0,175.03,142.15
2016,1,28,15,45,53.5,112.5,0.65,16.0,128.0,150.56,121.73
2016,1,28,16,0,48.0,95.0,0.5,16.0,107.0,126.69,101.5
2016,1,28,16,15,38.0,76.5,0.45,15.5,85.0,99.63,78.47
2016,1,28,16,30,28.0,58.0,0.4,15.0,63.0,73.52,55.92
2016,1,28,16,45,14.0,40.5,0.4,15.0,43.0,47.85,33.37
2016,1,28,17,0,0.0,23.0,0.4,15.0,23.0,20.04,7.13
2016,1,28,17,15,0.0,11.5,0.35,15.0,11.5,9.82,0.0
2016,1,28,17,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,6.0,1.75,13.5,6.0,5.12,0.0
2016,1,29,7,30,0.0,12.0,2.0,14.0,12.0,10.24,0.0
2016,1,29,7,45,29.0,29.0,2.25,14.5,32.5,41.52,24.06
2016,1,29,8,0,58.0,46.0,2.5,15.0,53.0,81.17,60.9
2016,1,29,8,15,77.5,64.5,2.55,15.0,78.5,114.37,90.49
2016,1,29,8,30,97.0,83.0,2.6,15.0,104.0,149.42,121.35
2016,1,29,8,45,110.0,101.5,2.7,15.5,130.0,182.48,149.83
2016,1,29,9,0,123.0,120.0,2.8,16.0,156.0,216.75,178.73
2016,1,29,9,15,130.5,137.0,2.85,16.0,180.5,246.37,203.46
2016,1,29,9,30,138.0,154.0,2.9,16.0,205.0,276.56,228.24
2016,1,29,9,45,76.0,156.0,3.0,16.5,184.5,218.55,178.86
2016,1,29,10,0,14.0,158.0,3.1,17.0,164.0,156.6,125.63
2016,1,29,10,15,7.0,149.0,3.15,17.0,152.0,139.87,111.51
2016,1,29,10,30,0.0,140.0,3.2,17.0,140.0,123.6,97.65
2016,1,29,10,45,0.0,124.5,3.25,17.0,124.5,107.63,84.34
2016,1,29,11,0,0.0,109.0,3.3,17.0,109.0,92.53,71.75
2016,1,29,11,15,0.0,91.5,3.35,17.0,91.5,76.27,58.2
2016,1,29,11,30,0.0,74.0,3.4,17.0,74.0,61.44,45.84
2016,1,29,11,45,2.5,130.5,3.45,17.0,132.0,114.9,90.17
2016,1,29,12,0,5.0,187.0,3.5,17.0,190.0,173.68,138.18
2016,1,29,12,15,7.5,192.5,3.55,17.0,196.5,181.8,144.76
2016,1,29,12,30,10.0,198.0,3.6,17.0,203.0,190.08,151.58
2016,1,29,12,45,39.0,222.0,3.65,17.5,243.5,265.23,212.92
2016,1,29,13,0,68.0,246.0,3.7,18.0,284.0,323.48,259.68
2016,1,29,13,15,53.5,233.0,3.7,17.5,262.5,293.16,235.61
2016,1,29,13,30,39.0,220.0,3.7,17.0,241.0,263.41,212.03
2016,1,29,13,45,19.5,160.5,3.7,17.0,171.0,161.41,129.13
2016,1,29,14,0,0.0,101.0,3.7,17.0,101.0,85.27,65.81
2016,1,29,14,15,0.0,95.5,3.65,17.0,95.5,80.38,61.91
2016,1,29,14,30,0.0,90.0,3.6,17.0,90.0,75.53,57.98
2016,1,29,14,45,0.0,83.0,3.55,17.0,83.0,69.33,52.9
2016,1,29,15,0,0.0,76.0,3.5,17.0,76.0,63.18,47.84
2016,1,29,15,15,0.0,68.5,3.35,16.5,68.5,56.79,42.63
2016,1,29,15,30,0.0,61.0,3.2,16.0,61.0,50.53,37.46
2016,1,29,15,45,0.0,52.0,3.1,16.0,52.0,43.03,31.09
2016,1,29,16,0,0.0,43.0,3.0,16.0,43.0,35.54,24.66
2016,1,29,16,15,0.0,34.5,3.0,15.5,34.5,28.48,18.56
2016,1,29,16,30,0.0,26.0,3.0,15.0,26.0,21.44,12.41
2016,1,29,16,45,0.0,17.5,3.0,15.0,17.5,14.4,6.18
2016,1,29,17,0,0.0,9.0,3.0,15.0,9.0,7.39,0.0
2016,1,29,17,15,0.0,4.5,3.05,15.0,4.5,3.84,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,84.0,7.5,1.5,10.0,11.0,28.72,0.0
2016,1,30,7,30,168.0,15.0,1.8,10.0,22.0,66.82,0.0
2016,1,30,7,45,302.5,25.5,2.1,10.5,58.0,166.8,114.46
2016,1,30,8,0,437.0,36.0,2.4,11.0,94.0,255.82,202.45
2016,1,30,8,15,514.0,43.5,2.45,11.0,136.5,328.34,268.71
2016,1,30,8,30,591.0,51.0,2.5,11.0,179.0,408.63,339.44
2016,1,30,8,45,647.5,54.5,2.6,11.5,223.5,475.23,396.78
2016,1,30,9,0,704.0,58.0,2.7,12.0,268.0,549.79,458.35
2016,1,30,9,15,736.0,61.5,2.7,12.0,308.5,610.69,507.11
2016,1,30,9,30,768.0,65.0,2.7,12.0,349.0,672.35,553.72
2016,1,30,9,45,543.0,118.0,2.75,12.5,329.0,587.74,485.74
2016,1,30,10,0,318.0,171.0,2.8,13.0,309.0,469.26,388.01
2016,1,30,10,15,588.0,120.5,2.8,13.0,397.5,680.05,556.19
2016,1,30,10,30,858.0,70.0,2.8,13.0,486.0,863.71,689.76
2016,1,30,10,45,871.0,70.5,2.85,13.0,511.0,899.93,713.43
2016,1,30,11,0,884.0,71.0,2.9,13.0,536.0,933.55,736.49
2016,1,30,11,15,645.5,144.0,2.9,13.0,489.5,828.1,659.6
2016,1,30,11,30,407.0,217.0,2.9,13.0,443.0,660.59,532.74
2016,1,30,11,45,655.5,146.0,2.95,13.5,516.5,860.13,683.23
2016,1,30,12,0,904.0,75.0,3.0,14.0,590.0,1008.15,784.88
2016,1,30,12,15,905.0,75.0,3.0,14.0,592.0,1012.64,786.34
2016,1,30,12,30,906.0,75.0,3.0,14.0,594.0,1013.4,786.84
2016,1,30,12,45,896.0,78.0,3.0,14.0,586.5,1003.36,780.06
2016,1,30,13,0,886.0,81.0,3.0,14.0,579.0,989.74,771.06
2016,1,30,13,15,566.0,161.0,2.95,14.0,476.5,770.37,614.38
2016,1,30,13,30,246.0,241.0,2.9,14.0,374.0,507.53,411.1
2016,1,30,13,45,247.5,230.5,2.85,14.0,360.0,511.72,415.91
2016,1,30,14,0,249.0,220.0,2.8,14.0,346.0,494.27,402.86
2016,1,30,14,15,210.5,210.5,2.8,13.5,313.0,423.11,347.71
2016,1,30,14,30,172.0,201.0,2.8,13.0,280.0,373.2,308.31
2016,1,30,14,45,129.5,185.0,2.8,13.0,242.0,314.06,260.09
2016,1,30,15,0,87.0,169.0,2.8,13.0,204.0,242.78,201.23
2016,1,30,15,15,82.0,153.0,2.55,12.5,183.0,218.77,181.84
2016,1,30,15,30,77.0,137.0,2.3,12.0,162.0,195.26,162.42
2016,1,30,15,45,70.5,118.5,2.05,12.0,139.5,168.06,139.27
2016,1,30,16,0,64.0,100.0,1.8,12.0,117.0,141.52,116.33
2016,1,30,16,15,53.5,81.5,1.65,11.5,93.5,113.47,91.9
2016,1,30,16,30,43.0,63.0,1.5,11.0,70.0,86.45,68.01
2016,1,30,16,45,21.5,45.0,1.35,10.5,48.5,56.27,41.25
2016,1,30,17,0,0.0,27.0,1.2,10.0,27.0,24.56,12.01
2016,1,30,17,15,0.0,13.5,1.2,9.5,13.5,11.52,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,2.5,0.8,8.0,2.5,2.13,0.0
2016,1,31,7,30,0.0,5.0,0.9,8.0,5.0,4.1,0.0
2016,1,31,7,45,0.0,13.0,1.0,8.5,13.0,10.69,2.59
2016,1,31,8,0,0.0,21.0,1.1,9.0,21.0,17.3,9.04
2016,1,31,8,15,0.0,30.5,1.3,9.0,30.5,25.17,16.13
2016,1,31,8,30,0.0,40.0,1.5,9.0,40.0,33.05,23.2
2016,1,31,8,45,0.0,49.5,1.75,9.0,49.5,40.95,30.2
2016,1,31,9,0,0.0,59.0,2.0,9.0,59.0,48.87,37.14
2016,1,31,9,15,0.0,68.0,2.2,9.0,68.0,56.47,43.73
2016,1,31,9,30,0.0,77.0,2.4,9.0,77.0,64.4,50.53
2016,1,31,9,45,5.0,117.0,2.65,9.5,119.5,106.73,86.89
2016,1,31,10,0,10.0,157.0,2.9,10.0,162.0,151.55,124.7
2016,1,31,10,15,13.0,169.0,3.05,10.0,175.5,165.73,136.46
2016,1,31,10,30,16.0,181.0,3.2,10.0,189.0,180.25,148.51
2016,1,31,10,45,81.0,211.5,3.4,10.5,254.0,291.42,242.46
2016,1,31,11,0,146.0,242.0,3.6,11.0,319.0,410.55,339.72
2016,1,31,11,15,526.0,162.5,3.75,11.0,453.5,725.22,595.56
2016,1,31,11,30,906.0,83.0,3.9,11.0,588.0,1002.78,798.65
2016,1,31,11,45,916.5,81.5,4.05,11.0,600.0,1022.22,810.61
2016,1,31,12,0,927.0,80.0,4.2,11.0,612.0,1038.12,822.36
2016,1,31,12,15,928.5,80.0,4.25,11.0,614.0,1043.24,826.23
2016,1,31,12,30,930.0,80.0,4.3,11.0,616.0,1044.54,827.66
2016,1,31,12,45,925.0,81.5,4.4,11.5,610.0,1037.43,822.3
2016,1,31,13,0,920.0,83.0,4.5,12.0,604.0,1026.58,814.46
2016,1,31,13,15,914.0,82.0,4.55,12.0,589.5,1007.92,802.24
2016,1,31,13,30,908.0,81.0,4.6,12.0,575.0,985.77,787.6
2016,1,31,13,45,895.0,81.0,4.65,12.0,552.5,954.96,766.69
2016,1,31,14,0,882.0,81.0,4.7,12.0,530.0,931.07,750.84
2016,1,31,14,15,868.0,79.5,4.65,11.5,501.0,891.39,723.79
2016,1,31,14,30,854.0,78.0,4.6,11.0,472.0,849.31,694.74
2016,1,31,14,45,825.5,77.5,4.6,11.0,435.5,794.41,654.57
2016,1,31,15,0,797.0,77.0,4.6,11.0,399.0,738.63,613.13
2016,1,31,15,15,768.0,73.5,4.4,10.5,358.5,678.55,567.64
2016,1,31,15,30,739.0,70.0,4.2,10.0,318.0,618.52,521.16
2016,1,31,15,45,687.5,67.0,4.05,10.0,273.5,549.29,463.24
2016,1,31,16,0,636.0,64.0,3.9,10.0,229.0,479.09,403.22
2016,1,31,16,15,570.0,57.0,3.85,9.5,183.5,400.02,335.0
2016,1,31,16,30,504.0,50.0,3.8,9.0,138.0,326.74,269.52
2016,1,31,16,45,393.0,40.5,3.75,9.0,96.0,237.85,189.28
2016,1,31,17,0,282.0,31.0,3.7,9.0,54.0,161.14,109.81
2016,1,31,17,15,141.0,15.5,3.95,8.5,27.0,57.53,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,157.5,8.0,3.45,6.5,15.0,48.32,0.0
2016,2,1,7,30,315.0,16.0,3.7,7.0,30.0,127.68,0.0
2016,2,1,7,45,448.0,24.5,3.95,7.5,71.5,215.91,155.65
2016,2,1,8,0,581.0,33.0,4.2,8.0,113.0,310.79,250.2
2016,2,1,8,15,651.5,38.5,4.35,8.5,159.5,386.24,320.67
2016,2,1,8,30,722.0,44.0,4.5,9.0,206.0,468.15,394.17
