Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,767.0,48.0,4.65,9.5,252.5,538.89,456.24
2016,2,1,9,0,812.0,52.0,4.8,10.0,299.0,612.33,518.29
2016,2,1,9,15,840.5,55.0,4.85,10.0,342.5,669.07,564.38
2016,2,1,9,30,869.0,58.0,4.9,10.0,386.0,731.46,612.85
2016,2,1,9,45,878.5,63.0,4.95,10.5,422.5,781.43,649.44
2016,2,1,10,0,888.0,68.0,5.0,11.0,459.0,829.32,683.77
2016,2,1,10,15,902.0,70.0,4.9,11.0,491.0,874.91,716.17
2016,2,1,10,30,916.0,72.0,4.8,11.0,523.0,918.27,746.39
2016,2,1,10,45,922.5,74.5,4.7,11.0,547.5,952.88,769.73
2016,2,1,11,0,929.0,77.0,4.6,11.0,572.0,984.35,790.59
2016,2,1,11,15,935.0,78.0,4.5,11.0,589.5,1010.1,807.17
2016,2,1,11,30,941.0,79.0,4.4,11.0,607.0,1032.37,821.21
2016,2,1,11,45,937.5,81.5,4.35,11.5,615.5,1043.52,826.32
2016,2,1,12,0,934.0,84.0,4.3,12.0,624.0,1050.77,828.86
2016,2,1,12,15,933.5,84.0,4.2,12.0,625.0,1053.96,829.93
2016,2,1,12,30,933.0,84.0,4.1,12.0,626.0,1053.29,828.73
2016,2,1,12,45,927.0,85.0,4.0,12.0,619.0,1044.53,822.04
2016,2,1,13,0,921.0,86.0,3.9,12.0,612.0,1032.04,812.96
2016,2,1,13,15,915.0,85.5,3.75,12.0,597.5,1014.02,799.79
2016,2,1,13,30,909.0,85.0,3.6,12.0,583.0,992.48,784.31
2016,2,1,13,45,898.5,84.0,3.45,12.0,560.5,973.05,770.46
2016,2,1,14,0,888.0,83.0,3.3,12.0,538.0,939.78,746.77
2016,2,1,14,15,873.5,81.0,3.15,12.0,508.5,898.82,717.62
2016,2,1,14,30,859.0,79.0,3.0,12.0,479.0,855.47,686.63
2016,2,1,14,45,846.5,74.5,2.85,12.0,444.5,808.57,652.79
2016,2,1,15,0,834.0,70.0,2.7,12.0,410.0,759.71,617.12
2016,2,1,15,15,806.5,67.0,2.35,11.5,369.0,699.9,572.51
2016,2,1,15,30,779.0,64.0,2.0,11.0,328.0,639.95,526.94
2016,2,1,15,45,741.5,59.5,1.65,10.5,284.0,572.02,472.35
2016,2,1,16,0,704.0,55.0,1.3,10.0,240.0,505.71,416.94
2016,2,1,16,15,644.0,49.5,1.2,9.5,194.0,428.09,351.95
2016,2,1,16,30,584.0,44.0,1.1,9.0,148.0,359.41,291.71
2016,2,1,16,45,489.0,35.5,1.05,8.5,104.5,274.27,216.38
2016,2,1,17,0,394.0,27.0,1.0,8.0,61.0,199.85,139.47
2016,2,1,17,15,197.0,13.5,1.0,7.5,30.5,87.49,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.0,1.4,8.0,6.0,5.12,0.0
2016,2,2,7,30,0.0,12.0,1.5,8.0,12.0,9.89,0.0
2016,2,2,7,45,3.0,30.0,1.6,8.0,30.5,28.08,16.58
2016,2,2,8,0,6.0,48.0,1.7,8.0,49.0,46.99,34.37
2016,2,2,8,15,17.5,67.0,1.75,8.0,70.5,77.23,61.21
2016,2,2,8,30,29.0,86.0,1.8,8.0,92.0,104.02,85.09
2016,2,2,8,45,38.0,104.5,1.85,8.5,114.5,129.86,107.71
2016,2,2,9,0,47.0,123.0,1.9,9.0,137.0,156.69,130.8
2016,2,2,9,15,54.0,139.5,1.9,9.0,158.0,180.55,151.19
2016,2,2,9,30,61.0,156.0,1.9,9.0,179.0,205.18,171.94
2016,2,2,9,45,407.5,124.0,1.9,9.0,303.0,487.75,410.87
2016,2,2,10,0,754.0,92.0,1.9,9.0,427.0,761.01,620.94
2016,2,2,10,15,772.0,95.0,1.8,9.0,458.5,802.41,646.44
2016,2,2,10,30,790.0,98.0,1.7,9.0,490.0,847.35,676.31
2016,2,2,10,45,799.5,101.0,1.65,9.5,514.0,882.54,697.94
2016,2,2,11,0,809.0,104.0,1.6,10.0,538.0,915.08,717.46
2016,2,2,11,15,818.0,105.5,1.45,10.0,556.0,942.55,733.09
2016,2,2,11,30,827.0,107.0,1.3,10.0,574.0,966.97,746.3
2016,2,2,11,45,838.0,105.5,1.2,10.0,585.5,986.61,756.92
2016,2,2,12,0,849.0,104.0,1.1,10.0,597.0,1002.88,765.23
2016,2,2,12,15,850.5,104.0,1.0,10.0,599.5,1007.89,766.09
2016,2,2,12,30,852.0,104.0,0.9,10.0,602.0,1009.27,764.76
2016,2,2,12,45,862.5,99.0,0.85,10.5,599.0,1009.9,762.84
2016,2,2,13,0,873.0,94.0,0.8,11.0,596.0,1006.64,758.54
2016,2,2,13,15,868.0,93.0,0.85,11.0,582.0,989.29,748.84
2016,2,2,13,30,863.0,92.0,0.9,11.0,568.0,968.49,737.09
2016,2,2,13,45,858.0,89.0,0.95,11.5,548.0,941.88,720.14
2016,2,2,14,0,853.0,86.0,1.0,12.0,528.0,912.09,701.05
2016,2,2,14,15,839.5,84.5,1.1,12.0,499.5,873.58,677.9
2016,2,2,14,30,826.0,83.0,1.2,12.0,471.0,832.7,652.64
2016,2,2,14,45,811.5,79.0,1.3,12.0,437.0,785.9,622.48
2016,2,2,15,0,797.0,75.0,1.4,12.0,403.0,737.37,590.26
2016,2,2,15,15,769.5,71.5,1.3,11.5,363.0,678.37,548.39
2016,2,2,15,30,742.0,68.0,1.2,11.0,323.0,619.32,505.53
2016,2,2,15,45,696.0,65.0,1.1,11.0,279.0,552.9,452.83
2016,2,2,16,0,650.0,62.0,1.0,11.0,235.0,485.59,397.83
2016,2,2,16,15,589.0,55.5,1.0,10.5,190.0,409.03,334.87
2016,2,2,16,30,528.0,49.0,1.0,10.0,145.0,337.75,273.68
2016,2,2,16,45,425.0,40.0,1.0,9.5,102.5,251.43,198.45
2016,2,2,17,0,322.0,31.0,1.0,9.0,60.0,176.56,125.52
2016,2,2,17,15,161.0,15.5,1.05,8.5,30.0,79.0,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,6.0,14.5,12.38,0.0
2016,2,3,7,30,0.0,29.0,1.9,6.0,29.0,31.02,0.0
2016,2,3,7,45,220.5,35.5,1.95,6.5,67.0,143.51,106.19
2016,2,3,8,0,441.0,42.0,2.0,7.0,105.0,262.15,211.82
2016,2,3,8,15,514.5,49.5,2.05,7.5,148.5,333.65,276.7
2016,2,3,8,30,588.0,57.0,2.1,8.0,192.0,412.35,345.73
2016,2,3,8,45,637.5,62.0,2.15,8.5,236.5,480.35,403.88
2016,2,3,9,0,687.0,67.0,2.2,9.0,281.0,551.85,462.7
2016,2,3,9,15,719.5,71.0,2.15,9.5,322.5,609.49,508.15
2016,2,3,9,30,752.0,75.0,2.1,10.0,364.0,671.88,553.82
2016,2,3,9,45,771.0,79.0,2.1,11.0,400.0,724.08,589.62
2016,2,3,10,0,790.0,83.0,2.1,12.0,436.0,775.25,623.68
2016,2,3,10,15,806.5,85.0,2.0,12.0,467.5,820.54,654.09
2016,2,3,10,30,823.0,87.0,1.9,12.0,499.0,863.98,682.56
2016,2,3,10,45,835.0,88.5,1.85,12.5,524.0,900.54,704.94
2016,2,3,11,0,847.0,90.0,1.8,13.0,549.0,934.46,725.19
2016,2,3,11,15,855.0,91.5,1.7,13.0,566.5,961.69,741.29
2016,2,3,11,30,863.0,93.0,1.6,13.0,584.0,985.72,755.11
2016,2,3,11,45,646.5,160.0,1.55,13.5,531.5,868.0,671.78
2016,2,3,12,0,430.0,227.0,1.5,14.0,479.0,724.94,566.88
2016,2,3,12,15,378.5,240.0,1.45,14.0,462.5,669.17,526.75
2016,2,3,12,30,327.0,253.0,1.4,14.0,446.0,633.21,499.23
2016,2,3,12,45,301.5,255.0,1.4,14.5,431.5,608.71,480.17
2016,2,3,13,0,276.0,257.0,1.4,15.0,417.0,583.26,460.3
2016,2,3,13,15,199.0,256.0,1.35,14.5,370.0,481.79,383.88
2016,2,3,13,30,122.0,255.0,1.3,14.0,323.0,403.71,323.39
2016,2,3,13,45,116.5,244.5,1.3,14.0,307.5,383.76,308.77
2016,2,3,14,0,111.0,234.0,1.3,14.0,292.0,344.83,279.0
2016,2,3,14,15,57.0,197.0,1.2,14.0,227.0,250.12,202.7
2016,2,3,14,30,3.0,160.0,1.1,14.0,162.0,146.68,117.36
2016,2,3,14,45,92.0,168.5,1.05,14.0,207.5,244.7,201.04
2016,2,3,15,0,181.0,177.0,1.0,14.0,253.0,339.15,278.27
2016,2,3,15,15,167.5,162.5,0.85,13.5,227.5,305.72,251.02
2016,2,3,15,30,154.0,148.0,0.7,13.0,202.0,273.27,224.98
2016,2,3,15,45,142.5,129.5,0.6,13.0,174.0,238.13,196.08
2016,2,3,16,0,131.0,111.0,0.5,13.0,146.0,203.98,167.44
2016,2,3,16,15,114.0,91.0,0.55,12.5,118.0,165.93,135.41
2016,2,3,16,30,97.0,71.0,0.6,12.0,90.0,129.51,103.94
2016,2,3,16,45,70.0,52.0,0.7,11.5,63.5,91.74,70.78
2016,2,3,17,0,43.0,33.0,0.8,11.0,37.0,56.49,38.27
2016,2,3,17,15,21.5,16.5,0.8,11.0,18.5,25.22,0.0
2016,2,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,112.5,9.5,1.15,7.5,15.5,37.37,0.0
2016,2,4,7,30,225.0,19.0,1.3,8.0,31.0,105.14,2.39
2016,2,4,7,45,346.5,30.0,1.5,8.5,70.0,185.88,137.8
2016,2,4,8,0,468.0,41.0,1.7,9.0,109.0,272.55,218.42
2016,2,4,8,15,540.5,48.0,1.75,9.0,153.5,344.39,283.57
2016,2,4,8,30,613.0,55.0,1.8,9.0,198.0,423.35,352.75
2016,2,4,8,45,657.0,60.5,1.85,9.5,242.5,489.9,409.13
2016,2,4,9,0,701.0,66.0,1.9,10.0,287.0,555.79,462.96
2016,2,4,9,15,733.0,70.0,1.9,10.0,328.5,617.69,512.18
2016,2,4,9,30,765.0,74.0,1.9,10.0,370.0,680.34,558.79
2016,2,4,9,45,779.5,78.5,1.95,10.5,406.0,730.18,593.94
2016,2,4,10,0,794.0,83.0,2.0,11.0,442.0,778.61,627.4
2016,2,4,10,15,810.5,85.5,1.95,11.0,473.0,824.7,658.82
2016,2,4,10,30,827.0,88.0,1.9,11.0,504.0,868.94,688.36
2016,2,4,10,45,837.0,90.0,1.9,11.5,529.0,904.46,710.6
2016,2,4,11,0,847.0,92.0,1.9,12.0,554.0,937.23,730.76
2016,2,4,11,15,854.5,93.0,1.85,12.0,571.5,963.42,746.98
2016,2,4,11,30,862.0,94.0,1.8,12.0,589.0,986.39,761.0
2016,2,4,11,45,866.5,94.5,1.75,12.5,599.0,1002.38,768.91
2016,2,4,12,0,871.0,95.0,1.7,13.0,609.0,1014.81,774.55
2016,2,4,12,15,744.5,131.5,1.65,13.0,572.0,942.54,724.62
2016,2,4,12,30,618.0,168.0,1.6,13.0,535.0,857.07,665.9
2016,2,4,12,45,747.0,129.5,1.6,13.5,568.5,939.18,722.46
2016,2,4,13,0,876.0,91.0,1.6,14.0,602.0,1007.01,766.15
2016,2,4,13,15,870.5,90.5,1.6,14.0,588.0,989.78,754.25
2016,2,4,13,30,865.0,90.0,1.6,14.0,574.0,969.1,741.25
2016,2,4,13,45,722.5,122.0,1.65,14.5,516.5,861.23,667.74
2016,2,4,14,0,580.0,154.0,1.7,15.0,459.0,739.02,582.58
2016,2,4,14,15,597.5,140.0,1.7,14.5,439.5,729.59,579.01
2016,2,4,14,30,615.0,126.0,1.7,14.0,420.0,708.38,565.7
2016,2,4,14,45,434.0,149.5,1.75,14.0,349.5,554.98,450.1
2016,2,4,15,0,253.0,173.0,1.8,14.0,279.0,406.1,332.81
2016,2,4,15,15,239.5,159.0,1.6,13.5,252.0,369.11,304.49
2016,2,4,15,30,226.0,145.0,1.4,13.0,225.0,332.79,275.46
2016,2,4,15,45,216.0,127.0,1.25,13.0,195.0,294.64,244.08
2016,2,4,16,0,206.0,109.0,1.1,13.0,165.0,257.1,212.51
2016,2,4,16,15,185.5,90.5,1.05,12.0,134.0,213.93,176.25
2016,2,4,16,30,165.0,72.0,1.0,11.0,103.0,172.73,140.57
2016,2,4,16,45,133.5,53.5,1.0,10.5,74.0,128.8,101.56
2016,2,4,17,0,102.0,35.0,1.0,10.0,45.0,88.12,63.24
2016,2,4,17,15,51.0,17.5,1.0,9.5,22.5,39.84,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,98.5,10.5,1.05,6.5,16.0,34.49,0.0
2016,2,5,7,30,197.0,21.0,1.1,7.0,32.0,98.52,15.95
2016,2,5,7,45,315.5,33.5,1.2,8.0,71.5,177.14,132.66
2016,2,5,8,0,434.0,46.0,1.3,9.0,111.0,262.33,210.26
2016,2,5,8,15,509.5,54.0,1.35,9.5,156.0,335.28,275.13
2016,2,5,8,30,585.0,62.0,1.4,10.0,201.0,415.62,344.06
2016,2,5,8,45,636.0,67.5,1.45,10.5,246.5,485.27,402.18
2016,2,5,9,0,687.0,73.0,1.5,11.0,292.0,558.55,460.97
2016,2,5,9,15,720.5,77.5,1.6,11.5,334.5,621.56,510.01
2016,2,5,9,30,754.0,82.0,1.7,12.0,377.0,685.57,557.08
2016,2,5,9,45,786.0,83.0,1.85,13.0,416.5,740.51,595.18
2016,2,5,10,0,818.0,84.0,2.0,14.0,456.0,799.67,635.51
2016,2,5,10,15,834.0,86.0,1.95,14.5,488.0,845.66,664.9
2016,2,5,10,30,850.0,88.0,1.9,15.0,520.0,889.66,692.36
2016,2,5,10,45,861.0,90.0,1.9,15.5,545.5,926.79,715.16
2016,2,5,11,0,872.0,92.0,1.9,16.0,571.0,961.15,735.85
2016,2,5,11,15,712.0,138.5,1.85,16.0,537.5,887.23,683.42
2016,2,5,11,30,552.0,185.0,1.8,16.0,504.0,786.7,612.72
2016,2,5,11,45,721.0,140.5,1.8,16.5,564.5,920.5,705.26
2016,2,5,12,0,890.0,96.0,1.8,17.0,625.0,1035.57,779.09
2016,2,5,12,15,890.5,96.5,1.65,17.0,627.0,1040.44,778.35
2016,2,5,12,30,891.0,97.0,1.5,17.0,629.0,1041.51,776.51
2016,2,5,12,45,884.5,97.5,1.4,17.0,621.5,1031.75,768.6
2016,2,5,13,0,878.0,98.0,1.3,17.0,614.0,1018.29,758.56
2016,2,5,13,15,872.0,97.5,1.1,17.0,599.5,1000.51,743.98
2016,2,5,13,30,866.0,97.0,0.9,17.0,585.0,979.25,727.16
2016,2,5,13,45,675.5,140.5,0.7,17.0,513.0,838.83,631.81
2016,2,5,14,0,485.0,184.0,0.5,17.0,441.0,686.83,525.73
2016,2,5,14,15,654.0,135.5,0.65,17.0,462.5,775.4,593.94
2016,2,5,14,30,823.0,87.0,0.8,17.0,484.0,836.45,637.92
2016,2,5,14,45,812.0,82.0,0.95,17.0,450.5,791.33,609.68
2016,2,5,15,0,801.0,77.0,1.1,17.0,417.0,744.21,580.47
2016,2,5,15,15,775.5,74.0,1.0,16.5,377.0,686.93,541.07
2016,2,5,15,30,750.0,71.0,0.9,16.0,337.0,629.38,500.61
2016,2,5,15,45,714.5,66.0,0.85,15.5,293.5,563.18,451.16
2016,2,5,16,0,679.0,61.0,0.8,15.0,250.0,502.11,403.53
2016,2,5,16,15,623.0,55.0,0.9,14.0,204.5,427.19,344.69
2016,2,5,16,30,567.0,49.0,1.0,13.0,159.0,356.97,286.5
2016,2,5,16,45,468.0,41.0,1.1,12.5,114.5,271.06,212.94
2016,2,5,17,0,369.0,33.0,1.2,12.0,70.0,195.97,143.72
2016,2,5,17,15,184.5,16.5,1.15,11.5,35.0,89.34,12.39
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,124.0,10.5,1.1,7.5,18.0,40.98,0.0
2016,2,6,7,30,248.0,21.0,1.3,8.0,36.0,115.3,32.46
2016,2,6,7,45,363.0,32.0,1.55,8.5,75.5,193.34,145.69
2016,2,6,8,0,478.0,43.0,1.8,9.0,115.0,278.25,223.69
2016,2,6,8,15,548.0,50.0,1.75,9.5,160.5,349.58,287.59
2016,2,6,8,30,618.0,57.0,1.7,10.0,206.0,427.71,354.85
2016,2,6,8,45,667.5,61.0,1.7,11.0,251.0,496.17,411.35
2016,2,6,9,0,717.0,65.0,1.7,12.0,296.0,564.82,465.64
2016,2,6,9,15,747.5,68.5,1.75,12.5,338.0,625.91,512.71
2016,2,6,9,30,778.0,72.0,1.8,13.0,380.0,687.58,557.13
2016,2,6,9,45,798.5,74.5,1.85,13.5,416.5,740.38,593.82
2016,2,6,10,0,819.0,77.0,1.9,14.0,453.0,792.16,629.04
2016,2,6,10,15,834.0,79.5,1.8,14.5,484.5,837.87,657.77
2016,2,6,10,30,849.0,82.0,1.7,15.0,516.0,881.58,684.36
2016,2,6,10,45,859.5,83.0,1.65,15.5,540.5,916.96,705.22
2016,2,6,11,0,870.0,84.0,1.6,16.0,565.0,949.55,723.94
2016,2,6,11,15,876.0,85.0,1.65,16.0,582.5,963.97,733.1
2016,2,6,11,30,882.0,86.0,1.7,16.0,600.0,985.53,747.4
2016,2,6,11,45,887.0,86.0,1.8,16.5,610.0,1001.44,757.22
2016,2,6,12,0,892.0,86.0,1.9,17.0,620.0,1013.79,764.84
2016,2,6,12,15,682.0,154.5,1.95,17.0,564.0,907.29,693.37
2016,2,6,12,30,472.0,223.0,2.0,17.0,508.0,764.74,593.12
2016,2,6,12,45,517.5,204.5,2.15,17.0,514.0,787.09,613.01
2016,2,6,13,0,563.0,186.0,2.3,17.0,520.0,806.08,628.86
2016,2,6,13,15,544.0,188.0,2.3,17.0,504.5,782.16,611.76
2016,2,6,13,30,525.0,190.0,2.3,17.0,489.0,756.35,593.52
2016,2,6,13,45,486.5,192.5,2.35,17.0,462.0,711.03,561.04
2016,2,6,14,0,448.0,195.0,2.4,17.0,435.0,665.24,527.92
2016,2,6,14,15,544.0,158.0,2.35,17.0,434.0,694.55,552.8
2016,2,6,14,30,640.0,121.0,2.3,17.0,433.0,724.82,575.66
2016,2,6,14,45,438.5,150.0,2.3,17.0,356.5,559.19,450.59
2016,2,6,15,0,237.0,179.0,2.3,17.0,280.0,399.96,324.95
2016,2,6,15,15,269.0,157.5,2.05,16.5,262.5,388.32,317.8
2016,2,6,15,30,301.0,136.0,1.8,16.0,245.0,373.19,306.63
2016,2,6,15,45,286.0,121.0,1.55,15.5,213.5,331.77,273.06
2016,2,6,16,0,271.0,106.0,1.3,15.0,182.0,291.3,239.55
2016,2,6,16,15,248.5,89.0,1.2,14.0,149.0,245.36,201.26
2016,2,6,16,30,226.0,72.0,1.1,13.0,116.0,201.52,163.5
2016,2,6,16,45,192.0,54.0,1.05,12.5,84.5,153.58,121.15
2016,2,6,17,0,158.0,36.0,1.0,12.0,53.0,118.05,87.03
2016,2,6,17,15,79.0,18.0,1.0,11.5,26.5,55.55,13.28
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,162.5,10.0,1.1,9.5,20.0,50.35,0.0
2016,2,7,7,30,325.0,20.0,1.3,10.0,40.0,136.3,50.94
2016,2,7,7,45,442.5,28.5,1.5,11.0,82.0,215.54,161.58
2016,2,7,8,0,560.0,37.0,1.7,12.0,124.0,303.61,241.13
2016,2,7,8,15,625.5,42.5,1.75,12.0,170.5,375.75,305.94
2016,2,7,8,30,691.0,48.0,1.8,12.0,217.0,453.88,373.59
2016,2,7,8,45,735.0,51.5,1.85,12.5,263.0,522.24,430.5
2016,2,7,9,0,779.0,55.0,1.9,13.0,309.0,593.28,487.23
2016,2,7,9,15,807.0,58.0,1.95,13.5,351.5,654.71,533.55
2016,2,7,9,30,835.0,61.0,2.0,14.0,394.0,709.64,572.51
2016,2,7,9,45,850.0,64.5,2.05,15.0,431.5,760.99,606.78
2016,2,7,10,0,865.0,68.0,2.1,16.0,469.0,810.81,639.09
2016,2,7,10,15,879.5,70.0,2.1,16.0,501.0,856.47,669.76
2016,2,7,10,30,894.0,72.0,2.1,16.0,533.0,899.99,698.56
2016,2,7,10,45,903.0,73.5,2.1,16.5,558.0,935.39,720.1
2016,2,7,11,0,912.0,75.0,2.1,17.0,583.0,967.83,739.48
2016,2,7,11,15,918.5,76.0,2.1,17.0,601.0,994.06,755.97
2016,2,7,11,30,925.0,77.0,2.1,17.0,619.0,1016.86,770.25
2016,2,7,11,45,928.0,77.5,2.15,17.5,629.0,1031.96,778.68
2016,2,7,12,0,931.0,78.0,2.2,18.0,639.0,1043.31,784.83
2016,2,7,12,15,931.5,78.0,2.2,18.0,641.0,1047.67,787.4
2016,2,7,12,30,932.0,78.0,2.2,18.0,643.0,1048.15,787.66
2016,2,7,12,45,932.0,77.0,2.25,18.5,637.5,1042.96,783.54
2016,2,7,13,0,932.0,76.0,2.3,19.0,632.0,1033.9,777.09
2016,2,7,13,15,927.0,75.5,2.3,19.0,618.0,1016.73,766.31
2016,2,7,13,30,922.0,75.0,2.3,19.0,604.0,995.93,753.29
2016,2,7,13,45,913.0,74.0,2.3,19.0,582.0,967.21,735.03
2016,2,7,14,0,904.0,73.0,2.3,19.0,560.0,935.34,714.66
2016,2,7,14,15,892.0,71.5,2.15,19.0,531.0,897.18,688.44
2016,2,7,14,30,880.0,70.0,2.0,19.0,502.0,856.47,660.39
2016,2,7,14,45,862.5,68.0,1.95,19.0,467.0,808.27,627.86
2016,2,7,15,0,845.0,66.0,1.9,19.0,432.0,765.88,599.08
2016,2,7,15,15,821.0,63.5,1.65,18.5,391.5,708.6,558.49
2016,2,7,15,30,797.0,61.0,1.4,18.0,351.0,650.86,516.86
2016,2,7,15,45,762.0,57.5,1.15,17.5,307.0,584.63,466.52
2016,2,7,16,0,727.0,54.0,0.9,17.0,263.0,519.75,414.91
2016,2,7,16,15,674.5,49.0,0.95,16.5,216.5,445.32,356.09
2016,2,7,16,30,622.0,44.0,1.0,16.0,170.0,374.99,297.7
2016,2,7,16,45,534.5,37.0,1.05,15.5,125.0,291.91,227.05
2016,2,7,17,0,447.0,30.0,1.1,15.0,80.0,217.96,160.13
2016,2,7,17,15,223.5,15.0,1.1,14.5,40.0,100.6,37.03
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,12.0,1.3,10.5,20.0,42.04,0.0
2016,2,8,7,30,248.0,24.0,1.4,11.0,40.0,119.12,52.92
2016,2,8,7,45,365.0,34.5,1.55,12.0,81.0,195.85,147.47
2016,2,8,8,0,482.0,45.0,1.7,13.0,122.0,281.39,223.39
2016,2,8,8,15,554.0,52.0,1.75,13.5,168.5,354.08,287.32
2016,2,8,8,30,626.0,59.0,1.8,14.0,215.0,433.77,354.91
2016,2,8,8,45,670.0,64.5,1.9,15.0,260.5,501.33,410.05
2016,2,8,9,0,714.0,70.0,2.0,16.0,306.0,571.84,465.24
2016,2,8,9,15,745.5,74.0,2.0,16.5,348.5,630.64,509.96
2016,2,8,9,30,777.0,78.0,2.0,17.0,391.0,693.79,554.58
2016,2,8,9,45,811.5,77.0,2.0,17.5,431.0,753.7,595.49
2016,2,8,10,0,846.0,76.0,2.0,18.0,471.0,813.42,635.2
2016,2,8,10,15,860.5,78.0,2.0,18.5,503.0,859.14,664.2
2016,2,8,10,30,875.0,80.0,2.0,19.0,535.0,902.71,691.32
2016,2,8,10,45,885.5,81.5,2.0,19.5,560.5,929.64,706.75
2016,2,8,11,0,896.0,83.0,2.0,20.0,586.0,963.11,726.65
2016,2,8,11,15,902.5,84.0,1.95,20.0,603.5,989.06,742.09
2016,2,8,11,30,909.0,85.0,1.9,20.0,621.0,1011.63,755.35
2016,2,8,11,45,911.5,85.5,1.85,20.5,631.0,1026.07,761.87
2016,2,8,12,0,914.0,86.0,1.8,21.0,641.0,1036.8,766.14
2016,2,8,12,15,914.5,86.0,1.75,21.0,642.5,1041.11,767.88
2016,2,8,12,30,915.0,86.0,1.7,21.0,644.0,1041.61,767.38
2016,2,8,12,45,917.0,84.0,1.65,21.5,639.0,1037.27,762.53
2016,2,8,13,0,919.0,82.0,1.6,22.0,634.0,1029.09,755.44
2016,2,8,13,15,914.0,81.0,1.5,22.0,620.0,1011.43,743.14
2016,2,8,13,30,909.0,80.0,1.4,22.0,606.0,990.2,728.77
2016,2,8,13,45,900.0,79.5,1.35,22.5,584.0,962.36,709.67
2016,2,8,14,0,891.0,79.0,1.3,23.0,562.0,931.4,688.71
2016,2,8,14,15,878.5,77.0,1.2,23.0,533.0,892.5,663.14
2016,2,8,14,30,866.0,75.0,1.1,23.0,504.0,851.11,635.87
2016,2,8,14,45,848.5,73.0,1.0,23.0,469.0,811.46,609.6
2016,2,8,15,0,831.0,71.0,0.9,23.0,434.0,761.43,575.99
2016,2,8,15,15,806.5,68.5,0.85,22.5,393.5,704.22,538.7
2016,2,8,15,30,782.0,66.0,0.8,22.0,353.0,646.6,500.2
2016,2,8,15,45,747.0,62.0,0.8,21.5,309.0,580.31,453.16
2016,2,8,16,0,712.0,58.0,0.8,21.0,265.0,515.4,404.66
2016,2,8,16,15,659.0,53.0,0.85,20.5,218.5,441.28,347.22
2016,2,8,16,30,606.0,48.0,0.9,20.0,172.0,374.64,292.77
2016,2,8,16,45,519.0,40.5,1.0,19.5,127.0,292.18,224.13
2016,2,8,17,0,432.0,33.0,1.1,19.0,82.0,219.19,159.74
2016,2,8,17,15,273.0,21.5,1.15,18.5,47.0,124.69,55.49
2016,2,8,17,30,114.0,10.0,1.2,18.0,12.0,37.66,0.0
2016,2,8,17,45,57.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.3,11.5,22.0,47.91,0.0
2016,2,9,7,30,298.0,23.0,1.4,12.0,44.0,134.72,67.88
2016,2,9,7,45,411.5,33.0,1.5,13.0,86.5,211.48,159.25
2016,2,9,8,0,525.0,43.0,1.6,14.0,129.0,297.64,235.3
2016,2,9,8,15,593.5,49.5,1.7,14.5,176.0,370.33,299.09
2016,2,9,8,30,662.0,56.0,1.8,15.0,223.0,446.33,363.62
2016,2,9,8,45,706.0,61.0,1.9,15.5,269.5,515.38,420.4
2016,2,9,9,0,750.0,66.0,2.0,16.0,316.0,587.13,477.15
2016,2,9,9,15,780.5,69.5,2.0,16.5,359.5,649.98,524.27
2016,2,9,9,30,811.0,73.0,2.0,17.0,403.0,713.33,568.65
2016,2,9,9,45,747.5,88.5,2.05,17.5,414.5,720.98,571.77
2016,2,9,10,0,684.0,104.0,2.1,18.0,426.0,717.69,567.41
2016,2,9,10,15,656.5,121.0,2.05,18.5,446.5,739.68,580.78
2016,2,9,10,30,629.0,138.0,2.0,19.0,467.0,756.89,590.37
2016,2,9,10,45,611.0,151.5,1.95,20.0,484.0,774.56,599.12
2016,2,9,11,0,593.0,165.0,1.9,21.0,501.0,788.54,605.2
2016,2,9,11,15,756.5,125.0,1.85,21.0,567.0,915.04,690.49
2016,2,9,11,30,920.0,85.0,1.8,21.0,633.0,1022.86,759.1
2016,2,9,11,45,921.5,86.0,1.75,21.5,642.5,1037.09,764.28
2016,2,9,12,0,923.0,87.0,1.7,22.0,652.0,1047.54,768.24
2016,2,9,12,15,923.0,87.0,1.6,22.0,653.5,1051.4,768.83
2016,2,9,12,30,923.0,87.0,1.5,22.0,655.0,1051.4,767.12
2016,2,9,12,45,920.5,86.5,1.4,22.5,648.5,1044.39,759.66
2016,2,9,13,0,918.0,86.0,1.3,23.0,642.0,1033.57,750.04
2016,2,9,13,15,912.5,85.5,1.15,23.0,627.5,1016.05,736.88
2016,2,9,13,30,907.0,85.0,1.0,23.0,613.0,994.97,721.61
2016,2,9,13,45,778.0,112.5,0.9,23.0,554.0,897.43,658.41
2016,2,9,14,0,649.0,140.0,0.8,23.0,495.0,796.97,592.87
2016,2,9,14,15,570.5,154.0,0.8,22.5,454.5,713.57,539.7
2016,2,9,14,30,492.0,168.0,0.8,22.0,414.0,642.6,491.75
2016,2,9,14,45,347.5,178.5,0.8,22.0,346.5,498.26,387.42
2016,2,9,15,0,203.0,189.0,0.8,22.0,279.0,367.77,289.16
2016,2,9,15,15,211.0,170.5,0.8,21.0,256.0,344.47,274.03
2016,2,9,15,30,219.0,152.0,0.8,20.0,233.0,333.89,267.21
2016,2,9,15,45,203.0,135.5,0.8,19.5,203.5,293.98,236.25
2016,2,9,16,0,187.0,119.0,0.8,19.0,174.0,255.36,205.62
2016,2,9,16,15,170.5,100.0,0.85,18.5,143.5,214.83,172.61
2016,2,9,16,30,154.0,81.0,0.9,18.0,113.0,175.89,139.89
2016,2,9,16,45,127.5,61.5,1.0,17.5,83.5,133.64,103.66
2016,2,9,17,0,101.0,42.0,1.1,17.0,54.0,94.14,68.8
2016,2,9,17,15,50.5,25.0,1.1,16.5,31.0,45.24,20.4
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,6.83,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,109.5,12.5,0.5,12.5,20.5,38.58,0.0
2016,2,10,7,30,219.0,25.0,0.5,13.0,41.0,112.24,61.26
2016,2,10,7,45,307.5,38.5,0.55,13.5,79.5,177.43,133.57
2016,2,10,8,0,396.0,52.0,0.6,14.0,118.0,250.28,197.35
2016,2,10,8,15,453.5,62.5,0.65,14.0,160.5,315.03,253.67
2016,2,10,8,30,511.0,73.0,0.7,14.0,203.0,385.42,312.94
2016,2,10,8,45,567.0,75.0,0.8,14.5,245.0,451.03,366.47
2016,2,10,9,0,623.0,77.0,0.9,15.0,287.0,520.47,421.2
2016,2,10,9,15,628.0,87.5,0.95,15.5,322.5,567.85,456.63
2016,2,10,9,30,633.0,98.0,1.0,16.0,358.0,613.89,490.03
2016,2,10,9,45,728.5,91.5,1.1,16.5,417.0,709.67,558.32
2016,2,10,10,0,824.0,85.0,1.2,17.0,476.0,806.36,624.31
2016,2,10,10,15,838.5,87.0,1.25,17.0,508.0,851.55,653.71
2016,2,10,10,30,853.0,89.0,1.3,17.0,540.0,894.62,681.99
2016,2,10,10,45,862.0,91.5,1.4,17.5,565.0,930.86,704.89
2016,2,10,11,0,871.0,94.0,1.5,18.0,590.0,964.2,725.8
2016,2,10,11,15,877.5,95.0,1.5,18.0,608.0,990.17,741.69
2016,2,10,11,30,884.0,96.0,1.5,18.0,626.0,1012.77,755.47
2016,2,10,11,45,888.5,96.5,1.55,18.5,636.0,1029.24,764.74
2016,2,10,12,0,893.0,97.0,1.6,19.0,646.0,1042.02,771.8
2016,2,10,12,15,727.5,147.5,1.6,19.0,596.0,946.23,708.73
2016,2,10,12,30,562.0,198.0,1.6,19.0,546.0,827.01,629.25
2016,2,10,12,45,728.5,146.0,1.6,19.5,592.5,942.2,707.49
2016,2,10,13,0,895.0,94.0,1.6,20.0,639.0,1020.9,756.69
2016,2,10,13,15,889.5,93.0,1.6,20.0,625.0,1003.04,744.59
2016,2,10,13,30,884.0,92.0,1.6,20.0,611.0,992.75,738.77
2016,2,10,13,45,877.0,90.5,1.6,20.0,589.5,965.56,721.88
2016,2,10,14,0,870.0,89.0,1.6,20.0,568.0,935.17,703.03
2016,2,10,14,15,687.0,128.0,1.55,20.0,494.5,797.62,610.38
2016,2,10,14,30,504.0,167.0,1.5,20.0,421.0,651.71,507.82
2016,2,10,14,45,521.5,150.0,1.5,20.0,397.0,627.38,492.78
2016,2,10,15,0,539.0,133.0,1.5,20.0,373.0,599.85,473.9
2016,2,10,15,15,470.0,131.5,1.3,19.5,327.0,522.64,415.76
2016,2,10,15,30,401.0,130.0,1.1,19.0,281.0,449.88,360.09
2016,2,10,15,45,370.5,119.5,0.95,18.5,245.5,397.39,319.57
2016,2,10,16,0,340.0,109.0,0.8,18.0,210.0,347.04,279.48
2016,2,10,16,15,311.5,93.0,0.85,17.5,174.0,294.2,237.01
2016,2,10,16,30,283.0,77.0,0.9,17.0,138.0,243.97,195.06
2016,2,10,16,45,241.0,60.0,0.95,16.5,102.5,189.62,148.52
2016,2,10,17,0,199.0,43.0,1.0,16.0,67.0,140.05,104.51
2016,2,10,17,15,99.5,27.0,1.0,15.5,39.0,68.84,36.8
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,46.5,13.5,1.1,12.5,17.0,23.35,0.0
2016,2,11,7,30,93.0,27.0,1.2,13.0,34.0,66.77,37.66
2016,2,11,7,45,135.0,45.0,1.35,14.0,63.5,109.91,82.6
2016,2,11,8,0,177.0,63.0,1.5,15.0,93.0,156.02,123.36
2016,2,11,8,15,200.5,81.5,1.45,15.5,125.5,198.36,160.5
2016,2,11,8,30,224.0,100.0,1.4,16.0,158.0,243.11,198.66
2016,2,11,8,45,241.0,116.5,1.35,16.5,189.5,283.78,232.37
2016,2,11,9,0,258.0,133.0,1.3,17.0,221.0,325.87,266.16
2016,2,11,9,15,295.5,146.0,1.15,17.5,259.5,379.34,307.86
2016,2,11,9,30,333.0,159.0,1.0,18.0,298.0,435.72,350.23
2016,2,11,9,45,506.0,133.5,0.9,18.5,365.5,574.3,454.77
2016,2,11,10,0,679.0,108.0,0.8,19.0,433.0,718.29,554.84
2016,2,11,10,15,593.5,144.0,0.75,19.5,442.0,710.58,544.81
2016,2,11,10,30,508.0,180.0,0.7,20.0,451.0,687.57,524.92
2016,2,11,10,45,540.5,177.5,0.65,20.5,478.0,730.46,553.07
2016,2,11,11,0,573.0,175.0,0.6,21.0,505.0,772.73,579.04
2016,2,11,11,15,714.0,139.5,0.55,20.5,563.0,891.48,656.33
2016,2,11,11,30,855.0,104.0,0.5,20.0,621.0,994.27,719.46
2016,2,11,11,45,854.5,106.5,0.5,20.0,630.0,1007.84,725.71
2016,2,11,12,0,854.0,109.0,0.5,20.0,639.0,1017.74,731.28
2016,2,11,12,15,549.0,198.5,0.5,20.0,540.0,814.45,600.79
2016,2,11,12,30,244.0,288.0,0.5,20.0,441.0,566.09,427.19
2016,2,11,12,45,239.5,285.5,0.55,20.0,434.5,557.58,424.56
2016,2,11,13,0,235.0,283.0,0.6,20.0,428.0,548.22,418.59
2016,2,11,13,15,289.0,267.0,0.6,20.0,440.5,601.04,457.57
2016,2,11,13,30,343.0,251.0,0.6,20.0,453.0,629.29,478.63
2016,2,11,13,45,403.0,227.0,0.6,20.0,456.5,650.33,495.19
2016,2,11,14,0,463.0,203.0,0.6,20.0,460.0,687.65,522.49
2016,2,11,14,15,449.0,194.5,0.6,19.5,433.5,650.93,497.99
2016,2,11,14,30,435.0,186.0,0.6,19.0,407.0,613.29,473.33
2016,2,11,14,45,562.0,141.0,0.6,19.0,406.0,650.3,503.56
2016,2,11,15,0,689.0,96.0,0.6,19.0,405.0,683.91,528.2
2016,2,11,15,15,654.5,93.5,0.6,18.5,366.0,624.57,487.66
2016,2,11,15,30,620.0,91.0,0.6,18.0,327.0,566.08,446.37
2016,2,11,15,45,553.5,93.5,0.65,17.5,285.5,493.22,392.78
2016,2,11,16,0,487.0,96.0,0.7,17.0,244.0,420.42,337.28
2016,2,11,16,15,459.0,83.0,0.75,16.5,204.0,363.26,292.04
2016,2,11,16,30,431.0,70.0,0.8,16.0,164.0,308.34,246.37
2016,2,11,16,45,350.0,57.5,0.85,16.0,121.0,233.59,183.01
2016,2,11,17,0,269.0,45.0,0.9,16.0,78.0,168.21,126.03
2016,2,11,17,15,159.0,28.0,0.9,15.5,45.0,96.15,56.41
