Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,30,49.0,11.0,0.9,15.0,12.0,21.83,0.0
2016,2,11,17,45,24.5,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,125.5,14.5,0.75,12.0,24.5,44.21,0.0
2016,2,12,7,30,251.0,29.0,0.8,12.0,49.0,127.32,79.04
2016,2,12,7,45,355.0,40.5,0.85,12.5,91.0,196.73,149.95
2016,2,12,8,0,459.0,52.0,0.9,13.0,133.0,277.36,220.22
2016,2,12,8,15,526.0,60.0,0.9,13.5,179.0,347.83,280.94
2016,2,12,8,30,593.0,68.0,0.9,14.0,225.0,424.78,344.71
2016,2,12,8,45,637.5,73.5,0.9,14.5,270.0,491.38,398.04
2016,2,12,9,0,682.0,79.0,0.9,15.0,315.0,560.98,451.47
2016,2,12,9,15,713.0,83.5,0.9,15.5,357.5,622.49,496.74
2016,2,12,9,30,744.0,88.0,0.9,16.0,400.0,684.81,540.0
2016,2,12,9,45,763.0,92.0,0.95,16.5,437.0,737.44,575.13
2016,2,12,10,0,782.0,96.0,1.0,17.0,474.0,784.5,605.74
2016,2,12,10,15,530.0,164.0,1.1,17.0,428.0,670.5,523.78
2016,2,12,10,30,278.0,232.0,1.2,17.0,382.0,522.11,411.27
2016,2,12,10,45,345.0,229.5,1.3,17.5,424.0,589.2,462.93
2016,2,12,11,0,412.0,227.0,1.4,18.0,466.0,678.41,527.03
2016,2,12,11,15,418.0,233.5,1.5,18.0,482.0,701.25,542.72
2016,2,12,11,30,424.0,240.0,1.6,18.0,498.0,722.4,557.87
2016,2,12,11,45,634.5,176.0,1.7,18.0,569.0,875.51,668.76
2016,2,12,12,0,845.0,112.0,1.8,18.0,640.0,1012.56,759.91
2016,2,12,12,15,747.5,142.0,1.8,18.0,610.0,960.4,723.47
2016,2,12,12,30,650.0,172.0,1.8,18.0,580.0,895.85,680.59
2016,2,12,12,45,600.0,187.0,1.8,18.0,561.0,858.25,655.77
2016,2,12,13,0,550.0,202.0,1.8,18.0,542.0,811.89,623.85
2016,2,12,13,15,687.5,157.0,1.8,17.5,572.5,898.28,686.15
2016,2,12,13,30,825.0,112.0,1.8,17.0,603.0,960.13,729.04
2016,2,12,13,45,645.5,158.0,1.8,17.0,534.0,831.38,641.01
2016,2,12,14,0,466.0,204.0,1.8,17.0,465.0,691.38,541.26
2016,2,12,14,15,446.0,197.0,1.7,16.5,436.5,650.83,513.77
2016,2,12,14,30,426.0,190.0,1.6,16.0,408.0,609.72,484.56
2016,2,12,14,45,460.0,168.0,1.5,16.0,389.5,596.53,476.1
2016,2,12,15,0,494.0,146.0,1.4,16.0,371.0,578.97,463.9
2016,2,12,15,15,492.5,131.5,1.25,15.5,338.5,538.95,434.32
2016,2,12,15,30,491.0,117.0,1.1,15.0,306.0,497.58,403.17
2016,2,12,15,45,447.5,111.5,0.95,15.0,268.0,437.96,355.75
2016,2,12,16,0,404.0,106.0,0.8,15.0,230.0,381.49,309.9
2016,2,12,16,15,366.0,92.0,0.8,14.5,190.5,322.16,261.93
2016,2,12,16,30,328.0,78.0,0.8,14.0,151.0,266.38,215.17
2016,2,12,16,45,269.5,62.5,0.8,14.0,112.5,203.93,161.4
2016,2,12,17,0,211.0,47.0,0.8,14.0,74.0,148.23,112.29
2016,2,12,17,15,105.5,30.5,0.8,14.0,44.0,75.8,46.18
2016,2,12,17,30,0.0,14.0,0.8,14.0,14.0,11.95,0.0
2016,2,12,17,45,0.0,7.0,0.8,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,173.5,13.5,1.3,10.5,28.0,55.44,0.0
2016,2,13,7,30,347.0,27.0,1.4,11.0,56.0,156.76,101.74
2016,2,13,7,45,452.0,36.5,1.55,11.5,100.5,229.0,175.87
2016,2,13,8,0,557.0,46.0,1.7,12.0,145.0,313.56,250.79
2016,2,13,8,15,620.0,52.0,1.7,12.5,193.0,385.04,313.6
2016,2,13,8,30,683.0,58.0,1.7,13.0,241.0,459.49,376.62
2016,2,13,8,45,341.5,88.5,1.75,13.5,180.0,323.54,268.17
2016,2,13,9,0,0.0,119.0,1.8,14.0,119.0,106.44,84.71
2016,2,13,9,15,13.5,141.5,1.85,14.5,147.5,137.51,111.13
2016,2,13,9,30,27.0,164.0,1.9,15.0,176.0,182.82,148.46
2016,2,13,9,45,89.0,190.5,2.0,15.5,233.5,261.84,213.88
2016,2,13,10,0,151.0,217.0,2.1,16.0,291.0,362.56,294.52
2016,2,13,10,15,127.5,230.5,2.15,16.5,296.0,362.65,292.42
2016,2,13,10,30,104.0,244.0,2.2,17.0,301.0,342.54,275.13
2016,2,13,10,45,221.0,245.5,2.25,17.5,372.5,473.17,378.64
2016,2,13,11,0,338.0,247.0,2.3,18.0,444.0,611.61,483.13
2016,2,13,11,15,641.0,162.5,2.3,18.0,550.5,846.81,656.52
2016,2,13,11,30,944.0,78.0,2.3,18.0,657.0,1039.33,784.96
2016,2,13,11,45,950.0,77.5,2.35,18.5,668.0,1056.56,792.75
2016,2,13,12,0,956.0,77.0,2.4,19.0,679.0,1069.96,800.11
2016,2,13,12,15,956.5,77.5,2.4,19.0,681.0,1075.12,803.16
2016,2,13,12,30,957.0,78.0,2.4,19.0,683.0,1076.25,803.84
2016,2,13,12,45,948.5,80.5,2.45,19.0,676.0,1066.78,798.39
2016,2,13,13,0,940.0,83.0,2.5,19.0,669.0,1053.42,790.62
2016,2,13,13,15,935.5,82.5,2.55,19.0,654.5,1036.54,780.65
2016,2,13,13,30,931.0,82.0,2.6,19.0,640.0,1015.94,768.3
2016,2,13,13,45,924.0,80.5,2.65,19.0,618.5,988.13,751.14
2016,2,13,14,0,917.0,79.0,2.7,19.0,597.0,956.99,731.7
2016,2,13,14,15,905.0,77.5,2.75,18.5,567.5,918.21,708.21
2016,2,13,14,30,893.0,76.0,2.8,18.0,538.0,876.78,682.55
2016,2,13,14,45,875.5,74.0,2.9,18.0,501.5,827.79,650.12
2016,2,13,15,0,858.0,72.0,3.0,18.0,465.0,784.54,621.26
2016,2,13,15,15,835.0,69.5,2.7,17.5,423.5,727.03,580.22
2016,2,13,15,30,812.0,67.0,2.4,17.0,382.0,668.89,538.07
2016,2,13,15,45,778.5,63.5,2.1,16.5,336.5,602.44,487.14
2016,2,13,16,0,745.0,60.0,1.8,16.0,291.0,537.14,434.93
2016,2,13,16,15,695.0,55.0,1.65,15.0,243.0,462.65,375.13
2016,2,13,16,30,645.0,50.0,1.5,14.0,195.0,391.93,315.88
2016,2,13,16,45,560.5,43.5,1.35,13.5,147.5,312.0,246.78
2016,2,13,17,0,476.0,37.0,1.2,13.0,100.0,238.28,181.05
2016,2,13,17,15,238.0,29.5,1.2,12.5,61.0,124.65,80.84
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,18.78,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,9.39,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,191.0,12.5,1.4,11.5,29.5,58.91,0.0
2016,2,14,7,30,382.0,25.0,1.6,12.0,59.0,165.53,110.09
2016,2,14,7,45,479.0,33.5,1.85,12.5,103.0,232.58,178.4
2016,2,14,8,0,576.0,42.0,2.1,13.0,147.0,314.22,251.13
2016,2,14,8,15,634.5,47.0,2.15,13.5,194.0,383.65,312.55
2016,2,14,8,30,693.0,52.0,2.2,14.0,241.0,458.28,376.03
2016,2,14,8,45,650.0,68.0,2.3,14.5,270.0,492.15,404.75
2016,2,14,9,0,607.0,84.0,2.4,15.0,299.0,517.48,425.24
2016,2,14,9,15,610.0,96.0,2.6,15.5,334.5,564.47,462.08
2016,2,14,9,30,613.0,108.0,2.8,16.0,370.0,609.94,496.54
2016,2,14,9,45,540.0,139.0,3.0,17.0,385.0,606.95,491.23
2016,2,14,10,0,467.0,170.0,3.2,18.0,400.0,604.23,485.77
2016,2,14,10,15,256.0,198.5,3.35,18.0,326.0,453.35,365.91
2016,2,14,10,30,45.0,227.0,3.5,18.0,252.0,268.6,214.75
2016,2,14,10,45,463.5,154.5,3.7,18.5,426.0,631.92,508.33
2016,2,14,11,0,882.0,82.0,3.9,19.0,600.0,950.41,737.62
2016,2,14,11,15,717.0,141.0,3.95,19.0,570.5,896.56,696.64
2016,2,14,11,30,552.0,200.0,4.0,19.0,541.0,803.9,629.78
2016,2,14,11,45,579.0,194.5,4.05,19.5,557.0,832.15,649.86
2016,2,14,12,0,606.0,189.0,4.1,20.0,573.0,866.72,673.04
2016,2,14,12,15,504.0,225.0,4.1,20.0,545.5,798.97,622.2
2016,2,14,12,30,402.0,261.0,4.1,20.0,518.0,714.74,559.11
2016,2,14,12,45,652.0,172.5,4.1,20.0,584.0,895.66,694.4
2016,2,14,13,0,902.0,84.0,4.1,20.0,650.0,1016.95,777.95
2016,2,14,13,15,899.0,83.5,4.05,20.0,637.0,1002.0,766.89
2016,2,14,13,30,896.0,83.0,4.0,20.0,624.0,983.43,754.58
2016,2,14,13,45,887.5,82.5,3.95,20.5,603.0,956.13,734.9
2016,2,14,14,0,879.0,82.0,3.9,21.0,582.0,925.69,713.2
2016,2,14,14,15,868.0,80.5,3.8,20.5,554.0,888.85,689.44
2016,2,14,14,30,857.0,79.0,3.7,20.0,526.0,858.21,669.95
2016,2,14,14,45,837.0,78.5,3.6,20.0,490.5,809.58,636.06
2016,2,14,15,0,817.0,78.0,3.5,20.0,455.0,759.45,600.82
2016,2,14,15,15,743.5,80.5,3.3,19.5,401.0,671.59,537.65
2016,2,14,15,30,670.0,83.0,3.1,19.0,347.0,591.22,477.95
2016,2,14,15,45,621.0,83.0,2.9,19.0,305.0,525.17,425.79
2016,2,14,16,0,572.0,83.0,2.7,19.0,263.0,461.76,374.34
2016,2,14,16,15,527.0,74.5,2.55,18.0,219.5,394.81,320.27
2016,2,14,16,30,482.0,66.0,2.4,17.0,176.0,331.58,267.23
2016,2,14,16,45,412.0,55.0,2.25,16.5,133.0,259.18,204.86
2016,2,14,17,0,342.0,44.0,2.1,16.0,90.0,194.41,147.6
2016,2,14,17,15,171.0,32.5,2.05,15.5,55.5,105.56,69.55
2016,2,14,17,30,0.0,21.0,2.0,15.0,21.0,19.59,0.0
2016,2,14,17,45,0.0,10.5,2.0,15.0,10.5,8.96,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,218.0,13.0,1.6,13.5,33.0,76.37,0.0
2016,2,15,7,30,436.0,26.0,1.8,14.0,66.0,179.83,121.24
2016,2,15,7,45,534.0,33.5,2.05,14.5,112.5,253.09,193.09
2016,2,15,8,0,632.0,41.0,2.3,15.0,159.0,337.41,267.71
2016,2,15,8,15,688.5,45.5,2.35,15.5,207.5,408.44,330.13
2016,2,15,8,30,745.0,50.0,2.4,16.0,256.0,484.37,394.16
2016,2,15,8,45,781.5,53.5,2.45,16.5,303.5,551.52,448.92
2016,2,15,9,0,818.0,57.0,2.5,17.0,351.0,620.52,502.94
2016,2,15,9,15,843.0,60.0,2.45,17.0,394.5,676.2,544.43
2016,2,15,9,30,868.0,63.0,2.4,17.0,438.0,737.16,587.62
2016,2,15,9,45,886.0,64.5,2.4,17.5,477.0,790.22,623.16
2016,2,15,10,0,904.0,66.0,2.4,18.0,516.0,841.86,656.94
2016,2,15,10,15,916.0,67.5,2.4,18.5,548.0,886.55,685.2
2016,2,15,10,30,928.0,69.0,2.4,19.0,580.0,928.78,711.34
2016,2,15,10,45,936.5,70.0,2.45,19.5,605.5,964.4,733.15
2016,2,15,11,0,945.0,71.0,2.5,20.0,631.0,996.87,752.74
2016,2,15,11,15,950.0,72.0,2.5,20.0,649.0,1022.58,768.7
2016,2,15,11,30,955.0,73.0,2.5,20.0,667.0,1044.64,782.35
2016,2,15,11,45,957.5,73.5,2.55,20.5,677.0,1059.78,790.6
2016,2,15,12,0,960.0,74.0,2.6,21.0,687.0,1070.99,796.46
2016,2,15,12,15,960.0,74.0,2.65,21.0,688.5,1075.02,799.35
2016,2,15,12,30,960.0,74.0,2.7,21.0,690.0,1074.99,799.84
2016,2,15,12,45,952.5,76.5,2.75,21.0,683.0,1066.5,794.98
2016,2,15,13,0,945.0,79.0,2.8,21.0,676.0,1054.07,787.75
2016,2,15,13,15,940.5,78.5,2.8,21.0,662.0,1037.06,777.14
2016,2,15,13,30,936.0,78.0,2.8,21.0,648.0,1016.31,764.19
2016,2,15,13,45,927.5,77.0,2.8,21.0,625.5,987.52,745.94
2016,2,15,14,0,919.0,76.0,2.8,21.0,603.0,955.43,725.5
2016,2,15,14,15,908.0,75.0,2.65,21.0,574.0,918.02,700.11
2016,2,15,14,30,897.0,74.0,2.5,21.0,545.0,877.88,672.8
2016,2,15,14,45,879.5,72.5,2.45,21.0,509.0,829.25,640.22
2016,2,15,15,0,862.0,71.0,2.4,21.0,473.0,778.91,606.06
2016,2,15,15,15,840.0,68.5,2.1,20.5,431.5,729.29,571.33
2016,2,15,15,30,818.0,66.0,1.8,20.0,390.0,671.55,530.05
2016,2,15,15,45,784.5,63.0,1.55,19.5,344.5,605.32,480.51
2016,2,15,16,0,751.0,60.0,1.3,19.0,299.0,540.22,429.64
2016,2,15,16,15,704.0,55.0,1.25,18.0,251.0,466.98,372.61
2016,2,15,16,30,657.0,50.0,1.2,17.0,203.0,397.23,315.68
2016,2,15,16,45,581.0,43.5,1.15,16.5,155.5,317.2,247.95
2016,2,15,17,0,505.0,37.0,1.1,16.0,108.0,248.19,187.02
2016,2,15,17,15,370.0,27.0,1.1,16.0,67.5,162.96,108.98
2016,2,15,17,30,235.0,17.0,1.1,16.0,27.0,85.63,0.0
2016,2,15,17,45,117.5,8.5,1.1,16.0,13.5,29.86,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,206.5,14.0,1.0,13.5,34.0,75.83,0.0
2016,2,16,7,30,413.0,28.0,1.1,14.0,68.0,177.67,122.02
2016,2,16,7,45,507.0,36.0,1.2,14.5,113.5,245.2,186.93
2016,2,16,8,0,601.0,44.0,1.3,15.0,159.0,326.88,258.31
2016,2,16,8,15,658.5,49.5,1.3,15.5,207.5,397.95,319.56
2016,2,16,8,30,716.0,55.0,1.3,16.0,256.0,474.1,382.39
2016,2,16,8,45,752.0,59.5,1.3,16.5,303.0,540.8,435.37
2016,2,16,9,0,788.0,64.0,1.3,17.0,350.0,609.36,487.49
2016,2,16,9,15,813.5,67.0,1.35,17.5,393.5,670.19,531.64
2016,2,16,9,30,839.0,70.0,1.4,18.0,437.0,730.99,573.11
2016,2,16,9,45,861.5,71.0,1.45,19.0,476.0,779.12,603.49
2016,2,16,10,0,884.0,72.0,1.5,20.0,515.0,832.98,637.2
2016,2,16,10,15,896.0,73.5,1.5,20.5,547.0,877.0,664.03
2016,2,16,10,30,908.0,75.0,1.5,21.0,579.0,918.62,688.89
2016,2,16,10,45,915.5,76.5,1.5,21.5,604.0,953.4,708.9
2016,2,16,11,0,923.0,78.0,1.5,22.0,629.0,985.04,726.74
2016,2,16,11,15,928.0,79.0,1.5,22.0,647.0,1010.31,741.8
2016,2,16,11,30,933.0,80.0,1.5,22.0,665.0,1032.0,754.68
2016,2,16,11,45,934.5,81.0,1.5,22.5,674.5,1046.49,761.63
2016,2,16,12,0,936.0,82.0,1.5,23.0,684.0,1057.1,766.33
2016,2,16,12,15,936.0,82.0,1.5,23.0,686.0,1061.02,768.48
2016,2,16,12,30,936.0,82.0,1.5,23.0,688.0,1060.99,768.41
2016,2,16,12,45,936.0,81.0,1.55,23.0,682.0,1055.74,766.12
2016,2,16,13,0,936.0,80.0,1.6,23.0,676.0,1046.56,761.53
2016,2,16,13,15,931.5,79.0,1.65,23.0,661.5,1029.01,751.76
2016,2,16,13,30,927.0,78.0,1.7,23.0,647.0,1007.75,739.75
2016,2,16,13,45,919.0,77.5,1.75,23.5,625.0,980.2,722.29
2016,2,16,14,0,911.0,77.0,1.8,24.0,603.0,949.36,702.71
2016,2,16,14,15,900.0,75.5,1.75,23.5,574.0,911.5,679.89
2016,2,16,14,30,889.0,74.0,1.7,23.0,545.0,870.94,655.09
2016,2,16,14,45,875.0,71.5,1.7,23.0,509.5,824.2,625.08
2016,2,16,15,0,861.0,69.0,1.7,23.0,474.0,775.5,593.3
2016,2,16,15,15,724.0,87.0,1.5,22.5,407.5,667.71,518.33
2016,2,16,15,30,587.0,105.0,1.3,22.0,341.0,557.35,437.63
2016,2,16,15,45,564.0,96.5,1.1,22.0,301.5,502.16,395.75
2016,2,16,16,0,541.0,88.0,0.9,22.0,262.0,447.73,352.86
2016,2,16,16,15,604.5,68.0,0.95,21.5,234.0,429.52,338.34
2016,2,16,16,30,668.0,48.0,1.0,21.0,206.0,400.07,312.69
2016,2,16,16,45,594.0,42.0,1.05,20.5,158.5,320.92,246.92
2016,2,16,17,0,520.0,36.0,1.1,20.0,111.0,249.27,185.17
2016,2,16,17,15,260.0,32.5,1.1,19.5,70.0,133.25,89.48
2016,2,16,17,30,0.0,29.0,1.1,19.0,29.0,29.46,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.5,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,46.5,17.5,3.45,16.0,22.5,33.49,0.0
2016,2,17,7,30,93.0,35.0,3.6,16.0,45.0,75.17,51.25
2016,2,17,7,45,122.0,54.5,3.8,16.0,74.5,113.31,86.44
2016,2,17,8,0,151.0,74.0,4.0,16.0,104.0,154.66,123.13
2016,2,17,8,15,172.0,94.0,4.1,16.0,136.5,195.93,159.49
2016,2,17,8,30,193.0,114.0,4.2,16.0,169.0,239.41,197.09
2016,2,17,8,45,211.5,131.0,4.35,16.5,201.0,279.91,231.15
2016,2,17,9,0,230.0,148.0,4.5,17.0,233.0,322.07,265.83
2016,2,17,9,15,263.5,163.0,4.65,17.0,271.5,373.89,308.42
2016,2,17,9,30,297.0,178.0,4.8,17.0,310.0,428.32,352.46
2016,2,17,9,45,273.5,199.0,4.95,17.5,328.0,446.86,365.52
2016,2,17,10,0,250.0,220.0,5.1,18.0,346.0,462.73,376.26
2016,2,17,10,15,349.5,214.5,5.25,18.0,403.0,551.76,447.99
2016,2,17,10,30,449.0,209.0,5.4,18.0,460.0,665.81,536.92
2016,2,17,10,45,538.5,188.5,5.55,18.5,503.5,740.5,593.99
2016,2,17,11,0,628.0,168.0,5.7,19.0,547.0,825.99,656.96
2016,2,17,11,15,509.5,215.0,5.8,18.5,528.0,769.04,613.26
2016,2,17,11,30,391.0,262.0,5.9,18.0,509.0,693.21,554.43
2016,2,17,11,45,198.5,231.0,6.0,18.0,356.5,468.9,378.05
2016,2,17,12,0,6.0,200.0,6.1,18.0,204.0,183.37,144.76
2016,2,17,12,15,15.5,227.0,6.1,18.0,237.5,219.98,174.95
2016,2,17,12,30,25.0,254.0,6.1,18.0,271.0,257.37,205.27
2016,2,17,12,45,175.0,269.0,6.15,18.0,381.5,469.19,378.33
2016,2,17,13,0,325.0,284.0,6.2,18.0,492.0,657.9,527.19
2016,2,17,13,15,162.5,210.5,6.1,17.5,314.5,385.59,313.04
2016,2,17,13,30,0.0,137.0,6.0,17.0,137.0,117.28,91.49
2016,2,17,13,45,14.0,183.0,5.95,17.0,191.5,174.9,139.62
2016,2,17,14,0,28.0,229.0,5.9,17.0,246.0,234.94,189.05
2016,2,17,14,15,14.0,125.5,5.75,17.0,134.0,119.69,94.61
2016,2,17,14,30,0.0,22.0,5.6,17.0,22.0,18.18,9.65
2016,2,17,14,45,0.0,20.0,5.5,17.0,20.0,16.52,8.29
2016,2,17,15,0,0.0,18.0,5.4,17.0,18.0,14.86,6.91
2016,2,17,15,15,0.0,16.0,5.25,16.5,16.0,13.2,5.55
2016,2,17,15,30,0.0,14.0,5.1,16.0,14.0,11.54,4.19
2016,2,17,15,45,0.0,12.0,4.95,16.0,12.0,9.88,2.79
2016,2,17,16,0,0.0,10.0,4.8,16.0,10.0,8.23,1.38
2016,2,17,16,15,0.0,8.5,4.7,15.5,8.5,6.99,0.33
2016,2,17,16,30,0.0,7.0,4.6,15.0,7.0,5.75,0.0
2016,2,17,16,45,0.0,5.0,4.6,15.0,5.0,4.1,0.0
2016,2,17,17,0,0.0,3.0,4.6,15.0,3.0,2.46,0.0
2016,2,17,17,15,0.0,2.0,4.75,15.0,2.0,1.64,0.0
2016,2,17,17,30,0.0,1.0,4.9,15.0,1.0,0.82,0.0
2016,2,17,17,45,0.0,0.5,5.1,15.0,0.5,0.43,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,88.0,22.0,2.9,11.0,31.0,49.82,2.95
2016,2,18,7,30,176.0,44.0,3.0,11.0,62.0,112.86,81.15
2016,2,18,7,45,281.5,58.0,3.1,11.5,105.5,184.42,144.69
2016,2,18,8,0,387.0,72.0,3.2,12.0,149.0,263.25,213.62
2016,2,18,8,15,455.0,81.5,3.3,12.0,195.5,330.72,273.4
2016,2,18,8,30,523.0,91.0,3.4,12.0,242.0,408.79,340.63
2016,2,18,8,45,261.5,52.5,3.55,12.5,128.0,229.34,193.32
2016,2,18,9,0,0.0,14.0,3.7,13.0,14.0,11.53,4.29
2016,2,18,9,15,346.0,63.5,3.75,13.0,218.0,338.61,287.38
2016,2,18,9,30,692.0,113.0,3.8,13.0,422.0,674.48,556.69
2016,2,18,9,45,721.0,115.0,3.85,13.5,461.0,731.28,596.08
2016,2,18,10,0,750.0,117.0,3.9,14.0,500.0,787.84,635.94
2016,2,18,10,15,766.5,120.0,3.9,14.0,532.5,834.14,668.52
2016,2,18,10,30,783.0,123.0,3.9,14.0,565.0,878.67,699.5
2016,2,18,10,45,798.0,123.5,3.9,14.5,591.0,916.76,724.22
2016,2,18,11,0,813.0,124.0,3.9,15.0,617.0,945.72,742.24
2016,2,18,11,15,820.0,125.5,3.85,15.0,635.0,971.95,759.4
2016,2,18,11,30,827.0,127.0,3.8,15.0,653.0,994.93,774.3
2016,2,18,11,45,828.5,128.5,3.8,15.0,662.5,1009.01,783.42
2016,2,18,12,0,830.0,130.0,3.8,15.0,672.0,1019.49,790.23
2016,2,18,12,15,490.5,221.5,3.75,15.0,542.5,780.68,617.2
2016,2,18,12,30,151.0,313.0,3.7,15.0,413.0,496.93,396.14
2016,2,18,12,45,152.0,312.0,3.65,15.0,411.5,496.15,396.88
2016,2,18,13,0,153.0,311.0,3.6,15.0,410.0,494.78,395.92
2016,2,18,13,15,147.5,302.0,3.55,15.0,396.0,476.82,382.2
2016,2,18,13,30,142.0,293.0,3.5,15.0,382.0,458.53,368.28
2016,2,18,13,45,84.0,260.5,3.45,15.0,312.5,342.19,276.13
2016,2,18,14,0,26.0,228.0,3.4,15.0,243.0,231.63,186.38
2016,2,18,14,15,415.5,166.5,3.3,15.0,390.5,587.22,478.61
2016,2,18,14,30,805.0,105.0,3.2,15.0,538.0,843.62,670.88
2016,2,18,14,45,784.0,103.0,3.15,15.0,502.0,793.56,633.32
2016,2,18,15,0,763.0,101.0,3.1,15.0,466.0,746.99,600.42
2016,2,18,15,15,737.0,97.0,2.85,14.5,425.0,688.67,558.31
2016,2,18,15,30,711.0,93.0,2.6,14.0,384.0,630.3,514.44
2016,2,18,15,45,684.5,86.0,2.35,14.0,340.5,568.5,465.38
2016,2,18,16,0,658.0,79.0,2.1,14.0,297.0,507.53,415.68
2016,2,18,16,15,606.5,72.5,1.85,13.5,249.5,434.58,355.71
2016,2,18,16,30,555.0,66.0,1.6,13.0,202.0,365.87,297.34
2016,2,18,16,45,485.0,56.5,1.35,12.5,156.0,290.77,232.33
2016,2,18,17,0,415.0,47.0,1.1,12.0,110.0,223.12,172.21
2016,2,18,17,15,288.0,34.5,1.1,11.5,70.5,143.07,101.51
2016,2,18,17,30,161.0,22.0,1.1,11.0,31.0,71.97,5.47
2016,2,18,17,45,80.5,11.0,1.1,11.0,15.5,24.58,0.0
2016,2,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,177.0,17.0,2.75,10.5,36.5,73.02,17.47
2016,2,19,7,30,354.0,34.0,3.0,11.0,73.0,164.2,118.91
2016,2,19,7,45,443.0,44.0,3.25,11.5,117.5,231.85,181.58
2016,2,19,8,0,532.0,54.0,3.5,12.0,162.0,309.9,251.23
2016,2,19,8,15,590.0,60.5,3.6,12.5,209.5,378.57,312.2
2016,2,19,8,30,648.0,67.0,3.7,13.0,257.0,452.65,375.73
2016,2,19,8,45,684.5,72.0,3.85,13.5,303.0,516.94,429.48
2016,2,19,9,0,721.0,77.0,4.0,14.0,349.0,583.35,483.14
2016,2,19,9,15,747.5,81.0,4.0,14.0,391.5,640.12,528.31
2016,2,19,9,30,774.0,85.0,4.0,14.0,434.0,700.19,573.23
2016,2,19,9,45,700.5,109.5,4.05,14.5,445.5,708.77,577.17
2016,2,19,10,0,627.0,134.0,4.1,15.0,457.0,704.52,571.72
2016,2,19,10,15,621.0,146.0,4.1,15.0,482.5,736.95,595.04
2016,2,19,10,30,615.0,158.0,4.1,15.0,508.0,766.53,615.86
2016,2,19,10,45,520.5,199.0,4.15,15.5,504.5,735.29,588.95
2016,2,19,11,0,426.0,240.0,4.2,16.0,501.0,704.44,561.8
2016,2,19,11,15,438.5,244.5,4.15,16.0,519.5,731.84,581.84
2016,2,19,11,30,451.0,249.0,4.1,16.0,538.0,757.67,600.27
2016,2,19,11,45,489.0,238.0,4.05,16.0,556.0,790.41,624.64
2016,2,19,12,0,527.0,227.0,4.0,16.0,574.0,821.32,647.51
2016,2,19,12,15,515.5,232.5,3.85,15.5,572.5,818.22,645.08
2016,2,19,12,30,504.0,238.0,3.7,15.0,571.0,812.57,641.12
2016,2,19,12,45,480.0,248.0,3.55,15.0,563.0,796.76,628.31
2016,2,19,13,0,456.0,258.0,3.4,15.0,555.0,778.71,614.05
2016,2,19,13,15,451.5,250.5,3.2,14.5,539.0,759.35,600.66
2016,2,19,13,30,447.0,243.0,3.0,14.0,523.0,737.97,585.78
2016,2,19,13,45,276.5,257.0,2.9,14.0,428.5,561.4,450.43
2016,2,19,14,0,106.0,271.0,2.8,14.0,334.0,373.29,301.39
2016,2,19,14,15,53.0,181.5,2.8,14.0,213.0,221.94,180.35
2016,2,19,14,30,0.0,92.0,2.8,14.0,92.0,76.66,59.08
2016,2,19,14,45,0.0,55.5,2.8,14.0,55.5,45.99,33.48
2016,2,19,15,0,0.0,19.0,2.8,14.0,19.0,15.69,7.77
2016,2,19,15,15,0.0,37.5,2.55,13.5,37.5,31.0,20.96
2016,2,19,15,30,0.0,56.0,2.3,13.0,56.0,46.36,34.24
2016,2,19,15,45,0.0,49.0,2.1,13.0,49.0,40.53,29.31
2016,2,19,16,0,0.0,42.0,1.9,13.0,42.0,34.7,24.35
2016,2,19,16,15,0.0,35.5,1.65,12.5,35.5,29.3,19.75
2016,2,19,16,30,0.0,29.0,1.4,12.0,29.0,23.91,15.08
2016,2,19,16,45,0.0,22.0,1.15,12.0,22.0,18.11,9.97
2016,2,19,17,0,0.0,15.0,0.9,12.0,15.0,12.33,4.84
2016,2,19,17,15,0.0,9.5,0.85,11.5,9.5,7.8,0.71
2016,2,19,17,30,0.0,4.0,0.8,11.0,4.0,3.28,0.0
2016,2,19,17,45,0.0,2.0,0.8,11.0,2.0,1.71,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,48.5,20.5,1.25,7.5,26.0,37.83,11.58
2016,2,20,7,30,97.0,41.0,1.3,8.0,52.0,82.25,60.24
2016,2,20,7,45,128.5,61.5,1.4,8.5,83.5,122.53,96.97
2016,2,20,8,0,160.0,82.0,1.5,9.0,115.0,166.4,136.13
2016,2,20,8,15,180.0,102.0,1.45,9.5,148.5,207.57,172.39
2016,2,20,8,30,200.0,122.0,1.4,10.0,182.0,250.88,209.46
2016,2,20,8,45,223.5,137.0,1.4,10.5,214.5,292.44,244.22
2016,2,20,9,0,247.0,152.0,1.4,11.0,247.0,336.19,279.85
2016,2,20,9,15,442.0,131.0,1.3,11.0,323.5,477.15,394.52
2016,2,20,9,30,637.0,110.0,1.2,11.0,400.0,629.91,512.21
2016,2,20,9,45,670.0,111.5,1.2,11.5,439.5,686.87,551.15
2016,2,20,10,0,703.0,113.0,1.2,12.0,479.0,744.12,589.81
2016,2,20,10,15,774.5,109.0,1.15,12.0,535.0,823.04,643.24
2016,2,20,10,30,846.0,105.0,1.1,12.0,591.0,909.21,699.68
2016,2,20,10,45,664.5,165.0,1.05,12.5,557.0,839.6,647.67
2016,2,20,11,0,483.0,225.0,1.0,13.0,523.0,742.39,575.49
2016,2,20,11,15,505.5,223.0,0.95,13.5,542.5,773.5,596.7
2016,2,20,11,30,528.0,221.0,0.9,14.0,562.0,803.08,614.91
2016,2,20,11,45,435.5,255.5,0.9,14.5,539.5,755.5,577.69
2016,2,20,12,0,343.0,290.0,0.9,15.0,517.0,684.57,525.27
2016,2,20,12,15,361.5,286.0,0.95,15.0,526.0,700.24,538.13
2016,2,20,12,30,380.0,282.0,1.0,15.0,535.0,714.33,548.91
2016,2,20,12,45,470.5,247.5,1.1,15.0,558.0,786.3,602.36
2016,2,20,13,0,561.0,213.0,1.2,15.0,581.0,834.16,638.5
2016,2,20,13,15,590.5,197.5,1.2,15.0,577.5,837.84,641.54
2016,2,20,13,30,620.0,182.0,1.2,15.0,574.0,846.82,648.23
2016,2,20,13,45,748.0,139.0,1.3,15.0,596.0,907.12,691.36
2016,2,20,14,0,876.0,96.0,1.4,15.0,618.0,949.96,721.9
2016,2,20,14,15,865.0,94.0,1.4,15.0,588.5,911.65,696.64
2016,2,20,14,30,854.0,92.0,1.4,15.0,559.0,870.68,670.39
2016,2,20,14,45,842.5,88.0,1.45,15.0,524.5,824.53,640.86
2016,2,20,15,0,831.0,84.0,1.5,15.0,490.0,776.27,609.3
2016,2,20,15,15,649.0,109.5,1.4,14.5,410.5,636.26,508.99
2016,2,20,15,30,467.0,135.0,1.3,14.0,331.0,497.55,403.47
2016,2,20,15,45,600.5,101.5,1.25,14.0,324.0,529.58,429.99
2016,2,20,16,0,734.0,68.0,1.2,14.0,317.0,536.74,434.59
2016,2,20,16,15,689.0,63.0,1.15,13.0,268.5,467.68,379.44
2016,2,20,16,30,644.0,58.0,1.1,12.0,220.0,399.56,323.31
2016,2,20,16,45,572.0,50.5,1.05,11.5,171.5,320.84,256.03
2016,2,20,17,0,500.0,43.0,1.0,11.0,123.0,249.72,193.14
2016,2,20,17,15,379.0,32.0,1.0,10.5,80.0,168.02,120.89
2016,2,20,17,30,258.0,21.0,1.0,10.0,37.0,96.6,31.34
2016,2,20,17,45,129.0,10.5,1.05,10.0,18.5,32.97,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,53.5,4.5,1.0,7.5,5.5,0.0,0.0
2016,2,21,7,0,107.0,9.0,1.0,8.0,11.0,28.01,0.0
2016,2,21,7,15,266.5,22.0,1.2,8.5,48.0,102.01,46.08
2016,2,21,7,30,426.0,35.0,1.4,9.0,85.0,187.43,138.08
2016,2,21,7,45,517.5,43.0,1.6,10.0,133.0,258.4,202.8
2016,2,21,8,0,609.0,51.0,1.8,11.0,181.0,339.83,274.51
2016,2,21,8,15,664.0,57.0,1.85,11.5,231.0,410.81,336.55
2016,2,21,8,30,719.0,63.0,1.9,12.0,281.0,484.38,398.48
2016,2,21,8,45,759.5,66.5,2.0,12.5,330.0,553.27,454.61
2016,2,21,9,0,800.0,70.0,2.1,13.0,379.0,624.37,510.42
2016,2,21,9,15,825.0,73.0,2.1,13.0,423.5,685.74,556.86
2016,2,21,9,30,850.0,76.0,2.1,13.0,468.0,746.98,600.48
2016,2,21,9,45,870.0,78.0,2.1,13.5,507.5,802.54,637.84
2016,2,21,10,0,890.0,80.0,2.1,14.0,547.0,848.64,667.65
2016,2,21,10,15,903.0,82.0,2.1,14.0,580.5,894.51,698.14
2016,2,21,10,30,916.0,84.0,2.1,14.0,614.0,937.99,726.58
2016,2,21,10,45,925.5,85.0,2.1,14.5,640.0,974.34,748.49
2016,2,21,11,0,935.0,86.0,2.1,15.0,666.0,1007.58,768.15
2016,2,21,11,15,940.5,87.0,2.1,15.0,684.5,1033.61,784.34
2016,2,21,11,30,946.0,88.0,2.1,15.0,703.0,1056.0,798.22
2016,2,21,11,45,949.0,88.5,2.15,15.5,713.0,1071.49,806.84
2016,2,21,12,0,952.0,89.0,2.2,16.0,723.0,1083.05,813.07
2016,2,21,12,15,952.5,89.0,2.2,16.0,725.0,1087.46,815.65
2016,2,21,12,30,953.0,89.0,2.2,16.0,727.0,1087.8,815.83
2016,2,21,12,45,951.5,88.5,2.25,16.5,720.5,1081.45,810.98
2016,2,21,13,0,950.0,88.0,2.3,17.0,714.0,1071.08,803.73
2016,2,21,13,15,945.5,87.5,2.35,17.0,699.5,1053.77,793.58
2016,2,21,13,30,941.0,87.0,2.4,17.0,685.0,1032.66,781.03
2016,2,21,13,45,930.0,87.0,2.5,17.0,662.0,1002.29,762.84
2016,2,21,14,0,919.0,87.0,2.6,17.0,639.0,968.7,742.35
2016,2,21,14,15,908.0,85.5,2.6,16.5,609.0,930.32,718.79
2016,2,21,14,30,897.0,84.0,2.6,16.0,579.0,889.19,693.05
2016,2,21,14,45,878.0,83.0,2.6,16.0,541.5,847.66,665.42
2016,2,21,15,0,859.0,82.0,2.6,16.0,504.0,795.62,629.85
2016,2,21,15,15,573.5,125.0,2.4,15.5,397.0,596.05,481.71
2016,2,21,15,30,288.0,168.0,2.2,15.0,290.0,393.58,321.9
2016,2,21,15,45,274.0,152.0,2.0,14.5,257.5,352.1,289.86
2016,2,21,16,0,260.0,136.0,1.8,14.0,225.0,311.51,256.93
2016,2,21,16,15,245.0,117.0,1.65,13.5,191.0,267.96,220.82
2016,2,21,16,30,230.0,98.0,1.5,13.0,157.0,225.75,184.8
2016,2,21,16,45,202.5,79.0,1.4,12.5,122.5,179.62,144.65
2016,2,21,17,0,175.0,60.0,1.3,12.0,88.0,136.57,106.37
2016,2,21,17,15,122.5,41.5,1.3,11.5,58.0,89.61,64.74
2016,2,21,17,30,70.0,23.0,1.3,11.0,28.0,45.91,16.62
2016,2,21,17,45,35.0,11.5,1.3,10.5,14.0,16.28,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
