Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,77.0,5.5,1.0,9.5,7.0,0.0,0.0
2016,2,22,7,0,154.0,11.0,1.0,10.0,14.0,38.57,0.0
2016,2,22,7,15,309.5,22.5,1.25,10.5,52.0,114.01,58.21
2016,2,22,7,30,465.0,34.0,1.5,11.0,90.0,198.48,145.72
2016,2,22,7,45,549.5,41.5,1.75,11.5,138.5,268.56,209.86
2016,2,22,8,0,634.0,49.0,2.0,12.0,187.0,346.02,278.82
2016,2,22,8,15,686.5,54.5,2.1,12.5,237.0,416.84,340.81
2016,2,22,8,30,739.0,60.0,2.2,13.0,287.0,492.16,404.16
2016,2,22,8,45,773.5,64.0,2.35,13.5,335.0,558.95,458.75
2016,2,22,9,0,808.0,68.0,2.5,14.0,383.0,627.37,512.69
2016,2,22,9,15,832.5,71.0,2.6,14.5,427.5,688.75,558.67
2016,2,22,9,30,857.0,74.0,2.7,15.0,472.0,749.95,601.9
2016,2,22,9,45,874.0,76.0,2.85,15.5,511.0,795.98,633.46
2016,2,22,10,0,891.0,78.0,3.0,16.0,550.0,847.22,668.44
2016,2,22,10,15,903.5,80.0,3.0,16.0,583.5,892.71,699.08
2016,2,22,10,30,916.0,82.0,3.0,16.0,617.0,935.77,727.7
2016,2,22,10,45,923.5,84.0,3.05,16.5,642.5,971.46,749.99
2016,2,22,11,0,931.0,86.0,3.1,17.0,668.0,1003.95,769.98
2016,2,22,11,15,937.0,87.0,3.15,17.0,686.5,1030.38,787.26
2016,2,22,11,30,943.0,88.0,3.2,17.0,705.0,1053.19,802.22
2016,2,22,11,45,944.5,89.0,3.25,17.5,715.0,1067.73,810.2
2016,2,22,12,0,946.0,90.0,3.3,18.0,725.0,1078.31,815.73
2016,2,22,12,15,752.5,156.0,3.35,18.0,662.0,982.44,750.85
2016,2,22,12,30,559.0,222.0,3.4,18.0,599.0,849.84,658.56
2016,2,22,12,45,627.5,195.5,3.45,18.0,615.0,895.2,693.03
2016,2,22,13,0,696.0,169.0,3.5,18.0,631.0,929.51,717.34
2016,2,22,13,15,632.5,186.0,3.5,18.0,599.5,874.92,679.16
2016,2,22,13,30,569.0,203.0,3.5,18.0,568.0,811.52,634.48
2016,2,22,13,45,742.0,146.0,3.5,18.0,605.0,908.91,705.53
2016,2,22,14,0,915.0,89.0,3.5,18.0,642.0,967.15,746.47
2016,2,22,14,15,905.0,87.5,3.4,18.0,612.5,929.72,720.35
2016,2,22,14,30,895.0,86.0,3.3,18.0,583.0,889.49,692.97
2016,2,22,14,45,881.0,83.5,3.2,18.0,547.5,850.33,666.22
2016,2,22,15,0,867.0,81.0,3.1,18.0,512.0,800.27,631.39
2016,2,22,15,15,793.5,80.5,2.8,17.5,449.5,706.33,563.93
2016,2,22,15,30,720.0,80.0,2.5,17.0,387.0,616.27,497.62
2016,2,22,15,45,744.0,74.0,2.2,16.5,361.0,588.32,475.94
2016,2,22,16,0,768.0,68.0,1.9,16.0,335.0,555.9,449.17
2016,2,22,16,15,724.5,63.5,1.75,15.0,285.5,483.77,391.66
2016,2,22,16,30,681.0,59.0,1.6,14.0,236.0,417.24,336.41
2016,2,22,16,45,611.5,52.0,1.45,13.5,185.5,337.97,268.51
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,265.92,204.76
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,182.5,131.72
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,110.66,51.04
2016,2,22,17,45,151.0,12.0,1.35,12.0,22.5,37.92,0.0
2016,2,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,11.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,11.0,16.0,13.66,0.0
2016,2,23,7,15,229.0,27.0,0.6,11.0,55.5,98.61,55.08
2016,2,23,7,30,458.0,38.0,0.6,11.0,95.0,200.05,147.19
2016,2,23,7,45,545.5,46.0,0.6,11.5,145.0,271.73,210.95
2016,2,23,8,0,633.0,54.0,0.6,12.0,195.0,353.28,281.09
2016,2,23,8,15,687.0,60.0,0.65,12.0,246.0,425.35,342.69
2016,2,23,8,30,741.0,66.0,0.7,12.0,297.0,499.76,404.0
2016,2,23,8,45,780.0,69.5,0.75,12.5,347.0,569.09,458.37
2016,2,23,9,0,819.0,73.0,0.8,13.0,397.0,640.39,512.05
2016,2,23,9,15,843.5,76.5,0.9,13.5,442.5,703.04,557.51
2016,2,23,9,30,868.0,80.0,1.0,14.0,488.0,765.45,600.13
2016,2,23,9,45,860.0,78.5,1.1,15.0,510.0,795.45,618.07
2016,2,23,10,0,852.0,77.0,1.2,16.0,532.0,813.64,627.98
2016,2,23,10,15,785.0,104.5,1.2,16.5,543.0,827.52,634.86
2016,2,23,10,30,718.0,132.0,1.2,17.0,554.0,830.71,634.53
2016,2,23,10,45,834.5,110.5,1.3,17.5,621.0,930.36,700.89
2016,2,23,11,0,951.0,89.0,1.4,18.0,688.0,1026.86,762.15
2016,2,23,11,15,956.0,90.0,1.35,18.5,706.5,1052.72,774.24
2016,2,23,11,30,961.0,91.0,1.3,19.0,725.0,1074.84,784.82
2016,2,23,11,45,962.0,92.0,1.3,19.5,734.5,1089.07,791.44
2016,2,23,12,0,963.0,93.0,1.3,20.0,744.0,1099.25,795.75
2016,2,23,12,15,962.5,93.0,1.2,20.0,745.5,1102.62,795.49
2016,2,23,12,30,962.0,93.0,1.1,20.0,747.0,1101.88,792.83
2016,2,23,12,45,957.5,93.5,1.05,20.0,739.5,1093.56,786.78
2016,2,23,13,0,953.0,94.0,1.0,20.0,732.0,1081.23,778.52
2016,2,23,13,15,948.0,93.0,0.9,20.0,716.5,1062.68,765.48
2016,2,23,13,30,943.0,92.0,0.8,20.0,701.0,1040.34,750.29
2016,2,23,13,45,932.5,92.0,0.75,20.5,677.0,1010.26,730.16
2016,2,23,14,0,922.0,92.0,0.7,21.0,653.0,976.93,708.19
2016,2,23,14,15,910.5,90.0,0.65,21.0,622.5,937.29,683.6
2016,2,23,14,30,899.0,88.0,0.6,21.0,592.0,903.79,662.93
2016,2,23,14,45,883.0,86.0,0.55,21.0,554.5,854.5,631.76
2016,2,23,15,0,867.0,84.0,0.5,21.0,517.0,803.28,599.14
2016,2,23,15,15,845.0,81.0,0.5,20.5,474.5,744.79,562.99
2016,2,23,15,30,823.0,78.0,0.5,20.0,432.0,685.55,525.34
2016,2,23,15,45,790.0,74.5,0.55,19.5,384.0,618.17,479.24
2016,2,23,16,0,757.0,71.0,0.6,19.0,336.0,551.86,431.66
2016,2,23,16,15,712.0,65.5,0.7,18.0,286.0,478.35,377.39
2016,2,23,16,30,667.0,60.0,0.8,17.0,236.0,410.67,324.39
2016,2,23,16,45,588.5,54.0,0.9,16.5,185.5,329.44,257.64
2016,2,23,17,0,510.0,48.0,1.0,16.0,135.0,256.37,195.15
2016,2,23,17,15,393.0,36.5,1.0,15.5,90.0,174.84,125.18
2016,2,23,17,30,276.0,25.0,1.0,15.0,45.0,105.37,52.71
2016,2,23,17,45,138.0,12.5,1.05,15.0,22.5,35.75,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.0,0.8,9.5,8.0,0.0,0.0
2016,2,24,7,0,0.0,16.0,0.8,10.0,16.0,13.66,0.0
2016,2,24,7,15,192.0,28.0,0.9,10.5,53.0,89.74,53.36
2016,2,24,7,30,384.0,40.0,1.0,11.0,90.0,178.53,132.59
2016,2,24,7,45,472.0,49.0,1.1,12.0,137.5,247.03,193.18
2016,2,24,8,0,560.0,58.0,1.2,13.0,185.0,325.61,260.96
2016,2,24,8,15,614.0,64.5,1.1,13.5,234.0,394.16,319.09
2016,2,24,8,30,668.0,71.0,1.0,14.0,283.0,467.64,378.57
2016,2,24,8,45,709.0,75.0,0.95,14.5,331.0,534.81,430.86
2016,2,24,9,0,750.0,79.0,0.9,15.0,379.0,601.79,480.79
2016,2,24,9,15,775.5,82.5,0.9,15.5,422.5,661.92,524.04
2016,2,24,9,30,801.0,86.0,0.9,16.0,466.0,722.08,564.14
2016,2,24,9,45,821.5,88.0,0.9,17.0,505.0,776.2,597.74
2016,2,24,10,0,842.0,90.0,0.9,18.0,544.0,829.15,629.63
2016,2,24,10,15,855.0,92.0,0.85,18.5,576.5,874.09,655.7
2016,2,24,10,30,868.0,94.0,0.8,19.0,609.0,916.71,679.72
2016,2,24,10,45,877.0,95.5,0.8,19.5,634.5,952.43,699.81
2016,2,24,11,0,886.0,97.0,0.8,20.0,660.0,974.28,710.94
2016,2,24,11,15,891.5,98.0,0.7,20.0,677.5,999.27,723.43
2016,2,24,11,30,897.0,99.0,0.6,20.0,695.0,1020.79,733.5
2016,2,24,11,45,898.0,100.5,0.55,20.5,704.5,1034.78,738.69
2016,2,24,12,0,899.0,102.0,0.5,21.0,714.0,1044.97,741.74
2016,2,24,12,15,899.5,102.0,0.5,21.0,716.0,1049.08,743.91
2016,2,24,12,30,900.0,102.0,0.5,21.0,718.0,1049.33,744.0
2016,2,24,12,45,899.0,101.5,0.5,21.0,711.5,1043.61,740.68
2016,2,24,13,0,898.0,101.0,0.5,21.0,705.0,1034.07,735.29
2016,2,24,13,15,893.0,100.0,0.6,21.0,690.5,1016.19,727.37
2016,2,24,13,30,888.0,99.0,0.7,21.0,676.0,994.74,717.27
2016,2,24,13,45,881.5,97.0,0.8,21.0,653.5,967.22,703.22
2016,2,24,14,0,875.0,95.0,0.9,21.0,631.0,946.69,693.47
2016,2,24,14,15,863.5,93.0,0.95,20.5,601.5,907.75,671.86
2016,2,24,14,30,852.0,91.0,1.0,20.0,572.0,866.19,648.31
2016,2,24,14,45,835.5,89.0,1.05,20.0,536.0,818.1,618.64
2016,2,24,15,0,819.0,87.0,1.1,20.0,500.0,768.28,587.19
2016,2,24,15,15,797.0,83.5,1.05,19.5,458.5,711.2,549.81
2016,2,24,15,30,775.0,80.0,1.0,19.0,417.0,653.53,510.97
2016,2,24,15,45,742.0,76.5,1.0,19.0,370.5,588.44,463.37
2016,2,24,16,0,709.0,73.0,1.0,19.0,324.0,527.08,416.83
2016,2,24,16,15,664.5,67.5,1.0,18.0,276.0,456.38,362.87
2016,2,24,16,30,620.0,62.0,1.0,17.0,228.0,389.13,309.09
2016,2,24,16,45,551.0,54.5,1.0,16.0,179.5,313.06,246.13
2016,2,24,17,0,482.0,47.0,1.0,15.0,131.0,244.28,186.99
2016,2,24,17,15,373.0,36.0,1.0,14.5,88.0,167.53,120.8
2016,2,24,17,30,264.0,25.0,1.0,14.0,45.0,102.64,55.2
2016,2,24,17,45,132.0,12.5,1.05,13.5,22.5,34.47,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,48.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,97.0,14.0,0.4,13.0,17.0,30.24,0.0
2016,2,25,7,15,223.5,29.0,0.35,13.0,54.0,99.1,61.0
2016,2,25,7,30,350.0,44.0,0.3,13.0,91.0,171.35,126.48
2016,2,25,7,45,425.5,55.0,0.25,13.5,136.5,235.29,182.09
2016,2,25,8,0,501.0,66.0,0.2,14.0,182.0,307.9,243.38
2016,2,25,8,15,555.5,74.0,0.25,14.5,230.0,375.22,299.26
2016,2,25,8,30,610.0,82.0,0.3,15.0,278.0,447.61,357.05
2016,2,25,8,45,643.0,89.0,0.35,16.0,324.0,510.52,404.76
2016,2,25,9,0,676.0,96.0,0.4,17.0,370.0,575.27,451.91
2016,2,25,9,15,703.0,100.5,0.5,17.5,412.5,634.43,494.78
2016,2,25,9,30,730.0,105.0,0.6,18.0,455.0,693.99,536.41
2016,2,25,9,45,612.0,146.5,0.7,18.5,456.0,678.44,522.9
2016,2,25,10,0,494.0,188.0,0.8,19.0,457.0,644.14,496.32
2016,2,25,10,15,647.0,152.5,0.8,19.0,526.0,766.48,583.49
2016,2,25,10,30,800.0,117.0,0.8,19.0,595.0,881.75,658.14
2016,2,25,10,45,691.0,157.5,0.85,19.5,582.5,856.2,638.22
2016,2,25,11,0,582.0,198.0,0.9,20.0,570.0,805.94,603.57
2016,2,25,11,15,712.0,158.5,0.85,20.0,626.0,911.93,673.0
2016,2,25,11,30,842.0,119.0,0.8,20.0,682.0,1001.5,727.12
2016,2,25,11,45,847.0,118.5,0.8,20.5,692.0,1016.83,733.49
2016,2,25,12,0,852.0,118.0,0.8,21.0,702.0,1028.54,738.82
2016,2,25,12,15,852.5,118.0,0.75,21.0,704.0,1032.53,739.82
2016,2,25,12,30,853.0,118.0,0.7,21.0,706.0,1032.75,738.75
2016,2,25,12,45,864.0,112.0,0.65,21.5,702.5,1032.79,736.35
2016,2,25,13,0,875.0,106.0,0.6,22.0,699.0,1016.56,724.13
2016,2,25,13,15,870.0,105.0,0.55,22.0,684.5,1010.84,720.18
2016,2,25,13,30,865.0,104.0,0.5,22.0,670.0,989.31,706.47
2016,2,25,13,45,856.5,103.5,0.45,22.0,648.0,961.6,689.26
2016,2,25,14,0,848.0,103.0,0.4,22.0,626.0,930.73,670.22
2016,2,25,14,15,836.5,101.0,0.3,22.0,597.0,892.46,645.51
2016,2,25,14,30,825.0,99.0,0.2,22.0,568.0,851.65,619.37
2016,2,25,14,45,805.0,97.5,0.15,22.0,532.0,802.05,588.34
2016,2,25,15,0,785.0,96.0,0.1,22.0,496.0,751.04,556.15
2016,2,25,15,15,763.0,92.5,0.15,21.5,455.0,695.24,522.34
2016,2,25,15,30,741.0,89.0,0.2,21.0,414.0,642.19,488.68
2016,2,25,15,45,706.5,85.0,0.3,21.0,368.5,576.98,443.8
2016,2,25,16,0,672.0,81.0,0.4,21.0,323.0,513.27,398.13
2016,2,25,16,15,627.5,75.0,0.5,20.0,275.0,443.83,347.32
2016,2,25,16,30,583.0,69.0,0.6,19.0,227.0,377.86,296.33
2016,2,25,16,45,521.5,60.0,0.75,18.5,179.5,305.41,237.43
2016,2,25,17,0,460.0,51.0,0.9,18.0,132.0,239.42,181.38
2016,2,25,17,15,354.5,39.0,0.9,17.5,89.0,164.1,117.41
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,100.99,56.59
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,33.77,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,12.5,6.5,5.55,0.0
2016,2,26,7,0,0.0,13.0,0.8,13.0,13.0,10.73,0.0
2016,2,26,7,15,48.0,32.0,0.95,13.5,39.0,47.2,28.95
2016,2,26,7,30,96.0,51.0,1.1,14.0,65.0,84.73,62.53
2016,2,26,7,45,120.5,72.0,1.3,14.5,96.5,121.53,94.9
2016,2,26,8,0,145.0,93.0,1.5,15.0,128.0,161.16,129.41
2016,2,26,8,15,161.5,114.0,1.5,15.0,160.5,199.62,162.62
2016,2,26,8,30,178.0,135.0,1.5,15.0,193.0,239.85,196.57
2016,2,26,8,45,194.5,152.5,1.5,15.5,225.0,277.72,227.47
2016,2,26,9,0,211.0,170.0,1.5,16.0,257.0,317.1,258.79
2016,2,26,9,15,297.5,176.5,1.6,16.5,313.0,408.71,331.61
2016,2,26,9,30,384.0,183.0,1.7,17.0,369.0,495.19,398.41
2016,2,26,9,45,473.5,174.5,1.8,17.5,422.0,591.4,470.71
2016,2,26,10,0,563.0,166.0,1.9,18.0,475.0,677.35,533.75
2016,2,26,10,15,558.0,179.0,1.95,18.0,500.0,709.39,555.51
2016,2,26,10,30,553.0,192.0,2.0,18.0,525.0,738.99,575.74
2016,2,26,10,45,545.5,204.0,2.05,18.5,544.0,762.65,590.49
2016,2,26,11,0,538.0,216.0,2.1,19.0,563.0,783.64,603.28
2016,2,26,11,15,508.5,234.5,2.1,19.0,569.5,787.52,604.29
2016,2,26,11,30,479.0,253.0,2.1,19.0,576.0,787.82,603.02
2016,2,26,11,45,491.5,251.5,2.15,19.0,587.5,805.67,615.81
2016,2,26,12,0,504.0,250.0,2.2,19.0,599.0,821.35,626.99
2016,2,26,12,15,522.5,243.5,2.25,19.0,606.0,835.35,637.35
2016,2,26,12,30,541.0,237.0,2.3,19.0,613.0,846.81,646.07
2016,2,26,12,45,532.0,240.0,2.4,19.0,606.5,838.15,640.64
2016,2,26,13,0,523.0,243.0,2.5,19.0,600.0,827.01,633.71
2016,2,26,13,15,465.0,256.5,2.55,19.0,569.5,776.19,597.4
2016,2,26,13,30,407.0,270.0,2.6,19.0,539.0,705.33,547.03
2016,2,26,13,45,391.5,264.0,2.7,19.0,515.5,674.39,525.98
2016,2,26,14,0,376.0,258.0,2.8,19.0,492.0,642.56,503.72
2016,2,26,14,15,419.0,233.5,2.8,18.5,483.5,659.99,519.25
2016,2,26,14,30,462.0,209.0,2.8,18.0,475.0,655.2,518.51
2016,2,26,14,45,538.5,172.5,2.85,18.0,463.0,660.08,525.04
2016,2,26,15,0,615.0,136.0,2.9,18.0,451.0,664.9,530.99
2016,2,26,15,15,667.5,114.5,2.85,17.5,431.5,651.86,523.3
2016,2,26,15,30,720.0,93.0,2.8,17.0,412.0,631.34,509.5
2016,2,26,15,45,695.5,86.5,2.8,17.0,367.5,570.69,462.61
2016,2,26,16,0,671.0,80.0,2.8,17.0,323.0,510.65,415.0
2016,2,26,16,15,626.0,74.0,2.55,16.5,275.5,441.02,358.31
2016,2,26,16,30,581.0,68.0,2.3,16.0,228.0,374.95,302.75
2016,2,26,16,45,519.5,59.5,2.1,15.5,181.0,303.2,241.2
2016,2,26,17,0,458.0,51.0,1.9,15.0,134.0,237.92,183.6
2016,2,26,17,15,351.0,39.5,1.65,14.5,91.0,162.84,118.54
2016,2,26,17,30,244.0,28.0,1.4,14.0,48.0,100.89,59.66
2016,2,26,17,45,122.0,14.0,1.2,13.5,24.0,33.57,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,11.5,12.5,10.67,0.0
2016,2,27,7,0,0.0,25.0,0.9,12.0,25.0,23.07,0.0
2016,2,27,7,15,218.0,33.5,1.0,12.0,65.0,101.88,67.04
2016,2,27,7,30,436.0,42.0,1.1,12.0,105.0,196.51,146.67
2016,2,27,7,45,520.5,49.0,1.25,12.5,153.5,264.89,207.41
2016,2,27,8,0,605.0,56.0,1.4,13.0,202.0,342.74,275.16
2016,2,27,8,15,654.5,62.0,1.4,13.5,251.5,411.09,333.49
2016,2,27,8,30,704.0,68.0,1.4,14.0,301.0,481.7,391.4
2016,2,27,8,45,742.0,71.0,1.45,14.5,349.0,547.96,443.96
2016,2,27,9,0,780.0,74.0,1.5,15.0,397.0,616.18,496.06
2016,2,27,9,15,804.0,77.0,1.5,15.0,441.0,676.05,540.39
2016,2,27,9,30,828.0,80.0,1.5,15.0,485.0,735.74,581.85
2016,2,27,9,45,845.0,82.5,1.55,15.5,523.5,788.71,616.99
2016,2,27,10,0,862.0,85.0,1.6,16.0,562.0,840.2,650.49
2016,2,27,10,15,874.0,86.5,1.6,16.5,594.5,875.45,671.68
2016,2,27,10,30,886.0,88.0,1.6,17.0,627.0,916.51,696.71
2016,2,27,10,45,892.5,90.5,1.6,17.5,652.0,950.96,716.91
2016,2,27,11,0,899.0,93.0,1.6,18.0,677.0,982.24,734.88
2016,2,27,11,15,904.5,94.0,1.6,18.0,695.0,1007.43,750.19
2016,2,27,11,30,910.0,95.0,1.6,18.0,713.0,1029.1,763.32
2016,2,27,11,45,909.0,97.0,1.6,18.0,722.0,1041.72,770.71
2016,2,27,12,0,908.0,99.0,1.6,18.0,731.0,1050.46,775.86
2016,2,27,12,15,773.5,151.5,1.65,18.0,690.5,997.65,742.08
2016,2,27,12,30,639.0,204.0,1.7,18.0,650.0,917.91,690.62
2016,2,27,12,45,764.0,155.0,1.75,18.0,683.5,987.84,738.89
2016,2,27,13,0,889.0,106.0,1.8,18.0,717.0,1030.11,766.81
2016,2,27,13,15,885.0,105.0,1.8,18.0,702.5,1013.19,755.74
2016,2,27,13,30,881.0,104.0,1.8,18.0,688.0,1004.15,750.69
2016,2,27,13,45,740.5,144.5,1.85,18.0,624.5,903.54,685.04
2016,2,27,14,0,600.0,185.0,1.9,18.0,561.0,796.38,613.55
2016,2,27,14,15,728.5,139.0,1.9,18.0,574.5,843.15,648.41
2016,2,27,14,30,857.0,93.0,1.9,18.0,588.0,871.13,668.48
2016,2,27,14,45,844.0,90.0,1.9,18.0,552.5,824.41,637.1
2016,2,27,15,0,831.0,87.0,1.9,18.0,517.0,775.68,604.65
2016,2,27,15,15,810.0,84.0,1.7,17.5,475.0,719.25,565.59
2016,2,27,15,30,789.0,81.0,1.5,17.0,433.0,662.11,525.1
2016,2,27,15,45,762.5,76.5,1.35,16.5,387.5,599.34,478.18
2016,2,27,16,0,736.0,72.0,1.2,16.0,342.0,537.12,430.19
2016,2,27,16,15,694.0,67.0,1.1,15.5,293.0,468.95,376.16
2016,2,27,16,30,652.0,62.0,1.0,15.0,244.0,401.82,320.98
2016,2,27,16,45,594.0,54.5,0.95,14.5,195.0,328.64,259.31
2016,2,27,17,0,536.0,47.0,0.9,14.0,146.0,261.44,200.56
2016,2,27,17,15,428.5,37.5,0.9,13.5,100.5,183.61,133.38
2016,2,27,17,30,321.0,28.0,0.9,13.0,55.0,119.1,72.44
2016,2,27,17,45,160.5,14.0,0.95,12.5,27.5,40.13,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,1.25,10.5,11.5,9.82,0.0
2016,2,28,7,0,0.0,23.0,1.3,11.0,23.0,20.5,0.0
2016,2,28,7,15,125.5,38.5,1.5,11.5,57.5,78.32,52.73
2016,2,28,7,30,251.0,54.0,1.7,12.0,92.0,148.22,112.27
2016,2,28,7,45,305.0,70.5,1.95,12.5,133.5,202.76,160.74
2016,2,28,8,0,359.0,87.0,2.2,13.0,175.0,263.72,214.19
2016,2,28,8,15,422.0,92.5,2.2,13.0,217.5,323.44,266.04
2016,2,28,8,30,485.0,98.0,2.2,13.0,260.0,389.52,321.96
2016,2,28,8,45,423.0,126.5,2.25,13.5,283.0,410.77,338.99
2016,2,28,9,0,361.0,155.0,2.3,14.0,306.0,410.67,338.22
2016,2,28,9,15,372.0,171.5,2.3,14.0,341.5,454.88,373.25
2016,2,28,9,30,383.0,188.0,2.3,14.0,377.0,499.2,407.35
2016,2,28,9,45,271.5,221.5,2.3,14.5,360.5,464.9,376.79
2016,2,28,10,0,160.0,255.0,2.3,15.0,344.0,403.79,325.5
2016,2,28,10,15,83.5,226.5,2.3,15.0,273.0,292.97,236.5
2016,2,28,10,30,7.0,198.0,2.3,15.0,202.0,181.07,144.12
2016,2,28,10,45,185.0,238.5,2.35,15.5,359.5,423.46,341.72
2016,2,28,11,0,363.0,279.0,2.4,16.0,517.0,664.81,524.27
2016,2,28,11,15,284.5,302.5,2.45,16.0,492.0,622.77,489.02
2016,2,28,11,30,206.0,326.0,2.5,16.0,467.0,555.29,436.99
2016,2,28,11,45,206.0,331.0,2.6,16.5,474.0,563.61,442.83
2016,2,28,12,0,206.0,336.0,2.7,17.0,481.0,571.06,447.57
2016,2,28,12,15,216.5,336.0,2.7,17.0,488.0,582.56,456.28
2016,2,28,12,30,227.0,336.0,2.7,17.0,495.0,593.15,464.34
2016,2,28,12,45,258.5,327.0,2.75,17.5,507.0,635.63,495.53
2016,2,28,13,0,290.0,318.0,2.8,18.0,519.0,654.36,509.36
2016,2,28,13,15,224.0,318.5,2.75,17.5,471.5,563.76,442.19
2016,2,28,13,30,158.0,319.0,2.7,17.0,424.0,496.08,391.02
2016,2,28,13,45,330.5,271.0,2.65,17.0,482.0,622.62,491.4
2016,2,28,14,0,503.0,223.0,2.6,17.0,540.0,739.71,580.46
2016,2,28,14,15,511.5,208.5,2.55,17.0,518.5,715.03,562.47
2016,2,28,14,30,520.0,194.0,2.5,17.0,497.0,687.76,543.62
2016,2,28,14,45,470.0,193.5,2.45,17.0,454.5,624.63,496.76
2016,2,28,15,0,420.0,193.0,2.4,17.0,412.0,563.46,450.82
2016,2,28,15,15,397.0,180.5,2.15,16.5,374.0,512.43,412.56
2016,2,28,15,30,374.0,168.0,1.9,16.0,336.0,448.12,363.52
2016,2,28,15,45,187.0,138.0,1.7,16.0,222.0,274.64,224.11
2016,2,28,16,0,0.0,108.0,1.5,16.0,108.0,93.24,73.02
2016,2,28,16,15,0.0,92.0,1.35,15.5,92.0,78.95,61.55
2016,2,28,16,30,0.0,76.0,1.2,15.0,76.0,64.75,49.66
2016,2,28,16,45,0.0,60.5,1.1,15.0,60.5,51.1,37.95
2016,2,28,17,0,0.0,45.0,1.0,15.0,45.0,37.5,26.14
2016,2,28,17,15,0.0,31.0,1.0,14.5,31.0,25.61,15.73
2016,2,28,17,30,0.0,17.0,1.0,14.0,17.0,14.01,5.04
2016,2,28,17,45,0.0,8.5,1.0,13.5,8.5,6.99,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,10.0,1.0,10.5,15.0,20.91,0.0
2016,2,29,7,0,195.0,20.0,1.0,11.0,30.0,64.6,12.84
2016,2,29,7,15,322.0,32.0,1.15,11.5,71.5,127.4,87.01
2016,2,29,7,30,449.0,44.0,1.3,12.0,113.0,202.27,152.12
2016,2,29,7,45,536.5,50.5,1.45,12.5,163.0,272.15,213.96
2016,2,29,8,0,624.0,57.0,1.6,13.0,213.0,351.84,283.08
2016,2,29,8,15,362.5,98.0,1.6,13.5,193.0,299.23,244.69
2016,2,29,8,30,101.0,139.0,1.6,14.0,173.0,199.33,162.97
2016,2,29,8,45,157.5,158.0,1.65,15.0,220.5,259.06,212.43
2016,2,29,9,0,214.0,177.0,1.7,16.0,268.0,324.62,264.89
2016,2,29,9,15,526.5,128.5,1.75,16.5,383.5,531.76,430.11
2016,2,29,9,30,839.0,80.0,1.8,17.0,499.0,744.24,587.08
2016,2,29,9,45,851.0,84.0,1.85,17.5,537.0,795.47,619.3
2016,2,29,10,0,863.0,88.0,1.9,18.0,575.0,844.78,651.18
2016,2,29,10,15,875.0,90.0,1.85,18.0,607.0,880.6,673.52
2016,2,29,10,30,887.0,92.0,1.8,18.0,639.0,922.24,699.67
2016,2,29,10,45,891.5,94.5,1.8,18.5,663.5,954.78,718.59
2016,2,29,11,0,896.0,97.0,1.8,19.0,688.0,984.02,735.28
2016,2,29,11,15,901.5,98.0,1.75,19.0,706.0,1009.06,749.87
2016,2,29,11,30,907.0,99.0,1.7,19.0,724.0,1030.57,762.18
2016,2,29,11,45,914.5,97.0,1.7,19.5,734.5,1046.94,770.54
2016,2,29,12,0,922.0,95.0,1.7,20.0,745.0,1059.55,776.62
2016,2,29,12,15,922.5,95.0,1.75,20.0,746.5,1063.49,779.61
2016,2,29,12,30,923.0,95.0,1.8,20.0,748.0,1063.45,780.32
2016,2,29,12,45,926.0,92.5,1.85,20.5,742.5,1059.03,776.94
2016,2,29,13,0,929.0,90.0,1.9,21.0,737.0,1050.59,771.17
2016,2,29,13,15,925.0,89.5,1.9,21.0,722.5,1033.55,760.82
2016,2,29,13,30,921.0,89.0,1.9,21.0,708.0,1012.76,748.23
2016,2,29,13,45,913.0,88.5,1.9,21.0,685.0,984.52,730.86
2016,2,29,14,0,905.0,88.0,1.9,21.0,662.0,952.97,711.37
2016,2,29,14,15,749.0,129.0,1.8,21.0,590.0,847.87,641.07
2016,2,29,14,30,593.0,170.0,1.7,21.0,518.0,730.73,560.67
2016,2,29,14,45,715.5,128.0,1.6,21.0,522.0,763.19,585.46
2016,2,29,15,0,838.0,86.0,1.5,21.0,526.0,777.45,595.42
2016,2,29,15,15,817.5,83.0,1.35,20.5,484.0,720.97,556.77
2016,2,29,15,30,797.0,80.0,1.2,20.0,442.0,663.72,517.29
2016,2,29,15,45,758.5,78.5,1.05,20.0,394.0,596.06,466.6
2016,2,29,16,0,720.0,77.0,0.9,20.0,346.0,532.26,417.45
2016,2,29,16,15,678.0,71.5,0.9,19.5,297.0,462.19,363.95
2016,2,29,16,30,636.0,66.0,0.9,19.0,248.0,395.28,310.63
2016,2,29,16,45,565.5,59.5,0.9,18.5,198.5,318.85,247.94
2016,2,29,17,0,495.0,53.0,0.9,18.0,149.0,249.82,189.33
2016,2,29,17,15,393.0,42.0,0.9,17.5,104.0,174.84,125.91
2016,2,29,17,30,291.0,31.0,0.9,17.0,59.0,112.55,71.18
2016,2,29,17,45,145.5,15.5,0.95,17.0,29.5,46.1,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,124.0,10.5,1.15,12.5,17.5,24.66,0.0
2016,3,1,7,0,248.0,21.0,1.1,13.0,35.0,76.16,24.47
2016,3,1,7,15,374.5,32.0,1.35,13.5,79.0,140.51,95.83
2016,3,1,7,30,501.0,43.0,1.6,14.0,123.0,217.59,162.58
2016,3,1,7,45,577.0,50.0,1.85,14.5,173.5,286.81,224.17
2016,3,1,8,0,653.0,57.0,2.1,15.0,224.0,364.47,291.74
2016,3,1,8,15,699.5,62.0,2.15,15.5,274.5,431.56,349.07
2016,3,1,8,30,746.0,67.0,2.2,16.0,325.0,504.11,408.54
2016,3,1,8,45,780.0,70.5,2.3,16.5,374.0,570.73,461.47
2016,3,1,9,0,814.0,74.0,2.4,17.0,423.0,638.86,513.73
2016,3,1,9,15,835.5,77.0,2.45,17.0,467.5,698.63,558.31
2016,3,1,9,30,857.0,80.0,2.5,17.0,512.0,757.89,600.08
2016,3,1,9,45,801.5,97.5,2.65,17.5,525.5,771.51,607.78
2016,3,1,10,0,746.0,115.0,2.8,18.0,539.0,781.82,613.5
2016,3,1,10,15,833.0,99.5,2.8,18.0,597.5,864.01,670.64
2016,3,1,10,30,920.0,84.0,2.8,18.0,656.0,942.8,723.54
2016,3,1,10,45,928.0,85.0,2.85,18.5,681.5,977.77,744.64
2016,3,1,11,0,936.0,86.0,2.9,19.0,707.0,1009.48,763.81
2016,3,1,11,15,940.5,86.5,2.9,19.0,725.0,1033.73,778.96
2016,3,1,11,30,945.0,87.0,2.9,19.0,743.0,1054.25,791.74
2016,3,1,11,45,948.5,87.0,2.9,19.0,753.0,1069.32,801.04
2016,3,1,12,0,952.0,87.0,2.9,19.0,763.0,1080.41,807.89
2016,3,1,12,15,953.0,87.5,2.85,19.0,764.5,1085.51,810.46
2016,3,1,12,30,954.0,88.0,2.8,19.0,766.0,1086.49,810.55
2016,3,1,12,45,952.5,87.5,2.8,19.0,759.5,1079.64,806.23
2016,3,1,13,0,951.0,87.0,2.8,19.0,753.0,1068.73,799.48
2016,3,1,13,15,947.0,86.5,2.8,19.0,738.5,1051.34,788.62
2016,3,1,13,30,943.0,86.0,2.8,19.0,724.0,1030.09,775.36
2016,3,1,13,45,937.0,84.5,2.8,19.0,701.5,1002.03,757.61
2016,3,1,14,0,931.0,83.0,2.8,19.0,679.0,970.48,737.56
2016,3,1,14,15,921.5,81.5,2.8,18.5,648.5,932.47,714.39
2016,3,1,14,30,912.0,80.0,2.8,18.0,618.0,891.55,688.97
2016,3,1,14,45,897.5,78.5,2.8,18.0,581.0,843.83,657.15
2016,3,1,15,0,883.0,77.0,2.8,18.0,544.0,794.09,623.51
2016,3,1,15,15,864.0,74.5,2.65,17.5,501.5,738.11,585.06
2016,3,1,15,30,845.0,72.0,2.5,17.0,459.0,686.78,549.4
2016,3,1,15,45,818.5,68.5,2.45,17.0,412.0,622.37,500.44
2016,3,1,16,0,792.0,65.0,2.4,17.0,365.0,558.41,450.22
2016,3,1,16,15,753.0,61.0,2.1,16.0,314.5,487.98,393.94
2016,3,1,16,30,714.0,57.0,1.8,15.0,264.0,420.15,337.61
2016,3,1,16,45,653.5,51.5,1.5,14.5,213.0,344.66,272.79
2016,3,1,17,0,593.0,46.0,1.2,14.0,162.0,275.15,211.27
2016,3,1,17,15,492.0,37.5,1.15,13.5,114.5,198.78,144.77
2016,3,1,17,30,391.0,29.0,1.1,13.0,67.0,133.28,85.81
2016,3,1,17,45,195.5,14.5,1.05,12.5,33.5,53.48,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,13.0,11.0,0.8,12.5,12.0,11.03,0.0
2016,3,2,7,0,26.0,22.0,0.9,13.0,24.0,27.1,9.12
2016,3,2,7,15,69.5,41.0,1.05,13.5,51.5,60.05,41.39
2016,3,2,7,30,113.0,60.0,1.2,14.0,79.0,97.25,73.43
2016,3,2,7,45,130.5,81.0,1.4,14.5,110.0,132.2,104.26
2016,3,2,8,0,148.0,102.0,1.6,15.0,141.0,169.23,136.42
2016,3,2,8,15,162.0,122.0,1.6,15.5,172.5,205.41,167.16
2016,3,2,8,30,176.0,142.0,1.6,16.0,204.0,243.08,198.34
2016,3,2,8,45,402.0,123.0,1.6,16.5,290.5,393.16,320.39
2016,3,2,9,0,628.0,104.0,1.6,17.0,377.0,551.94,443.81
2016,3,2,9,15,619.5,119.5,1.6,17.5,411.5,595.63,474.37
2016,3,2,9,30,611.0,135.0,1.6,18.0,446.0,636.54,502.78
2016,3,2,9,45,571.5,160.5,1.6,18.5,468.5,652.75,512.06
2016,3,2,10,0,532.0,186.0,1.6,19.0,491.0,671.9,523.09
2016,3,2,10,15,576.5,182.0,1.65,19.0,529.5,727.34,562.99
2016,3,2,10,30,621.0,178.0,1.7,19.0,568.0,792.0,608.04
2016,3,2,10,45,636.0,182.0,1.8,19.5,595.0,829.94,632.45
2016,3,2,11,0,651.0,186.0,1.9,20.0,622.0,865.92,655.6
2016,3,2,11,15,784.0,140.5,1.95,20.0,679.0,953.22,713.76
2016,3,2,11,30,917.0,95.0,2.0,20.0,736.0,1035.58,766.93
2016,3,2,11,45,750.5,163.5,2.15,20.0,692.0,976.87,728.83
2016,3,2,12,0,584.0,232.0,2.3,20.0,648.0,880.16,664.84
2016,3,2,12,15,582.5,233.0,2.4,20.0,649.0,882.07,667.8
2016,3,2,12,30,581.0,234.0,2.5,20.0,650.0,881.17,667.97
2016,3,2,12,45,541.5,246.0,2.6,20.0,631.0,851.0,647.14
2016,3,2,13,0,502.0,258.0,2.7,20.0,612.0,818.53,624.79
2016,3,2,13,15,477.0,268.5,2.75,19.5,599.5,797.02,611.08
2016,3,2,13,30,452.0,279.0,2.8,19.0,587.0,773.66,595.87
2016,3,2,13,45,446.0,265.5,2.85,19.0,561.0,742.2,574.65
2016,3,2,14,0,440.0,252.0,2.9,19.0,535.0,708.98,552.03
2016,3,2,14,15,532.5,207.5,2.9,18.5,534.5,729.54,571.54
2016,3,2,14,30,625.0,163.0,2.9,18.0,534.0,749.6,589.97
2016,3,2,14,45,486.5,189.0,2.9,18.0,467.5,630.03,500.12
2016,3,2,15,0,348.0,215.0,2.9,18.0,401.0,511.31,409.3
2016,3,2,15,15,305.0,203.5,2.85,17.5,357.0,450.71,363.66
2016,3,2,15,30,262.0,192.0,2.8,17.0,313.0,393.2,319.13
2016,3,2,15,45,288.5,167.5,2.8,17.0,288.5,369.71,301.4
2016,3,2,16,0,315.0,143.0,2.8,17.0,264.0,342.94,280.14
2016,3,2,16,15,278.5,130.5,2.65,16.5,226.5,292.16,238.43
2016,3,2,16,30,242.0,118.0,2.5,16.0,189.0,245.1,198.99
2016,3,2,16,45,220.0,97.5,2.4,15.5,153.0,199.34,159.84
2016,3,2,17,0,198.0,77.0,2.3,15.0,117.0,156.06,121.91
2016,3,2,17,15,149.5,57.0,2.1,14.5,82.0,108.13,80.37
2016,3,2,17,30,101.0,37.0,1.9,14.0,47.0,66.23,43.69
2016,3,2,17,45,50.5,18.5,1.75,14.0,23.5,28.71,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
