Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.9,12.5,8.5,7.26,0.0
2016,3,3,7,0,0.0,17.0,0.9,13.0,17.0,14.02,3.36
2016,3,3,7,15,0.0,35.0,0.95,13.5,35.0,29.59,18.84
2016,3,3,7,30,0.0,53.0,1.0,14.0,53.0,45.54,32.91
2016,3,3,7,45,3.0,73.5,1.05,14.5,74.5,65.08,49.77
2016,3,3,8,0,6.0,94.0,1.1,15.0,96.0,85.05,66.77
2016,3,3,8,15,12.5,113.0,1.0,15.5,117.5,105.69,84.04
2016,3,3,8,30,19.0,132.0,0.9,16.0,139.0,127.16,101.7
2016,3,3,8,45,18.5,147.5,0.8,16.5,155.0,141.67,113.18
2016,3,3,9,0,18.0,163.0,0.7,17.0,171.0,156.22,124.45
2016,3,3,9,15,109.0,195.0,0.6,17.0,250.5,278.03,223.1
2016,3,3,9,30,200.0,227.0,0.5,17.0,330.0,386.78,306.94
2016,3,3,9,45,125.0,235.5,0.45,17.5,302.0,344.45,270.88
2016,3,3,10,0,50.0,244.0,0.4,18.0,274.0,279.22,218.28
2016,3,3,10,15,41.5,249.5,0.5,18.0,275.0,278.7,218.02
2016,3,3,10,30,33.0,255.0,0.6,18.0,276.0,277.63,216.84
2016,3,3,10,45,58.0,282.5,0.7,18.0,321.0,331.64,258.78
2016,3,3,11,0,83.0,310.0,0.8,18.0,366.0,387.25,300.92
2016,3,3,11,15,59.5,300.5,1.05,18.0,341.5,354.74,276.03
2016,3,3,11,30,36.0,291.0,1.3,18.0,317.0,321.44,250.57
2016,3,3,11,45,37.0,294.0,1.55,18.0,321.0,326.0,254.62
2016,3,3,12,0,38.0,297.0,1.8,18.0,325.0,330.5,258.41
2016,3,3,12,15,46.0,308.0,1.9,18.0,341.5,350.92,274.38
2016,3,3,12,30,54.0,319.0,2.0,18.0,358.0,371.33,290.26
2016,3,3,12,45,71.5,326.0,2.1,18.0,377.5,396.78,310.36
2016,3,3,13,0,89.0,333.0,2.2,18.0,397.0,421.83,330.09
2016,3,3,13,15,90.5,325.5,2.05,18.0,389.0,413.93,323.97
2016,3,3,13,30,92.0,318.0,1.9,18.0,381.0,405.73,317.83
2016,3,3,13,45,111.5,311.5,1.8,18.0,385.5,415.51,326.06
2016,3,3,14,0,131.0,305.0,1.7,18.0,390.0,443.02,347.27
2016,3,3,14,15,90.0,279.0,1.6,18.0,336.5,355.04,279.68
2016,3,3,14,30,49.0,253.0,1.5,18.0,283.0,288.7,227.93
2016,3,3,14,45,36.0,228.5,1.45,18.0,250.0,250.24,198.15
2016,3,3,15,0,23.0,204.0,1.4,18.0,217.0,199.74,158.28
2016,3,3,15,15,131.5,200.5,1.3,17.5,263.0,303.54,244.18
2016,3,3,15,30,240.0,197.0,1.2,17.0,309.0,382.5,307.53
2016,3,3,15,45,333.0,162.5,1.1,17.0,300.5,391.9,315.53
2016,3,3,16,0,426.0,128.0,1.0,17.0,292.0,403.72,324.52
2016,3,3,16,15,393.0,115.5,0.9,16.5,251.0,347.36,279.24
2016,3,3,16,30,360.0,103.0,0.8,16.0,210.0,293.98,235.54
2016,3,3,16,45,324.5,86.5,0.7,16.0,169.5,238.71,188.79
2016,3,3,17,0,289.0,70.0,0.6,16.0,129.0,187.38,144.31
2016,3,3,17,15,224.5,53.5,0.6,15.5,91.5,131.73,96.93
2016,3,3,17,30,160.0,37.0,0.6,15.0,54.0,84.29,56.01
2016,3,3,17,45,80.0,18.5,0.65,15.0,27.0,33.49,1.96
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,1.2,13.5,11.0,9.39,0.0
2016,3,4,7,0,0.0,22.0,1.3,14.0,22.0,18.27,6.97
2016,3,4,7,15,14.5,42.0,1.35,14.0,44.5,42.29,28.91
2016,3,4,7,30,29.0,62.0,1.4,14.0,67.0,66.81,50.19
2016,3,4,7,45,39.5,83.5,1.5,14.5,92.5,93.25,73.08
2016,3,4,8,0,50.0,105.0,1.6,15.0,118.0,121.03,96.86
2016,3,4,8,15,58.0,125.5,1.75,15.5,144.0,147.82,119.43
2016,3,4,8,30,66.0,146.0,1.9,16.0,170.0,175.61,142.42
2016,3,4,8,45,33.5,147.0,2.05,16.5,159.0,158.64,127.69
2016,3,4,9,0,1.0,148.0,2.2,17.0,148.0,129.95,102.99
2016,3,4,9,15,1.0,156.5,2.35,17.0,157.0,137.25,108.77
2016,3,4,9,30,1.0,165.0,2.5,17.0,166.0,144.66,114.54
2016,3,4,9,45,0.5,137.0,2.65,17.5,137.5,117.48,91.85
2016,3,4,10,0,0.0,109.0,2.8,18.0,109.0,91.54,70.26
2016,3,4,10,15,0.0,76.0,2.8,18.0,76.0,63.17,46.81
2016,3,4,10,30,0.0,43.0,2.8,18.0,43.0,35.67,24.02
2016,3,4,10,45,0.0,104.5,2.85,18.0,105.0,87.47,66.61
2016,3,4,11,0,0.0,166.0,2.9,18.0,167.0,142.86,111.41
2016,3,4,11,15,1.5,177.5,2.8,18.0,179.5,154.89,120.92
2016,3,4,11,30,3.0,189.0,2.7,18.0,192.0,167.06,130.59
2016,3,4,11,45,1.5,158.5,2.65,18.0,160.0,137.32,106.58
2016,3,4,12,0,0.0,128.0,2.6,18.0,128.0,108.28,83.08
2016,3,4,12,15,0.0,122.5,2.65,17.5,122.5,103.39,79.3
2016,3,4,12,30,0.0,117.0,2.7,17.0,117.0,98.52,75.51
2016,3,4,12,45,0.0,90.0,2.75,17.0,90.0,75.02,56.34
2016,3,4,13,0,0.0,63.0,2.8,17.0,63.0,52.42,37.81
2016,3,4,13,15,0.0,62.0,2.8,17.0,62.0,51.57,37.15
2016,3,4,13,30,0.0,61.0,2.8,17.0,61.0,50.72,36.49
2016,3,4,13,45,0.0,37.5,2.85,17.0,37.5,31.12,20.29
2016,3,4,14,0,0.0,14.0,2.9,17.0,14.0,11.59,4.04
2016,3,4,14,15,0.0,20.0,2.7,16.5,20.0,16.56,8.24
2016,3,4,14,30,0.0,26.0,2.5,16.0,26.0,21.53,12.47
2016,3,4,14,45,0.0,93.5,2.35,16.0,93.5,77.87,59.64
2016,3,4,15,0,0.0,161.0,2.2,16.0,161.0,139.66,110.73
2016,3,4,15,15,28.5,178.0,1.95,16.0,191.5,188.89,151.91
2016,3,4,15,30,57.0,195.0,1.7,16.0,222.0,226.7,183.21
2016,3,4,15,45,32.5,166.5,1.45,16.0,182.0,178.83,143.89
2016,3,4,16,0,8.0,138.0,1.2,16.0,142.0,125.87,100.24
2016,3,4,16,15,4.0,120.0,1.1,16.0,122.0,107.07,84.86
2016,3,4,16,30,0.0,102.0,1.0,16.0,102.0,88.84,69.67
2016,3,4,16,45,0.0,82.0,0.95,16.0,82.0,70.88,54.53
2016,3,4,17,0,0.0,62.0,0.9,16.0,62.0,53.01,39.22
2016,3,4,17,15,0.0,44.0,0.95,15.5,44.0,37.13,25.49
2016,3,4,17,30,0.0,26.0,1.0,15.0,26.0,21.48,11.74
2016,3,4,17,45,0.0,13.0,1.1,15.0,13.0,10.71,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,2.8,14.5,3.5,2.99,0.0
2016,3,5,7,0,0.0,7.0,3.1,15.0,7.0,5.74,0.0
2016,3,5,7,15,0.0,14.0,3.2,15.0,14.0,11.51,3.89
2016,3,5,7,30,0.0,21.0,3.3,15.0,21.0,17.29,9.0
2016,3,5,7,45,0.0,29.0,3.45,15.5,29.0,23.91,14.76
2016,3,5,8,0,0.0,37.0,3.6,16.0,37.0,30.54,20.46
2016,3,5,8,15,0.0,45.5,3.6,16.0,45.5,37.61,26.49
2016,3,5,8,30,0.0,54.0,3.6,16.0,54.0,44.69,32.45
2016,3,5,8,45,0.0,95.5,3.65,16.0,95.5,80.5,62.58
2016,3,5,9,0,0.0,137.0,3.7,16.0,137.0,118.5,94.1
2016,3,5,9,15,11.0,167.5,3.75,16.0,173.0,154.74,124.04
2016,3,5,9,30,22.0,198.0,3.8,16.0,209.0,192.45,154.87
2016,3,5,9,45,17.0,202.0,3.9,16.5,211.5,192.36,153.94
2016,3,5,10,0,12.0,206.0,4.0,17.0,214.0,191.97,152.85
2016,3,5,10,15,6.0,124.5,4.25,17.5,128.5,110.53,86.03
2016,3,5,10,30,0.0,43.0,4.5,18.0,43.0,35.68,23.99
2016,3,5,10,45,1.5,113.0,4.75,18.5,114.0,96.35,73.81
2016,3,5,11,0,3.0,183.0,5.0,19.0,185.0,161.43,126.23
2016,3,5,11,15,1.5,166.5,5.1,19.0,167.5,144.62,112.45
2016,3,5,11,30,0.0,150.0,5.2,19.0,150.0,128.03,98.94
2016,3,5,11,45,0.0,152.0,5.3,19.5,152.0,129.83,100.15
2016,3,5,12,0,0.0,154.0,5.4,20.0,154.0,131.64,101.37
2016,3,5,12,15,101.0,255.0,5.35,19.5,329.0,368.9,293.34
2016,3,5,12,30,202.0,356.0,5.3,19.0,504.0,584.22,460.24
2016,3,5,12,45,106.0,291.5,5.3,18.5,369.0,413.41,327.72
2016,3,5,13,0,10.0,227.0,5.3,18.0,234.0,209.94,165.27
2016,3,5,13,15,9.5,222.5,5.35,17.5,229.5,205.12,162.11
2016,3,5,13,30,9.0,218.0,5.4,17.0,225.0,200.33,158.71
2016,3,5,13,45,4.5,183.0,5.5,17.0,186.5,162.88,128.47
2016,3,5,14,0,0.0,148.0,5.6,17.0,148.0,126.39,98.78
2016,3,5,14,15,0.0,110.5,5.85,17.0,110.5,92.76,71.37
2016,3,5,14,30,0.0,73.0,6.1,17.0,73.0,60.66,44.96
2016,3,5,14,45,0.0,45.0,6.35,17.0,45.0,37.3,25.59
2016,3,5,15,0,0.0,17.0,6.6,17.0,17.0,14.05,6.16
2016,3,5,15,15,0.0,13.0,6.75,16.5,13.0,10.73,3.41
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,7.42,0.64
2016,3,5,15,45,0.0,10.0,7.05,16.0,10.0,8.24,1.35
2016,3,5,16,0,0.0,11.0,7.2,16.0,11.0,9.06,2.07
2016,3,5,16,15,0.0,9.5,7.25,15.5,9.5,7.82,1.03
2016,3,5,16,30,0.0,8.0,7.3,15.0,8.0,6.58,0.0
2016,3,5,16,45,0.0,6.0,7.35,15.0,6.0,4.93,0.0
2016,3,5,17,0,0.0,4.0,7.4,15.0,4.0,3.28,0.0
2016,3,5,17,15,0.0,3.0,7.3,15.0,3.0,2.46,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,69.0,17.5,1.5,11.5,23.5,23.62,0.0
2016,3,6,7,0,138.0,35.0,1.6,12.0,47.0,66.17,39.33
2016,3,6,7,15,250.5,51.0,1.8,12.0,90.5,125.11,90.28
2016,3,6,7,30,363.0,67.0,2.0,12.0,134.0,194.63,149.74
2016,3,6,7,45,444.5,76.5,2.25,12.5,184.0,259.62,206.78
2016,3,6,8,0,526.0,86.0,2.5,13.0,234.0,337.94,274.27
2016,3,6,8,15,577.0,93.5,2.6,13.0,284.0,405.08,331.98
2016,3,6,8,30,628.0,101.0,2.7,13.0,334.0,476.75,391.84
2016,3,6,8,45,666.5,106.0,2.85,13.5,382.5,542.31,444.63
2016,3,6,9,0,705.0,111.0,3.0,14.0,431.0,610.08,497.6
2016,3,6,9,15,730.0,115.0,3.05,14.0,475.0,668.94,542.88
2016,3,6,9,30,755.0,119.0,3.1,14.0,519.0,727.86,587.0
2016,3,6,9,45,775.5,121.5,3.2,14.5,557.5,781.18,623.98
2016,3,6,10,0,796.0,124.0,3.3,15.0,596.0,833.42,659.61
2016,3,6,10,15,588.5,196.5,3.3,15.0,556.0,752.38,597.65
2016,3,6,10,30,381.0,269.0,3.3,15.0,516.0,644.11,512.49
2016,3,6,10,45,611.0,200.5,3.35,15.0,613.5,824.27,650.52
2016,3,6,11,0,841.0,132.0,3.4,15.0,711.0,981.04,760.1
2016,3,6,11,15,847.0,133.5,3.4,15.0,728.5,1006.39,775.47
2016,3,6,11,30,853.0,135.0,3.4,15.0,746.0,1028.29,789.67
2016,3,6,11,45,856.0,135.5,3.45,15.0,755.5,1042.48,799.12
2016,3,6,12,0,859.0,136.0,3.5,15.0,765.0,1052.9,806.21
2016,3,6,12,15,677.5,205.0,3.55,15.0,701.5,954.66,738.54
2016,3,6,12,30,496.0,274.0,3.6,15.0,638.0,835.08,651.39
2016,3,6,12,45,304.5,311.0,3.7,15.0,534.0,657.42,518.67
2016,3,6,13,0,113.0,348.0,3.8,15.0,430.0,460.34,365.46
2016,3,6,13,15,112.0,341.5,3.85,15.0,421.0,450.74,359.21
2016,3,6,13,30,111.0,335.0,3.9,15.0,412.0,440.82,351.95
2016,3,6,13,45,111.5,322.5,3.95,15.0,398.5,425.3,340.48
2016,3,6,14,0,112.0,310.0,4.0,15.0,385.0,409.48,328.78
2016,3,6,14,15,89.0,289.5,4.05,15.0,347.0,363.45,292.58
2016,3,6,14,30,66.0,269.0,4.1,15.0,309.0,318.85,257.19
2016,3,6,14,45,35.5,224.5,4.15,15.0,246.0,243.81,196.75
2016,3,6,15,0,5.0,180.0,4.2,15.0,183.0,161.32,129.07
2016,3,6,15,15,7.0,173.5,4.1,14.5,177.0,157.06,126.3
2016,3,6,15,30,9.0,167.0,4.0,14.0,171.0,152.74,123.32
2016,3,6,15,45,26.0,162.0,3.95,14.0,172.5,168.88,137.45
2016,3,6,16,0,43.0,157.0,3.9,14.0,174.0,173.64,141.88
2016,3,6,16,15,35.0,137.5,3.75,13.5,150.0,147.95,120.58
2016,3,6,16,30,27.0,118.0,3.6,13.0,126.0,123.3,99.89
2016,3,6,16,45,16.5,96.5,3.45,13.0,101.0,91.48,72.66
2016,3,6,17,0,6.0,75.0,3.3,13.0,76.0,67.42,51.9
2016,3,6,17,15,3.0,54.0,3.3,12.5,54.5,47.39,34.46
2016,3,6,17,30,0.0,33.0,3.3,12.0,33.0,27.75,17.23
2016,3,6,17,45,0.0,16.5,3.3,12.0,16.5,13.61,1.77
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,65.5,15.5,1.7,9.5,21.5,24.07,0.0
2016,3,7,7,0,131.0,31.0,1.8,10.0,43.0,64.06,39.48
2016,3,7,7,15,184.5,49.5,1.95,10.0,78.0,100.99,73.4
2016,3,7,7,30,238.0,68.0,2.1,10.0,113.0,149.1,116.04
2016,3,7,7,45,268.0,86.5,2.3,10.0,151.5,194.86,157.52
2016,3,7,8,0,298.0,105.0,2.5,10.0,190.0,244.11,201.44
2016,3,7,8,15,325.5,120.0,2.6,10.0,229.0,291.6,243.08
2016,3,7,8,30,353.0,135.0,2.7,10.0,268.0,353.06,295.13
2016,3,7,8,45,450.5,134.5,2.85,10.5,327.0,433.62,361.79
2016,3,7,9,0,548.0,134.0,3.0,11.0,386.0,523.0,433.92
2016,3,7,9,15,503.0,162.0,3.0,11.0,410.5,549.64,453.59
2016,3,7,9,30,458.0,190.0,3.0,11.0,435.0,570.3,468.23
2016,3,7,9,45,247.0,216.5,3.0,11.0,349.5,434.74,357.61
2016,3,7,10,0,36.0,243.0,3.0,11.0,264.0,263.93,214.89
2016,3,7,10,15,222.0,254.0,3.0,11.0,397.5,474.41,388.35
2016,3,7,10,30,408.0,265.0,3.0,11.0,531.0,663.6,536.06
2016,3,7,10,45,510.0,238.0,3.05,11.5,583.5,762.19,608.95
2016,3,7,11,0,612.0,211.0,3.1,12.0,636.0,852.27,674.61
2016,3,7,11,15,306.0,121.5,3.15,12.0,334.0,454.57,372.49
2016,3,7,11,30,0.0,32.0,3.2,12.0,32.0,26.58,16.72
2016,3,7,11,45,0.0,26.0,3.3,12.0,26.0,21.59,12.62
2016,3,7,12,0,0.0,20.0,3.4,12.0,20.0,16.61,8.4
2016,3,7,12,15,97.5,191.0,3.45,12.0,263.0,295.52,242.22
2016,3,7,12,30,195.0,362.0,3.5,12.0,506.0,581.94,466.0
2016,3,7,12,45,99.0,271.5,3.6,12.0,344.5,383.04,309.24
2016,3,7,13,0,3.0,181.0,3.7,12.0,183.0,159.27,126.87
2016,3,7,13,15,5.0,194.5,3.7,12.0,198.0,173.82,139.31
2016,3,7,13,30,7.0,208.0,3.7,12.0,213.0,188.48,151.49
2016,3,7,13,45,146.5,255.0,3.7,12.0,353.0,402.88,329.15
2016,3,7,14,0,286.0,302.0,3.7,12.0,493.0,598.22,483.29
2016,3,7,14,15,351.0,272.5,3.7,12.0,496.0,614.11,496.97
2016,3,7,14,30,416.0,243.0,3.7,12.0,499.0,641.44,519.85
2016,3,7,14,45,412.0,227.5,3.7,12.0,468.5,603.96,491.79
2016,3,7,15,0,408.0,212.0,3.7,12.0,438.0,565.32,462.8
2016,3,7,15,15,204.0,153.0,3.5,12.0,266.0,316.61,262.84
2016,3,7,15,30,0.0,94.0,3.3,12.0,94.0,78.58,61.38
2016,3,7,15,45,313.0,101.5,3.15,12.0,227.0,322.75,271.24
2016,3,7,16,0,626.0,109.0,3.0,12.0,360.0,502.6,415.79
2016,3,7,16,15,581.0,101.5,2.55,11.5,311.0,433.42,357.09
2016,3,7,16,30,536.0,94.0,2.1,11.0,262.0,367.92,301.29
2016,3,7,16,45,482.0,82.5,1.7,11.0,213.0,295.58,238.38
2016,3,7,17,0,428.0,71.0,1.3,11.0,164.0,233.47,182.96
2016,3,7,17,15,332.0,58.0,1.25,10.5,118.5,164.04,122.98
2016,3,7,17,30,236.0,45.0,1.2,10.0,73.0,106.7,73.77
2016,3,7,17,45,118.0,22.5,1.15,10.0,36.5,46.36,18.75
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,151.0,16.0,1.2,9.0,30.5,38.57,0.0
2016,3,8,7,0,302.0,32.0,1.2,10.0,61.0,99.11,61.35
2016,3,8,7,15,410.0,43.0,1.3,10.5,107.5,159.53,114.38
2016,3,8,7,30,518.0,54.0,1.4,11.0,154.0,233.57,178.72
2016,3,8,7,45,579.0,62.0,1.5,11.5,205.0,299.69,237.73
2016,3,8,8,0,640.0,70.0,1.6,12.0,256.0,372.39,300.81
2016,3,8,8,15,682.0,75.5,1.6,12.0,306.5,439.01,357.67
2016,3,8,8,30,724.0,81.0,1.6,12.0,357.0,508.98,415.21
2016,3,8,8,45,739.5,89.5,1.6,12.5,403.0,569.03,462.15
2016,3,8,9,0,755.0,98.0,1.6,13.0,449.0,628.86,507.11
2016,3,8,9,15,776.5,101.5,1.6,13.0,492.0,683.81,548.13
2016,3,8,9,30,798.0,105.0,1.6,13.0,535.0,741.16,588.61
2016,3,8,9,45,808.0,110.0,1.65,13.5,572.0,790.13,621.09
2016,3,8,10,0,818.0,115.0,1.7,14.0,609.0,837.09,651.69
2016,3,8,10,15,672.0,169.5,1.75,14.0,589.0,804.21,627.28
2016,3,8,10,30,526.0,224.0,1.8,14.0,569.0,745.07,582.57
2016,3,8,10,45,507.5,241.0,1.9,14.0,584.0,762.51,595.12
2016,3,8,11,0,489.0,258.0,2.0,14.0,599.0,776.75,604.6
2016,3,8,11,15,312.5,305.0,2.0,14.0,525.0,645.73,505.46
2016,3,8,11,30,136.0,352.0,2.0,14.0,451.0,506.43,397.79
2016,3,8,11,45,274.0,333.5,2.0,14.0,536.0,648.4,507.55
2016,3,8,12,0,412.0,315.0,2.0,14.0,621.0,770.58,597.59
2016,3,8,12,15,206.0,239.5,1.95,14.0,393.0,477.92,378.97
2016,3,8,12,30,0.0,164.0,1.9,14.0,165.0,140.56,109.8
2016,3,8,12,45,21.0,238.0,1.85,14.0,254.5,231.02,184.19
2016,3,8,13,0,42.0,312.0,1.8,14.0,344.0,347.43,275.75
2016,3,8,13,15,21.0,224.0,1.85,13.5,240.0,217.33,173.14
2016,3,8,13,30,0.0,136.0,1.9,13.0,136.0,115.32,90.4
2016,3,8,13,45,5.5,179.0,2.0,13.0,183.0,159.74,127.34
2016,3,8,14,0,11.0,222.0,2.1,13.0,230.0,205.46,164.74
2016,3,8,14,15,27.0,240.0,2.15,13.0,258.0,253.14,203.86
2016,3,8,14,30,43.0,258.0,2.2,13.0,286.0,285.7,230.6
2016,3,8,14,45,79.0,254.5,2.3,13.0,300.5,310.63,252.06
2016,3,8,15,0,115.0,251.0,2.4,13.0,315.0,347.47,282.73
2016,3,8,15,15,57.5,199.0,2.2,12.5,231.0,230.46,188.0
2016,3,8,15,30,0.0,147.0,2.0,12.0,147.0,126.98,102.0
2016,3,8,15,45,0.0,77.0,1.8,12.0,77.0,63.9,49.19
2016,3,8,16,0,0.0,7.0,1.6,12.0,7.0,5.76,0.0
2016,3,8,16,15,0.0,6.0,1.35,11.5,6.0,4.94,0.0
2016,3,8,16,30,0.0,5.0,1.1,11.0,5.0,4.11,0.0
2016,3,8,16,45,0.0,4.0,0.85,11.0,4.0,3.28,0.0
2016,3,8,17,0,0.0,3.0,0.6,11.0,3.0,2.46,0.0
2016,3,8,17,15,0.0,2.0,0.55,10.5,2.0,1.64,0.0
2016,3,8,17,30,0.0,1.0,0.5,10.0,1.0,0.82,0.0
2016,3,8,17,45,0.0,0.5,0.5,10.0,0.5,0.41,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,7.0,1.75,11.5,7.0,5.75,0.0
2016,3,9,7,0,0.0,14.0,1.9,12.0,14.0,11.51,3.63
2016,3,9,7,15,0.0,24.0,1.95,12.0,24.0,19.78,11.13
2016,3,9,7,30,0.0,34.0,2.0,12.0,34.0,28.07,18.51
2016,3,9,7,45,0.0,45.5,2.15,12.5,45.5,37.62,26.86
2016,3,9,8,0,0.0,57.0,2.3,13.0,57.0,47.2,35.09
2016,3,9,8,15,0.0,68.5,2.35,13.0,68.5,56.81,43.3
2016,3,9,8,30,0.0,80.0,2.4,13.0,80.0,66.69,51.64
2016,3,9,8,45,28.0,137.0,2.5,13.5,150.0,143.04,116.2
2016,3,9,9,0,56.0,194.0,2.6,14.0,220.0,221.33,180.7
2016,3,9,9,15,168.0,213.5,2.6,14.0,302.5,336.6,275.71
2016,3,9,9,30,280.0,233.0,2.6,14.0,385.0,464.97,378.02
2016,3,9,9,45,412.5,214.0,2.6,14.5,456.0,579.99,467.0
2016,3,9,10,0,545.0,195.0,2.6,15.0,527.0,690.04,549.66
2016,3,9,10,15,686.0,156.0,2.6,15.5,596.0,801.9,630.23
2016,3,9,10,30,827.0,117.0,2.6,16.0,665.0,904.98,699.72
2016,3,9,10,45,588.5,213.0,2.6,16.5,610.0,807.84,627.36
2016,3,9,11,0,350.0,309.0,2.6,17.0,555.0,678.26,527.32
2016,3,9,11,15,375.5,310.0,2.6,17.0,579.5,712.3,553.02
2016,3,9,11,30,401.0,311.0,2.6,17.0,604.0,745.53,576.75
2016,3,9,11,45,284.0,338.5,2.6,17.5,547.5,663.14,512.76
2016,3,9,12,0,167.0,366.0,2.6,18.0,491.0,555.62,430.47
2016,3,9,12,15,186.0,365.5,2.6,18.0,505.0,575.0,445.92
2016,3,9,12,30,205.0,365.0,2.6,18.0,519.0,593.54,459.96
2016,3,9,12,45,133.5,349.0,2.65,18.0,449.5,502.01,390.63
2016,3,9,13,0,62.0,333.0,2.7,18.0,380.0,389.87,304.73
2016,3,9,13,15,88.5,336.5,2.65,18.0,401.0,419.27,328.65
2016,3,9,13,30,115.0,340.0,2.6,18.0,422.0,447.59,350.97
2016,3,9,13,45,65.0,289.0,2.6,18.5,335.0,341.89,268.71
2016,3,9,14,0,15.0,238.0,2.6,19.0,248.0,224.33,175.75
2016,3,9,14,15,97.5,264.0,2.55,18.5,325.5,341.0,270.84
2016,3,9,14,30,180.0,290.0,2.5,18.0,403.0,454.15,360.01
2016,3,9,14,45,136.5,270.0,2.45,18.0,352.5,389.69,309.51
2016,3,9,15,0,93.0,250.0,2.4,18.0,302.0,313.65,250.18
2016,3,9,15,15,57.0,216.5,2.2,18.0,248.0,248.08,198.12
2016,3,9,15,30,21.0,183.0,2.0,18.0,194.0,175.69,139.68
2016,3,9,15,45,18.5,166.5,1.85,18.0,175.0,158.09,125.8
2016,3,9,16,0,16.0,150.0,1.7,18.0,156.0,140.83,111.91
2016,3,9,16,15,11.0,131.5,1.5,17.5,135.5,120.66,95.63
2016,3,9,16,30,6.0,113.0,1.3,17.0,115.0,101.16,79.67
2016,3,9,16,45,3.0,93.0,1.1,16.5,94.0,81.71,63.52
2016,3,9,17,0,0.0,73.0,0.9,16.0,73.0,62.72,47.5
2016,3,9,17,15,0.0,53.5,0.9,15.5,53.5,45.52,32.7
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,28.39,17.79
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,16.1,5.26
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,41.5,18.5,2.5,13.0,22.5,22.64,0.04
2016,3,10,7,0,83.0,37.0,2.7,14.0,45.0,55.76,36.05
2016,3,10,7,15,117.5,57.5,2.8,14.0,77.0,91.19,66.93
2016,3,10,7,30,152.0,78.0,2.9,14.0,109.0,131.06,101.77
2016,3,10,7,45,172.0,99.0,3.0,14.5,143.5,170.28,136.19
2016,3,10,8,0,192.0,120.0,3.1,15.0,178.0,211.91,172.07
2016,3,10,8,15,209.0,139.0,3.3,15.5,212.5,252.2,206.14
2016,3,10,8,30,226.0,158.0,3.5,16.0,247.0,294.23,240.89
2016,3,10,8,45,154.0,180.5,3.7,16.5,244.5,275.73,224.99
2016,3,10,9,0,82.0,203.0,3.9,17.0,242.0,247.63,200.57
2016,3,10,9,15,445.0,150.5,4.0,17.0,392.0,495.12,404.11
2016,3,10,9,30,808.0,98.0,4.1,17.0,542.0,740.98,594.49
2016,3,10,9,45,508.0,190.5,4.2,17.5,476.0,631.68,505.68
2016,3,10,10,0,208.0,283.0,4.3,18.0,410.0,466.43,372.18
2016,3,10,10,15,529.5,197.0,4.3,18.0,544.0,699.53,556.65
2016,3,10,10,30,851.0,111.0,4.3,18.0,678.0,919.77,716.14
2016,3,10,10,45,856.0,113.5,4.3,18.0,701.5,952.01,736.2
2016,3,10,11,0,861.0,116.0,4.3,18.0,725.0,981.0,755.31
2016,3,10,11,15,543.0,235.5,4.2,18.0,623.0,815.81,635.14
2016,3,10,11,30,225.0,355.0,4.1,18.0,521.0,596.73,466.39
2016,3,10,11,45,225.5,358.5,4.1,18.5,526.5,603.96,471.72
2016,3,10,12,0,226.0,362.0,4.1,19.0,532.0,610.17,475.2
2016,3,10,12,15,113.0,252.5,4.05,19.0,337.5,375.84,296.57
2016,3,10,12,30,0.0,143.0,4.0,19.0,143.0,121.53,93.09
2016,3,10,12,45,0.0,140.5,3.95,19.0,140.5,119.29,91.59
2016,3,10,13,0,0.0,138.0,3.9,19.0,138.0,117.05,89.83
2016,3,10,13,15,0.0,121.0,3.75,19.0,121.0,101.97,77.71
2016,3,10,13,30,0.0,104.0,3.6,19.0,104.0,87.04,65.7
2016,3,10,13,45,0.0,60.0,3.45,19.0,60.0,49.89,35.46
2016,3,10,14,0,0.0,16.0,3.3,19.0,16.0,13.26,5.33
2016,3,10,14,15,0.0,61.0,3.1,18.5,61.0,50.68,36.35
2016,3,10,14,30,0.0,106.0,2.9,18.0,106.0,88.75,67.82
2016,3,10,14,45,0.0,61.5,2.75,18.0,61.5,51.05,36.85
2016,3,10,15,0,0.0,17.0,2.6,18.0,17.0,14.06,6.12
2016,3,10,15,15,0.0,25.0,2.35,18.0,25.0,20.67,11.72
2016,3,10,15,30,0.0,33.0,2.1,18.0,33.0,27.28,17.33
2016,3,10,15,45,0.0,64.5,1.9,18.0,64.5,53.46,39.36
2016,3,10,16,0,0.0,96.0,1.7,18.0,96.0,80.79,62.28
2016,3,10,16,15,0.0,83.0,1.5,17.5,83.0,69.5,53.08
2016,3,10,16,30,0.0,70.0,1.3,17.0,70.0,58.29,43.85
2016,3,10,16,45,0.0,57.5,1.15,16.5,57.5,47.62,34.92
2016,3,10,17,0,0.0,45.0,1.0,16.0,45.0,37.21,26.04
2016,3,10,17,15,0.0,33.0,1.05,15.5,33.0,27.25,17.4
2016,3,10,17,30,0.0,21.0,1.1,15.0,21.0,17.3,8.69
2016,3,10,17,45,0.0,12.0,1.2,15.0,12.0,9.87,1.3
2016,3,10,18,0,0.0,3.0,1.3,15.0,3.0,2.56,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.5,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,4.8,13.0,6.0,4.92,0.0
2016,3,11,7,0,0.0,12.0,5.0,13.0,12.0,9.86,2.4
2016,3,11,7,15,0.0,21.0,4.9,13.0,21.0,17.29,9.0
2016,3,11,7,30,0.0,30.0,4.8,13.0,30.0,24.74,15.59
2016,3,11,7,45,0.0,39.0,4.7,13.0,39.0,32.21,22.14
2016,3,11,8,0,0.0,48.0,4.6,13.0,48.0,39.69,28.62
2016,3,11,8,15,0.0,57.5,4.55,13.0,57.5,47.6,35.38
2016,3,11,8,30,0.0,67.0,4.5,13.0,67.0,55.53,42.08
2016,3,11,8,45,0.0,62.0,4.45,13.0,62.0,51.37,38.41
2016,3,11,9,0,0.0,57.0,4.4,13.0,57.0,47.22,34.75
2016,3,11,9,15,85.0,154.0,4.45,13.0,201.5,213.72,176.45
2016,3,11,9,30,170.0,251.0,4.5,13.0,346.0,384.89,316.54
2016,3,11,9,45,123.5,264.0,4.6,13.5,335.5,368.97,301.09
2016,3,11,10,0,77.0,277.0,4.7,14.0,325.0,332.62,269.82
2016,3,11,10,15,38.5,211.0,4.9,14.0,235.0,231.6,187.32
2016,3,11,10,30,0.0,145.0,5.1,14.0,145.0,123.35,97.21
2016,3,11,10,45,0.0,83.5,5.3,14.5,83.5,69.53,52.48
2016,3,11,11,0,0.0,22.0,5.5,15.0,22.0,18.26,9.63
2016,3,11,11,15,53.5,189.5,5.55,14.5,229.0,228.61,185.21
2016,3,11,11,30,107.0,357.0,5.6,14.0,436.0,459.52,369.95
2016,3,11,11,45,90.0,354.5,5.65,14.0,421.5,440.67,353.84
2016,3,11,12,0,73.0,352.0,5.7,14.0,407.0,421.19,337.93
2016,3,11,12,15,487.0,233.5,5.6,14.0,602.5,778.85,626.05
2016,3,11,12,30,901.0,115.0,5.5,14.0,798.0,1057.28,829.95
2016,3,11,12,45,643.5,219.5,5.4,14.0,705.0,926.17,733.37
2016,3,11,13,0,386.0,324.0,5.3,14.0,612.0,745.25,593.38
2016,3,11,13,15,351.5,326.0,5.4,14.0,584.0,707.16,565.47
2016,3,11,13,30,317.0,328.0,5.5,14.0,556.0,668.53,536.18
2016,3,11,13,45,395.5,292.0,5.65,14.0,567.5,695.3,560.3
2016,3,11,14,0,474.0,256.0,5.8,14.0,579.0,735.62,593.92
2016,3,11,14,15,261.5,262.0,5.7,13.5,439.0,518.69,422.96
2016,3,11,14,30,49.0,268.0,5.6,13.0,299.0,299.63,243.56
2016,3,11,14,45,24.5,211.5,5.55,13.0,227.0,205.89,167.19
2016,3,11,15,0,0.0,155.0,5.5,13.0,155.0,133.06,106.48
2016,3,11,15,15,17.5,176.0,5.25,12.5,185.0,165.99,135.05
2016,3,11,15,30,35.0,197.0,5.0,12.0,215.0,209.51,172.21
2016,3,11,15,45,17.5,151.5,4.8,12.0,160.5,142.5,116.06
2016,3,11,16,0,0.0,106.0,4.6,12.0,106.0,89.77,71.4
2016,3,11,16,15,0.0,92.5,4.35,11.5,92.5,78.0,61.68
2016,3,11,16,30,0.0,79.0,4.1,11.0,79.0,66.3,51.84
2016,3,11,16,45,0.0,64.0,3.9,11.0,64.0,53.34,40.65
2016,3,11,17,0,0.0,49.0,3.7,11.0,49.0,40.55,29.47
2016,3,11,17,15,0.0,36.0,3.55,10.5,36.0,29.74,19.94
2016,3,11,17,30,0.0,23.0,3.4,10.0,23.0,18.96,10.35
2016,3,11,17,45,0.0,13.0,3.3,10.0,13.0,10.69,2.25
2016,3,11,18,0,0.0,3.0,3.2,10.0,3.0,2.56,0.0
2016,3,11,18,15,0.0,1.5,3.25,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,1.85,9.5,9.0,7.39,0.0
2016,3,12,7,0,0.0,18.0,2.1,10.0,18.0,14.82,6.7
2016,3,12,7,15,0.0,31.0,2.25,10.0,31.0,25.59,16.33
2016,3,12,7,30,0.0,44.0,2.4,10.0,44.0,36.39,25.95
2016,3,12,7,45,0.0,58.0,2.6,10.5,58.0,48.13,36.22
2016,3,12,8,0,0.0,72.0,2.8,11.0,72.0,60.15,46.56
2016,3,12,8,15,0.0,86.0,2.9,11.0,86.0,72.25,56.91
2016,3,12,8,30,0.0,100.0,3.0,11.0,100.0,84.43,67.19
2016,3,12,8,45,33.5,152.0,3.2,11.5,168.5,160.61,131.85
2016,3,12,9,0,67.0,204.0,3.4,12.0,237.0,237.53,195.65
2016,3,12,9,15,64.0,221.5,3.45,12.0,255.0,256.08,210.23
2016,3,12,9,30,61.0,239.0,3.5,12.0,273.0,274.35,224.56
2016,3,12,9,45,50.5,248.5,3.6,12.5,278.0,277.82,226.19
2016,3,12,10,0,40.0,258.0,3.7,13.0,283.0,280.42,227.12
2016,3,12,10,15,29.0,252.5,3.75,13.0,271.5,265.92,214.73
2016,3,12,10,30,18.0,247.0,3.8,13.0,260.0,234.94,189.1
2016,3,12,10,45,12.5,230.0,3.85,13.5,239.0,213.63,171.18
2016,3,12,11,0,7.0,213.0,3.9,14.0,218.0,192.38,153.32
2016,3,12,11,15,11.5,238.5,3.9,14.0,247.5,220.92,176.4
2016,3,12,11,30,16.0,264.0,3.9,14.0,277.0,249.92,199.61
2016,3,12,11,45,11.0,236.5,3.9,14.0,246.0,218.64,174.2
2016,3,12,12,0,6.0,209.0,3.9,14.0,215.0,187.75,149.13
2016,3,12,12,15,8.0,224.0,3.95,14.0,231.0,203.83,162.22
2016,3,12,12,30,10.0,239.0,4.0,14.0,247.0,220.03,175.31
2016,3,12,12,45,41.0,292.5,4.05,14.0,324.0,323.35,258.85
2016,3,12,13,0,72.0,346.0,4.1,14.0,401.0,411.84,328.91
2016,3,12,13,15,36.0,251.5,4.2,14.0,279.0,274.39,219.88
2016,3,12,13,30,0.0,157.0,4.3,14.0,157.0,134.03,105.49
2016,3,12,13,45,0.0,144.0,4.4,14.0,144.0,122.35,96.19
2016,3,12,14,0,0.0,131.0,4.5,14.0,131.0,110.76,86.79
2016,3,12,14,15,12.5,188.0,4.5,14.0,196.0,173.81,139.32
2016,3,12,14,30,25.0,245.0,4.5,14.0,261.0,238.79,192.76
2016,3,12,14,45,41.5,245.0,4.5,14.0,269.5,267.1,216.47
2016,3,12,15,0,58.0,245.0,4.5,14.0,278.0,278.88,226.84
2016,3,12,15,15,162.0,227.5,4.3,14.0,311.0,347.87,285.42
2016,3,12,15,30,266.0,210.0,4.1,14.0,344.0,405.16,332.99
2016,3,12,15,45,307.0,182.5,3.9,14.0,322.5,387.38,319.09
2016,3,12,16,0,348.0,155.0,3.7,14.0,301.0,364.77,300.81
2016,3,12,16,15,309.0,143.5,3.55,13.5,261.0,312.15,257.19
2016,3,12,16,30,270.0,132.0,3.4,13.0,221.0,263.46,216.07
2016,3,12,16,45,240.0,112.5,3.25,13.0,181.5,214.32,173.52
2016,3,12,17,0,210.0,93.0,3.1,13.0,142.0,168.68,133.34
2016,3,12,17,15,161.5,72.5,3.05,13.0,104.5,120.54,91.45
2016,3,12,17,30,113.0,52.0,3.0,13.0,67.0,78.62,55.46
2016,3,12,17,45,56.5,31.0,3.0,13.0,38.5,38.71,21.09
2016,3,12,18,0,0.0,10.0,3.0,13.0,10.0,8.54,0.0
2016,3,12,18,15,0.0,5.0,3.0,13.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,2.0,2.9,14.0,2.0,1.64,0.0
2016,3,13,7,30,0.0,3.0,2.9,14.0,3.0,2.46,0.0
2016,3,13,7,45,0.0,4.0,2.95,14.0,4.0,3.28,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,4.11,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,4.94,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,5.76,0.0
2016,3,13,8,45,1.5,84.0,3.05,14.5,84.5,70.78,54.64
2016,3,13,9,0,3.0,161.0,3.1,15.0,162.0,141.54,113.33
2016,3,13,9,15,1.5,90.0,3.15,15.0,90.5,75.95,58.42
2016,3,13,9,30,0.0,19.0,3.2,15.0,19.0,15.71,7.65
2016,3,13,9,45,5.5,115.5,3.3,15.0,119.0,101.54,79.64
2016,3,13,10,0,11.0,212.0,3.4,15.0,219.0,194.82,155.88
2016,3,13,10,15,5.5,190.5,3.45,15.0,194.0,169.81,134.95
2016,3,13,10,30,0.0,169.0,3.5,15.0,169.0,144.99,114.36
2016,3,13,10,45,5.0,200.0,3.6,15.0,204.0,178.16,141.37
2016,3,13,11,0,10.0,231.0,3.7,15.0,239.0,212.06,168.67
2016,3,13,11,15,7.0,209.5,3.75,15.0,215.0,188.98,149.79
2016,3,13,11,30,4.0,188.0,3.8,15.0,191.0,166.15,131.18
2016,3,13,11,45,4.0,187.0,3.9,15.0,190.0,165.26,130.44
2016,3,13,12,0,4.0,186.0,4.0,15.0,189.0,164.36,129.68
2016,3,13,12,15,6.0,205.0,4.05,15.0,210.0,183.92,145.54
