Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,30,8.0,224.0,4.1,15.0,231.0,203.66,161.49
2016,3,13,12,45,8.5,226.0,4.2,15.0,233.5,206.02,163.45
2016,3,13,13,0,9.0,228.0,4.3,15.0,236.0,208.36,165.46
2016,3,13,13,15,4.5,191.0,4.25,15.0,195.0,169.38,133.93
2016,3,13,13,30,0.0,154.0,4.2,15.0,154.0,131.27,102.91
2016,3,13,13,45,0.0,144.0,4.2,15.0,144.0,122.31,95.75
2016,3,13,14,0,0.0,134.0,4.2,15.0,134.0,113.4,88.58
2016,3,13,14,15,0.0,119.5,4.1,15.0,119.5,100.56,78.16
2016,3,13,14,30,0.0,105.0,4.0,15.0,105.0,87.84,67.79
2016,3,13,14,45,1.0,140.5,3.9,15.0,141.5,120.24,94.8
2016,3,13,15,0,2.0,176.0,3.8,15.0,178.0,153.84,122.69
2016,3,13,15,15,1.0,155.0,3.65,15.0,156.0,133.91,106.5
2016,3,13,15,30,0.0,134.0,3.5,15.0,134.0,114.27,90.49
2016,3,13,15,45,0.0,107.5,3.4,15.0,107.5,90.61,71.01
2016,3,13,16,0,0.0,81.0,3.3,15.0,81.0,67.35,51.65
2016,3,13,16,15,0.0,70.5,3.1,14.5,70.5,58.46,44.36
2016,3,13,16,30,0.0,60.0,2.9,14.0,60.0,49.69,37.05
2016,3,13,16,45,0.0,49.5,2.75,14.0,49.5,40.94,29.57
2016,3,13,17,0,0.0,39.0,2.6,14.0,39.0,32.21,22.01
2016,3,13,17,15,0.0,29.0,2.55,14.0,29.0,23.92,14.73
2016,3,13,17,30,0.0,19.0,2.5,14.0,19.0,15.64,7.43
2016,3,13,17,45,0.0,11.0,2.5,14.0,11.0,9.04,1.23
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.56,0.0
2016,3,13,18,15,0.0,1.5,2.45,14.0,1.5,1.28,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,8.54,0.0
2016,3,14,6,45,83.0,29.5,1.8,10.5,40.0,40.92,19.76
2016,3,14,7,0,166.0,49.0,2.0,11.0,70.0,82.82,56.64
2016,3,14,7,15,233.5,67.0,2.1,11.0,111.5,129.4,96.5
2016,3,14,7,30,301.0,85.0,2.2,11.0,153.0,190.64,149.74
2016,3,14,7,45,342.0,102.0,2.3,11.5,197.5,244.2,196.92
2016,3,14,8,0,383.0,119.0,2.4,12.0,242.0,302.44,247.14
2016,3,14,8,15,447.5,120.0,2.45,12.0,287.0,360.93,297.07
2016,3,14,8,30,512.0,121.0,2.5,12.0,332.0,425.52,351.04
2016,3,14,8,45,322.5,169.0,2.55,12.5,307.5,376.21,310.09
2016,3,14,9,0,133.0,217.0,2.6,13.0,283.0,305.87,250.35
2016,3,14,9,15,280.5,215.0,2.6,13.0,370.0,429.16,351.37
2016,3,14,9,30,428.0,213.0,2.6,13.0,457.0,568.2,460.58
2016,3,14,9,45,413.5,234.0,2.6,13.5,482.5,598.74,480.96
2016,3,14,10,0,399.0,255.0,2.6,14.0,508.0,610.88,488.18
2016,3,14,10,15,386.0,273.0,2.6,14.0,527.5,634.21,504.39
2016,3,14,10,30,373.0,291.0,2.6,14.0,547.0,655.27,518.67
2016,3,14,10,45,459.5,269.5,2.6,14.0,596.0,743.59,584.44
2016,3,14,11,0,546.0,248.0,2.6,14.0,645.0,817.13,638.12
2016,3,14,11,15,493.0,277.0,2.6,14.0,641.5,807.86,628.71
2016,3,14,11,30,440.0,306.0,2.6,14.0,638.0,793.93,616.77
2016,3,14,11,45,458.0,301.5,2.6,14.5,650.5,813.56,629.88
2016,3,14,12,0,476.0,297.0,2.6,15.0,663.0,831.08,641.19
2016,3,14,12,15,483.5,294.0,2.6,15.0,666.0,837.16,645.46
2016,3,14,12,30,491.0,291.0,2.6,15.0,669.0,840.73,648.17
2016,3,14,12,45,356.0,329.5,2.65,15.0,602.5,722.13,561.01
2016,3,14,13,0,221.0,368.0,2.7,15.0,536.0,604.14,472.45
2016,3,14,13,15,353.5,321.0,2.75,15.0,583.0,700.29,548.16
2016,3,14,13,30,486.0,274.0,2.8,15.0,630.0,789.72,615.97
2016,3,14,13,45,557.5,238.0,2.85,15.0,634.0,806.69,630.35
2016,3,14,14,0,629.0,202.0,2.9,15.0,638.0,824.78,645.91
2016,3,14,14,15,702.0,173.0,2.9,15.0,640.0,838.41,656.99
2016,3,14,14,30,775.0,144.0,2.9,15.0,642.0,843.43,661.66
2016,3,14,14,45,449.5,204.0,2.95,15.0,489.0,602.31,481.68
2016,3,14,15,0,124.0,264.0,3.0,15.0,336.0,363.04,292.07
2016,3,14,15,15,410.5,195.5,2.95,14.5,408.5,521.25,423.62
2016,3,14,15,30,697.0,127.0,2.9,14.0,481.0,629.97,510.85
2016,3,14,15,45,667.5,121.0,2.9,14.0,434.0,567.17,461.1
2016,3,14,16,0,638.0,115.0,2.9,14.0,387.0,505.57,412.05
2016,3,14,16,15,595.5,107.5,2.65,13.5,336.5,437.3,356.43
2016,3,14,16,30,553.0,100.0,2.4,13.0,286.0,372.47,302.06
2016,3,14,16,45,492.0,90.5,2.15,12.5,235.5,298.64,239.19
2016,3,14,17,0,431.0,81.0,1.9,12.0,185.0,236.0,184.42
2016,3,14,17,15,343.0,67.5,1.8,11.5,137.5,169.12,126.72
2016,3,14,17,30,255.0,54.0,1.7,11.0,90.0,113.27,79.2
2016,3,14,17,45,146.0,35.0,1.65,10.5,53.5,60.52,35.6
2016,3,14,18,0,37.0,16.0,1.6,10.0,17.0,17.26,0.0
2016,3,14,18,15,18.5,8.0,1.6,10.0,8.5,6.83,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,24.0,6.0,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,48.0,12.0,1.1,8.0,13.0,13.32,0.0
2016,3,15,6,45,186.5,28.0,1.15,9.0,49.5,55.69,28.25
2016,3,15,7,0,325.0,44.0,1.2,10.0,86.0,114.06,76.49
2016,3,15,7,15,416.0,55.0,1.25,10.5,134.0,172.15,126.26
2016,3,15,7,30,507.0,66.0,1.3,11.0,182.0,241.52,186.56
2016,3,15,7,45,575.0,71.5,1.4,11.5,234.5,307.48,244.5
2016,3,15,8,0,643.0,77.0,1.5,12.0,287.0,380.64,307.11
2016,3,15,8,15,682.0,82.5,1.6,12.5,338.0,445.99,361.95
2016,3,15,8,30,721.0,88.0,1.7,13.0,389.0,514.32,417.28
2016,3,15,8,45,753.5,90.5,1.8,13.5,437.5,576.21,465.97
2016,3,15,9,0,786.0,93.0,1.9,14.0,486.0,641.03,515.3
2016,3,15,9,15,805.5,96.5,1.95,14.5,530.0,698.51,557.3
2016,3,15,9,30,825.0,100.0,2.0,15.0,574.0,755.27,596.16
2016,3,15,9,45,841.5,101.5,2.15,15.5,612.5,806.37,630.82
2016,3,15,10,0,858.0,103.0,2.3,16.0,651.0,855.81,663.9
2016,3,15,10,15,868.0,105.0,2.35,16.0,682.5,898.15,692.09
2016,3,15,10,30,878.0,107.0,2.4,16.0,714.0,927.85,711.47
2016,3,15,10,45,886.5,108.0,2.5,16.5,738.5,961.46,732.74
2016,3,15,11,0,895.0,109.0,2.6,17.0,763.0,991.92,751.74
2016,3,15,11,15,899.5,109.5,2.65,17.0,780.0,1014.59,766.45
2016,3,15,11,30,904.0,110.0,2.7,17.0,797.0,1033.63,778.89
2016,3,15,11,45,907.0,110.0,2.75,17.0,806.0,1046.87,787.62
2016,3,15,12,0,910.0,110.0,2.8,17.0,815.0,1056.25,793.98
2016,3,15,12,15,910.5,110.0,2.85,17.0,815.5,1059.17,796.24
2016,3,15,12,30,911.0,110.0,2.9,17.0,816.0,1058.14,796.08
2016,3,15,12,45,914.0,107.0,2.95,17.5,809.5,1052.36,791.46
2016,3,15,13,0,917.0,104.0,3.0,18.0,803.0,1042.58,784.35
2016,3,15,13,15,913.0,103.5,3.0,18.0,787.5,1024.67,773.0
2016,3,15,13,30,909.0,103.0,3.0,18.0,772.0,1003.05,759.3
2016,3,15,13,45,903.5,101.0,3.0,18.0,748.5,974.75,741.14
2016,3,15,14,0,898.0,99.0,3.0,18.0,725.0,943.07,720.71
2016,3,15,14,15,889.0,97.5,2.95,17.5,694.5,905.62,697.17
2016,3,15,14,30,880.0,96.0,2.9,17.0,664.0,865.35,671.48
2016,3,15,14,45,867.5,93.5,2.9,17.0,627.0,818.56,639.97
2016,3,15,15,0,855.0,91.0,2.9,17.0,590.0,776.53,611.57
2016,3,15,15,15,837.5,88.0,2.7,16.5,547.0,720.91,572.83
2016,3,15,15,30,820.0,85.0,2.5,16.0,504.0,664.26,531.41
2016,3,15,15,45,796.0,81.5,2.4,16.0,457.0,602.26,483.67
2016,3,15,16,0,772.0,78.0,2.3,16.0,410.0,540.56,434.81
2016,3,15,16,15,737.5,73.5,2.0,15.5,359.0,473.01,379.99
2016,3,15,16,30,703.0,69.0,1.7,15.0,308.0,407.67,325.23
2016,3,15,16,45,654.0,63.0,1.45,14.5,256.5,338.28,265.85
2016,3,15,17,0,605.0,57.0,1.2,14.0,205.0,273.02,208.38
2016,3,15,17,15,524.0,49.0,1.2,13.0,154.5,202.24,147.18
2016,3,15,17,30,443.0,41.0,1.2,12.0,104.0,141.21,94.42
2016,3,15,17,45,306.0,28.5,1.2,11.5,63.5,78.1,43.09
2016,3,15,18,0,169.0,16.0,1.2,11.0,23.0,30.14,0.0
2016,3,15,18,15,84.5,8.0,1.2,11.0,11.5,8.23,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,51.5,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,103.0,13.0,0.9,10.0,16.0,17.71,0.0
2016,3,16,6,45,250.5,27.0,0.95,10.5,55.0,64.53,33.53
2016,3,16,7,0,398.0,41.0,1.0,11.0,94.0,125.57,82.96
2016,3,16,7,15,486.0,50.0,1.2,11.5,144.0,185.53,134.68
2016,3,16,7,30,574.0,59.0,1.4,12.0,194.0,256.28,196.58
2016,3,16,7,45,629.5,65.5,1.6,12.5,246.5,322.28,255.1
2016,3,16,8,0,685.0,72.0,1.8,13.0,299.0,394.03,316.98
2016,3,16,8,15,722.5,77.0,1.9,13.5,350.5,460.39,372.67
2016,3,16,8,30,760.0,82.0,2.0,14.0,402.0,528.33,427.71
2016,3,16,8,45,786.5,85.5,2.1,14.5,451.0,591.16,476.99
2016,3,16,9,0,813.0,89.0,2.2,15.0,500.0,654.6,525.13
2016,3,16,9,15,832.5,92.0,2.25,15.5,544.0,712.73,567.52
2016,3,16,9,30,852.0,95.0,2.3,16.0,588.0,770.06,606.44
2016,3,16,9,45,866.0,97.5,2.35,16.5,627.0,821.29,640.25
2016,3,16,10,0,880.0,100.0,2.4,17.0,666.0,862.24,666.38
2016,3,16,10,15,890.0,101.5,2.4,17.0,698.0,903.99,693.7
2016,3,16,10,30,900.0,103.0,2.4,17.0,730.0,943.02,718.9
2016,3,16,10,45,907.5,104.5,2.45,17.5,754.5,976.77,739.48
2016,3,16,11,0,915.0,106.0,2.5,18.0,779.0,1007.24,757.79
2016,3,16,11,15,919.0,107.0,2.5,18.0,796.0,1030.28,772.07
2016,3,16,11,30,923.0,108.0,2.5,18.0,813.0,1049.59,784.02
2016,3,16,11,45,925.5,108.0,2.55,18.5,821.5,1062.46,790.92
2016,3,16,12,0,928.0,108.0,2.6,19.0,830.0,1071.39,795.43
2016,3,16,12,15,928.0,108.0,2.6,19.0,830.0,1073.77,796.79
2016,3,16,12,30,928.0,108.0,2.6,19.0,830.0,1072.12,795.75
2016,3,16,12,45,931.5,104.5,2.6,19.5,823.5,1066.11,790.55
2016,3,16,13,0,935.0,101.0,2.6,20.0,817.0,1056.01,782.89
2016,3,16,13,15,930.0,100.0,2.6,20.0,800.5,1036.23,770.55
2016,3,16,13,30,925.0,99.0,2.6,20.0,784.0,1012.7,755.91
2016,3,16,13,45,918.5,97.5,2.6,20.0,760.0,983.58,737.61
2016,3,16,14,0,912.0,96.0,2.6,20.0,736.0,951.07,717.05
2016,3,16,14,15,902.0,94.5,2.55,20.0,704.5,912.25,691.69
2016,3,16,14,30,892.0,93.0,2.5,20.0,673.0,870.65,664.34
2016,3,16,14,45,878.5,90.5,2.5,20.0,635.0,822.55,632.63
2016,3,16,15,0,865.0,88.0,2.5,20.0,597.0,772.44,599.11
2016,3,16,15,15,847.0,85.5,2.35,19.5,553.5,723.24,565.94
2016,3,16,15,30,829.0,83.0,2.2,19.0,510.0,666.36,525.25
2016,3,16,15,45,804.5,79.5,2.05,19.0,462.0,603.63,477.47
2016,3,16,16,0,780.0,76.0,1.9,19.0,414.0,541.23,428.65
2016,3,16,16,15,745.5,72.0,1.65,18.5,363.0,473.84,374.9
2016,3,16,16,30,711.0,68.0,1.4,18.0,312.0,408.64,321.14
2016,3,16,16,45,661.0,62.0,1.2,17.5,259.5,338.31,262.01
2016,3,16,17,0,611.0,56.0,1.0,17.0,207.0,272.4,204.91
2016,3,16,17,15,532.0,48.0,1.0,16.0,157.0,201.97,144.79
2016,3,16,17,30,453.0,40.0,1.0,15.0,107.0,141.06,92.79
2016,3,16,17,45,317.5,28.0,1.0,14.5,65.5,78.26,42.7
2016,3,16,18,0,182.0,16.0,1.0,14.0,24.0,30.71,0.0
2016,3,16,18,15,91.0,8.0,1.0,13.5,12.0,8.1,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,7.0,0.95,11.5,10.0,5.97,0.0
2016,3,17,6,30,160.0,14.0,1.0,12.0,20.0,24.7,0.0
2016,3,17,6,45,304.0,26.5,1.05,13.0,60.5,70.89,36.94
2016,3,17,7,0,448.0,39.0,1.1,14.0,101.0,133.4,86.64
2016,3,17,7,15,531.5,47.0,1.15,14.5,152.0,194.33,138.99
2016,3,17,7,30,615.0,55.0,1.2,15.0,203.0,265.41,200.66
2016,3,17,7,45,667.5,61.0,1.3,15.5,256.5,332.13,259.03
2016,3,17,8,0,720.0,67.0,1.4,16.0,310.0,403.7,319.69
2016,3,17,8,15,755.5,71.5,1.45,16.5,362.0,470.33,374.49
2016,3,17,8,30,791.0,76.0,1.5,17.0,414.0,539.33,429.01
2016,3,17,8,45,816.5,79.5,1.6,17.5,463.0,603.04,477.89
2016,3,17,9,0,842.0,83.0,1.7,18.0,512.0,667.21,525.49
2016,3,17,9,15,860.0,85.5,1.65,18.5,556.5,724.98,565.39
2016,3,17,9,30,878.0,88.0,1.6,19.0,601.0,775.22,597.25
2016,3,17,9,45,890.5,90.5,1.6,19.5,639.5,825.45,628.92
2016,3,17,10,0,903.0,93.0,1.6,20.0,678.0,873.59,658.53
2016,3,17,10,15,912.5,94.5,1.55,20.0,710.0,915.62,684.22
2016,3,17,10,30,922.0,96.0,1.5,20.0,742.0,954.82,707.74
2016,3,17,10,45,928.0,97.5,1.45,20.5,766.5,987.69,725.5
2016,3,17,11,0,934.0,99.0,1.4,21.0,791.0,1017.13,740.88
2016,3,17,11,15,938.0,100.0,1.3,21.0,808.0,1040.46,752.8
2016,3,17,11,30,942.0,101.0,1.2,21.0,825.0,1059.99,762.26
2016,3,17,11,45,943.5,101.5,1.2,21.5,833.0,1072.53,767.9
2016,3,17,12,0,945.0,102.0,1.2,22.0,841.0,1081.03,771.25
2016,3,17,12,15,944.5,102.0,1.2,22.0,841.0,1082.87,772.17
2016,3,17,12,30,944.0,102.0,1.2,22.0,841.0,1080.6,770.81
2016,3,17,12,45,941.5,101.5,1.2,22.5,833.0,1071.68,764.09
2016,3,17,13,0,939.0,101.0,1.2,23.0,825.0,1058.73,755.14
2016,3,17,13,15,934.5,100.5,1.2,23.0,808.5,1039.87,744.16
2016,3,17,13,30,930.0,100.0,1.2,23.0,792.0,1017.22,730.96
2016,3,17,13,45,922.5,99.0,1.25,23.0,767.5,987.54,714.27
2016,3,17,14,0,915.0,98.0,1.3,23.0,743.0,954.5,695.37
2016,3,17,14,15,905.5,96.0,1.3,23.0,711.5,915.42,671.64
2016,3,17,14,30,896.0,94.0,1.3,23.0,680.0,873.51,645.89
2016,3,17,14,45,882.0,92.0,1.3,23.0,641.5,825.36,615.7
2016,3,17,15,0,868.0,90.0,1.3,23.0,603.0,775.23,583.76
2016,3,17,15,15,850.0,87.5,1.25,22.5,559.5,725.86,552.38
2016,3,17,15,30,832.0,85.0,1.2,22.0,516.0,668.79,513.45
2016,3,17,15,45,806.5,81.5,1.2,22.0,467.5,605.25,467.57
2016,3,17,16,0,781.0,78.0,1.2,22.0,419.0,542.15,420.43
2016,3,17,16,15,746.5,74.0,1.1,21.0,367.5,474.7,369.19
2016,3,17,16,30,712.0,70.0,1.0,20.0,316.0,409.44,317.5
2016,3,17,16,45,662.0,64.0,0.95,19.5,263.5,339.12,259.68
2016,3,17,17,0,612.0,58.0,0.9,19.0,211.0,273.18,203.57
2016,3,17,17,15,533.5,49.5,0.95,18.5,160.5,202.42,143.59
2016,3,17,17,30,455.0,41.0,1.0,18.0,110.0,141.14,91.72
2016,3,17,17,45,322.0,29.0,1.05,17.5,68.0,78.83,42.84
2016,3,17,18,0,189.0,17.0,1.1,17.0,26.0,31.71,0.0
2016,3,17,18,15,94.5,8.5,1.1,16.5,13.0,8.33,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,82.0,8.0,1.3,10.5,11.5,7.1,0.0
2016,3,18,6,30,164.0,16.0,1.5,11.0,23.0,26.96,0.0
2016,3,18,6,45,300.5,29.0,1.75,12.0,64.0,72.7,39.49
2016,3,18,7,0,437.0,42.0,2.0,13.0,105.0,134.08,88.37
2016,3,18,7,15,519.5,50.5,2.0,13.0,156.0,194.66,141.04
2016,3,18,7,30,602.0,59.0,2.0,13.0,207.0,265.27,203.29
2016,3,18,7,45,301.0,85.0,2.0,13.5,159.0,210.56,168.17
2016,3,18,8,0,0.0,111.0,2.0,14.0,111.0,94.88,75.21
2016,3,18,8,15,0.5,127.0,1.95,14.0,127.0,109.16,87.22
2016,3,18,8,30,1.0,143.0,1.9,14.0,143.0,123.59,99.01
2016,3,18,8,45,11.5,168.5,1.9,14.5,174.0,153.23,123.2
2016,3,18,9,0,22.0,194.0,1.9,15.0,205.0,184.18,148.11
2016,3,18,9,15,27.0,213.5,1.9,15.0,229.0,206.68,166.0
2016,3,18,9,30,32.0,233.0,1.9,15.0,253.0,242.67,194.54
2016,3,18,9,45,90.0,270.0,1.9,15.5,328.5,328.58,263.02
2016,3,18,10,0,148.0,307.0,1.9,16.0,404.0,435.62,345.28
2016,3,18,10,15,108.5,313.0,1.9,16.0,386.0,396.12,313.09
2016,3,18,10,30,69.0,319.0,1.9,16.0,368.0,369.74,291.4
2016,3,18,10,45,490.5,214.5,1.9,16.5,578.5,712.04,556.12
2016,3,18,11,0,912.0,110.0,1.9,17.0,789.0,1007.38,756.44
2016,3,18,11,15,916.5,110.5,1.85,17.0,806.0,1030.15,766.42
2016,3,18,11,30,921.0,111.0,1.8,17.0,823.0,1049.22,777.26
2016,3,18,11,45,921.5,112.5,1.8,17.5,831.5,1061.53,783.1
2016,3,18,12,0,922.0,114.0,1.8,18.0,840.0,1069.87,786.58
2016,3,18,12,15,922.5,114.0,1.8,18.0,840.5,1072.59,788.13
2016,3,18,12,30,923.0,114.0,1.8,18.0,841.0,1071.29,787.33
2016,3,18,12,45,794.5,170.0,1.85,18.0,791.5,1008.95,747.97
2016,3,18,13,0,666.0,226.0,1.9,18.0,742.0,939.9,704.13
2016,3,18,13,15,623.0,236.5,1.9,18.0,711.5,896.79,675.58
2016,3,18,13,30,580.0,247.0,1.9,18.0,681.0,847.02,641.89
2016,3,18,13,45,721.0,186.0,1.95,18.0,708.5,908.37,687.21
2016,3,18,14,0,862.0,125.0,2.0,18.0,736.0,944.35,712.29
2016,3,18,14,15,754.5,152.0,2.05,17.5,670.5,856.21,654.79
2016,3,18,14,30,647.0,179.0,2.1,17.0,605.0,765.25,594.09
2016,3,18,14,45,730.5,146.5,2.15,17.0,601.5,771.88,601.89
2016,3,18,15,0,814.0,114.0,2.2,17.0,598.0,764.86,598.57
2016,3,18,15,15,658.5,142.5,2.2,16.5,515.5,647.59,513.21
2016,3,18,15,30,503.0,171.0,2.2,16.0,433.0,530.97,425.43
2016,3,18,15,45,504.5,152.0,2.2,16.0,394.5,484.39,390.32
2016,3,18,16,0,506.0,133.0,2.2,16.0,356.0,436.42,352.54
2016,3,18,16,15,463.5,127.0,2.0,15.5,312.5,377.86,305.08
2016,3,18,16,30,421.0,121.0,1.8,15.0,269.0,323.06,259.59
2016,3,18,16,45,391.0,104.5,1.6,14.5,224.5,267.16,212.15
2016,3,18,17,0,361.0,88.0,1.4,14.0,180.0,214.46,166.26
2016,3,18,17,15,309.0,71.0,1.3,13.5,137.0,158.89,118.12
2016,3,18,17,30,257.0,54.0,1.2,13.0,94.0,109.85,75.88
2016,3,18,17,45,128.5,38.5,1.1,12.5,58.5,55.79,33.87
2016,3,18,18,0,0.0,23.0,1.0,12.0,23.0,19.04,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.5,11.5,9.82,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,11.5,8.0,6.83,0.0
2016,3,19,6,30,0.0,16.0,1.2,12.0,16.0,13.21,0.0
2016,3,19,6,45,48.5,35.0,1.35,12.5,42.5,38.78,23.51
2016,3,19,7,0,97.0,54.0,1.5,13.0,69.0,69.54,48.9
2016,3,19,7,15,120.5,76.0,1.55,13.0,101.5,103.16,78.11
2016,3,19,7,30,144.0,98.0,1.6,13.0,134.0,139.92,110.24
2016,3,19,7,45,164.5,118.5,1.65,13.5,168.5,177.05,142.3
2016,3,19,8,0,185.0,139.0,1.7,14.0,203.0,216.64,175.84
2016,3,19,8,15,233.5,156.5,1.75,14.5,250.0,278.39,226.65
2016,3,19,8,30,282.0,174.0,1.8,15.0,297.0,337.82,274.59
2016,3,19,8,45,534.0,131.5,1.85,15.5,397.5,478.25,386.92
2016,3,19,9,0,786.0,89.0,1.9,16.0,498.0,636.11,508.09
2016,3,19,9,15,574.0,165.5,1.9,16.5,477.5,599.75,475.89
2016,3,19,9,30,362.0,242.0,1.9,17.0,457.0,530.63,419.69
2016,3,19,9,45,460.0,226.0,1.95,17.5,516.5,625.36,490.94
2016,3,19,10,0,558.0,210.0,2.0,18.0,576.0,711.74,553.31
2016,3,19,10,15,706.5,160.0,2.0,18.0,646.5,819.42,629.94
2016,3,19,10,30,855.0,110.0,2.0,18.0,717.0,908.12,688.74
2016,3,19,10,45,861.0,112.0,2.05,18.0,740.5,939.54,708.57
2016,3,19,11,0,867.0,114.0,2.1,18.0,764.0,967.78,726.87
2016,3,19,11,15,871.5,114.5,2.1,18.0,780.5,989.6,740.39
2016,3,19,11,30,876.0,115.0,2.1,18.0,797.0,1007.9,751.7
2016,3,19,11,45,611.5,237.5,2.15,18.0,716.0,902.85,680.67
2016,3,19,12,0,347.0,360.0,2.2,18.0,635.0,742.82,564.3
2016,3,19,12,15,615.5,237.5,2.2,18.0,725.0,913.19,690.75
2016,3,19,12,30,884.0,115.0,2.2,18.0,815.0,1031.68,768.78
2016,3,19,12,45,693.0,202.5,2.2,18.5,748.0,949.64,711.93
2016,3,19,13,0,502.0,290.0,2.2,19.0,681.0,835.26,630.35
2016,3,19,13,15,452.0,305.0,2.2,19.0,651.5,792.65,601.09
2016,3,19,13,30,402.0,320.0,2.2,19.0,622.0,732.13,558.68
2016,3,19,13,45,636.0,212.5,2.2,19.0,673.5,854.1,650.64
2016,3,19,14,0,870.0,105.0,2.2,19.0,725.0,917.96,694.35
2016,3,19,14,15,861.5,103.5,2.15,18.5,695.0,881.59,670.81
2016,3,19,14,30,853.0,102.0,2.1,18.0,665.0,850.89,652.03
2016,3,19,14,45,653.0,161.5,2.1,18.0,578.5,723.36,562.92
2016,3,19,15,0,453.0,221.0,2.1,18.0,492.0,594.1,466.58
2016,3,19,15,15,451.5,203.0,2.1,17.5,457.0,551.66,437.36
2016,3,19,15,30,450.0,185.0,2.1,17.0,422.0,508.01,405.74
2016,3,19,15,45,447.0,166.5,2.15,17.0,383.5,461.87,370.7
2016,3,19,16,0,444.0,148.0,2.2,17.0,345.0,414.98,334.0
2016,3,19,16,15,422.0,134.5,2.15,16.5,303.5,362.76,292.18
2016,3,19,16,30,400.0,121.0,2.1,16.0,262.0,312.25,250.48
2016,3,19,16,45,377.0,103.5,2.05,15.5,219.5,259.45,205.71
2016,3,19,17,0,354.0,86.0,2.0,15.0,177.0,209.03,161.73
2016,3,19,17,15,310.5,69.0,1.85,14.5,135.5,156.28,115.67
2016,3,19,17,30,267.0,52.0,1.7,14.0,94.0,108.98,74.59
2016,3,19,17,45,187.5,35.5,1.6,13.5,59.5,62.98,37.27
2016,3,19,18,0,108.0,19.0,1.5,13.0,25.0,25.92,0.56
2016,3,19,18,15,54.0,9.5,1.45,12.5,12.5,8.46,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,1.2,11.5,8.5,7.26,0.0
2016,3,20,6,30,0.0,17.0,1.4,12.0,17.0,14.04,0.0
2016,3,20,6,45,30.5,36.5,1.65,13.0,41.0,35.74,22.06
2016,3,20,7,0,61.0,56.0,1.9,14.0,65.0,64.13,45.77
2016,3,20,7,15,77.5,78.0,2.0,14.5,94.5,93.57,71.14
2016,3,20,7,30,94.0,100.0,2.1,15.0,124.0,125.32,98.48
2016,3,20,7,45,105.0,121.5,2.25,15.5,154.0,156.65,125.3
2016,3,20,8,0,116.0,143.0,2.4,16.0,184.0,189.4,152.81
2016,3,20,8,15,266.5,148.0,2.45,16.0,260.5,286.01,232.37
2016,3,20,8,30,417.0,153.0,2.5,16.0,337.0,402.83,326.86
2016,3,20,8,45,359.5,185.0,2.65,16.5,356.0,412.8,333.99
2016,3,20,9,0,302.0,217.0,2.8,17.0,375.0,427.15,343.96
2016,3,20,9,15,413.0,206.5,2.9,17.0,442.5,525.68,421.53
2016,3,20,9,30,524.0,196.0,3.0,17.0,510.0,621.06,494.88
2016,3,20,9,45,676.0,153.5,3.15,17.5,584.5,731.32,577.85
2016,3,20,10,0,828.0,111.0,3.3,18.0,659.0,837.33,652.32
2016,3,20,10,15,602.0,208.5,3.4,18.0,617.0,776.39,605.7
2016,3,20,10,30,376.0,306.0,3.5,18.0,575.0,669.16,522.51
2016,3,20,10,45,235.0,332.0,3.65,18.5,502.0,557.79,436.6
2016,3,20,11,0,94.0,358.0,3.8,19.0,429.0,437.16,341.28
2016,3,20,11,15,47.0,208.5,3.9,19.0,244.0,239.02,188.07
2016,3,20,11,30,0.0,59.0,4.0,19.0,59.0,49.15,34.57
2016,3,20,11,45,7.5,165.5,4.1,19.0,172.0,148.84,115.48
2016,3,20,12,0,15.0,272.0,4.2,19.0,285.0,254.7,199.22
2016,3,20,12,15,7.5,203.0,4.25,19.0,209.5,182.85,142.2
2016,3,20,12,30,0.0,134.0,4.3,19.0,134.0,113.36,86.51
2016,3,20,12,45,0.0,99.5,4.35,19.0,99.5,83.29,62.34
2016,3,20,13,0,0.0,65.0,4.4,19.0,65.0,54.17,38.73
2016,3,20,13,15,0.0,63.5,4.35,18.5,63.5,52.9,37.82
2016,3,20,13,30,0.0,62.0,4.3,18.0,62.0,51.63,36.9
2016,3,20,13,45,35.0,193.5,4.3,18.0,219.0,210.75,167.1
2016,3,20,14,0,70.0,325.0,4.3,18.0,376.0,375.55,297.14
2016,3,20,14,15,172.0,313.5,4.2,17.5,430.0,467.84,371.74
2016,3,20,14,30,274.0,302.0,4.1,17.0,484.0,551.19,438.39
2016,3,20,14,45,137.0,161.5,4.05,17.0,252.5,268.81,217.42
2016,3,20,15,0,0.0,21.0,4.0,17.0,21.0,17.38,8.88
2016,3,20,15,15,40.0,125.0,3.85,17.0,146.0,140.18,112.02
2016,3,20,15,30,80.0,229.0,3.7,17.0,271.0,267.54,215.89
2016,3,20,15,45,141.5,208.5,3.55,17.0,274.5,291.65,236.13
2016,3,20,16,0,203.0,188.0,3.4,17.0,278.0,297.44,241.26
2016,3,20,16,15,194.0,166.5,3.15,16.5,244.5,259.45,210.32
2016,3,20,16,30,185.0,145.0,2.9,16.0,211.0,222.32,179.51
2016,3,20,16,45,170.5,123.0,2.7,16.0,176.5,183.53,146.4
2016,3,20,17,0,156.0,101.0,2.5,16.0,142.0,146.48,114.27
2016,3,20,17,15,132.5,79.5,2.3,15.5,109.0,109.44,82.3
2016,3,20,17,30,109.0,58.0,2.1,15.0,76.0,75.52,53.12
2016,3,20,17,45,57.5,39.0,1.95,15.0,48.5,43.5,27.1
2016,3,20,18,0,6.0,20.0,1.8,15.0,21.0,17.3,1.03
2016,3,20,18,15,3.0,10.0,1.75,14.5,10.5,8.55,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,31.5,11.5,1.3,11.5,13.0,9.91,0.0
2016,3,21,6,30,63.0,23.0,1.5,12.0,26.0,25.02,4.35
2016,3,21,6,45,149.0,42.0,1.75,12.5,62.0,60.28,37.28
2016,3,21,7,0,235.0,61.0,2.0,13.0,98.0,109.67,76.98
2016,3,21,7,15,295.5,77.0,2.15,13.0,142.0,158.3,118.73
2016,3,21,7,30,356.0,93.0,2.3,13.0,186.0,214.55,167.73
2016,3,21,7,45,425.0,97.5,2.5,13.5,232.5,270.22,215.96
2016,3,21,8,0,494.0,102.0,2.7,14.0,279.0,333.42,269.91
2016,3,21,8,15,402.0,138.5,2.8,14.0,296.0,354.4,289.25
2016,3,21,8,30,310.0,175.0,2.9,14.0,313.0,353.62,289.44
2016,3,21,8,45,328.0,193.0,3.05,14.5,353.5,401.09,327.55
2016,3,21,9,0,346.0,211.0,3.2,15.0,394.0,449.77,365.56
2016,3,21,9,15,415.0,212.0,3.35,15.0,449.5,532.03,430.29
2016,3,21,9,30,484.0,213.0,3.5,15.0,505.0,607.29,488.58
2016,3,21,9,45,650.5,168.5,3.65,15.0,587.0,725.7,580.37
2016,3,21,10,0,817.0,124.0,3.8,15.0,669.0,841.52,665.18
2016,3,21,10,15,507.0,234.5,3.9,15.0,578.0,712.83,565.86
2016,3,21,10,30,197.0,345.0,4.0,15.0,487.0,529.14,420.18
2016,3,21,10,45,120.5,335.5,4.1,15.5,423.5,453.59,360.14
2016,3,21,11,0,44.0,326.0,4.2,16.0,360.0,354.47,280.47
2016,3,21,11,15,22.0,213.0,4.35,16.0,230.0,218.76,173.3
2016,3,21,11,30,0.0,100.0,4.5,16.0,100.0,83.7,63.38
2016,3,21,11,45,0.0,111.0,4.65,16.0,111.0,93.24,71.25
2016,3,21,12,0,0.0,122.0,4.8,16.0,122.0,102.83,79.05
2016,3,21,12,15,0.0,122.5,4.9,16.0,122.5,103.28,79.4
2016,3,21,12,30,0.0,123.0,5.0,16.0,123.0,103.71,79.77
2016,3,21,12,45,0.0,130.5,5.1,16.5,130.5,110.26,84.97
2016,3,21,13,0,0.0,138.0,5.2,17.0,138.0,116.82,90.18
2016,3,21,13,15,0.0,135.0,5.1,16.5,135.0,114.15,88.24
2016,3,21,13,30,0.0,132.0,5.0,16.0,132.0,111.48,86.31
2016,3,21,13,45,0.0,127.5,4.95,16.0,127.5,107.49,83.16
2016,3,21,14,0,0.0,123.0,4.9,16.0,123.0,103.52,80.02
2016,3,21,14,15,0.0,128.5,4.8,16.0,128.5,108.32,84.09
2016,3,21,14,30,0.0,134.0,4.7,16.0,134.0,113.17,88.23
2016,3,21,14,45,0.0,108.0,4.6,16.0,108.0,90.39,69.64
2016,3,21,15,0,0.0,82.0,4.5,16.0,82.0,68.18,51.41
2016,3,21,15,15,38.0,155.5,4.35,15.5,176.0,167.53,134.98
2016,3,21,15,30,76.0,229.0,4.2,15.0,270.0,264.17,214.79
2016,3,21,15,45,38.0,123.0,4.1,15.0,143.5,132.87,106.71
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,14.02,6.31
2016,3,21,16,15,0.0,29.5,3.75,14.5,29.5,24.35,15.23
2016,3,21,16,30,0.0,42.0,3.5,14.0,42.0,34.71,24.2
2016,3,21,16,45,178.5,73.0,3.25,14.0,120.0,142.42,113.6
2016,3,21,17,0,357.0,104.0,3.0,14.0,198.0,224.57,175.56
2016,3,21,17,15,280.5,87.0,2.75,13.5,151.0,158.77,119.23
2016,3,21,17,30,204.0,70.0,2.5,13.0,104.0,108.17,76.89
2016,3,21,17,45,141.0,47.5,2.3,12.5,67.0,64.09,40.73
2016,3,21,18,0,78.0,25.0,2.1,12.0,30.0,27.63,6.08
2016,3,21,18,15,39.0,12.5,2.0,11.5,15.0,10.73,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,89.5,12.5,1.2,9.5,18.0,10.93,0.0
2016,3,22,6,30,179.0,25.0,1.4,10.0,36.0,35.73,10.3
2016,3,22,6,45,309.0,37.5,1.65,10.5,79.5,81.38,48.33
2016,3,22,7,0,439.0,50.0,1.9,11.0,123.0,141.89,96.27
2016,3,22,7,15,517.5,58.5,2.05,11.0,174.5,201.8,148.72
2016,3,22,7,30,596.0,67.0,2.2,11.0,226.0,271.15,210.26
2016,3,22,7,45,650.5,72.5,2.35,11.5,279.5,337.2,268.95
2016,3,22,8,0,705.0,78.0,2.5,12.0,333.0,408.73,330.76
2016,3,22,8,15,739.5,82.5,2.55,12.0,385.0,474.14,386.54
2016,3,22,8,30,774.0,87.0,2.6,12.0,437.0,540.9,441.69
2016,3,22,8,45,805.0,88.5,2.65,12.5,487.0,604.92,492.23
2016,3,22,9,0,836.0,90.0,2.7,13.0,537.0,669.87,541.82
2016,3,22,9,15,853.5,93.0,2.75,13.0,581.5,727.33,585.17
2016,3,22,9,30,871.0,96.0,2.8,13.0,626.0,783.71,625.05
2016,3,22,9,45,889.5,95.5,2.85,13.5,665.5,828.3,654.63
2016,3,22,10,0,908.0,95.0,2.9,14.0,705.0,877.83,687.42
2016,3,22,10,15,917.0,96.5,2.9,14.0,736.5,919.23,714.92
2016,3,22,10,30,926.0,98.0,2.9,14.0,768.0,957.72,740.24
2016,3,22,10,45,934.5,98.0,2.95,14.5,793.0,990.99,760.85
2016,3,22,11,0,943.0,98.0,3.0,15.0,818.0,1020.91,779.11
2016,3,22,11,15,947.0,98.5,3.0,15.0,834.5,1043.43,793.37
2016,3,22,11,30,951.0,99.0,3.0,15.0,851.0,1062.11,805.17
2016,3,22,11,45,952.5,99.5,3.05,15.0,859.0,1074.32,813.27
2016,3,22,12,0,954.0,100.0,3.1,15.0,867.0,1082.46,818.85
2016,3,22,12,15,953.5,100.0,3.15,15.0,866.5,1083.9,820.14
2016,3,22,12,30,953.0,100.0,3.2,15.0,866.0,1081.21,818.88
2016,3,22,12,45,948.5,101.0,3.25,15.0,857.0,1071.48,813.08
2016,3,22,13,0,944.0,102.0,3.3,15.0,848.0,1057.73,804.75
2016,3,22,13,15,573.0,237.0,3.35,15.0,687.0,842.96,655.04
2016,3,22,13,30,202.0,372.0,3.4,15.0,526.0,572.76,449.8
2016,3,22,13,45,561.5,235.0,3.5,15.0,645.5,796.12,626.78
2016,3,22,14,0,921.0,98.0,3.6,15.0,765.0,951.6,739.49
2016,3,22,14,15,911.5,96.5,3.6,15.0,733.0,912.63,711.87
2016,3,22,14,30,902.0,95.0,3.6,15.0,701.0,870.83,683.66
2016,3,22,14,45,889.0,93.0,3.65,15.0,662.5,823.07,651.15
2016,3,22,15,0,876.0,91.0,3.7,15.0,624.0,773.25,616.72
2016,3,22,15,15,859.0,88.5,3.6,14.5,580.5,723.87,582.57
2016,3,22,15,30,842.0,86.0,3.5,14.0,537.0,666.97,540.09
2016,3,22,15,45,818.0,83.0,3.45,14.0,488.0,604.43,491.07
2016,3,22,16,0,794.0,80.0,3.4,14.0,439.0,542.16,440.84
2016,3,22,16,15,761.0,76.0,3.15,13.5,387.5,474.93,385.46
2016,3,22,16,30,728.0,72.0,2.9,13.0,336.0,409.73,329.94
2016,3,22,16,45,679.5,66.5,2.65,13.0,283.0,339.63,268.49
2016,3,22,17,0,631.0,61.0,2.4,13.0,230.0,274.03,209.59
2016,3,22,17,15,556.5,53.5,2.15,12.5,178.0,204.86,148.51
2016,3,22,17,30,482.0,46.0,1.9,12.0,126.0,144.59,95.95
2016,3,22,17,45,354.5,34.5,1.7,11.5,82.0,83.06,47.42
2016,3,22,18,0,227.0,23.0,1.5,11.0,38.0,37.17,9.7
2016,3,22,18,15,113.5,11.5,1.5,10.5,19.0,9.82,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,40.0,12.0,1.2,8.5,14.5,10.36,0.0
2016,3,23,6,30,80.0,24.0,1.4,9.0,29.0,27.2,9.76
2016,3,23,6,45,141.0,42.5,1.6,9.5,62.5,59.24,37.76
2016,3,23,7,0,202.0,61.0,1.8,10.0,96.0,99.06,70.57
2016,3,23,7,15,235.5,80.5,1.9,10.5,134.5,140.62,107.12
2016,3,23,7,30,269.0,100.0,2.0,11.0,173.0,186.47,147.56
2016,3,23,7,45,298.5,116.0,2.15,11.5,213.0,231.4,186.99
2016,3,23,8,0,328.0,132.0,2.3,12.0,253.0,279.62,228.44
2016,3,23,8,15,444.0,129.5,2.35,12.5,318.0,366.19,299.94
2016,3,23,8,30,560.0,127.0,2.4,13.0,383.0,462.12,377.34
2016,3,23,8,45,467.5,168.0,2.5,14.0,397.0,472.87,384.23
2016,3,23,9,0,375.0,209.0,2.6,15.0,411.0,465.97,376.75
2016,3,23,9,15,379.5,227.5,2.65,15.0,446.0,507.74,408.97
2016,3,23,9,30,384.0,246.0,2.7,15.0,481.0,548.91,439.87
2016,3,23,9,45,640.0,174.0,2.8,15.5,594.5,721.67,572.44
2016,3,23,10,0,896.0,102.0,2.9,16.0,708.0,874.73,680.86
2016,3,23,10,15,905.5,104.0,2.9,16.0,740.0,916.62,707.61
2016,3,23,10,30,915.0,106.0,2.9,16.0,772.0,955.67,733.14
2016,3,23,10,45,923.5,106.0,2.9,16.5,796.5,988.59,752.92
2016,3,23,11,0,932.0,106.0,2.9,17.0,821.0,1018.18,770.36
2016,3,23,11,15,935.5,107.0,2.85,17.0,837.5,1040.47,783.84
2016,3,23,11,30,939.0,108.0,2.8,17.0,854.0,1058.93,794.87
2016,3,23,11,45,940.5,108.5,2.75,17.5,862.0,1070.93,800.2
2016,3,23,12,0,942.0,109.0,2.7,18.0,870.0,1078.9,803.03
2016,3,23,12,15,941.5,109.0,2.7,18.0,870.0,1080.24,803.75
2016,3,23,12,30,941.0,109.0,2.7,18.0,870.0,1077.49,802.01
2016,3,23,12,45,755.5,191.0,2.7,18.0,798.0,994.5,747.27
2016,3,23,13,0,570.0,273.0,2.7,18.0,726.0,879.72,667.95
2016,3,23,13,15,603.0,253.0,2.65,18.0,723.5,886.05,674.24
2016,3,23,13,30,636.0,233.0,2.6,18.0,721.0,884.98,674.48
2016,3,23,13,45,635.5,223.0,2.6,18.0,698.0,857.8,656.46
2016,3,23,14,0,635.0,213.0,2.6,18.0,675.0,827.83,636.59
