Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,15,665.5,189.5,2.55,18.0,655.5,808.89,624.76
2016,3,23,14,30,696.0,166.0,2.5,18.0,636.0,784.83,608.95
2016,3,23,14,45,765.0,138.5,2.5,18.0,628.5,781.92,608.34
2016,3,23,15,0,834.0,111.0,2.5,18.0,621.0,767.55,599.48
2016,3,23,15,15,815.0,107.5,2.4,17.5,577.0,710.94,559.89
2016,3,23,15,30,796.0,104.0,2.3,17.0,533.0,653.51,518.01
2016,3,23,15,45,771.5,99.5,2.2,17.0,484.5,591.21,470.32
2016,3,23,16,0,747.0,95.0,2.1,17.0,436.0,530.65,422.61
2016,3,23,16,15,712.0,90.0,1.85,16.5,384.0,463.61,368.71
2016,3,23,16,30,677.0,85.0,1.6,16.0,332.0,398.97,315.08
2016,3,23,16,45,624.5,78.5,1.4,15.5,279.0,328.93,255.99
2016,3,23,17,0,572.0,72.0,1.2,15.0,226.0,264.21,199.93
2016,3,23,17,15,494.5,62.5,1.2,14.0,175.0,196.0,141.77
2016,3,23,17,30,417.0,53.0,1.2,13.0,124.0,137.18,91.95
2016,3,23,17,45,293.0,39.5,1.2,12.5,80.5,76.98,45.08
2016,3,23,18,0,169.0,26.0,1.2,12.0,37.0,34.51,11.02
2016,3,23,18,15,84.5,13.0,1.15,11.5,18.5,11.1,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,90.0,13.0,1.25,10.0,19.5,11.37,0.0
2016,3,24,6,30,180.0,26.0,1.5,11.0,39.0,37.03,14.86
2016,3,24,6,45,288.5,40.0,1.75,12.0,81.5,78.96,47.44
2016,3,24,7,0,397.0,54.0,2.0,13.0,124.0,137.2,93.72
2016,3,24,7,15,470.5,64.0,2.05,13.0,174.0,194.58,143.43
2016,3,24,7,30,544.0,74.0,2.1,13.0,224.0,260.87,201.55
2016,3,24,7,45,587.5,82.5,2.2,13.5,275.0,322.53,255.82
2016,3,24,8,0,631.0,91.0,2.3,14.0,326.0,388.53,312.26
2016,3,24,8,15,501.5,130.5,2.35,14.5,334.0,395.98,320.71
2016,3,24,8,30,372.0,170.0,2.4,15.0,342.0,382.1,310.23
2016,3,24,8,45,546.5,147.5,2.45,15.5,430.0,500.62,404.69
2016,3,24,9,0,721.0,125.0,2.5,16.0,518.0,631.42,504.97
2016,3,24,9,15,741.5,129.5,2.55,16.0,561.5,687.74,546.61
2016,3,24,9,30,762.0,134.0,2.6,16.0,605.0,743.59,587.49
2016,3,24,9,45,761.0,145.0,2.65,16.5,639.5,788.33,617.43
2016,3,24,10,0,760.0,156.0,2.7,17.0,674.0,830.29,644.8
2016,3,24,10,15,772.0,158.5,2.7,17.0,705.0,871.69,672.36
2016,3,24,10,30,784.0,161.0,2.7,17.0,736.0,910.79,698.08
2016,3,24,10,45,805.5,155.5,2.7,17.5,762.5,940.89,716.13
2016,3,24,11,0,827.0,150.0,2.7,18.0,789.0,975.37,737.08
2016,3,24,11,15,832.5,151.5,2.7,18.0,806.0,998.71,751.78
2016,3,24,11,30,838.0,153.0,2.7,18.0,823.0,1018.59,764.32
2016,3,24,11,45,837.5,155.5,2.75,18.5,831.0,1029.91,770.32
2016,3,24,12,0,837.0,158.0,2.8,19.0,839.0,1037.44,774.0
2016,3,24,12,15,837.5,158.5,2.8,19.0,839.0,1040.1,775.62
2016,3,24,12,30,838.0,159.0,2.8,19.0,839.0,1038.95,774.91
2016,3,24,12,45,859.0,145.5,2.85,19.0,837.0,1039.82,776.22
2016,3,24,13,0,880.0,132.0,2.9,19.0,835.0,1022.98,765.9
2016,3,24,13,15,875.5,131.0,2.9,19.0,818.5,1016.66,762.38
2016,3,24,13,30,871.0,130.0,2.9,19.0,802.0,993.57,747.66
2016,3,24,13,45,867.0,127.0,2.9,19.0,778.5,965.27,729.62
2016,3,24,14,0,863.0,124.0,2.9,19.0,755.0,933.6,709.29
2016,3,24,14,15,853.0,122.0,2.9,19.0,723.5,894.56,683.82
2016,3,24,14,30,843.0,120.0,2.9,19.0,692.0,852.87,656.35
2016,3,24,14,45,827.0,118.0,2.9,19.0,653.5,803.98,623.53
2016,3,24,15,0,811.0,116.0,2.9,19.0,615.0,753.41,589.12
2016,3,24,15,15,792.0,113.0,2.85,18.5,572.0,698.31,550.57
2016,3,24,15,30,773.0,110.0,2.8,18.0,529.0,644.58,511.35
2016,3,24,15,45,729.5,111.0,2.75,18.0,478.0,577.29,459.67
2016,3,24,16,0,686.0,112.0,2.7,18.0,427.0,512.28,408.47
2016,3,24,16,15,649.5,105.5,2.5,17.5,376.0,446.14,355.46
2016,3,24,16,30,613.0,99.0,2.3,17.0,325.0,382.71,303.01
2016,3,24,16,45,568.0,89.5,2.15,16.5,274.0,316.32,246.93
2016,3,24,17,0,523.0,80.0,2.0,16.0,223.0,254.52,193.33
2016,3,24,17,15,450.5,68.5,1.9,15.0,172.5,188.88,137.23
2016,3,24,17,30,378.0,57.0,1.8,14.0,122.0,129.89,87.37
2016,3,24,17,45,284.0,41.0,1.7,13.5,80.0,76.24,44.88
2016,3,24,18,0,190.0,25.0,1.6,13.0,38.0,34.38,11.62
2016,3,24,18,15,95.0,12.5,1.6,12.5,19.0,10.67,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,25,6,15,107.0,14.5,1.0,10.0,23.0,12.71,0.0
2016,3,25,6,30,214.0,29.0,1.1,10.0,46.0,42.21,18.84
2016,3,25,6,45,317.5,43.0,1.25,10.5,90.0,87.37,53.64
2016,3,25,7,0,421.0,57.0,1.4,11.0,134.0,144.67,99.73
2016,3,25,7,15,493.0,66.5,1.5,11.5,185.0,202.79,150.15
2016,3,25,7,30,565.0,76.0,1.6,12.0,236.0,269.56,208.49
2016,3,25,7,45,610.0,84.0,1.7,12.5,287.5,332.62,263.8
2016,3,25,8,0,655.0,92.0,1.8,13.0,339.0,400.13,321.29
2016,3,25,8,15,689.0,97.0,1.9,13.5,389.5,463.08,373.56
2016,3,25,8,30,723.0,102.0,2.0,14.0,440.0,528.31,425.91
2016,3,25,8,45,757.5,103.0,2.15,14.5,489.5,591.49,475.36
2016,3,25,9,0,792.0,104.0,2.3,15.0,539.0,654.35,523.21
2016,3,25,9,15,809.5,107.0,2.3,15.5,582.0,709.67,563.2
2016,3,25,9,30,827.0,110.0,2.3,16.0,625.0,764.0,600.25
2016,3,25,9,45,843.0,111.0,2.35,16.5,663.0,813.68,633.04
2016,3,25,10,0,859.0,112.0,2.4,17.0,701.0,861.58,664.11
2016,3,25,10,15,868.5,114.0,2.4,17.0,732.0,902.82,691.01
2016,3,25,10,30,878.0,116.0,2.4,17.0,763.0,931.13,708.93
2016,3,25,10,45,882.5,118.5,2.4,17.5,786.5,961.79,727.15
2016,3,25,11,0,887.0,121.0,2.4,18.0,810.0,989.09,742.96
2016,3,25,11,15,891.5,121.5,2.4,18.0,826.0,1010.81,756.47
2016,3,25,11,30,896.0,122.0,2.4,18.0,842.0,1028.91,767.69
2016,3,25,11,45,899.0,122.0,2.45,18.5,850.5,1041.26,774.36
2016,3,25,12,0,902.0,122.0,2.5,19.0,859.0,1049.78,778.69
2016,3,25,12,15,902.0,122.0,2.5,19.0,858.5,1051.39,779.58
2016,3,25,12,30,902.0,122.0,2.5,19.0,858.0,1049.07,778.14
2016,3,25,12,45,910.0,116.0,2.55,19.0,852.5,1044.53,775.97
2016,3,25,13,0,918.0,110.0,2.6,19.0,847.0,1035.87,771.25
2016,3,25,13,15,914.0,109.0,2.6,19.0,830.0,1016.72,759.22
2016,3,25,13,30,910.0,108.0,2.6,19.0,813.0,993.87,744.9
2016,3,25,13,45,906.5,105.5,2.65,19.0,789.5,966.29,727.94
2016,3,25,14,0,903.0,103.0,2.7,19.0,766.0,935.24,708.59
2016,3,25,14,15,893.5,101.5,2.7,19.0,734.5,896.7,683.6
2016,3,25,14,30,884.0,100.0,2.7,19.0,703.0,855.4,656.55
2016,3,25,14,45,873.0,97.0,2.7,19.0,665.0,808.78,625.5
2016,3,25,15,0,862.0,94.0,2.7,19.0,627.0,760.0,592.56
2016,3,25,15,15,845.0,91.0,2.65,18.5,583.5,710.57,559.23
2016,3,25,15,30,828.0,88.0,2.6,18.0,540.0,653.77,517.89
2016,3,25,15,45,801.5,86.0,2.6,17.5,491.0,591.53,471.31
2016,3,25,16,0,775.0,84.0,2.6,17.0,442.0,529.83,423.49
2016,3,25,16,15,742.5,79.5,2.45,16.5,390.5,463.5,369.98
2016,3,25,16,30,710.0,75.0,2.3,16.0,339.0,399.4,316.44
2016,3,25,16,45,654.5,70.5,2.2,15.5,285.5,328.73,256.36
2016,3,25,17,0,599.0,66.0,2.1,15.0,232.0,263.66,199.55
2016,3,25,17,15,526.5,58.0,1.95,14.5,181.0,196.94,141.46
2016,3,25,17,30,454.0,50.0,1.8,14.0,130.0,138.9,91.66
2016,3,25,17,45,328.0,38.0,1.7,13.5,85.5,79.74,46.03
2016,3,25,18,0,202.0,26.0,1.6,13.0,41.0,35.38,13.03
2016,3,25,18,15,101.0,13.0,1.6,12.5,20.5,11.1,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,153.0,13.0,1.55,10.5,25.5,11.6,0.0
2016,3,26,6,30,306.0,26.0,1.8,11.0,51.0,47.17,20.46
2016,3,26,6,45,414.0,35.5,2.05,12.0,97.0,93.4,54.32
2016,3,26,7,0,522.0,45.0,2.3,13.0,143.0,153.58,102.57
2016,3,26,7,15,587.0,52.0,2.4,13.5,194.5,213.55,155.37
2016,3,26,7,30,652.0,59.0,2.5,14.0,246.0,281.48,215.52
2016,3,26,7,45,695.0,63.5,2.6,14.5,298.0,345.04,271.93
2016,3,26,8,0,738.0,68.0,2.7,15.0,350.0,412.55,330.05
2016,3,26,8,15,767.5,72.0,2.8,15.5,401.0,476.26,383.44
2016,3,26,8,30,797.0,76.0,2.9,16.0,452.0,541.57,436.25
2016,3,26,8,45,818.0,79.0,3.0,16.5,499.5,601.77,483.43
2016,3,26,9,0,839.0,82.0,3.1,17.0,547.0,661.9,529.07
2016,3,26,9,15,855.0,84.5,3.1,17.0,590.0,712.13,566.32
2016,3,26,9,30,871.0,87.0,3.1,17.0,633.0,765.74,603.77
2016,3,26,9,45,878.5,90.5,3.15,17.5,669.5,812.09,634.5
2016,3,26,10,0,886.0,94.0,3.2,18.0,706.0,855.94,663.08
2016,3,26,10,15,894.5,95.5,3.15,18.0,736.5,895.79,689.18
2016,3,26,10,30,903.0,97.0,3.1,18.0,767.0,932.78,713.07
2016,3,26,10,45,906.0,100.0,3.1,18.5,789.5,963.19,731.28
2016,3,26,11,0,909.0,103.0,3.1,19.0,812.0,990.07,747.05
2016,3,26,11,15,912.5,103.5,3.05,19.0,827.5,1011.11,759.88
2016,3,26,11,30,916.0,104.0,3.0,19.0,843.0,1028.43,770.31
2016,3,26,11,45,919.5,103.0,3.0,19.5,851.0,1040.3,776.2
2016,3,26,12,0,923.0,102.0,3.0,20.0,859.0,1048.27,779.66
2016,3,26,12,15,922.0,102.0,3.0,20.0,858.0,1048.82,779.88
2016,3,26,12,30,921.0,102.0,3.0,20.0,857.0,1045.38,777.69
2016,3,26,12,45,912.0,105.0,3.0,20.0,846.5,1033.22,769.92
2016,3,26,13,0,903.0,108.0,3.0,20.0,836.0,1017.28,759.83
2016,3,26,13,15,898.0,107.5,2.95,20.0,819.0,997.86,747.12
2016,3,26,13,30,893.0,107.0,2.9,20.0,802.0,974.84,732.12
2016,3,26,13,45,874.5,111.5,2.9,20.0,775.0,941.14,710.37
2016,3,26,14,0,856.0,116.0,2.9,20.0,748.0,904.77,686.8
2016,3,26,14,15,605.0,205.0,2.9,20.0,642.5,766.39,590.05
2016,3,26,14,30,354.0,294.0,2.9,20.0,537.0,601.67,467.17
2016,3,26,14,45,461.0,241.5,2.9,20.0,539.5,632.25,493.56
2016,3,26,15,0,568.0,189.0,2.9,20.0,542.0,637.85,500.27
2016,3,26,15,15,659.5,149.0,2.85,19.5,531.5,640.66,504.63
2016,3,26,15,30,751.0,109.0,2.8,19.0,521.0,624.95,494.75
2016,3,26,15,45,630.5,126.0,2.8,18.5,450.5,528.66,421.18
2016,3,26,16,0,510.0,143.0,2.8,18.0,380.0,436.23,349.22
2016,3,26,16,15,536.5,119.5,2.7,17.5,343.5,394.8,315.89
2016,3,26,16,30,563.0,96.0,2.6,17.0,307.0,354.53,281.47
2016,3,26,16,45,503.5,91.5,2.55,16.5,259.0,290.72,227.55
2016,3,26,17,0,444.0,87.0,2.5,16.0,211.0,229.74,175.23
2016,3,26,17,15,380.5,74.0,2.4,15.5,164.0,170.87,124.61
2016,3,26,17,30,317.0,61.0,2.3,15.0,117.0,119.84,81.39
2016,3,26,17,45,221.0,44.5,2.2,14.5,77.5,69.87,42.51
2016,3,26,18,0,125.0,28.0,2.1,14.0,38.0,32.3,13.68
2016,3,26,18,15,62.5,14.0,2.05,13.5,19.0,11.95,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,15.0,2.35,12.0,26.5,12.81,0.0
2016,3,27,6,30,255.0,30.0,2.5,12.0,53.0,47.2,22.72
2016,3,27,6,45,364.0,42.0,2.65,12.5,98.5,92.67,55.96
2016,3,27,7,0,473.0,54.0,2.8,13.0,144.0,152.29,103.69
2016,3,27,7,15,542.0,62.0,2.8,13.0,196.0,211.4,155.55
2016,3,27,7,30,611.0,70.0,2.8,13.0,248.0,278.65,215.15
2016,3,27,7,45,656.5,76.0,2.85,13.5,301.0,342.52,271.61
2016,3,27,8,0,702.0,82.0,2.9,14.0,354.0,410.76,330.18
2016,3,27,8,15,734.5,87.0,2.95,14.0,406.0,475.34,384.86
2016,3,27,8,30,767.0,92.0,3.0,14.0,458.0,541.14,438.9
2016,3,27,8,45,783.0,98.5,3.05,14.5,505.0,600.47,485.39
2016,3,27,9,0,799.0,105.0,3.1,15.0,552.0,659.31,530.02
2016,3,27,9,15,817.0,108.0,3.2,15.0,595.5,715.18,572.48
2016,3,27,9,30,835.0,111.0,3.3,15.0,639.0,770.07,612.25
2016,3,27,9,45,848.5,113.5,3.4,15.5,677.0,819.52,645.79
2016,3,27,10,0,862.0,116.0,3.5,16.0,715.0,867.0,677.49
2016,3,27,10,15,872.0,118.0,3.55,16.0,746.0,908.64,705.72
2016,3,27,10,30,882.0,120.0,3.6,16.0,777.0,937.17,724.67
2016,3,27,10,45,887.0,122.5,3.7,16.0,801.0,968.22,745.79
2016,3,27,11,0,892.0,125.0,3.8,16.0,825.0,995.91,764.58
2016,3,27,11,15,896.5,126.0,3.8,16.0,841.5,1018.06,778.94
2016,3,27,11,30,901.0,127.0,3.8,16.0,858.0,1036.57,790.91
2016,3,27,11,45,903.5,127.5,3.85,16.0,866.5,1048.83,799.11
2016,3,27,12,0,906.0,128.0,3.9,16.0,875.0,1057.22,804.87
2016,3,27,12,15,906.5,128.0,3.85,16.0,875.0,1059.18,805.7
2016,3,27,12,30,907.0,128.0,3.8,16.0,875.0,1057.19,804.05
2016,3,27,12,45,913.0,123.5,3.8,16.0,868.5,1052.11,800.86
2016,3,27,13,0,919.0,119.0,3.8,16.0,862.0,1042.95,795.07
2016,3,27,13,15,915.5,118.0,3.8,16.0,846.0,1024.14,782.85
2016,3,27,13,30,912.0,117.0,3.8,16.0,830.0,1001.61,768.22
2016,3,27,13,45,902.0,118.0,3.8,16.0,805.0,971.53,748.42
2016,3,27,14,0,892.0,119.0,3.8,16.0,780.0,938.3,726.44
2016,3,27,14,15,883.0,117.0,3.8,16.0,748.5,909.27,707.36
2016,3,27,14,30,874.0,115.0,3.8,16.0,717.0,867.31,678.96
2016,3,27,14,45,859.5,113.5,3.8,16.0,678.5,818.94,645.77
2016,3,27,15,0,845.0,112.0,3.8,16.0,640.0,768.69,610.82
2016,3,27,15,15,731.5,127.5,3.75,15.5,562.0,667.39,535.72
2016,3,27,15,30,618.0,143.0,3.7,15.0,484.0,570.77,461.76
2016,3,27,15,45,565.5,143.0,3.7,14.5,433.5,504.2,410.1
2016,3,27,16,0,513.0,143.0,3.7,14.0,383.0,436.26,355.95
2016,3,27,16,15,287.5,147.0,3.5,13.5,279.0,288.12,235.43
2016,3,27,16,30,62.0,151.0,3.3,13.0,175.0,162.18,131.68
2016,3,27,16,45,49.0,130.0,3.15,13.0,147.0,133.86,107.93
2016,3,27,17,0,36.0,109.0,3.0,13.0,119.0,107.27,85.31
2016,3,27,17,15,25.5,86.5,2.85,12.5,93.0,81.75,63.55
2016,3,27,17,30,15.0,64.0,2.7,12.0,67.0,56.29,41.74
2016,3,27,17,45,7.5,43.0,2.55,11.5,44.5,36.54,24.65
2016,3,27,18,0,0.0,22.0,2.4,11.0,22.0,18.18,7.6
2016,3,27,18,15,0.0,11.0,2.45,11.0,11.0,9.39,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,6,15,159.5,15.5,3.15,9.0,30.5,13.38,0.0
2016,3,28,6,30,319.0,31.0,3.4,9.0,61.0,52.53,25.63
2016,3,28,6,45,438.5,40.5,3.7,9.5,110.5,101.34,60.78
2016,3,28,7,0,558.0,50.0,4.0,10.0,160.0,165.54,112.8
2016,3,28,7,15,623.0,57.0,4.15,10.0,214.0,227.92,168.97
2016,3,28,7,30,688.0,64.0,4.3,10.0,268.0,297.83,232.57
2016,3,28,7,45,734.0,68.0,4.45,10.5,323.0,364.64,293.15
2016,3,28,8,0,780.0,72.0,4.6,11.0,378.0,435.33,355.52
2016,3,28,8,15,808.5,75.5,4.6,11.0,430.5,500.4,412.17
2016,3,28,8,30,837.0,79.0,4.6,11.0,483.0,566.82,468.18
2016,3,28,8,45,858.0,82.0,4.6,11.5,531.5,629.06,518.26
2016,3,28,9,0,879.0,85.0,4.6,12.0,580.0,686.49,563.11
2016,3,28,9,15,894.5,87.5,4.6,12.0,624.5,742.75,606.14
2016,3,28,9,30,910.0,90.0,4.6,12.0,669.0,797.61,645.75
2016,3,28,9,45,921.0,92.0,4.6,12.5,707.0,846.59,679.19
2016,3,28,10,0,932.0,94.0,4.6,13.0,745.0,893.21,710.4
2016,3,28,10,15,940.0,95.5,4.6,13.0,776.5,934.02,738.42
2016,3,28,10,30,948.0,97.0,4.6,13.0,808.0,971.77,764.08
2016,3,28,10,45,952.5,98.5,4.65,13.0,831.5,1002.98,785.45
2016,3,28,11,0,957.0,100.0,4.7,13.0,855.0,1030.55,804.31
2016,3,28,11,15,960.0,100.5,4.65,13.0,871.0,1051.82,817.86
2016,3,28,11,30,963.0,101.0,4.6,13.0,887.0,1069.14,828.74
2016,3,28,11,45,963.5,102.0,4.6,13.5,894.0,1080.48,834.49
2016,3,28,12,0,964.0,103.0,4.6,14.0,901.0,1087.68,837.54
2016,3,28,12,15,963.5,103.0,4.55,14.0,900.5,1088.63,837.55
2016,3,28,12,30,963.0,103.0,4.5,14.0,900.0,1085.42,834.89
2016,3,28,12,45,940.0,114.0,4.5,14.0,885.0,1067.35,822.72
2016,3,28,13,0,917.0,125.0,4.5,14.0,870.0,1045.42,808.09
2016,3,28,13,15,743.0,197.0,4.4,14.0,793.0,958.34,746.83
2016,3,28,13,30,569.0,269.0,4.3,14.0,716.0,843.89,662.6
2016,3,28,13,45,732.5,194.0,4.25,14.0,751.0,910.09,714.22
2016,3,28,14,0,896.0,119.0,4.2,14.0,786.0,939.9,735.68
2016,3,28,14,15,885.5,117.0,4.1,13.5,753.0,909.35,715.56
2016,3,28,14,30,875.0,115.0,4.0,13.0,720.0,866.03,686.56
2016,3,28,14,45,861.5,112.0,3.9,13.0,681.0,816.82,651.79
2016,3,28,15,0,848.0,109.0,3.8,13.0,642.0,765.67,615.3
2016,3,28,15,15,829.5,106.0,3.65,13.0,597.5,709.36,573.2
2016,3,28,15,30,811.0,103.0,3.5,13.0,553.0,652.16,528.8
2016,3,28,15,45,471.0,153.5,3.4,13.0,409.5,450.1,368.02
2016,3,28,16,0,131.0,204.0,3.3,13.0,266.0,266.12,217.37
2016,3,28,16,15,423.0,135.0,3.0,12.5,302.5,351.05,287.42
2016,3,28,16,30,715.0,66.0,2.7,12.0,339.0,386.59,311.4
2016,3,28,16,45,663.0,68.0,2.4,12.0,291.5,323.84,255.19
2016,3,28,17,0,611.0,70.0,2.1,12.0,244.0,266.16,202.89
2016,3,28,17,15,539.0,61.5,1.95,11.5,192.0,198.77,143.74
2016,3,28,17,30,467.0,53.0,1.8,11.0,140.0,140.02,93.06
2016,3,28,17,45,355.5,41.0,1.65,10.5,94.5,82.55,48.23
2016,3,28,18,0,244.0,29.0,1.5,10.0,49.0,39.59,17.68
2016,3,28,18,15,122.0,14.5,1.5,9.5,24.5,12.38,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,150.5,16.5,0.95,8.5,31.5,14.18,0.0
2016,3,29,6,30,301.0,33.0,1.0,9.0,63.0,53.02,27.1
2016,3,29,6,45,418.0,42.5,1.1,9.5,111.5,100.38,60.96
2016,3,29,7,0,535.0,52.0,1.2,10.0,160.0,162.8,111.07
2016,3,29,7,15,599.5,59.0,1.35,10.5,213.0,223.59,164.7
2016,3,29,7,30,664.0,66.0,1.5,11.0,266.0,291.87,225.15
2016,3,29,7,45,716.0,69.0,1.65,11.5,321.5,358.56,283.9
2016,3,29,8,0,768.0,72.0,1.8,12.0,377.0,429.8,344.85
2016,3,29,8,15,797.0,76.0,1.8,12.5,429.5,494.88,398.74
2016,3,29,8,30,826.0,80.0,1.8,13.0,482.0,561.41,451.66
2016,3,29,8,45,850.5,82.0,1.85,13.5,531.5,624.09,500.0
2016,3,29,9,0,875.0,84.0,1.9,14.0,581.0,682.37,543.61
2016,3,29,9,15,890.5,86.0,1.9,14.0,625.0,737.82,583.78
2016,3,29,9,30,906.0,88.0,1.9,14.0,669.0,791.87,620.6
2016,3,29,9,45,918.0,90.0,1.9,14.5,707.5,841.4,652.42
2016,3,29,10,0,930.0,92.0,1.9,15.0,746.0,888.63,682.12
2016,3,29,10,15,938.0,93.5,1.9,15.0,777.5,929.29,708.19
2016,3,29,10,30,946.0,95.0,1.9,15.0,809.0,966.87,732.03
2016,3,29,10,45,951.5,96.0,1.95,15.5,833.0,998.32,750.9
2016,3,29,11,0,957.0,97.0,2.0,16.0,857.0,1026.19,767.39
2016,3,29,11,15,960.5,98.0,2.05,16.0,872.5,1048.38,781.64
2016,3,29,11,30,964.0,99.0,2.1,16.0,888.0,1066.65,793.48
2016,3,29,11,45,964.5,99.5,2.2,16.0,895.5,1077.37,801.23
2016,3,29,12,0,965.0,100.0,2.3,16.0,903.0,1083.95,806.5
2016,3,29,12,15,964.5,100.0,2.35,16.0,902.0,1084.82,807.58
2016,3,29,12,30,964.0,100.0,2.4,16.0,901.0,1081.52,806.14
2016,3,29,12,45,960.0,100.5,2.45,16.0,891.5,1071.13,800.22
2016,3,29,13,0,956.0,101.0,2.5,16.0,882.0,1056.69,791.81
2016,3,29,13,15,951.5,100.5,2.5,16.0,864.5,1036.75,779.31
2016,3,29,13,30,947.0,100.0,2.5,16.0,847.0,1012.98,764.36
2016,3,29,13,45,937.5,100.0,2.55,16.0,820.5,981.45,744.75
2016,3,29,14,0,928.0,100.0,2.6,16.0,794.0,946.63,722.83
2016,3,29,14,15,918.5,98.5,2.55,16.0,762.0,907.16,696.68
2016,3,29,14,30,909.0,97.0,2.5,16.0,730.0,864.86,668.43
2016,3,29,14,45,892.5,96.5,2.5,16.0,690.0,815.49,635.35
2016,3,29,15,0,876.0,96.0,2.5,16.0,650.0,764.35,600.59
2016,3,29,15,15,859.0,93.5,2.45,15.5,605.0,714.62,566.44
2016,3,29,15,30,842.0,91.0,2.4,15.0,560.0,657.68,524.63
2016,3,29,15,45,816.5,88.0,2.35,15.0,510.5,594.35,475.76
2016,3,29,16,0,791.0,85.0,2.3,15.0,461.0,531.48,425.81
2016,3,29,16,15,759.5,81.0,2.1,14.5,409.0,465.49,372.1
2016,3,29,16,30,728.0,77.0,1.9,14.0,357.0,401.4,318.17
2016,3,29,16,45,682.5,71.0,1.7,13.5,303.0,332.22,258.75
2016,3,29,17,0,637.0,65.0,1.5,13.0,249.0,267.52,201.69
2016,3,29,17,15,568.5,57.5,1.4,12.0,196.5,200.59,143.46
2016,3,29,17,30,500.0,50.0,1.3,11.0,144.0,141.79,92.97
2016,3,29,17,45,388.0,39.0,1.25,10.5,98.0,83.33,47.62
2016,3,29,18,0,276.0,28.0,1.2,10.0,52.0,39.4,17.4
2016,3,29,18,15,138.0,14.0,1.2,9.5,26.0,11.95,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,130.0,18.5,1.6,9.5,32.0,15.17,0.0
2016,3,30,6,30,260.0,37.0,1.8,10.0,64.0,52.02,27.89
2016,3,30,6,45,356.5,50.0,2.05,10.5,110.0,98.75,62.25
2016,3,30,7,0,453.0,63.0,2.3,11.0,156.0,156.39,109.03
2016,3,30,7,15,520.0,71.5,2.3,11.0,208.0,214.29,159.87
2016,3,30,7,30,587.0,80.0,2.3,11.0,260.0,280.09,218.12
2016,3,30,7,45,633.5,86.5,2.3,11.5,313.0,343.46,273.86
2016,3,30,8,0,680.0,93.0,2.3,12.0,366.0,411.33,331.78
2016,3,30,8,15,712.0,98.0,2.3,12.5,417.5,474.42,384.2
2016,3,30,8,30,744.0,103.0,2.3,13.0,469.0,539.48,436.34
2016,3,30,8,45,771.0,106.0,2.3,13.5,517.5,599.57,482.94
2016,3,30,9,0,798.0,109.0,2.3,14.0,566.0,661.41,529.28
2016,3,30,9,15,815.0,112.0,2.35,14.0,609.0,716.3,570.34
2016,3,30,9,30,832.0,115.0,2.4,14.0,652.0,770.12,608.84
2016,3,30,9,45,847.5,116.0,2.45,14.5,690.0,819.24,641.48
2016,3,30,10,0,863.0,117.0,2.5,15.0,728.0,866.51,672.35
2016,3,30,10,15,872.0,119.0,2.55,15.0,758.5,907.02,699.43
2016,3,30,10,30,881.0,121.0,2.6,15.0,789.0,934.41,717.37
2016,3,30,10,45,888.0,121.5,2.65,15.5,812.5,964.96,736.24
2016,3,30,11,0,895.0,122.0,2.7,16.0,836.0,992.24,752.76
2016,3,30,11,15,899.0,123.0,2.7,16.0,852.0,1013.68,766.3
2016,3,30,11,30,903.0,124.0,2.7,16.0,868.0,1031.45,777.51
2016,3,30,11,45,904.5,124.5,2.75,16.0,875.5,1042.47,784.84
2016,3,30,12,0,906.0,125.0,2.8,16.0,883.0,1049.61,789.8
2016,3,30,12,15,906.0,125.0,2.8,16.0,882.0,1050.82,790.49
2016,3,30,12,30,906.0,125.0,2.8,16.0,881.0,1048.11,788.77
2016,3,30,12,45,908.0,122.0,2.8,16.0,873.0,1040.38,783.89
2016,3,30,13,0,910.0,119.0,2.8,16.0,865.0,1028.7,776.54
2016,3,30,13,15,905.5,118.0,2.8,16.0,848.0,1008.89,763.89
2016,3,30,13,30,901.0,117.0,2.8,16.0,831.0,985.45,748.91
2016,3,30,13,45,894.5,115.5,2.85,16.0,806.5,956.13,730.4
2016,3,30,14,0,888.0,114.0,2.9,16.0,782.0,923.55,709.59
2016,3,30,14,15,878.5,112.0,2.9,16.0,750.0,884.78,683.97
2016,3,30,14,30,869.0,110.0,2.9,16.0,718.0,843.32,656.28
2016,3,30,14,45,856.0,107.5,2.9,16.0,679.5,803.39,629.45
2016,3,30,15,0,843.0,105.0,2.9,16.0,641.0,753.41,595.03
2016,3,30,15,15,825.5,102.0,2.9,15.5,596.5,698.1,556.1
2016,3,30,15,30,808.0,99.0,2.9,15.0,552.0,641.85,514.61
2016,3,30,15,45,784.0,95.5,2.95,15.0,503.5,580.58,467.18
2016,3,30,16,0,760.0,92.0,3.0,15.0,455.0,519.69,418.54
2016,3,30,16,15,727.5,87.5,3.0,14.5,403.5,454.74,365.71
2016,3,30,16,30,695.0,83.0,3.0,14.0,352.0,391.36,312.3
2016,3,30,16,45,648.5,76.5,3.0,13.5,299.0,323.34,253.65
2016,3,30,17,0,602.0,70.0,3.0,13.0,246.0,259.95,197.5
2016,3,30,17,15,533.0,62.0,2.8,12.5,194.5,194.69,140.11
2016,3,30,17,30,464.0,54.0,2.6,12.0,143.0,137.69,91.0
2016,3,30,17,45,352.5,42.5,2.4,11.5,97.5,81.38,47.55
2016,3,30,18,0,241.0,31.0,2.2,11.0,52.0,38.19,17.86
2016,3,30,18,15,120.5,15.5,2.1,10.5,26.0,12.11,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.0,1.75,11.0,34.5,15.65,1.55
2016,3,31,6,30,280.0,38.0,1.8,11.0,69.0,54.24,29.14
2016,3,31,6,45,366.0,52.0,1.9,11.0,115.0,101.79,64.37
2016,3,31,7,0,452.0,66.0,2.0,11.0,161.0,158.83,111.16
2016,3,31,7,15,226.0,77.5,1.95,11.0,125.0,133.56,101.65
2016,3,31,7,30,0.0,89.0,1.9,11.0,89.0,74.48,58.79
2016,3,31,7,45,0.0,107.0,1.9,11.5,107.0,89.97,71.9
2016,3,31,8,0,0.0,125.0,1.9,12.0,125.0,105.58,84.78
2016,3,31,8,15,12.0,155.5,1.9,12.5,161.5,138.59,112.05
2016,3,31,8,30,24.0,186.0,1.9,13.0,198.0,173.3,140.31
2016,3,31,8,45,17.5,192.5,1.9,13.5,202.0,176.18,141.89
2016,3,31,9,0,11.0,199.0,1.9,14.0,206.0,178.39,142.91
2016,3,31,9,15,29.5,236.5,1.95,14.0,256.0,237.19,190.46
2016,3,31,9,30,48.0,274.0,2.0,14.0,306.0,289.67,232.02
2016,3,31,9,45,163.0,300.0,2.05,14.5,415.0,424.14,338.53
2016,3,31,10,0,278.0,326.0,2.1,15.0,524.0,569.51,448.49
2016,3,31,10,15,592.5,217.5,2.15,15.0,662.5,768.21,599.25
2016,3,31,10,30,907.0,109.0,2.2,15.0,801.0,944.48,721.73
2016,3,31,10,45,915.5,109.0,2.3,15.5,825.0,976.46,740.27
2016,3,31,11,0,924.0,109.0,2.4,16.0,849.0,1005.13,758.1
2016,3,31,11,15,927.5,109.5,2.45,16.0,864.5,1026.0,771.63
2016,3,31,11,30,931.0,110.0,2.5,16.0,880.0,1043.08,782.81
2016,3,31,11,45,934.0,109.5,2.6,16.5,888.0,1054.72,789.63
2016,3,31,12,0,937.0,109.0,2.7,17.0,896.0,1062.39,793.97
2016,3,31,12,15,936.5,109.0,2.8,17.0,895.0,1063.06,795.34
2016,3,31,12,30,936.0,109.0,2.9,17.0,894.0,1059.68,794.22
2016,3,31,12,45,939.0,105.5,3.05,17.0,886.0,1052.05,790.87
2016,3,31,13,0,942.0,102.0,3.2,17.0,878.0,1040.32,784.85
2016,3,31,13,15,938.0,101.5,3.25,17.0,861.0,1020.95,772.89
2016,3,31,13,30,934.0,101.0,3.3,17.0,844.0,997.82,758.47
2016,3,31,13,45,927.5,99.5,3.4,17.0,819.0,967.66,739.63
2016,3,31,14,0,921.0,98.0,3.5,17.0,794.0,934.13,718.35
2016,3,31,14,15,912.5,96.5,3.55,16.5,762.0,895.69,694.43
2016,3,31,14,30,904.0,95.0,3.6,16.0,730.0,854.37,668.17
2016,3,31,14,45,891.5,93.5,3.65,16.0,691.5,807.28,636.13
2016,3,31,15,0,879.0,92.0,3.7,16.0,653.0,758.11,602.17
2016,3,31,15,15,863.0,89.5,3.7,15.5,609.0,703.65,564.05
2016,3,31,15,30,847.0,87.0,3.7,15.0,565.0,652.28,525.57
2016,3,31,15,45,823.5,85.0,3.7,15.0,516.0,591.07,477.44
2016,3,31,16,0,800.0,83.0,3.7,15.0,467.0,530.09,428.07
2016,3,31,16,15,770.0,78.5,3.55,14.5,415.5,463.99,373.61
2016,3,31,16,30,740.0,74.0,3.4,14.0,364.0,399.63,318.77
2016,3,31,16,45,695.5,69.5,3.3,13.5,310.0,331.63,259.56
2016,3,31,17,0,651.0,65.0,3.2,13.0,256.0,268.18,202.83
2016,3,31,17,15,586.0,58.0,2.85,12.5,204.0,202.02,144.15
2016,3,31,17,30,521.0,51.0,2.5,12.0,152.0,143.52,93.38
2016,3,31,17,45,412.0,40.5,2.15,11.5,105.0,85.0,48.18
2016,3,31,18,0,303.0,30.0,1.8,11.0,58.0,40.6,18.77
2016,3,31,18,15,151.5,15.0,1.7,10.5,29.0,12.22,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,18.5,2.45,11.0,37.5,15.95,3.57
2016,4,1,6,30,336.0,37.0,2.5,11.0,75.0,58.97,31.26
2016,4,1,6,45,427.5,47.5,2.55,11.0,123.0,106.14,65.44
2016,4,1,7,0,519.0,58.0,2.6,11.0,171.0,165.05,113.83
2016,4,1,7,15,579.0,65.5,2.6,11.5,223.0,224.15,166.08
2016,4,1,7,30,639.0,73.0,2.6,12.0,275.0,290.17,224.61
2016,4,1,7,45,681.5,78.5,2.65,12.5,328.5,353.89,280.93
2016,4,1,8,0,724.0,84.0,2.7,13.0,382.0,421.52,338.92
2016,4,1,8,15,488.5,146.5,2.65,13.0,359.0,402.06,326.65
2016,4,1,8,30,253.0,209.0,2.6,13.0,336.0,349.55,284.79
2016,4,1,8,45,269.5,229.0,2.6,13.5,376.0,394.73,320.67
2016,4,1,9,0,286.0,249.0,2.6,14.0,416.0,441.08,356.23
2016,4,1,9,15,571.5,176.5,2.6,14.0,540.5,608.51,488.93
2016,4,1,9,30,857.0,104.0,2.6,14.0,665.0,776.1,615.05
2016,4,1,9,45,870.0,105.5,2.6,14.5,702.5,817.09,640.6
2016,4,1,10,0,883.0,107.0,2.6,15.0,740.0,862.58,670.03
2016,4,1,10,15,891.5,108.5,2.55,15.0,770.0,901.8,695.48
2016,4,1,10,30,900.0,110.0,2.5,15.0,800.0,938.14,718.73
2016,4,1,10,45,906.5,111.0,2.5,15.5,823.5,969.03,737.19
2016,4,1,11,0,913.0,112.0,2.5,16.0,847.0,996.55,753.31
2016,4,1,11,15,916.5,112.5,2.45,16.0,862.5,1017.13,765.64
2016,4,1,11,30,920.0,113.0,2.4,16.0,878.0,1033.96,775.57
2016,4,1,11,45,922.0,113.0,2.35,16.5,885.5,1044.94,780.26
2016,4,1,12,0,924.0,113.0,2.3,17.0,893.0,1051.99,782.51
2016,4,1,12,15,924.0,113.0,2.25,17.0,892.0,1053.06,782.48
2016,4,1,12,30,924.0,113.0,2.2,17.0,891.0,1050.15,780.04
2016,4,1,12,45,925.0,111.0,2.2,17.0,882.5,1042.15,775.09
2016,4,1,13,0,926.0,109.0,2.2,17.0,874.0,1030.17,767.71
2016,4,1,13,15,922.0,108.0,2.2,17.0,857.0,1010.48,755.4
2016,4,1,13,30,918.0,107.0,2.2,17.0,840.0,987.08,740.77
2016,4,1,13,45,912.5,105.5,2.25,17.0,815.5,958.19,723.06
2016,4,1,14,0,907.0,104.0,2.3,17.0,791.0,925.93,703.0
2016,4,1,14,15,898.5,102.0,2.3,17.0,759.0,887.37,678.01
2016,4,1,14,30,890.0,100.0,2.3,17.0,727.0,845.99,650.92
2016,4,1,14,45,878.0,98.0,2.35,17.0,689.0,799.29,620.18
2016,4,1,15,0,866.0,96.0,2.4,17.0,651.0,750.51,587.51
2016,4,1,15,15,850.0,93.0,2.4,16.5,607.0,701.22,553.68
2016,4,1,15,30,834.0,90.0,2.4,16.0,563.0,644.89,512.58
2016,4,1,15,45,812.5,87.0,2.45,16.0,514.5,584.49,466.33
2016,4,1,16,0,791.0,84.0,2.5,16.0,466.0,524.16,418.57
2016,4,1,16,15,761.5,80.0,2.45,15.5,414.5,459.37,366.13
2016,4,1,16,30,732.0,76.0,2.4,15.0,363.0,396.26,313.16
2016,4,1,16,45,688.5,70.5,2.4,14.5,310.0,328.17,254.72
2016,4,1,17,0,645.0,65.0,2.4,14.0,257.0,264.56,198.54
2016,4,1,17,15,581.5,58.0,2.15,13.5,205.0,199.31,141.12
2016,4,1,17,30,518.0,51.0,1.9,13.0,153.0,141.53,91.37
2016,4,1,17,45,413.5,40.5,1.65,12.5,106.0,83.96,47.21
2016,4,1,18,0,309.0,30.0,1.4,12.0,59.0,39.9,18.55
2016,4,1,18,15,154.5,15.0,1.3,11.5,29.5,12.17,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,158.0,20.0,0.8,10.0,38.5,16.64,5.42
2016,4,2,6,30,316.0,40.0,0.8,10.0,77.0,60.17,33.31
2016,4,2,6,45,397.0,52.5,0.85,10.5,124.0,106.41,67.16
2016,4,2,7,0,478.0,65.0,0.9,11.0,171.0,163.09,113.49
2016,4,2,7,15,239.0,78.5,0.85,11.5,131.5,137.59,104.15
2016,4,2,7,30,0.0,92.0,0.8,12.0,92.0,76.93,60.56
2016,4,2,7,45,0.0,109.5,0.75,12.5,109.5,91.97,73.21
2016,4,2,8,0,0.0,127.0,0.7,13.0,127.0,107.13,85.53
2016,4,2,8,15,25.0,166.5,0.7,13.5,179.0,154.7,124.53
2016,4,2,8,30,50.0,206.0,0.7,14.0,231.0,213.7,171.87
2016,4,2,8,45,81.5,235.0,0.7,14.5,280.5,263.84,211.17
2016,4,2,9,0,113.0,264.0,0.7,15.0,330.0,317.43,252.36
2016,4,2,9,15,453.5,199.5,0.7,15.5,494.0,540.06,424.56
2016,4,2,9,30,794.0,135.0,0.7,16.0,658.0,759.38,581.4
2016,4,2,9,45,798.5,142.5,0.7,16.5,693.0,804.61,606.81
2016,4,2,10,0,803.0,150.0,0.7,17.0,728.0,847.31,632.36
2016,4,2,10,15,813.0,152.0,0.75,17.5,758.5,886.65,656.26
2016,4,2,10,30,823.0,154.0,0.8,18.0,789.0,923.41,678.28
2016,4,2,10,45,827.5,157.0,0.85,18.5,811.5,953.25,695.74
2016,4,2,11,0,832.0,160.0,0.9,19.0,834.0,979.84,711.16
2016,4,2,11,15,836.5,161.0,0.95,19.5,849.0,1001.01,723.19
2016,4,2,11,30,841.0,162.0,1.0,20.0,864.0,1018.66,733.11
2016,4,2,11,45,846.5,160.0,1.1,20.5,871.5,1030.6,740.58
2016,4,2,12,0,852.0,158.0,1.2,21.0,879.0,1038.81,745.86
2016,4,2,12,15,851.5,158.0,1.25,21.0,878.0,1039.27,746.92
2016,4,2,12,30,851.0,158.0,1.3,21.0,877.0,1035.89,745.81
2016,4,2,12,45,862.5,148.5,1.4,21.0,870.5,1030.7,744.58
2016,4,2,13,0,874.0,139.0,1.5,21.0,864.0,1008.05,732.32
2016,4,2,13,15,869.0,137.5,1.55,21.0,846.5,1000.41,729.01
2016,4,2,13,30,864.0,136.0,1.6,21.0,829.0,975.93,714.76
2016,4,2,13,45,853.0,136.5,1.7,21.0,803.5,944.65,696.86
2016,4,2,14,0,842.0,137.0,1.8,21.0,778.0,910.39,676.78
2016,4,2,14,15,831.5,135.0,1.85,20.5,746.0,871.25,653.83
2016,4,2,14,30,821.0,133.0,1.9,20.0,714.0,829.61,628.8
2016,4,2,14,45,617.0,193.0,1.95,20.0,616.5,700.8,538.23
2016,4,2,15,0,413.0,253.0,2.0,20.0,519.0,573.51,444.48
2016,4,2,15,15,574.5,190.0,2.0,19.5,532.5,602.27,470.32
