Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,736.0,127.0,2.0,19.0,546.0,619.39,485.22
2016,4,2,15,45,694.0,118.0,2.05,19.0,486.5,545.07,429.02
2016,4,2,16,0,652.0,109.0,2.1,19.0,427.0,473.42,373.76
2016,4,2,16,15,637.0,99.0,2.1,18.5,381.5,416.87,328.77
2016,4,2,16,30,622.0,89.0,2.1,18.0,336.0,360.75,282.29
2016,4,2,16,45,562.0,91.0,2.1,17.5,289.5,300.63,231.64
2016,4,2,17,0,502.0,93.0,2.1,17.0,243.0,242.81,182.16
2016,4,2,17,15,435.0,81.5,2.0,16.0,193.0,181.86,130.61
2016,4,2,17,30,368.0,70.0,1.9,15.0,143.0,129.05,86.79
2016,4,2,17,45,267.0,54.0,1.8,14.5,98.5,77.21,47.54
2016,4,2,18,0,166.0,38.0,1.7,14.0,54.0,38.56,21.1
2016,4,2,18,15,83.0,19.0,1.65,13.5,27.0,15.06,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,42.0,10.0,1.1,9.0,11.0,8.54,0.0
2016,4,3,6,15,171.5,26.5,1.15,9.0,45.5,21.82,10.17
2016,4,3,6,30,301.0,43.0,1.2,9.0,80.0,59.84,33.83
2016,4,3,6,45,393.5,54.5,1.3,9.5,128.0,107.66,68.78
2016,4,3,7,0,486.0,66.0,1.4,10.0,176.0,165.54,115.92
2016,4,3,7,15,243.0,62.5,1.4,10.5,117.5,128.01,96.56
2016,4,3,7,30,0.0,59.0,1.4,11.0,59.0,48.86,36.75
2016,4,3,7,45,0.0,70.5,1.4,11.5,70.5,58.46,44.94
2016,4,3,8,0,0.0,82.0,1.4,12.0,82.0,68.13,52.97
2016,4,3,8,15,0.0,102.5,1.4,12.5,102.5,85.63,67.48
2016,4,3,8,30,0.0,123.0,1.4,13.0,123.0,103.31,81.9
2016,4,3,8,45,5.5,161.5,1.4,13.5,165.0,140.45,112.26
2016,4,3,9,0,11.0,200.0,1.4,14.0,207.0,178.75,142.95
2016,4,3,9,15,14.0,218.0,1.4,14.5,227.5,197.58,157.43
2016,4,3,9,30,17.0,236.0,1.4,15.0,248.0,216.77,172.09
2016,4,3,9,45,435.0,181.0,1.45,15.5,496.0,549.11,436.93
2016,4,3,10,0,853.0,126.0,1.5,16.0,744.0,863.89,660.7
2016,4,3,10,15,862.5,128.0,1.5,16.5,775.0,904.18,681.79
2016,4,3,10,30,872.0,130.0,1.5,17.0,806.0,941.7,704.0
2016,4,3,10,45,875.5,133.0,1.55,17.5,828.5,971.74,721.82
2016,4,3,11,0,879.0,136.0,1.6,18.0,851.0,985.97,729.37
2016,4,3,11,15,662.5,238.0,1.65,18.0,782.5,917.64,683.9
2016,4,3,11,30,446.0,340.0,1.7,18.0,714.0,811.94,608.03
2016,4,3,11,45,491.5,328.5,1.75,18.0,743.5,851.04,637.06
2016,4,3,12,0,537.0,317.0,1.8,18.0,773.0,888.09,663.04
2016,4,3,12,15,708.5,231.0,1.85,18.0,833.0,978.77,727.53
2016,4,3,12,30,880.0,145.0,1.9,18.0,893.0,1049.31,773.16
2016,4,3,12,45,873.0,147.5,1.95,18.5,882.5,1038.07,764.53
2016,4,3,13,0,866.0,150.0,2.0,19.0,872.0,1023.06,754.56
2016,4,3,13,15,861.0,149.0,2.1,18.5,855.0,1002.72,744.65
2016,4,3,13,30,856.0,148.0,2.2,18.0,838.0,978.83,732.32
2016,4,3,13,45,844.5,148.5,2.3,18.0,812.0,947.13,713.26
2016,4,3,14,0,833.0,149.0,2.4,18.0,786.0,912.51,692.03
2016,4,3,14,15,822.5,146.5,2.45,18.0,754.0,873.05,666.79
2016,4,3,14,30,812.0,144.0,2.5,18.0,722.0,831.11,639.57
2016,4,3,14,45,801.5,139.5,2.55,18.0,684.0,784.96,609.01
2016,4,3,15,0,791.0,135.0,2.6,18.0,646.0,736.85,575.66
2016,4,3,15,15,772.5,130.5,2.6,17.5,602.0,684.23,538.38
2016,4,3,15,30,754.0,126.0,2.6,17.0,558.0,627.76,497.21
2016,4,3,15,45,743.0,116.5,2.65,16.5,512.0,570.34,454.28
2016,4,3,16,0,732.0,107.0,2.7,16.0,466.0,512.19,409.11
2016,4,3,16,15,700.0,101.5,2.6,15.5,414.5,447.53,356.73
2016,4,3,16,30,668.0,96.0,2.5,15.0,363.0,385.01,304.4
2016,4,3,16,45,632.5,87.0,2.45,14.5,311.0,320.42,248.97
2016,4,3,17,0,597.0,78.0,2.4,14.0,259.0,259.21,195.0
2016,4,3,17,15,532.0,69.0,2.15,13.5,207.0,194.84,138.94
2016,4,3,17,30,467.0,60.0,1.9,13.0,155.0,138.25,90.82
2016,4,3,17,45,366.0,47.5,1.65,12.5,108.5,82.97,48.72
2016,4,3,18,0,265.0,35.0,1.4,12.0,62.0,39.24,20.04
2016,4,3,18,15,132.5,17.5,1.3,11.5,31.0,13.65,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,11.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,12.0,13.0,11.1,0.0
2016,4,4,6,15,164.0,28.0,2.15,12.0,49.0,22.97,11.74
2016,4,4,6,30,328.0,43.0,2.3,12.0,85.0,63.6,35.68
2016,4,4,6,45,422.0,54.0,2.45,12.5,134.5,111.09,69.75
2016,4,4,7,0,516.0,65.0,2.6,13.0,184.0,170.64,118.0
2016,4,4,7,15,578.0,72.5,2.55,13.5,238.0,230.11,169.85
2016,4,4,7,30,640.0,80.0,2.5,14.0,292.0,296.71,228.04
2016,4,4,7,45,499.0,117.0,2.5,14.5,299.0,314.14,248.85
2016,4,4,8,0,358.0,154.0,2.5,15.0,306.0,310.03,249.17
2016,4,4,8,15,573.0,127.0,2.55,15.0,405.5,430.33,346.58
2016,4,4,8,30,788.0,100.0,2.6,15.0,505.0,558.25,448.03
2016,4,4,8,45,810.5,103.5,2.65,15.5,554.0,619.06,494.6
2016,4,4,9,0,833.0,107.0,2.7,16.0,603.0,679.89,540.09
2016,4,4,9,15,849.0,110.0,2.8,16.0,646.5,735.23,581.54
2016,4,4,9,30,865.0,113.0,2.9,16.0,690.0,789.29,620.19
2016,4,4,9,45,876.0,115.5,3.0,16.5,727.5,837.23,652.13
2016,4,4,10,0,887.0,118.0,3.1,17.0,765.0,874.29,676.05
2016,4,4,10,15,896.0,119.5,3.05,17.0,795.5,913.81,701.86
2016,4,4,10,30,905.0,121.0,3.0,17.0,826.0,950.46,725.41
2016,4,4,10,45,910.5,123.0,3.0,17.5,849.5,981.29,743.84
2016,4,4,11,0,916.0,125.0,3.0,18.0,873.0,1008.67,759.87
2016,4,4,11,15,919.5,125.5,3.0,18.0,888.5,1029.04,772.64
2016,4,4,11,30,923.0,126.0,3.0,18.0,904.0,1045.63,783.04
2016,4,4,11,45,923.5,127.0,3.0,18.0,910.5,1055.92,789.38
2016,4,4,12,0,924.0,128.0,3.0,18.0,917.0,1062.25,793.29
2016,4,4,12,15,923.5,128.0,3.0,18.0,916.0,1062.6,793.42
2016,4,4,12,30,923.0,128.0,3.0,18.0,915.0,1058.96,791.12
2016,4,4,12,45,925.5,125.0,3.0,18.5,906.5,1051.28,784.84
2016,4,4,13,0,928.0,122.0,3.0,19.0,898.0,1039.59,776.08
2016,4,4,13,15,924.0,121.0,3.0,19.0,880.5,1019.71,763.52
2016,4,4,13,30,920.0,120.0,3.0,19.0,863.0,996.12,748.6
2016,4,4,13,45,911.5,119.5,3.0,19.0,837.5,965.35,728.88
2016,4,4,14,0,903.0,119.0,3.0,19.0,812.0,931.36,706.97
2016,4,4,14,15,893.5,117.0,3.05,18.5,779.0,892.0,682.91
2016,4,4,14,30,884.0,115.0,3.1,18.0,746.0,849.91,656.6
2016,4,4,14,45,868.0,113.5,3.2,18.0,706.0,807.98,629.07
2016,4,4,15,0,852.0,112.0,3.3,18.0,666.0,756.29,594.05
2016,4,4,15,15,833.5,109.0,3.4,17.5,620.5,699.91,554.13
2016,4,4,15,30,815.0,106.0,3.5,17.0,575.0,642.67,512.19
2016,4,4,15,45,787.0,103.5,3.6,17.0,525.0,579.83,463.55
2016,4,4,16,0,759.0,101.0,3.7,17.0,475.0,518.38,414.46
2016,4,4,16,15,726.0,96.0,3.5,16.5,422.5,452.4,360.54
2016,4,4,16,30,693.0,91.0,3.3,16.0,370.0,388.64,306.76
2016,4,4,16,45,641.5,85.5,3.15,15.5,315.5,320.38,248.28
2016,4,4,17,0,590.0,80.0,3.0,15.0,261.0,257.32,193.08
2016,4,4,17,15,521.0,71.5,2.55,14.0,208.5,193.07,137.64
2016,4,4,17,30,452.0,63.0,2.1,13.0,156.0,137.1,90.55
2016,4,4,17,45,341.5,50.5,1.7,12.5,109.0,79.98,47.41
2016,4,4,18,0,231.0,38.0,1.3,12.0,62.0,39.63,21.52
2016,4,4,18,15,115.5,19.0,1.2,11.5,31.0,14.77,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,57.0,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,114.0,13.0,1.2,10.0,17.0,11.1,0.0
2016,4,5,6,15,264.0,26.0,1.3,10.5,56.0,23.17,12.7
2016,4,5,6,30,414.0,39.0,1.4,11.0,95.0,66.3,35.08
2016,4,5,6,45,494.5,49.0,1.55,12.0,145.0,116.56,71.28
2016,4,5,7,0,575.0,59.0,1.7,13.0,195.0,177.02,120.75
2016,4,5,7,15,632.0,65.5,1.75,13.5,249.0,237.77,173.98
2016,4,5,7,30,689.0,72.0,1.8,14.0,303.0,304.92,232.82
2016,4,5,7,45,729.0,76.5,1.9,14.5,357.5,369.99,289.51
2016,4,5,8,0,769.0,81.0,2.0,15.0,412.0,437.77,346.8
2016,4,5,8,15,796.5,85.0,2.0,15.5,464.0,501.76,399.07
2016,4,5,8,30,824.0,89.0,2.0,16.0,516.0,566.97,450.3
2016,4,5,8,45,847.0,91.0,2.0,16.5,565.5,628.17,496.71
2016,4,5,9,0,870.0,93.0,2.0,17.0,615.0,689.33,541.45
2016,4,5,9,15,884.5,95.5,2.1,17.5,658.0,739.23,577.39
2016,4,5,9,30,899.0,98.0,2.2,18.0,701.0,792.15,612.76
2016,4,5,9,45,909.5,100.0,2.35,18.5,738.5,839.54,644.11
2016,4,5,10,0,920.0,102.0,2.5,19.0,776.0,884.52,673.49
2016,4,5,10,15,927.5,103.5,2.6,19.5,806.5,923.72,698.25
2016,4,5,10,30,935.0,105.0,2.7,20.0,837.0,959.83,720.79
2016,4,5,10,45,940.5,105.5,2.85,20.5,860.0,989.79,739.55
2016,4,5,11,0,946.0,106.0,3.0,21.0,883.0,1016.2,755.97
2016,4,5,11,15,949.0,107.0,3.05,21.0,898.0,1037.02,769.33
2016,4,5,11,30,952.0,108.0,3.1,21.0,913.0,1053.96,780.27
2016,4,5,11,45,953.5,108.0,3.2,21.5,920.0,1064.4,786.03
2016,4,5,12,0,955.0,108.0,3.3,22.0,927.0,1070.78,789.29
2016,4,5,12,15,954.5,108.0,3.25,22.0,925.5,1071.07,788.95
2016,4,5,12,30,954.0,108.0,3.2,22.0,924.0,1067.26,786.13
2016,4,5,12,45,952.5,107.0,3.2,22.0,914.5,1057.35,779.94
2016,4,5,13,0,951.0,106.0,3.2,22.0,905.0,1043.4,771.28
2016,4,5,13,15,947.0,105.5,3.15,22.0,887.5,1023.61,758.49
2016,4,5,13,30,943.0,105.0,3.1,22.0,870.0,1000.04,743.31
2016,4,5,13,45,936.5,103.5,3.05,22.5,844.5,969.48,722.16
2016,4,5,14,0,930.0,102.0,3.0,23.0,819.0,935.53,698.84
2016,4,5,14,15,921.5,100.5,2.9,22.5,786.5,896.67,674.5
2016,4,5,14,30,913.0,99.0,2.8,22.0,754.0,854.93,647.99
2016,4,5,14,45,900.5,97.0,2.7,22.0,714.5,806.92,615.67
2016,4,5,15,0,888.0,95.0,2.6,22.0,675.0,756.83,581.63
2016,4,5,15,15,872.5,92.5,2.45,22.0,630.5,702.36,542.65
2016,4,5,15,30,857.0,90.0,2.3,22.0,586.0,650.66,503.85
2016,4,5,15,45,834.5,87.0,2.2,22.0,536.0,588.66,456.84
2016,4,5,16,0,812.0,84.0,2.1,22.0,486.0,526.81,408.62
2016,4,5,16,15,783.0,80.0,1.85,21.0,433.5,461.37,357.14
2016,4,5,16,30,754.0,76.0,1.6,20.0,381.0,397.54,305.05
2016,4,5,16,45,711.5,71.0,1.4,19.5,327.0,329.92,248.16
2016,4,5,17,0,669.0,66.0,1.2,19.0,273.0,265.38,192.55
2016,4,5,17,15,606.5,59.5,1.15,18.0,219.5,199.96,137.1
2016,4,5,17,30,544.0,53.0,1.1,17.0,166.0,141.84,88.81
2016,4,5,17,45,442.0,43.0,1.1,16.5,117.5,84.28,46.22
2016,4,5,18,0,340.0,33.0,1.1,16.0,69.0,39.86,19.54
2016,4,5,18,15,170.0,16.5,1.1,15.5,34.5,13.3,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,52.5,7.0,1.1,13.5,9.0,5.97,0.0
2016,4,6,6,0,105.0,14.0,1.1,14.0,18.0,10.93,0.0
2016,4,6,6,15,247.0,28.0,1.15,15.0,57.0,24.74,14.16
2016,4,6,6,30,389.0,42.0,1.2,16.0,96.0,67.08,35.98
2016,4,6,6,45,477.0,51.5,1.25,17.0,146.5,116.33,70.52
2016,4,6,7,0,565.0,61.0,1.3,18.0,197.0,176.73,118.53
2016,4,6,7,15,621.5,67.5,1.35,18.5,251.0,236.71,169.88
2016,4,6,7,30,678.0,74.0,1.4,19.0,305.0,303.01,226.61
2016,4,6,7,45,716.0,79.5,1.5,19.5,359.0,367.05,281.1
2016,4,6,8,0,754.0,85.0,1.6,20.0,413.0,434.65,336.79
2016,4,6,8,15,781.5,89.0,1.65,20.5,465.0,497.76,387.18
2016,4,6,8,30,809.0,93.0,1.7,21.0,517.0,562.1,436.69
2016,4,6,8,45,828.5,97.0,1.8,21.5,565.0,622.39,481.78
2016,4,6,9,0,848.0,101.0,1.9,22.0,613.0,682.37,525.22
2016,4,6,9,15,863.0,103.5,1.95,22.5,656.0,736.91,563.25
2016,4,6,9,30,878.0,106.0,2.0,23.0,699.0,783.57,593.57
2016,4,6,9,45,886.5,109.5,2.05,23.5,735.5,829.96,622.84
2016,4,6,10,0,895.0,113.0,2.1,24.0,772.0,873.85,650.01
2016,4,6,10,15,902.5,114.5,2.05,24.5,802.0,912.12,672.15
2016,4,6,10,30,910.0,116.0,2.0,25.0,832.0,947.4,692.03
2016,4,6,10,45,912.0,119.0,1.95,25.5,853.5,975.94,707.3
2016,4,6,11,0,914.0,122.0,1.9,26.0,875.0,1000.86,720.17
2016,4,6,11,15,916.5,123.0,1.8,26.0,889.5,1020.53,730.44
2016,4,6,11,30,919.0,124.0,1.7,26.0,904.0,1036.44,738.32
2016,4,6,11,45,918.0,125.5,1.65,26.5,910.0,1045.54,741.29
2016,4,6,12,0,917.0,127.0,1.6,27.0,916.0,1050.69,741.97
2016,4,6,12,15,916.0,127.0,1.55,27.0,914.0,1050.38,740.91
2016,4,6,12,30,915.0,127.0,1.5,27.0,912.0,1046.14,737.61
2016,4,6,12,45,904.0,131.0,1.45,27.5,899.5,1032.17,727.08
2016,4,6,13,0,893.0,135.0,1.4,28.0,887.0,1014.53,714.55
2016,4,6,13,15,887.5,133.5,1.3,28.0,869.0,993.2,700.51
2016,4,6,13,30,882.0,132.0,1.2,28.0,851.0,968.38,684.42
2016,4,6,13,45,750.5,186.0,1.15,28.0,785.0,900.02,641.89
2016,4,6,14,0,619.0,240.0,1.1,28.0,719.0,813.71,585.57
2016,4,6,14,15,580.5,240.5,1.05,28.0,675.0,754.32,547.23
2016,4,6,14,30,542.0,241.0,1.0,28.0,631.0,700.23,511.33
2016,4,6,14,45,432.5,261.5,0.95,28.5,562.5,611.21,448.87
2016,4,6,15,0,323.0,282.0,0.9,29.0,494.0,517.58,382.54
2016,4,6,15,15,368.5,250.5,0.85,29.0,477.0,500.73,372.37
2016,4,6,15,30,414.0,219.0,0.8,29.0,460.0,489.59,364.84
2016,4,6,15,45,533.0,166.0,0.8,29.0,449.0,484.08,361.78
2016,4,6,16,0,652.0,113.0,0.8,29.0,438.0,469.7,350.74
2016,4,6,16,15,597.5,111.5,0.75,28.0,385.0,402.99,301.22
2016,4,6,16,30,543.0,110.0,0.7,27.0,332.0,341.03,254.05
2016,4,6,16,45,488.0,105.5,0.7,26.5,284.0,277.31,203.97
2016,4,6,17,0,433.0,101.0,0.7,26.0,236.0,224.07,161.05
2016,4,6,17,15,383.0,86.5,0.75,25.0,189.0,169.24,116.9
2016,4,6,17,30,333.0,72.0,0.8,24.0,142.0,120.53,78.15
2016,4,6,17,45,258.0,55.5,0.85,23.5,100.5,74.07,44.11
2016,4,6,18,0,183.0,39.0,0.9,23.0,59.0,37.44,20.39
2016,4,6,18,15,91.5,19.5,0.85,22.5,29.5,15.09,0.42
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,14.5,8.5,7.26,0.0
2016,4,7,6,0,0.0,17.0,2.5,15.0,17.0,13.87,0.0
2016,4,7,6,15,106.0,35.0,2.7,15.0,50.0,28.19,17.33
2016,4,7,6,30,212.0,53.0,2.9,15.0,83.0,61.33,37.79
2016,4,7,6,45,273.0,70.0,3.1,15.5,126.0,101.61,67.86
2016,4,7,7,0,334.0,87.0,3.3,16.0,169.0,149.82,107.03
2016,4,7,7,15,400.0,93.5,3.4,16.0,215.0,197.74,147.69
2016,4,7,7,30,466.0,100.0,3.5,16.0,261.0,253.28,195.57
2016,4,7,7,45,446.5,123.5,3.6,16.5,298.0,298.65,236.02
2016,4,7,8,0,427.0,147.0,3.7,17.0,335.0,341.13,272.55
2016,4,7,8,15,428.5,167.5,3.65,17.0,375.0,388.57,311.96
2016,4,7,8,30,430.0,188.0,3.6,17.0,415.0,435.38,349.71
2016,4,7,8,45,340.5,228.5,3.6,17.0,418.5,434.09,348.28
2016,4,7,9,0,251.0,269.0,3.6,17.0,422.0,432.96,346.01
2016,4,7,9,15,353.5,262.0,3.55,17.0,494.0,513.16,409.22
2016,4,7,9,30,456.0,255.0,3.5,17.0,566.0,614.56,486.53
2016,4,7,9,45,513.0,248.5,3.45,17.5,615.0,675.3,530.58
2016,4,7,10,0,570.0,242.0,3.4,18.0,664.0,738.14,575.41
2016,4,7,10,15,546.5,263.0,3.35,18.0,681.0,760.01,589.29
2016,4,7,10,30,523.0,284.0,3.3,18.0,698.0,778.19,600.61
2016,4,7,10,45,513.5,298.0,3.3,18.0,714.0,798.88,614.28
2016,4,7,11,0,504.0,312.0,3.3,18.0,730.0,816.82,625.92
2016,4,7,11,15,476.5,329.0,3.25,18.0,729.5,817.61,624.86
2016,4,7,11,30,449.0,346.0,3.2,18.0,729.0,815.12,621.68
2016,4,7,11,45,456.5,341.0,3.15,18.5,733.0,822.85,625.74
2016,4,7,12,0,464.0,336.0,3.1,19.0,737.0,828.22,628.12
2016,4,7,12,15,469.0,339.0,3.05,18.5,743.5,836.48,634.71
2016,4,7,12,30,474.0,342.0,3.0,18.0,750.0,842.22,639.61
2016,4,7,12,45,414.5,364.0,3.0,18.0,718.5,800.48,608.96
2016,4,7,13,0,355.0,386.0,3.0,18.0,687.0,743.64,568.06
2016,4,7,13,15,391.0,362.0,3.0,18.0,687.0,746.38,571.97
2016,4,7,13,30,427.0,338.0,3.0,18.0,687.0,761.43,583.86
2016,4,7,13,45,266.0,354.5,3.0,18.0,570.0,604.88,468.04
2016,4,7,14,0,105.0,371.0,3.0,18.0,453.0,439.32,342.19
2016,4,7,14,15,206.0,348.0,3.0,18.0,500.0,512.57,401.22
2016,4,7,14,30,307.0,325.0,3.0,18.0,547.0,576.68,451.22
2016,4,7,14,45,367.0,290.5,3.0,18.0,542.0,574.37,451.11
2016,4,7,15,0,427.0,256.0,3.0,18.0,537.0,578.4,455.56
2016,4,7,15,15,273.5,259.5,2.95,17.5,435.0,443.42,352.15
2016,4,7,15,30,120.0,263.0,2.9,17.0,333.0,323.89,258.28
2016,4,7,15,45,108.0,239.0,2.85,17.0,298.5,277.4,222.08
2016,4,7,16,0,96.0,215.0,2.8,17.0,264.0,242.13,194.04
2016,4,7,16,15,48.0,160.0,2.65,16.5,184.5,162.89,130.1
2016,4,7,16,30,0.0,105.0,2.5,16.0,105.0,87.72,68.49
2016,4,7,16,45,0.0,89.5,2.4,16.0,89.5,74.52,57.66
2016,4,7,17,0,0.0,74.0,2.3,16.0,74.0,61.43,46.69
2016,4,7,17,15,0.0,59.5,2.15,15.5,59.5,49.29,36.44
2016,4,7,17,30,0.0,45.0,2.0,15.0,45.0,37.22,26.08
2016,4,7,17,45,0.0,31.5,1.85,15.0,31.5,26.01,16.27
2016,4,7,18,0,0.0,18.0,1.7,15.0,18.0,14.82,6.43
2016,4,7,18,15,0.0,9.0,1.6,14.5,9.0,7.39,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,0.95,12.5,4.0,3.41,0.0
2016,4,8,6,0,0.0,8.0,1.0,13.0,8.0,6.57,0.0
2016,4,8,6,15,0.0,23.5,1.2,13.5,23.5,19.4,10.53
2016,4,8,6,30,0.0,39.0,1.4,14.0,39.0,32.15,21.4
2016,4,8,6,45,0.0,58.5,1.6,14.5,58.5,48.23,35.4
2016,4,8,7,0,0.0,78.0,1.8,15.0,78.0,64.59,49.48
2016,4,8,7,15,1.5,98.5,1.8,15.0,99.0,82.41,64.6
2016,4,8,7,30,3.0,119.0,1.8,15.0,120.0,100.62,79.82
2016,4,8,7,45,1.5,122.0,1.8,15.5,122.5,102.87,81.37
2016,4,8,8,0,0.0,125.0,1.8,16.0,125.0,104.87,82.64
2016,4,8,8,15,2.0,148.0,1.8,16.0,149.5,125.84,99.69
2016,4,8,8,30,4.0,171.0,1.8,16.0,174.0,147.23,116.87
2016,4,8,8,45,2.0,162.5,1.85,16.5,164.0,138.69,109.29
2016,4,8,9,0,0.0,154.0,1.9,17.0,154.0,130.0,101.7
2016,4,8,9,15,31.0,227.0,1.9,17.0,248.5,226.22,179.35
2016,4,8,9,30,62.0,300.0,1.9,17.0,343.0,321.63,253.89
2016,4,8,9,45,59.0,314.0,1.9,17.0,357.0,335.91,263.91
2016,4,8,10,0,56.0,328.0,1.9,17.0,371.0,349.84,273.97
2016,4,8,10,15,57.5,342.5,1.95,17.0,387.5,367.84,287.32
2016,4,8,10,30,59.0,357.0,2.0,17.0,404.0,385.81,300.58
2016,4,8,10,45,38.0,322.0,2.05,17.0,353.0,333.58,260.07
2016,4,8,11,0,17.0,287.0,2.1,17.0,302.0,265.68,207.23
2016,4,8,11,15,13.5,259.0,2.15,17.0,270.5,237.09,185.04
2016,4,8,11,30,10.0,231.0,2.2,17.0,239.0,208.6,162.64
2016,4,8,11,45,16.5,278.0,2.25,17.0,292.0,257.79,201.33
2016,4,8,12,0,23.0,325.0,2.3,17.0,345.0,307.72,239.88
2016,4,8,12,15,18.0,295.5,2.3,17.0,311.5,275.47,214.71
2016,4,8,12,30,13.0,266.0,2.3,17.0,278.0,243.42,189.82
2016,4,8,12,45,12.0,257.5,2.3,17.0,268.5,234.56,183.04
2016,4,8,13,0,11.0,249.0,2.3,17.0,259.0,225.67,176.17
2016,4,8,13,15,8.5,220.0,2.35,17.0,227.5,196.92,153.66
2016,4,8,13,30,6.0,191.0,2.4,17.0,196.0,168.5,131.28
2016,4,8,13,45,5.0,185.5,2.45,17.0,190.0,162.5,126.67
2016,4,8,14,0,4.0,180.0,2.5,17.0,184.0,156.55,122.06
2016,4,8,14,15,2.5,173.5,2.5,17.0,176.0,149.36,116.43
2016,4,8,14,30,1.0,167.0,2.5,17.0,168.0,142.28,110.91
2016,4,8,14,45,3.0,179.5,2.5,17.0,182.0,154.73,121.25
2016,4,8,15,0,5.0,192.0,2.5,17.0,196.0,167.09,131.5
2016,4,8,15,15,2.5,140.0,2.5,16.5,142.0,119.49,93.35
2016,4,8,15,30,0.0,88.0,2.5,16.0,88.0,73.18,55.6
2016,4,8,15,45,0.0,86.5,2.5,16.0,86.5,71.89,54.75
2016,4,8,16,0,0.0,85.0,2.5,16.0,85.0,70.61,53.86
2016,4,8,16,15,0.0,53.5,2.45,15.5,53.5,44.3,31.98
2016,4,8,16,30,0.0,22.0,2.4,15.0,22.0,18.15,9.89
2016,4,8,16,45,0.0,19.0,2.35,15.0,19.0,15.66,7.79
2016,4,8,17,0,0.0,16.0,2.3,15.0,16.0,13.17,5.68
2016,4,8,17,15,0.0,12.5,2.15,15.0,12.5,10.28,3.18
2016,4,8,17,30,0.0,9.0,2.0,15.0,9.0,7.39,0.67
2016,4,8,17,45,0.0,6.0,1.9,15.0,6.0,4.92,0.0
2016,4,8,18,0,0.0,3.0,1.8,15.0,3.0,2.46,0.0
2016,4,8,18,15,0.0,1.5,1.75,14.5,1.5,1.23,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.55,13.0,4.0,3.41,0.0
2016,4,9,6,0,0.0,8.0,1.6,13.0,8.0,6.57,0.0
2016,4,9,6,15,0.0,20.5,1.75,13.0,20.5,16.9,8.62
2016,4,9,6,30,0.0,33.0,1.9,13.0,33.0,27.26,17.42
2016,4,9,6,45,0.0,48.5,2.05,13.5,48.5,40.11,28.67
2016,4,9,7,0,0.0,64.0,2.2,14.0,64.0,52.99,39.82
2016,4,9,7,15,0.0,81.0,2.2,14.0,81.0,67.25,52.05
2016,4,9,7,30,0.0,98.0,2.2,14.0,98.0,81.66,64.21
2016,4,9,7,45,0.0,94.0,2.25,14.5,94.0,78.29,61.06
2016,4,9,8,0,0.0,90.0,2.3,15.0,90.0,74.87,57.88
2016,4,9,8,15,0.5,127.0,2.25,15.0,127.0,106.77,84.33
2016,4,9,8,30,1.0,164.0,2.2,15.0,164.0,139.27,110.83
2016,4,9,8,45,3.0,177.0,2.2,15.5,178.5,151.97,120.62
2016,4,9,9,0,5.0,190.0,2.2,16.0,193.0,164.94,130.58
2016,4,9,9,15,2.5,153.0,2.15,16.0,154.5,130.87,102.56
2016,4,9,9,30,0.0,116.0,2.1,16.0,116.0,97.12,74.79
2016,4,9,9,45,2.0,153.0,2.1,16.0,155.0,130.77,102.13
2016,4,9,10,0,4.0,190.0,2.1,16.0,194.0,165.07,129.56
2016,4,9,10,15,44.5,283.0,2.1,16.0,319.0,297.63,235.19
2016,4,9,10,30,85.0,376.0,2.1,16.0,444.0,427.46,334.48
2016,4,9,10,45,49.5,324.0,2.1,16.5,364.0,345.65,270.04
2016,4,9,11,0,14.0,272.0,2.1,17.0,284.0,248.93,194.05
2016,4,9,11,15,15.5,283.5,2.05,17.0,297.0,261.2,203.77
2016,4,9,11,30,17.0,295.0,2.0,17.0,310.0,273.49,213.11
2016,4,9,11,45,14.0,267.5,1.95,17.0,280.0,245.58,191.27
2016,4,9,12,0,11.0,240.0,1.9,17.0,250.0,217.8,169.56
2016,4,9,12,15,19.0,290.0,1.85,17.0,307.0,271.19,211.34
2016,4,9,12,30,27.0,340.0,1.8,17.0,364.0,343.76,266.74
2016,4,9,12,45,20.5,306.0,1.8,17.0,324.0,287.09,223.12
2016,4,9,13,0,14.0,272.0,1.8,17.0,284.0,249.31,194.11
2016,4,9,13,15,11.5,251.0,1.8,17.0,261.0,227.55,177.38
2016,4,9,13,30,9.0,230.0,1.8,17.0,238.0,205.98,160.64
2016,4,9,13,45,42.5,296.5,1.8,17.0,330.5,311.05,243.68
2016,4,9,14,0,76.0,363.0,1.8,17.0,423.0,404.26,315.06
2016,4,9,14,15,51.0,321.5,1.8,16.5,361.0,339.16,265.51
2016,4,9,14,30,26.0,280.0,1.8,16.0,299.0,263.67,207.6
2016,4,9,14,45,16.0,239.5,1.85,16.0,251.5,218.12,172.19
2016,4,9,15,0,6.0,199.0,1.9,16.0,204.0,173.92,137.16
2016,4,9,15,15,3.0,167.0,1.9,16.0,169.5,143.34,112.83
2016,4,9,15,30,0.0,135.0,1.9,16.0,135.0,113.41,88.69
2016,4,9,15,45,1.5,148.5,1.9,16.0,149.0,125.99,99.38
2016,4,9,16,0,3.0,162.0,1.9,16.0,163.0,138.49,109.94
2016,4,9,16,15,1.5,109.5,1.7,15.5,110.0,92.17,72.07
2016,4,9,16,30,0.0,57.0,1.5,15.0,57.0,47.2,34.61
2016,4,9,16,45,0.0,49.0,1.35,15.0,49.0,40.53,29.07
2016,4,9,17,0,0.0,41.0,1.2,15.0,41.0,33.87,23.44
2016,4,9,17,15,0.0,33.0,1.05,14.5,33.0,27.22,17.79
2016,4,9,17,30,0.0,25.0,0.9,14.0,25.0,20.6,12.05
2016,4,9,17,45,0.0,18.0,0.8,14.0,18.0,14.81,6.94
2016,4,9,18,0,0.0,11.0,0.7,14.0,11.0,9.03,1.81
2016,4,9,18,15,0.0,5.5,0.65,14.0,5.5,4.51,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,2.5,1.65,13.0,2.5,2.05,0.0
2016,4,10,6,30,0.0,4.0,1.7,13.0,4.0,3.28,0.0
2016,4,10,6,45,0.0,5.5,1.8,13.5,5.5,4.51,0.0
2016,4,10,7,0,0.0,7.0,1.9,14.0,7.0,5.75,0.0
2016,4,10,7,15,0.0,9.0,1.9,14.0,9.0,7.4,0.74
2016,4,10,7,30,0.0,11.0,1.9,14.0,11.0,9.05,2.16
2016,4,10,7,45,0.0,21.5,1.95,14.0,21.5,17.73,9.61
2016,4,10,8,0,0.0,32.0,2.0,14.0,32.0,26.44,17.01
2016,4,10,8,15,0.0,36.0,2.0,14.0,36.0,29.78,19.78
2016,4,10,8,30,0.0,40.0,2.0,14.0,40.0,33.12,22.53
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,36.05,24.93
2016,4,10,9,0,0.0,47.0,2.1,14.0,47.0,38.99,27.31
2016,4,10,9,15,0.0,62.5,2.15,14.0,62.5,51.94,38.08
2016,4,10,9,30,0.0,78.0,2.2,14.0,78.0,64.93,48.8
2016,4,10,9,45,2.5,136.5,2.25,14.5,138.5,116.81,91.39
2016,4,10,10,0,5.0,195.0,2.3,15.0,199.0,170.25,134.32
2016,4,10,10,15,2.5,136.0,2.35,15.0,138.0,116.69,90.65
2016,4,10,10,30,0.0,77.0,2.4,15.0,77.0,64.25,47.62
2016,4,10,10,45,0.0,86.5,2.45,15.0,86.5,72.25,54.18
2016,4,10,11,0,0.0,96.0,2.5,15.0,96.0,80.38,60.78
2016,4,10,11,15,0.0,102.0,2.55,15.0,102.0,85.56,64.95
2016,4,10,11,30,0.0,108.0,2.6,15.0,108.0,90.74,69.14
2016,4,10,11,45,0.0,126.0,2.7,15.0,126.0,106.27,81.75
2016,4,10,12,0,0.0,144.0,2.8,15.0,144.0,121.89,94.38
2016,4,10,12,15,0.0,145.5,2.85,15.0,146.0,123.2,95.41
2016,4,10,12,30,0.0,147.0,2.9,15.0,148.0,124.49,96.47
2016,4,10,12,45,0.0,120.5,2.95,15.0,121.0,101.5,77.86
2016,4,10,13,0,0.0,94.0,3.0,15.0,94.0,78.74,59.35
2016,4,10,13,15,0.0,80.5,3.05,15.0,80.5,67.25,50.0
2016,4,10,13,30,0.0,67.0,3.1,15.0,67.0,55.91,40.72
2016,4,10,13,45,0.0,72.0,3.15,15.0,72.0,60.07,44.21
2016,4,10,14,0,0.0,77.0,3.2,15.0,77.0,64.22,47.7
2016,4,10,14,15,0.0,118.0,3.15,14.5,118.0,98.96,76.51
2016,4,10,14,30,0.0,159.0,3.1,14.0,159.0,134.38,105.83
2016,4,10,14,45,0.0,109.5,3.1,14.0,109.5,91.55,70.78
2016,4,10,15,0,0.0,60.0,3.1,14.0,60.0,49.86,36.28
2016,4,10,15,15,0.0,97.0,3.0,14.0,97.0,80.81,62.28
2016,4,10,15,30,0.0,134.0,2.9,14.0,134.0,112.5,88.8
2016,4,10,15,45,48.0,176.5,2.85,14.0,201.0,182.99,147.85
2016,4,10,16,0,96.0,219.0,2.8,14.0,268.0,243.99,197.79
2016,4,10,16,15,48.0,147.5,2.65,13.5,172.0,150.59,121.29
2016,4,10,16,30,0.0,76.0,2.5,13.0,76.0,63.06,48.37
2016,4,10,16,45,0.0,65.0,2.45,13.0,65.0,53.86,40.72
2016,4,10,17,0,0.0,54.0,2.4,13.0,54.0,44.69,32.93
2016,4,10,17,15,0.0,43.5,2.15,12.5,43.5,35.95,25.46
2016,4,10,17,30,0.0,33.0,1.9,12.0,33.0,27.23,17.88
2016,4,10,17,45,0.0,23.5,1.7,12.0,23.5,19.36,10.91
2016,4,10,18,0,0.0,14.0,1.5,12.0,14.0,11.51,3.93
2016,4,10,18,15,0.0,7.5,1.4,12.0,7.5,6.15,0.0
2016,4,10,18,30,0.0,1.0,1.3,12.0,1.0,0.85,0.0
2016,4,10,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,36.0,11.5,0.85,11.5,13.5,9.82,0.0
2016,4,11,6,0,72.0,23.0,0.9,12.0,27.0,18.12,3.76
2016,4,11,6,15,168.0,42.0,1.05,12.0,65.5,33.8,23.42
2016,4,11,6,30,264.0,61.0,1.2,12.0,104.0,71.38,45.13
2016,4,11,6,45,156.0,81.5,1.35,12.5,109.0,92.31,66.2
2016,4,11,7,0,48.0,102.0,1.5,13.0,114.0,95.57,74.21
2016,4,11,7,15,62.5,123.5,1.55,13.0,143.5,121.87,96.44
2016,4,11,7,30,77.0,145.0,1.6,13.0,173.0,150.17,120.26
2016,4,11,7,45,65.0,164.5,1.65,13.5,190.5,168.24,135.53
2016,4,11,8,0,53.0,184.0,1.7,14.0,208.0,184.94,149.13
2016,4,11,8,15,365.5,158.5,1.7,14.0,355.0,346.19,279.58
2016,4,11,8,30,678.0,133.0,1.7,14.0,502.0,525.72,420.25
2016,4,11,8,45,462.0,205.5,1.75,14.5,467.0,494.58,394.05
2016,4,11,9,0,246.0,278.0,1.8,15.0,432.0,435.23,345.74
2016,4,11,9,15,244.0,300.5,1.8,15.0,461.5,457.79,363.02
2016,4,11,9,30,242.0,323.0,1.8,15.0,491.0,490.25,386.83
2016,4,11,9,45,231.0,342.0,1.85,15.5,509.0,511.37,401.07
2016,4,11,10,0,220.0,361.0,1.9,16.0,527.0,530.94,414.01
2016,4,11,10,15,223.5,372.5,1.9,16.0,547.5,554.1,430.47
2016,4,11,10,30,227.0,384.0,1.9,16.0,568.0,576.6,446.32
2016,4,11,10,45,119.5,320.0,1.9,16.5,417.0,421.28,328.28
2016,4,11,11,0,12.0,256.0,1.9,17.0,266.0,232.2,180.49
2016,4,11,11,15,11.0,244.5,1.9,17.0,253.5,221.17,172.35
2016,4,11,11,30,10.0,233.0,1.9,17.0,241.0,210.08,163.6
2016,4,11,11,45,10.5,234.0,1.95,17.0,243.0,211.61,164.82
2016,4,11,12,0,11.0,235.0,2.0,17.0,245.0,213.08,165.98
2016,4,11,12,15,61.5,329.0,2.0,17.0,383.5,366.05,285.59
2016,4,11,12,30,112.0,423.0,2.0,17.0,522.0,527.74,405.87
2016,4,11,12,45,107.0,421.0,2.05,17.0,514.0,501.25,385.71
2016,4,11,13,0,102.0,419.0,2.1,17.0,506.0,492.75,379.79
2016,4,11,13,15,211.0,402.0,2.1,17.0,578.0,593.46,456.91
2016,4,11,13,30,320.0,385.0,2.1,17.0,650.0,687.89,526.76
2016,4,11,13,45,324.5,368.5,2.1,17.0,631.0,665.7,510.94
2016,4,11,14,0,329.0,352.0,2.1,17.0,612.0,641.92,494.83
2016,4,11,14,15,271.5,350.0,2.1,17.0,558.5,579.03,448.64
2016,4,11,14,30,214.0,348.0,2.1,17.0,505.0,505.33,394.13
2016,4,11,14,45,494.5,240.0,2.15,17.0,578.0,629.57,492.96
2016,4,11,15,0,775.0,132.0,2.2,17.0,651.0,704.97,552.14
2016,4,11,15,15,757.0,128.0,2.15,16.5,607.5,653.48,514.05
2016,4,11,15,30,739.0,124.0,2.1,16.0,564.0,598.99,473.81
2016,4,11,15,45,715.0,119.5,2.1,16.0,516.5,540.28,428.53
2016,4,11,16,0,691.0,115.0,2.1,16.0,469.0,482.21,382.4
2016,4,11,16,15,659.5,109.5,2.05,16.0,419.0,420.71,332.11
2016,4,11,16,30,628.0,104.0,2.0,16.0,369.0,361.4,282.18
2016,4,11,16,45,589.0,96.0,1.95,16.0,318.0,299.76,229.36
2016,4,11,17,0,550.0,88.0,1.9,16.0,267.0,241.97,178.89
2016,4,11,17,15,489.0,78.5,1.7,15.5,216.5,182.28,128.01
2016,4,11,17,30,428.0,69.0,1.5,15.0,166.0,127.26,82.65
2016,4,11,17,45,346.0,55.5,1.35,14.5,120.5,77.65,46.1
2016,4,11,18,0,264.0,42.0,1.2,14.0,75.0,38.59,22.68
2016,4,11,18,15,148.0,25.5,1.15,13.5,42.5,19.74,8.12
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,7.68,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,44.0,12.0,1.75,11.5,15.0,10.24,0.0
2016,4,12,6,0,88.0,24.0,2.0,12.0,30.0,18.93,5.93
2016,4,12,6,15,182.5,42.5,2.15,12.0,68.5,34.33,24.0
2016,4,12,6,30,277.0,61.0,2.3,12.0,107.0,72.28,45.47
2016,4,12,6,45,138.5,36.5,2.45,12.5,59.5,52.95,33.61
2016,4,12,7,0,0.0,12.0,2.6,13.0,12.0,9.87,2.88
2016,4,12,7,15,0.0,15.0,2.55,13.0,15.0,12.35,5.04
2016,4,12,7,30,0.0,18.0,2.5,13.0,18.0,14.83,7.18
2016,4,12,7,45,0.0,39.5,2.5,13.0,39.5,32.65,22.47
2016,4,12,8,0,0.0,61.0,2.5,13.0,61.0,50.55,37.67
2016,4,12,8,15,0.0,100.0,2.5,13.0,100.0,83.31,65.24
2016,4,12,8,30,0.0,139.0,2.5,13.0,139.0,116.73,92.92
2016,4,12,8,45,0.0,130.5,2.5,13.5,130.5,109.42,86.35
2016,4,12,9,0,0.0,122.0,2.5,14.0,122.0,102.15,79.93
2016,4,12,9,15,0.0,134.0,2.55,14.0,134.0,112.51,88.27
2016,4,12,9,30,0.0,146.0,2.6,14.0,146.0,122.94,96.61
2016,4,12,9,45,6.0,194.5,2.65,14.5,199.0,170.18,134.79
2016,4,12,10,0,12.0,243.0,2.7,15.0,252.0,218.65,173.2
2016,4,12,10,15,6.0,193.0,2.75,15.0,197.5,169.45,133.34
2016,4,12,10,30,0.0,143.0,2.8,15.0,143.0,120.65,93.64
2016,4,12,10,45,7.0,208.0,2.9,15.0,214.0,184.16,145.07
2016,4,12,11,0,14.0,273.0,3.0,15.0,285.0,249.33,196.78
2016,4,12,11,15,13.5,268.5,3.05,15.0,280.0,245.1,193.15
2016,4,12,11,30,13.0,264.0,3.1,15.0,275.0,240.8,189.67
2016,4,12,11,45,10.0,230.0,3.2,15.0,239.0,207.44,163.18
2016,4,12,12,0,7.0,196.0,3.3,15.0,203.0,174.32,136.74
2016,4,12,12,15,8.0,208.5,3.3,15.0,216.0,186.39,146.47
2016,4,12,12,30,9.0,221.0,3.3,15.0,229.0,198.43,156.11
2016,4,12,12,45,8.5,220.0,3.35,15.0,228.0,196.93,154.93
2016,4,12,13,0,8.0,219.0,3.4,15.0,227.0,195.38,153.77
2016,4,12,13,15,11.5,249.0,3.4,15.0,259.5,225.32,177.82
2016,4,12,13,30,15.0,279.0,3.4,15.0,292.0,255.34,201.77
2016,4,12,13,45,14.5,271.0,3.45,15.0,283.5,247.15,195.44
2016,4,12,14,0,14.0,263.0,3.5,15.0,275.0,238.95,189.2
2016,4,12,14,15,10.0,234.5,3.55,15.0,243.0,209.41,165.84
2016,4,12,14,30,6.0,206.0,3.6,15.0,211.0,180.38,142.74
2016,4,12,14,45,4.0,193.5,3.65,15.0,197.0,167.5,132.59
2016,4,12,15,0,2.0,181.0,3.7,15.0,183.0,154.84,122.56
2016,4,12,15,15,28.5,216.0,3.7,14.5,234.0,211.36,169.74
2016,4,12,15,30,55.0,251.0,3.7,14.0,285.0,258.58,208.89
2016,4,12,15,45,197.5,225.5,3.7,14.0,330.0,320.69,260.72
2016,4,12,16,0,340.0,200.0,3.7,14.0,375.0,365.58,296.54
2016,4,12,16,15,377.0,171.0,3.6,13.5,346.5,341.51,276.01
2016,4,12,16,30,414.0,142.0,3.5,13.0,318.0,304.63,244.02
2016,4,12,16,45,355.0,136.5,3.45,13.0,273.0,251.25,198.39
2016,4,12,17,0,296.0,131.0,3.4,13.0,228.0,200.3,154.95
2016,4,12,17,15,255.0,112.0,3.15,12.5,185.0,153.61,115.17
2016,4,12,17,30,214.0,93.0,2.9,12.0,142.0,112.07,80.59
2016,4,12,17,45,160.0,71.5,2.65,12.0,103.0,72.79,49.97
2016,4,12,18,0,106.0,50.0,2.4,12.0,64.0,40.91,27.15
2016,4,12,18,15,53.0,29.0,2.35,11.5,36.0,22.96,11.12
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,6.83,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
