Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,13.5,1.75,10.5,16.5,11.52,0.0
2016,4,13,6,0,86.0,27.0,1.9,11.0,33.0,21.14,8.75
2016,4,13,6,15,187.0,45.5,2.1,11.5,73.5,36.65,26.19
2016,4,13,6,30,288.0,64.0,2.3,12.0,114.0,75.43,47.78
2016,4,13,6,45,387.5,73.5,2.55,12.5,165.0,119.75,79.18
2016,4,13,7,0,487.0,83.0,2.8,13.0,216.0,179.49,126.96
2016,4,13,7,15,540.5,92.0,2.8,13.0,268.5,235.98,176.23
2016,4,13,7,30,594.0,101.0,2.8,13.0,321.0,298.53,231.07
2016,4,13,7,45,638.0,106.0,2.85,13.5,374.5,359.35,283.81
2016,4,13,8,0,682.0,111.0,2.9,14.0,428.0,424.17,338.55
2016,4,13,8,15,710.0,116.0,2.9,14.5,478.5,484.51,388.24
2016,4,13,8,30,738.0,121.0,2.9,15.0,529.0,546.27,437.4
2016,4,13,8,45,757.5,126.0,2.9,15.5,575.5,603.89,481.82
2016,4,13,9,0,777.0,131.0,2.9,16.0,622.0,661.36,524.71
2016,4,13,9,15,792.5,134.5,2.85,16.0,664.0,711.62,561.94
2016,4,13,9,30,808.0,138.0,2.8,16.0,706.0,762.6,598.73
2016,4,13,9,45,834.5,132.5,2.8,16.5,745.5,811.86,631.65
2016,4,13,10,0,861.0,127.0,2.8,17.0,785.0,859.86,662.73
2016,4,13,10,15,869.0,129.0,2.8,17.0,814.0,888.5,681.22
2016,4,13,10,30,877.0,131.0,2.8,17.0,843.0,923.03,703.88
2016,4,13,10,45,880.0,133.5,2.85,17.0,864.5,950.42,721.91
2016,4,13,11,0,883.0,136.0,2.9,17.0,886.0,974.38,737.69
2016,4,13,11,15,886.5,137.0,2.9,17.0,900.0,993.83,750.06
2016,4,13,11,30,890.0,138.0,2.9,17.0,914.0,1009.68,760.12
2016,4,13,11,45,891.0,138.0,2.95,17.5,920.0,1018.43,764.56
2016,4,13,12,0,892.0,138.0,3.0,18.0,926.0,1023.41,766.66
2016,4,13,12,15,891.5,138.0,3.05,18.0,924.5,1023.12,766.85
2016,4,13,12,30,891.0,138.0,3.1,18.0,923.0,1019.03,764.69
2016,4,13,12,45,887.0,138.5,3.15,18.0,912.5,1008.25,758.18
2016,4,13,13,0,883.0,139.0,3.2,18.0,902.0,993.79,749.35
2016,4,13,13,15,878.5,138.0,3.2,18.0,884.5,973.84,736.49
2016,4,13,13,30,874.0,137.0,3.2,18.0,867.0,950.42,721.36
2016,4,13,13,45,861.5,139.0,3.25,18.0,840.5,930.41,708.98
2016,4,13,14,0,849.0,141.0,3.3,18.0,814.0,895.97,686.56
2016,4,13,14,15,839.5,138.5,3.3,17.5,782.0,856.88,661.77
2016,4,13,14,30,830.0,136.0,3.3,17.0,750.0,815.26,634.89
2016,4,13,14,45,667.5,183.5,3.3,17.0,661.0,708.36,556.32
2016,4,13,15,0,505.0,231.0,3.3,17.0,572.0,600.71,474.68
2016,4,13,15,15,327.0,251.5,3.2,16.5,466.5,463.81,369.68
2016,4,13,15,30,149.0,272.0,3.1,16.0,361.0,345.14,275.99
2016,4,13,15,45,425.0,197.5,3.05,16.0,423.5,440.23,353.34
2016,4,13,16,0,701.0,123.0,3.0,16.0,486.0,491.07,391.47
2016,4,13,16,15,669.5,117.0,2.9,15.5,435.0,428.6,339.94
2016,4,13,16,30,638.0,111.0,2.8,15.0,384.0,368.32,289.21
2016,4,13,16,45,594.0,103.5,2.7,14.5,331.0,304.99,235.01
2016,4,13,17,0,550.0,96.0,2.6,14.0,278.0,246.1,183.66
2016,4,13,17,15,489.0,86.0,2.3,13.5,226.5,183.09,129.65
2016,4,13,17,30,428.0,76.0,2.0,13.0,175.0,130.86,86.42
2016,4,13,17,45,329.0,63.0,1.7,12.5,127.5,80.46,49.87
2016,4,13,18,0,230.0,50.0,1.4,12.0,80.0,42.67,27.5
2016,4,13,18,15,126.5,30.5,1.4,11.5,45.5,23.83,12.33
2016,4,13,18,30,23.0,11.0,1.4,11.0,11.0,9.39,0.0
2016,4,13,18,45,11.5,5.5,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,69.5,15.0,1.65,10.5,20.0,12.8,0.0
2016,4,14,6,0,139.0,30.0,1.8,11.0,40.0,23.14,11.23
2016,4,14,6,15,256.5,45.0,2.0,11.0,83.0,37.03,26.71
2016,4,14,6,30,374.0,60.0,2.2,11.0,126.0,78.68,47.59
2016,4,14,6,45,450.0,71.5,2.4,11.5,177.5,129.4,84.88
2016,4,14,7,0,526.0,83.0,2.6,12.0,229.0,187.27,132.3
2016,4,14,7,15,606.5,75.5,2.7,12.0,277.5,238.37,176.67
2016,4,14,7,30,687.0,68.0,2.8,12.0,326.0,299.06,230.3
2016,4,14,7,45,536.0,118.0,2.9,12.5,337.5,330.1,262.62
2016,4,14,8,0,385.0,168.0,3.0,13.0,349.0,337.93,272.71
2016,4,14,8,15,382.5,190.5,3.05,13.0,387.0,374.24,303.56
2016,4,14,8,30,380.0,213.0,3.1,13.0,425.0,416.88,338.34
2016,4,14,8,45,427.0,219.5,3.15,13.5,476.0,483.79,390.92
2016,4,14,9,0,474.0,226.0,3.2,14.0,527.0,545.33,438.25
2016,4,14,9,15,643.0,184.5,3.25,14.0,622.0,656.11,524.69
2016,4,14,9,30,812.0,143.0,3.3,14.0,717.0,769.31,610.83
2016,4,14,9,45,834.5,139.5,3.4,14.5,755.5,817.57,643.76
2016,4,14,10,0,857.0,136.0,3.5,15.0,794.0,864.33,675.11
2016,4,14,10,15,864.5,138.0,3.55,15.0,822.5,901.97,700.68
2016,4,14,10,30,872.0,140.0,3.6,15.0,851.0,936.68,724.15
2016,4,14,10,45,656.5,243.0,3.7,15.5,786.5,871.24,674.96
2016,4,14,11,0,441.0,346.0,3.8,16.0,722.0,780.46,603.8
2016,4,14,11,15,654.5,251.5,3.85,16.0,819.5,905.66,699.09
2016,4,14,11,30,868.0,157.0,3.9,16.0,917.0,1019.01,777.82
2016,4,14,11,45,851.5,168.5,3.95,16.0,919.0,1022.27,779.16
2016,4,14,12,0,835.0,180.0,4.0,16.0,921.0,1021.33,778.69
2016,4,14,12,15,666.5,263.0,4.1,16.0,853.5,947.7,727.41
2016,4,14,12,30,498.0,346.0,4.2,16.0,786.0,857.55,660.39
2016,4,14,12,45,690.5,245.0,4.35,16.0,847.5,944.34,728.87
2016,4,14,13,0,883.0,144.0,4.5,16.0,909.0,996.35,766.55
2016,4,14,13,15,878.5,143.0,4.55,16.0,891.5,976.38,753.22
2016,4,14,13,30,874.0,142.0,4.6,16.0,874.0,964.78,746.33
2016,4,14,13,45,856.0,147.0,4.65,16.0,846.5,931.28,723.97
2016,4,14,14,0,838.0,152.0,4.7,16.0,819.0,895.11,699.71
2016,4,14,14,15,828.0,149.5,4.7,16.0,786.5,855.91,672.74
2016,4,14,14,30,818.0,147.0,4.7,16.0,754.0,814.24,643.78
2016,4,14,14,45,801.0,146.0,4.7,16.0,714.5,766.49,609.47
2016,4,14,15,0,784.0,145.0,4.7,16.0,675.0,720.24,574.81
2016,4,14,15,15,765.5,140.5,4.65,15.5,631.0,665.12,533.69
2016,4,14,15,30,747.0,136.0,4.6,15.0,587.0,609.41,491.07
2016,4,14,15,45,734.0,127.0,4.6,15.0,540.0,552.17,445.4
2016,4,14,16,0,721.0,118.0,4.6,15.0,493.0,494.48,398.05
2016,4,14,16,15,689.0,112.5,4.5,14.5,441.5,431.31,345.46
2016,4,14,16,30,657.0,107.0,4.4,14.0,390.0,370.34,293.22
2016,4,14,16,45,618.5,99.0,4.3,14.0,337.5,307.46,237.89
2016,4,14,17,0,580.0,91.0,4.2,14.0,285.0,248.32,185.09
2016,4,14,17,15,519.0,82.0,3.9,13.5,232.5,187.67,132.54
2016,4,14,17,30,458.0,73.0,3.6,13.0,180.0,134.29,88.17
2016,4,14,17,45,366.5,60.5,3.35,12.5,132.5,80.59,48.78
2016,4,14,18,0,275.0,48.0,3.1,12.0,85.0,41.23,26.26
2016,4,14,18,15,156.0,30.5,2.95,11.5,49.5,23.52,12.53
2016,4,14,18,30,37.0,13.0,2.8,11.0,14.0,11.1,0.0
2016,4,14,18,45,18.5,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,110.0,14.0,1.6,8.5,22.5,11.95,0.0
2016,4,15,6,0,220.0,28.0,1.7,9.0,45.0,21.79,11.14
2016,4,15,6,15,337.0,40.5,2.05,9.5,90.0,36.05,26.14
2016,4,15,6,30,454.0,53.0,2.4,10.0,135.0,81.01,46.83
2016,4,15,6,45,527.0,62.0,2.8,10.5,187.5,131.73,83.78
2016,4,15,7,0,600.0,71.0,3.2,11.0,240.0,191.51,133.47
2016,4,15,7,15,649.0,77.5,3.4,11.5,294.5,251.29,186.56
2016,4,15,7,30,698.0,84.0,3.6,12.0,349.0,316.34,244.5
2016,4,15,7,45,728.0,90.5,3.8,12.5,402.5,378.87,300.05
2016,4,15,8,0,758.0,97.0,4.0,13.0,456.0,443.66,356.01
2016,4,15,8,15,783.5,101.5,4.0,13.5,507.5,506.22,408.33
2016,4,15,8,30,809.0,106.0,4.0,14.0,559.0,569.29,459.31
2016,4,15,8,45,824.5,111.0,4.0,14.5,606.0,627.34,504.76
2016,4,15,9,0,840.0,116.0,4.0,15.0,653.0,684.63,548.2
2016,4,15,9,15,854.5,118.5,3.95,15.0,695.5,737.66,588.16
2016,4,15,9,30,869.0,121.0,3.9,15.0,738.0,789.21,625.65
2016,4,15,9,45,884.0,121.0,3.9,15.5,775.5,836.82,657.44
2016,4,15,10,0,899.0,121.0,3.9,16.0,813.0,874.06,681.38
2016,4,15,10,15,906.5,123.0,3.9,16.0,843.0,912.04,706.97
2016,4,15,10,30,914.0,125.0,3.9,16.0,873.0,947.0,730.28
2016,4,15,10,45,921.5,124.5,3.95,16.5,896.0,976.32,748.49
2016,4,15,11,0,929.0,124.0,4.0,17.0,919.0,1002.25,764.34
2016,4,15,11,15,932.0,125.0,4.05,17.0,933.0,1021.84,777.32
2016,4,15,11,30,935.0,126.0,4.1,17.0,947.0,1037.62,787.84
2016,4,15,11,45,939.0,124.0,4.2,17.5,954.0,1047.56,793.36
2016,4,15,12,0,943.0,122.0,4.3,18.0,961.0,1053.57,796.36
2016,4,15,12,15,942.0,122.0,4.35,18.0,958.5,1052.68,796.03
2016,4,15,12,30,941.0,122.0,4.4,18.0,956.0,1047.79,793.22
2016,4,15,12,45,943.0,119.0,4.45,18.5,946.5,1038.85,786.42
2016,4,15,13,0,945.0,116.0,4.5,19.0,937.0,1025.88,777.02
2016,4,15,13,15,940.0,115.0,4.55,19.0,918.0,1004.37,763.41
2016,4,15,13,30,935.0,114.0,4.6,19.0,899.0,979.18,747.33
2016,4,15,13,45,931.0,111.0,4.65,19.0,873.5,949.33,728.0
2016,4,15,14,0,927.0,108.0,4.7,19.0,848.0,916.03,706.16
2016,4,15,14,15,917.5,106.0,4.7,19.0,814.5,875.87,678.98
2016,4,15,14,30,908.0,104.0,4.7,19.0,781.0,832.97,649.66
2016,4,15,14,45,895.0,102.5,4.7,19.0,740.5,785.43,616.7
2016,4,15,15,0,882.0,101.0,4.7,19.0,700.0,735.9,581.53
2016,4,15,15,15,866.5,98.0,4.55,18.5,655.0,681.53,540.92
2016,4,15,15,30,851.0,95.0,4.4,18.0,610.0,629.44,500.91
2016,4,15,15,45,828.5,92.5,4.25,18.0,560.5,568.81,452.45
2016,4,15,16,0,806.0,90.0,4.1,18.0,511.0,508.38,403.06
2016,4,15,16,15,778.5,86.0,3.8,17.5,458.5,444.77,350.32
2016,4,15,16,30,751.0,82.0,3.5,17.0,406.0,382.63,297.24
2016,4,15,16,45,714.0,76.5,3.25,17.0,352.5,316.48,239.38
2016,4,15,17,0,677.0,71.0,3.0,17.0,299.0,254.7,184.42
2016,4,15,17,15,622.0,64.5,2.75,16.0,245.5,191.96,130.33
2016,4,15,17,30,567.0,58.0,2.5,15.0,192.0,135.54,83.61
2016,4,15,17,45,485.5,48.5,2.25,14.5,143.0,80.99,44.43
2016,4,15,18,0,404.0,39.0,2.0,14.0,94.0,36.8,21.77
2016,4,15,18,15,264.5,26.0,1.9,13.5,55.5,21.22,10.99
2016,4,15,18,30,125.0,13.0,1.8,13.0,17.0,11.1,0.0
2016,4,15,18,45,62.5,6.5,1.7,12.5,8.5,5.55,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,14.0,1.25,10.5,24.5,11.95,0.0
2016,4,16,6,0,248.0,28.0,1.3,11.0,49.0,22.95,12.52
2016,4,16,6,15,356.5,40.5,1.4,11.5,94.0,36.18,26.13
2016,4,16,6,30,465.0,53.0,1.5,12.0,139.0,81.72,46.7
2016,4,16,6,45,533.5,61.5,1.6,12.5,191.0,132.03,83.02
2016,4,16,7,0,602.0,70.0,1.7,13.0,243.0,190.77,131.36
2016,4,16,7,15,649.0,76.5,1.7,13.5,297.0,250.05,183.17
2016,4,16,7,30,696.0,83.0,1.7,14.0,351.0,314.32,239.24
2016,4,16,7,45,729.0,88.5,1.7,15.0,404.0,376.83,292.64
2016,4,16,8,0,762.0,94.0,1.7,16.0,457.0,442.5,346.63
2016,4,16,8,15,786.5,98.0,1.75,16.5,508.5,503.7,396.15
2016,4,16,8,30,811.0,102.0,1.8,17.0,560.0,565.73,444.56
2016,4,16,8,45,829.0,105.5,1.85,17.5,607.0,623.78,488.39
2016,4,16,9,0,847.0,109.0,1.9,18.0,654.0,681.29,530.41
2016,4,16,9,15,861.0,111.5,1.95,18.5,696.0,734.11,567.83
2016,4,16,9,30,875.0,114.0,2.0,19.0,738.0,785.38,602.54
2016,4,16,9,45,887.0,115.5,2.1,19.5,775.0,825.02,628.02
2016,4,16,10,0,899.0,117.0,2.2,20.0,812.0,868.78,656.15
2016,4,16,10,15,906.5,118.5,2.25,20.5,841.5,906.16,679.2
2016,4,16,10,30,914.0,120.0,2.3,21.0,871.0,940.53,700.07
2016,4,16,10,45,919.5,121.0,2.35,21.5,893.0,969.39,717.18
2016,4,16,11,0,925.0,122.0,2.4,22.0,915.0,994.78,732.01
2016,4,16,11,15,927.5,122.5,2.45,22.0,929.0,1013.25,743.78
2016,4,16,11,30,930.0,123.0,2.5,22.0,943.0,1027.92,753.25
2016,4,16,11,45,934.5,121.0,2.55,22.0,950.0,1038.22,760.03
2016,4,16,12,0,939.0,119.0,2.6,22.0,957.0,1044.61,764.45
2016,4,16,12,15,938.5,119.0,2.6,22.0,954.5,1044.15,764.08
2016,4,16,12,30,938.0,119.0,2.6,22.0,952.0,1039.71,761.34
2016,4,16,12,45,937.5,117.0,2.65,22.5,942.5,1029.32,753.96
2016,4,16,13,0,937.0,115.0,2.7,23.0,933.0,1015.0,744.19
2016,4,16,13,15,932.5,114.5,2.65,23.0,914.5,994.56,731.03
2016,4,16,13,30,928.0,114.0,2.6,23.0,896.0,970.46,715.59
2016,4,16,13,45,921.5,113.0,2.6,23.0,870.0,940.56,696.81
2016,4,16,14,0,915.0,112.0,2.6,23.0,844.0,907.38,675.83
2016,4,16,14,15,906.0,110.0,2.55,23.0,811.0,868.03,650.2
2016,4,16,14,30,897.0,108.0,2.5,23.0,778.0,825.95,622.58
2016,4,16,14,45,886.0,105.5,2.45,23.0,739.0,779.36,591.62
2016,4,16,15,0,875.0,103.0,2.4,23.0,700.0,730.67,558.3
2016,4,16,15,15,860.0,100.5,2.3,22.5,655.5,681.78,523.49
2016,4,16,15,30,845.0,98.0,2.2,22.0,611.0,626.58,483.25
2016,4,16,15,45,826.5,94.0,2.1,22.0,562.5,567.04,437.76
2016,4,16,16,0,808.0,90.0,2.0,22.0,514.0,507.32,390.8
2016,4,16,16,15,781.5,86.0,1.8,21.5,462.0,444.14,340.18
2016,4,16,16,30,755.0,82.0,1.6,21.0,410.0,382.32,289.03
2016,4,16,16,45,717.0,77.0,1.45,20.5,356.0,316.14,233.44
2016,4,16,17,0,679.0,72.0,1.3,20.0,302.0,254.49,180.48
2016,4,16,17,15,625.5,65.5,1.25,19.0,249.0,192.07,127.97
2016,4,16,17,30,572.0,59.0,1.2,18.0,196.0,135.77,82.37
2016,4,16,17,45,477.0,50.5,1.15,17.5,145.5,80.91,44.34
2016,4,16,18,0,382.0,42.0,1.1,17.0,95.0,38.16,27.21
2016,4,16,18,15,252.5,28.0,1.1,16.5,57.0,22.88,12.41
2016,4,16,18,30,123.0,14.0,1.1,16.0,19.0,11.36,0.0
2016,4,16,18,45,61.5,7.0,1.1,15.5,9.5,5.97,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,113.5,15.0,0.8,13.5,25.0,11.71,0.0
2016,4,17,6,0,227.0,30.0,0.8,14.0,50.0,23.3,13.07
2016,4,17,6,15,329.5,43.5,0.85,14.5,94.5,38.38,27.8
2016,4,17,6,30,432.0,57.0,0.9,15.0,139.0,82.55,48.08
2016,4,17,6,45,495.5,67.5,0.95,16.0,189.5,131.77,83.28
2016,4,17,7,0,559.0,78.0,1.0,17.0,240.0,188.87,129.18
2016,4,17,7,15,606.0,85.0,1.0,17.0,293.0,245.97,178.08
2016,4,17,7,30,653.0,92.0,1.0,17.0,346.0,308.13,231.31
2016,4,17,7,45,685.5,98.5,1.05,17.5,398.5,368.88,282.53
2016,4,17,8,0,718.0,105.0,1.1,18.0,451.0,432.22,334.23
2016,4,17,8,15,743.5,109.5,1.15,18.5,501.5,492.34,381.86
2016,4,17,8,30,769.0,114.0,1.2,19.0,552.0,553.5,428.62
2016,4,17,8,45,787.0,118.5,1.3,20.0,598.0,609.96,469.87
2016,4,17,9,0,805.0,123.0,1.4,21.0,644.0,666.41,509.71
2016,4,17,9,15,820.0,126.0,1.45,21.5,686.0,718.54,545.88
2016,4,17,9,30,835.0,129.0,1.5,22.0,728.0,769.32,580.16
2016,4,17,9,45,852.5,128.0,1.6,22.5,765.5,816.44,610.44
2016,4,17,10,0,870.0,127.0,1.7,23.0,803.0,861.73,639.05
2016,4,17,10,15,877.5,128.5,1.75,23.5,832.0,889.52,655.29
2016,4,17,10,30,885.0,130.0,1.8,24.0,861.0,922.97,675.31
2016,4,17,10,45,894.0,129.5,1.85,24.5,883.5,952.75,692.76
2016,4,17,11,0,903.0,129.0,1.9,25.0,906.0,979.33,708.1
2016,4,17,11,15,906.0,129.5,1.9,25.0,920.0,997.81,719.09
2016,4,17,11,30,909.0,130.0,1.9,25.0,934.0,1012.61,727.88
2016,4,17,11,45,912.0,129.5,1.9,25.5,940.5,1022.69,732.39
2016,4,17,12,0,915.0,129.0,1.9,26.0,947.0,1028.95,734.64
2016,4,17,12,15,914.5,128.5,1.85,26.0,945.0,1027.94,733.27
2016,4,17,12,30,914.0,128.0,1.8,26.0,943.0,1023.07,729.68
2016,4,17,12,45,912.5,127.0,1.75,26.0,933.0,1012.89,722.93
2016,4,17,13,0,911.0,126.0,1.7,26.0,923.0,998.91,713.96
2016,4,17,13,15,907.0,125.0,1.6,26.0,905.0,978.86,700.62
2016,4,17,13,30,903.0,124.0,1.5,26.0,887.0,955.23,685.15
2016,4,17,13,45,898.5,121.5,1.4,26.5,862.0,926.25,665.05
2016,4,17,14,0,894.0,119.0,1.3,27.0,837.0,893.96,642.99
2016,4,17,14,15,885.0,117.0,1.25,26.5,804.5,855.31,620.01
2016,4,17,14,30,876.0,115.0,1.2,26.0,772.0,813.99,595.11
2016,4,17,14,45,869.0,110.5,1.15,26.0,734.0,769.3,566.55
2016,4,17,15,0,862.0,106.0,1.1,26.0,696.0,722.22,535.31
2016,4,17,15,15,846.5,103.0,1.1,26.0,652.0,673.18,501.5
2016,4,17,15,30,831.0,100.0,1.1,26.0,608.0,617.87,462.44
2016,4,17,15,45,815.5,95.0,1.1,26.0,560.0,559.78,420.2
2016,4,17,16,0,800.0,90.0,1.1,26.0,512.0,501.23,376.13
2016,4,17,16,15,773.5,86.0,1.1,25.0,460.5,438.6,328.75
2016,4,17,16,30,747.0,82.0,1.1,24.0,409.0,377.34,280.37
2016,4,17,16,45,712.0,76.5,1.1,23.5,356.0,313.6,227.94
2016,4,17,17,0,677.0,71.0,1.1,23.0,303.0,251.36,175.52
2016,4,17,17,15,625.0,64.5,1.1,22.0,250.0,189.55,124.25
2016,4,17,17,30,573.0,58.0,1.1,21.0,197.0,133.67,79.64
2016,4,17,17,45,491.5,49.0,1.1,20.0,147.5,79.58,42.5
2016,4,17,18,0,410.0,40.0,1.1,19.0,98.0,35.81,25.03
2016,4,17,18,15,281.0,27.0,1.1,18.5,59.0,22.0,11.83
2016,4,17,18,30,152.0,14.0,1.1,18.0,20.0,11.35,0.0
2016,4,17,18,45,76.0,7.0,1.15,17.5,10.0,5.97,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,137.5,15.5,0.65,15.5,28.0,12.6,0.0
2016,4,18,6,0,275.0,31.0,0.6,16.0,56.0,25.45,15.03
2016,4,18,6,15,379.5,42.5,0.6,16.5,102.0,37.99,27.31
2016,4,18,6,30,484.0,54.0,0.6,17.0,148.0,83.77,46.84
2016,4,18,6,45,553.5,62.0,0.65,17.5,201.0,134.9,82.76
2016,4,18,7,0,623.0,70.0,0.7,18.0,254.0,194.53,130.45
2016,4,18,7,15,668.5,76.0,0.7,18.0,308.0,254.09,181.35
2016,4,18,7,30,714.0,82.0,0.7,18.0,362.0,318.4,236.19
2016,4,18,7,45,745.5,87.0,0.7,18.5,416.0,381.77,289.01
2016,4,18,8,0,777.0,92.0,0.7,19.0,470.0,446.11,340.77
2016,4,18,8,15,800.5,96.0,0.8,19.5,521.0,507.42,389.11
2016,4,18,8,30,824.0,100.0,0.9,20.0,572.0,569.4,436.3
2016,4,18,8,45,841.5,103.5,1.0,21.0,619.0,627.57,478.32
2016,4,18,9,0,859.0,107.0,1.1,22.0,666.0,685.12,518.43
2016,4,18,9,15,872.0,109.5,1.2,22.5,707.5,737.55,554.79
2016,4,18,9,30,885.0,112.0,1.3,23.0,749.0,782.13,584.32
2016,4,18,9,45,898.5,111.5,1.45,23.5,786.0,827.55,613.66
2016,4,18,10,0,912.0,111.0,1.6,24.0,823.0,870.76,641.21
2016,4,18,10,15,918.5,112.5,1.65,24.0,851.5,907.5,664.42
2016,4,18,10,30,925.0,114.0,1.7,24.0,880.0,941.13,685.58
2016,4,18,10,45,929.5,115.0,1.75,24.5,901.5,969.15,701.75
2016,4,18,11,0,934.0,116.0,1.8,25.0,923.0,993.64,715.67
2016,4,18,11,15,936.5,116.5,1.8,25.0,936.5,1012.08,726.55
2016,4,18,11,30,939.0,117.0,1.8,25.0,950.0,1026.71,735.17
2016,4,18,11,45,939.0,117.5,1.8,25.5,955.5,1035.04,738.52
2016,4,18,12,0,939.0,118.0,1.8,26.0,961.0,1039.41,739.57
2016,4,18,12,15,938.0,118.0,1.75,26.0,958.5,1038.34,738.15
2016,4,18,12,30,937.0,118.0,1.7,26.0,956.0,1033.32,734.45
2016,4,18,12,45,930.5,120.0,1.65,26.5,944.0,1021.06,724.98
2016,4,18,13,0,924.0,122.0,1.6,27.0,932.0,1005.03,713.38
2016,4,18,13,15,919.0,121.0,1.55,26.5,913.5,983.81,701.48
2016,4,18,13,30,914.0,120.0,1.5,26.0,895.0,959.01,687.39
2016,4,18,13,45,903.0,121.0,1.45,26.0,867.5,927.42,667.66
2016,4,18,14,0,892.0,122.0,1.4,26.0,840.0,892.86,646.06
2016,4,18,14,15,882.5,120.0,1.4,26.0,807.5,853.88,622.14
2016,4,18,14,30,873.0,118.0,1.4,26.0,775.0,812.28,596.3
2016,4,18,14,45,852.5,119.5,1.4,26.0,734.0,769.98,569.7
2016,4,18,15,0,832.0,121.0,1.4,26.0,693.0,719.15,535.36
2016,4,18,15,15,815.5,118.0,1.35,26.0,649.0,665.56,497.84
2016,4,18,15,30,799.0,115.0,1.3,26.0,605.0,611.05,458.69
2016,4,18,15,45,767.5,114.5,1.3,26.0,554.5,550.33,414.25
2016,4,18,16,0,736.0,114.0,1.3,26.0,504.0,490.18,368.89
2016,4,18,16,15,706.0,108.5,1.3,25.0,452.5,427.56,321.56
2016,4,18,16,30,676.0,103.0,1.3,24.0,401.0,366.89,273.8
2016,4,18,16,45,630.0,97.5,1.35,23.5,347.5,303.28,222.09
2016,4,18,17,0,584.0,92.0,1.4,23.0,294.0,244.23,173.02
2016,4,18,17,15,527.5,83.0,1.3,21.5,242.0,184.91,124.68
2016,4,18,17,30,471.0,74.0,1.2,20.0,190.0,132.28,83.32
2016,4,18,17,45,385.5,62.0,1.2,19.0,141.5,79.52,46.68
2016,4,18,18,0,300.0,50.0,1.2,18.0,93.0,40.23,28.97
2016,4,18,18,15,150.0,34.5,1.2,17.5,56.0,26.47,15.69
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,15.3,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,8.11,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,114.0,17.0,0.55,14.5,28.0,13.24,0.0
2016,4,19,6,0,228.0,34.0,0.5,15.0,56.0,26.3,16.1
2016,4,19,6,15,327.5,47.0,0.5,15.5,100.5,39.34,28.68
2016,4,19,6,30,427.0,60.0,0.5,16.0,145.0,84.47,49.75
2016,4,19,6,45,505.5,68.0,0.55,16.5,197.5,133.19,83.78
2016,4,19,7,0,584.0,76.0,0.6,17.0,250.0,191.64,130.07
2016,4,19,7,15,630.5,82.5,0.55,17.5,303.5,249.51,178.92
2016,4,19,7,30,677.0,89.0,0.5,18.0,357.0,312.31,231.56
2016,4,19,7,45,716.5,92.0,0.5,18.5,411.0,373.65,282.23
2016,4,19,8,0,756.0,95.0,0.5,19.0,465.0,438.96,334.27
2016,4,19,8,15,780.0,99.0,0.4,19.5,515.5,499.27,379.95
2016,4,19,8,30,804.0,103.0,0.3,20.0,566.0,560.35,423.99
2016,4,19,8,45,820.0,107.0,0.25,20.5,612.0,617.0,463.43
2016,4,19,9,0,836.0,111.0,0.2,21.0,658.0,672.93,500.76
2016,4,19,9,15,849.5,114.0,0.3,21.5,700.0,725.09,536.25
2016,4,19,9,30,863.0,117.0,0.4,22.0,742.0,775.69,569.64
2016,4,19,9,45,864.5,124.0,0.55,23.0,775.5,819.1,596.42
2016,4,19,10,0,866.0,131.0,0.7,24.0,809.0,859.54,621.08
2016,4,19,10,15,873.5,133.0,0.8,24.0,838.0,887.33,639.07
2016,4,19,10,30,881.0,135.0,0.9,24.0,867.0,920.94,660.93
2016,4,19,10,45,878.0,141.5,1.0,24.5,886.5,946.18,676.1
2016,4,19,11,0,875.0,148.0,1.1,25.0,906.0,980.35,696.91
2016,4,19,11,15,877.5,149.0,1.2,25.0,919.5,985.55,700.93
2016,4,19,11,30,880.0,150.0,1.3,25.0,933.0,999.83,711.06
2016,4,19,11,45,703.0,250.0,1.4,25.0,878.0,957.7,685.54
2016,4,19,12,0,526.0,350.0,1.5,25.0,823.0,882.26,634.31
2016,4,19,12,15,417.0,389.0,1.55,25.0,764.0,813.16,588.09
2016,4,19,12,30,308.0,428.0,1.6,25.0,705.0,730.5,531.84
2016,4,19,12,45,370.0,396.0,1.65,25.0,725.0,754.64,551.25
2016,4,19,13,0,432.0,364.0,1.7,25.0,745.0,790.08,576.8
2016,4,19,13,15,357.0,385.0,1.75,25.0,695.5,718.2,527.38
2016,4,19,13,30,282.0,406.0,1.8,25.0,646.0,661.63,488.14
2016,4,19,13,45,289.0,391.5,1.9,25.0,631.0,644.55,478.13
2016,4,19,14,0,296.0,377.0,2.0,25.0,616.0,625.85,466.52
2016,4,19,14,15,178.0,356.0,2.0,24.5,498.5,483.73,364.99
2016,4,19,14,30,60.0,335.0,2.0,24.0,381.0,350.68,266.59
2016,4,19,14,45,86.5,327.5,2.05,23.5,389.5,360.0,275.83
2016,4,19,15,0,113.0,320.0,2.1,23.0,398.0,366.83,282.48
2016,4,19,15,15,94.5,294.5,2.15,22.5,357.0,324.67,251.3
2016,4,19,15,30,76.0,269.0,2.2,22.0,316.0,284.28,221.16
2016,4,19,15,45,167.0,246.5,2.3,21.5,338.5,316.81,248.07
2016,4,19,16,0,258.0,224.0,2.4,21.0,361.0,337.8,264.7
2016,4,19,16,15,137.0,191.5,2.45,20.5,263.5,231.85,181.91
2016,4,19,16,30,16.0,159.0,2.5,20.0,166.0,138.94,108.81
2016,4,19,16,45,291.0,128.0,2.6,19.5,230.0,210.17,161.05
2016,4,19,17,0,566.0,97.0,2.7,19.0,294.0,242.47,175.94
2016,4,19,17,15,510.5,87.0,2.6,18.0,242.5,183.72,126.55
2016,4,19,17,30,455.0,77.0,2.5,17.0,191.0,128.78,82.4
2016,4,19,17,45,390.5,63.0,2.45,16.5,144.0,79.78,47.47
2016,4,19,18,0,326.0,49.0,2.4,16.0,97.0,39.01,28.2
2016,4,19,18,15,209.5,33.0,2.15,15.5,59.0,25.49,15.24
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,13.21,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,7.26,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.5,13.33,0.0
2016,4,20,6,0,295.0,33.0,0.9,13.0,63.0,27.04,17.09
2016,4,20,6,15,396.0,44.0,1.0,13.5,109.5,39.27,28.9
2016,4,20,6,30,497.0,55.0,1.1,14.0,156.0,85.33,48.35
2016,4,20,6,45,569.0,62.0,1.25,15.0,209.5,136.64,84.54
2016,4,20,7,0,641.0,69.0,1.4,16.0,263.0,196.71,132.97
2016,4,20,7,15,684.0,74.5,1.35,16.5,317.0,256.07,184.26
2016,4,20,7,30,727.0,80.0,1.3,17.0,371.0,319.81,239.12
2016,4,20,7,45,759.5,84.0,1.3,17.5,424.5,383.28,292.93
2016,4,20,8,0,792.0,88.0,1.3,18.0,478.0,447.67,345.75
2016,4,20,8,15,814.0,91.5,1.35,18.5,528.5,508.3,394.16
2016,4,20,8,30,836.0,95.0,1.4,19.0,579.0,569.41,441.19
2016,4,20,8,45,851.5,98.0,1.5,19.5,625.0,626.2,483.8
2016,4,20,9,0,867.0,101.0,1.6,20.0,671.0,678.04,521.68
2016,4,20,9,15,879.0,103.5,1.65,20.0,712.0,729.04,558.52
2016,4,20,9,30,891.0,106.0,1.7,20.0,753.0,778.25,592.3
2016,4,20,9,45,901.5,106.5,1.8,20.5,789.0,822.29,620.65
2016,4,20,10,0,912.0,107.0,1.9,21.0,825.0,863.9,647.09
2016,4,20,10,15,918.5,109.0,1.95,21.0,853.5,900.93,671.01
2016,4,20,10,30,925.0,111.0,2.0,21.0,882.0,934.84,692.79
2016,4,20,10,45,920.0,117.5,2.05,21.5,901.0,959.48,707.1
2016,4,20,11,0,915.0,124.0,2.1,22.0,920.0,980.15,718.88
2016,4,20,11,15,917.5,125.0,2.15,22.0,933.5,998.6,730.7
2016,4,20,11,30,920.0,126.0,2.2,22.0,947.0,1013.31,740.21
2016,4,20,11,45,910.0,133.0,2.3,22.5,949.5,1017.96,742.51
2016,4,20,12,0,900.0,140.0,2.4,23.0,952.0,1018.57,742.39
2016,4,20,12,15,899.0,140.0,2.45,23.0,949.5,1017.41,742.17
2016,4,20,12,30,898.0,140.0,2.5,23.0,947.0,1012.46,739.63
2016,4,20,12,45,897.0,138.0,2.55,23.0,936.5,1001.87,733.57
2016,4,20,13,0,896.0,136.0,2.6,23.0,926.0,987.54,725.19
2016,4,20,13,15,891.5,134.5,2.65,22.5,907.5,966.76,714.04
2016,4,20,13,30,887.0,133.0,2.7,22.0,889.0,942.5,700.57
2016,4,20,13,45,878.5,132.5,2.75,22.0,863.0,912.32,681.72
2016,4,20,14,0,870.0,132.0,2.8,22.0,837.0,879.13,660.75
2016,4,20,14,15,860.5,130.0,2.85,21.5,804.0,849.43,643.27
2016,4,20,14,30,851.0,128.0,2.9,21.0,771.0,807.76,617.19
2016,4,20,14,45,836.5,126.0,2.95,21.0,732.0,760.06,585.08
2016,4,20,15,0,822.0,124.0,3.0,21.0,693.0,710.69,549.89
2016,4,20,15,15,805.0,120.5,3.0,20.5,648.5,656.85,511.34
2016,4,20,15,30,788.0,117.0,3.0,20.0,604.0,602.17,471.0
2016,4,20,15,45,767.0,113.0,3.0,20.0,556.0,544.29,426.09
2016,4,20,16,0,746.0,109.0,3.0,20.0,508.0,486.42,379.87
2016,4,20,16,15,717.5,104.0,2.9,19.5,456.5,424.67,329.78
2016,4,20,16,30,689.0,99.0,2.8,19.0,405.0,364.66,279.57
2016,4,20,16,45,652.5,92.0,2.7,18.5,352.5,302.32,226.4
2016,4,20,17,0,616.0,85.0,2.6,18.0,300.0,243.41,175.28
2016,4,20,17,15,561.5,77.0,2.3,17.0,248.0,183.79,124.83
2016,4,20,17,30,507.0,69.0,2.0,16.0,196.0,130.52,81.85
2016,4,20,17,45,429.5,58.0,1.7,15.5,148.0,79.69,46.42
2016,4,20,18,0,352.0,47.0,1.4,15.0,100.0,38.77,28.18
2016,4,20,18,15,176.0,35.0,1.3,14.5,61.5,26.89,16.66
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,18.23,0.0
2016,4,20,18,45,0.0,11.5,1.1,14.0,11.5,9.82,0.0
2016,4,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,59.0,19.5,0.3,14.5,25.5,15.48,0.0
2016,4,21,6,0,118.0,39.0,0.4,15.0,51.0,30.18,19.79
2016,4,21,6,15,180.0,58.0,0.5,15.0,89.0,46.19,34.83
2016,4,21,6,30,242.0,77.0,0.6,15.0,127.0,80.67,53.69
2016,4,21,6,45,283.5,95.5,0.75,15.5,170.5,120.06,83.15
2016,4,21,7,0,325.0,114.0,0.9,16.0,214.0,164.78,119.31
2016,4,21,7,15,379.0,121.5,1.0,16.0,259.0,212.26,158.7
2016,4,21,7,30,433.0,129.0,1.1,16.0,304.0,263.19,201.47
2016,4,21,7,45,306.0,171.0,1.25,16.5,303.0,274.36,214.92
2016,4,21,8,0,179.0,213.0,1.4,17.0,302.0,269.52,213.24
2016,4,21,8,15,269.0,222.0,1.5,17.0,371.0,341.63,270.49
2016,4,21,8,30,359.0,231.0,1.6,17.0,440.0,416.94,329.36
2016,4,21,8,45,319.0,261.5,1.75,17.5,458.5,441.74,347.57
2016,4,21,9,0,279.0,292.0,1.9,18.0,477.0,462.01,361.89
2016,4,21,9,15,180.5,313.0,2.0,18.0,435.5,417.46,326.82
2016,4,21,9,30,82.0,334.0,2.1,18.0,394.0,362.1,282.79
2016,4,21,9,45,228.0,338.0,2.25,18.5,516.0,496.62,386.89
2016,4,21,10,0,374.0,342.0,2.4,19.0,638.0,642.76,494.8
2016,4,21,10,15,399.0,343.5,2.45,19.0,669.0,679.69,520.54
2016,4,21,10,30,424.0,345.0,2.5,19.0,700.0,729.54,555.68
2016,4,21,10,45,406.5,363.5,2.55,19.0,710.5,743.81,564.58
2016,4,21,11,0,389.0,382.0,2.6,19.0,721.0,742.75,563.29
2016,4,21,11,15,438.0,369.5,2.65,19.0,757.0,798.37,603.03
2016,4,21,11,30,487.0,357.0,2.7,19.0,793.0,840.28,632.77
2016,4,21,11,45,501.5,348.0,2.75,19.0,799.0,850.65,640.21
2016,4,21,12,0,516.0,339.0,2.8,19.0,805.0,858.51,646.25
2016,4,21,12,15,336.5,397.0,2.85,19.0,701.0,726.22,550.21
2016,4,21,12,30,157.0,455.0,2.9,19.0,597.0,592.65,450.88
2016,4,21,12,45,78.5,277.5,3.0,19.5,348.5,342.12,265.22
2016,4,21,13,0,0.0,100.0,3.1,20.0,100.0,83.92,62.01
2016,4,21,13,15,2.0,137.0,3.2,20.0,139.0,117.38,89.12
2016,4,21,13,30,4.0,174.0,3.3,20.0,178.0,151.06,115.98
2016,4,21,13,45,3.5,170.5,3.4,20.0,173.5,147.36,113.12
2016,4,21,14,0,3.0,167.0,3.5,20.0,169.0,143.68,110.34
2016,4,21,14,15,12.5,224.0,3.55,20.0,233.5,200.97,156.13
2016,4,21,14,30,22.0,281.0,3.6,20.0,298.0,258.29,201.37
2016,4,21,14,45,11.0,182.5,3.65,20.0,191.0,162.33,125.86
2016,4,21,15,0,0.0,84.0,3.7,20.0,84.0,69.95,51.62
2016,4,21,15,15,176.0,168.5,3.7,19.5,277.5,277.15,221.52
2016,4,21,15,30,352.0,253.0,3.7,19.0,471.0,451.27,357.7
2016,4,21,15,45,567.5,172.0,3.7,19.0,491.5,483.36,382.43
2016,4,21,16,0,783.0,91.0,3.7,19.0,512.0,485.85,382.39
2016,4,21,16,15,391.5,81.0,3.6,18.5,291.5,257.54,202.94
2016,4,21,16,30,0.0,71.0,3.5,18.0,71.0,58.89,43.76
2016,4,21,16,45,0.0,62.0,3.4,18.0,62.0,51.36,37.72
2016,4,21,17,0,0.0,53.0,3.3,18.0,53.0,43.85,31.49
2016,4,21,17,15,0.0,43.5,3.0,17.0,43.5,35.95,24.96
2016,4,21,17,30,0.0,34.0,2.7,16.0,34.0,28.06,18.31
2016,4,21,17,45,0.0,26.0,2.4,15.5,26.0,21.43,12.57
2016,4,21,18,0,0.0,18.0,2.1,15.0,18.0,14.81,7.33
2016,4,21,18,15,0.0,11.0,1.95,14.5,11.0,9.04,1.9
2016,4,21,18,30,0.0,4.0,1.8,14.0,4.0,3.28,0.0
2016,4,21,18,45,0.0,2.0,1.7,14.0,2.0,1.71,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,8.0,2.9,13.5,8.0,6.57,0.0
2016,4,22,6,0,0.0,16.0,3.2,14.0,16.0,13.17,5.54
2016,4,22,6,15,0.0,27.5,3.3,14.0,27.5,22.68,14.34
2016,4,22,6,30,0.0,39.0,3.4,14.0,39.0,32.22,21.91
2016,4,22,6,45,0.0,52.0,3.5,14.5,52.0,43.04,31.26
2016,4,22,7,0,0.0,65.0,3.6,15.0,65.0,53.84,40.45
2016,4,22,7,15,0.0,78.5,3.65,15.0,78.5,65.05,49.91
2016,4,22,7,30,0.0,92.0,3.7,15.0,92.0,76.34,59.31
2016,4,22,7,45,0.0,74.0,3.75,15.0,74.0,61.39,46.51
2016,4,22,8,0,0.0,56.0,3.8,15.0,56.0,46.4,33.72
2016,4,22,8,15,0.0,40.5,3.9,15.0,40.5,33.53,22.75
2016,4,22,8,30,0.0,25.0,4.0,15.0,25.0,20.69,11.84
2016,4,22,8,45,0.0,68.5,4.1,15.0,68.5,56.92,42.17
2016,4,22,9,0,0.0,112.0,4.2,15.0,112.0,93.52,72.41
2016,4,22,9,15,35.5,221.0,4.45,15.0,247.5,219.94,176.16
2016,4,22,9,30,71.0,330.0,4.7,15.0,383.0,349.6,279.53
2016,4,22,9,45,35.5,233.0,4.95,15.5,259.5,234.99,187.1
2016,4,22,10,0,0.0,136.0,5.2,16.0,136.0,114.31,88.36
2016,4,22,10,15,5.5,191.0,5.3,16.0,196.0,166.66,130.92
2016,4,22,10,30,11.0,246.0,5.4,16.0,256.0,220.16,173.77
2016,4,22,10,45,51.5,334.5,5.5,16.0,380.0,351.41,278.46
2016,4,22,11,0,92.0,423.0,5.6,16.0,504.0,476.24,375.47
2016,4,22,11,15,74.0,415.5,5.6,16.0,481.5,454.08,357.36
2016,4,22,11,30,56.0,408.0,5.6,16.0,459.0,430.96,338.91
2016,4,22,11,45,55.0,410.0,5.65,16.0,460.5,432.73,340.24
2016,4,22,12,0,54.0,412.0,5.7,16.0,462.0,434.09,341.24
2016,4,22,12,15,44.5,394.5,5.65,15.5,435.5,407.76,321.24
2016,4,22,12,30,35.0,377.0,5.6,15.0,409.0,381.21,301.02
2016,4,22,12,45,252.0,366.0,5.6,15.0,590.0,608.31,482.63
2016,4,22,13,0,469.0,355.0,5.6,15.0,771.0,811.1,637.98
2016,4,22,13,15,480.5,342.5,5.45,14.5,761.0,800.12,630.19
2016,4,22,13,30,492.0,330.0,5.3,14.0,751.0,786.42,621.41
2016,4,22,13,45,526.0,306.5,5.2,14.0,745.0,779.33,617.19
2016,4,22,14,0,560.0,283.0,5.1,14.0,739.0,768.13,609.82
2016,4,22,14,15,469.0,303.5,4.9,14.0,675.5,692.25,550.79
2016,4,22,14,30,378.0,324.0,4.7,14.0,612.0,609.23,486.3
2016,4,22,14,45,590.0,228.5,4.55,14.0,652.0,669.85,536.71
2016,4,22,15,0,802.0,133.0,4.4,14.0,692.0,701.2,562.98
2016,4,22,15,15,505.5,206.5,4.4,14.0,551.0,536.39,432.64
2016,4,22,15,30,209.0,280.0,4.4,14.0,410.0,380.56,307.16
2016,4,22,15,45,295.5,241.5,4.45,14.0,409.5,387.7,313.92
2016,4,22,16,0,382.0,203.0,4.5,14.0,409.0,376.88,304.68
2016,4,22,16,15,546.0,150.0,4.4,14.0,412.5,383.76,307.25
2016,4,22,16,30,710.0,97.0,4.3,14.0,416.0,367.34,287.91
2016,4,22,16,45,679.5,89.5,4.2,14.0,364.5,305.47,232.77
2016,4,22,17,0,649.0,82.0,4.1,14.0,313.0,246.3,179.47
2016,4,22,17,15,595.0,75.5,3.7,13.5,260.0,186.41,127.42
2016,4,22,17,30,541.0,69.0,3.3,13.0,207.0,132.71,83.36
2016,4,22,17,45,449.0,60.5,2.9,12.5,157.0,81.25,48.16
2016,4,22,18,0,357.0,52.0,2.5,12.0,107.0,39.92,29.63
2016,4,22,18,15,231.0,37.0,2.25,11.5,67.5,28.54,18.57
2016,4,22,18,30,105.0,22.0,2.0,11.0,28.0,17.05,0.0
2016,4,22,18,45,52.5,11.0,1.8,11.0,14.0,9.39,0.0
