Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,131.0,20.0,1.7,11.5,34.5,15.53,3.06
2016,4,23,6,0,262.0,40.0,1.9,12.0,69.0,30.85,20.89
2016,4,23,6,15,358.5,52.0,2.0,12.0,115.0,43.3,32.78
2016,4,23,6,30,455.0,64.0,2.1,12.0,161.0,89.3,53.84
2016,4,23,6,45,515.0,73.0,2.25,12.5,212.0,137.87,89.01
2016,4,23,7,0,575.0,82.0,2.4,13.0,263.0,193.76,135.04
2016,4,23,7,15,619.0,89.0,2.4,13.0,316.0,250.6,184.95
2016,4,23,7,30,663.0,96.0,2.4,13.0,369.0,312.06,239.13
2016,4,23,7,45,429.0,155.0,2.4,13.5,341.0,312.57,247.39
2016,4,23,8,0,195.0,214.0,2.4,14.0,313.0,276.61,222.05
2016,4,23,8,15,489.0,163.0,2.45,14.5,443.0,404.99,324.59
2016,4,23,8,30,783.0,112.0,2.5,15.0,573.0,553.75,440.89
2016,4,23,8,45,802.0,114.5,2.6,15.5,619.0,609.35,483.44
2016,4,23,9,0,821.0,117.0,2.7,16.0,665.0,664.53,525.03
2016,4,23,9,15,834.0,119.5,2.75,16.0,705.5,714.78,562.67
2016,4,23,9,30,847.0,122.0,2.8,16.0,746.0,763.47,598.38
2016,4,23,9,45,867.0,118.5,2.85,16.5,783.0,802.72,624.2
2016,4,23,10,0,887.0,115.0,2.9,17.0,820.0,846.74,653.06
2016,4,23,10,15,893.5,116.5,2.95,17.0,848.0,882.19,676.84
2016,4,23,10,30,900.0,118.0,3.0,17.0,876.0,914.62,698.5
2016,4,23,10,45,903.0,120.0,3.1,17.0,896.5,941.2,716.49
2016,4,23,11,0,906.0,122.0,3.2,17.0,917.0,964.28,732.18
2016,4,23,11,15,909.0,122.5,3.2,17.0,930.5,982.34,743.77
2016,4,23,11,30,912.0,123.0,3.2,17.0,944.0,996.73,752.98
2016,4,23,11,45,911.5,124.0,3.2,17.5,949.0,1004.51,756.43
2016,4,23,12,0,911.0,125.0,3.2,18.0,954.0,1008.48,757.47
2016,4,23,12,15,910.0,125.0,3.2,18.0,951.0,1007.18,756.58
2016,4,23,12,30,909.0,125.0,3.2,18.0,948.0,1002.07,753.3
2016,4,23,12,45,903.0,126.5,3.25,18.0,936.5,989.88,745.79
2016,4,23,13,0,897.0,128.0,3.3,18.0,925.0,974.07,735.95
2016,4,23,13,15,892.5,127.0,3.35,18.0,907.0,953.72,723.11
2016,4,23,13,30,888.0,126.0,3.4,18.0,889.0,929.91,707.92
2016,4,23,13,45,874.5,128.0,3.5,18.0,861.5,897.77,687.25
2016,4,23,14,0,861.0,130.0,3.6,18.0,834.0,862.91,664.55
2016,4,23,14,15,851.5,128.0,3.65,17.5,802.0,833.25,646.29
2016,4,23,14,30,842.0,126.0,3.7,17.0,770.0,792.03,619.47
2016,4,23,14,45,824.5,126.0,3.8,17.0,730.0,744.62,586.27
2016,4,23,15,0,807.0,126.0,3.9,17.0,690.0,695.8,550.33
2016,4,23,15,15,790.5,123.0,3.85,16.5,646.5,643.63,511.58
2016,4,23,15,30,774.0,120.0,3.8,16.0,603.0,590.63,471.1
2016,4,23,15,45,746.0,118.5,3.8,16.0,554.5,532.42,424.66
2016,4,23,16,0,718.0,117.0,3.8,16.0,506.0,474.61,377.32
2016,4,23,16,15,689.0,112.0,3.75,15.5,455.5,414.4,327.43
2016,4,23,16,30,660.0,107.0,3.7,15.0,405.0,356.05,277.6
2016,4,23,16,45,615.5,101.5,3.65,15.0,352.5,294.51,223.99
2016,4,23,17,0,571.0,96.0,3.6,15.0,300.0,237.37,173.75
2016,4,23,17,15,516.0,87.5,3.35,14.5,249.0,180.35,125.05
2016,4,23,17,30,461.0,79.0,3.1,14.0,198.0,127.05,81.86
2016,4,23,17,45,372.0,68.5,2.85,13.5,150.0,79.42,49.29
2016,4,23,18,0,283.0,58.0,2.6,13.0,102.0,43.97,33.1
2016,4,23,18,15,179.5,40.0,2.45,12.5,64.5,30.61,20.36
2016,4,23,18,30,76.0,22.0,2.3,12.0,27.0,17.35,1.14
2016,4,23,18,45,38.0,11.0,2.15,12.0,13.5,9.39,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,68.0,24.5,2.55,11.5,32.5,19.26,6.53
2016,4,24,6,0,136.0,49.0,2.9,12.0,65.0,37.32,26.56
2016,4,24,6,15,219.5,68.0,2.9,12.0,109.0,53.62,41.93
2016,4,24,6,30,303.0,87.0,2.9,12.0,153.0,93.16,62.84
2016,4,24,6,45,374.0,99.5,2.95,12.5,203.5,136.82,94.52
2016,4,24,7,0,445.0,112.0,3.0,13.0,254.0,189.19,136.66
2016,4,24,7,15,494.0,122.5,2.95,13.0,306.0,242.48,182.52
2016,4,24,7,30,543.0,133.0,2.9,13.0,358.0,301.15,233.32
2016,4,24,7,45,395.0,172.0,2.9,13.0,347.0,313.5,249.41
2016,4,24,8,0,247.0,211.0,2.9,13.0,336.0,302.31,243.63
2016,4,24,8,15,194.0,238.5,2.9,13.5,342.5,310.32,250.49
2016,4,24,8,30,141.0,266.0,2.9,14.0,349.0,318.15,256.12
2016,4,24,8,45,344.0,238.5,2.95,14.5,463.5,433.34,348.45
2016,4,24,9,0,547.0,211.0,3.0,15.0,578.0,569.76,454.49
2016,4,24,9,15,685.0,176.5,3.0,15.5,664.0,666.73,527.56
2016,4,24,9,30,823.0,142.0,3.0,16.0,750.0,763.8,599.17
2016,4,24,9,45,846.5,137.5,3.05,16.5,788.5,811.15,631.28
2016,4,24,10,0,870.0,133.0,3.1,17.0,827.0,857.0,661.37
2016,4,24,10,15,639.5,244.0,3.1,17.0,764.0,802.7,619.16
2016,4,24,10,30,409.0,355.0,3.1,17.0,701.0,721.35,555.41
2016,4,24,10,45,651.5,247.5,3.1,17.5,814.0,854.47,655.0
2016,4,24,11,0,894.0,140.0,3.1,18.0,927.0,968.38,732.12
2016,4,24,11,15,897.0,140.5,3.25,18.0,940.5,986.17,743.81
2016,4,24,11,30,900.0,141.0,3.4,18.0,954.0,1000.34,754.0
2016,4,24,11,45,896.5,144.0,3.6,18.0,958.0,1006.93,759.57
2016,4,24,12,0,893.0,147.0,3.8,18.0,962.0,1009.72,762.7
2016,4,24,12,15,892.5,147.0,3.95,18.0,960.0,1008.87,763.12
2016,4,24,12,30,892.0,147.0,4.1,18.0,958.0,1004.29,761.1
2016,4,24,12,45,877.5,154.5,4.35,18.0,944.5,989.61,752.78
2016,4,24,13,0,863.0,162.0,4.6,18.0,931.0,985.52,752.71
2016,4,24,13,15,646.5,258.0,4.7,17.5,828.0,871.77,673.77
2016,4,24,13,30,430.0,354.0,4.8,17.0,725.0,749.46,582.82
2016,4,24,13,45,453.5,333.0,4.95,17.0,714.0,737.17,576.33
2016,4,24,14,0,477.0,312.0,5.1,17.0,703.0,721.63,566.72
2016,4,24,14,15,624.5,245.5,5.15,16.5,736.5,764.05,603.2
2016,4,24,14,30,772.0,179.0,5.2,16.0,770.0,790.97,627.55
2016,4,24,14,45,703.5,186.5,5.3,16.0,704.5,715.09,570.35
2016,4,24,15,0,635.0,194.0,5.4,16.0,639.0,641.98,514.56
2016,4,24,15,15,603.0,188.5,5.35,15.5,590.5,584.2,470.5
2016,4,24,15,30,571.0,183.0,5.3,15.0,542.0,522.76,422.63
2016,4,24,15,45,577.5,182.0,5.3,14.5,520.0,493.04,398.64
2016,4,24,16,0,584.0,181.0,5.3,14.0,498.0,460.93,371.72
2016,4,24,16,15,551.0,171.5,5.2,13.5,448.0,401.98,322.53
2016,4,24,16,30,518.0,162.0,5.1,13.0,398.0,345.66,274.51
2016,4,24,16,45,496.0,145.5,5.0,13.0,348.5,289.84,225.43
2016,4,24,17,0,474.0,129.0,4.9,13.0,299.0,236.1,177.66
2016,4,24,17,15,417.5,115.5,4.65,12.5,248.0,180.49,130.45
2016,4,24,17,30,361.0,102.0,4.4,12.0,197.0,131.62,90.97
2016,4,24,17,45,302.0,83.5,4.2,12.0,150.5,85.68,57.5
2016,4,24,18,0,243.0,65.0,4.0,12.0,104.0,48.9,37.61
2016,4,24,18,15,151.0,44.5,3.9,11.5,65.5,34.16,23.59
2016,4,24,18,30,59.0,24.0,3.8,11.0,27.0,18.8,3.32
2016,4,24,18,45,29.5,12.0,3.75,11.0,13.5,10.24,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,34.5,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,69.0,10.0,2.0,8.0,12.0,8.54,0.0
2016,4,25,5,45,226.0,23.0,2.3,8.5,47.0,18.78,7.38
2016,4,25,6,0,383.0,36.0,2.6,9.0,82.0,29.41,20.13
2016,4,25,6,15,475.0,45.0,2.9,9.5,131.0,40.43,30.65
2016,4,25,6,30,567.0,54.0,3.2,10.0,180.0,88.85,49.78
2016,4,25,6,45,627.5,60.0,3.55,10.5,233.5,141.74,88.04
2016,4,25,7,0,688.0,66.0,3.9,11.0,287.0,201.76,138.36
2016,4,25,7,15,727.5,71.0,4.0,11.5,342.0,264.03,194.08
2016,4,25,7,30,767.0,76.0,4.1,12.0,397.0,327.98,251.61
2016,4,25,7,45,795.0,80.0,4.2,12.5,450.5,390.04,307.08
2016,4,25,8,0,823.0,84.0,4.3,13.0,504.0,453.86,362.55
2016,4,25,8,15,844.5,87.0,4.3,13.0,555.0,514.88,414.76
2016,4,25,8,30,866.0,90.0,4.3,13.0,606.0,574.18,464.13
2016,4,25,8,45,881.5,93.0,4.3,13.5,653.0,631.14,509.3
2016,4,25,9,0,897.0,96.0,4.3,14.0,700.0,687.14,552.27
2016,4,25,9,15,909.5,98.0,4.35,14.0,742.0,738.8,592.13
2016,4,25,9,30,922.0,100.0,4.4,14.0,784.0,788.64,628.74
2016,4,25,9,45,930.0,102.0,4.45,14.5,819.5,832.87,658.76
2016,4,25,10,0,938.0,104.0,4.5,15.0,855.0,874.41,686.53
2016,4,25,10,15,944.5,105.5,4.55,15.0,884.0,911.29,712.06
2016,4,25,10,30,951.0,107.0,4.6,15.0,913.0,944.97,735.26
2016,4,25,10,45,955.0,108.0,4.65,15.5,934.5,972.55,752.69
2016,4,25,11,0,959.0,109.0,4.7,16.0,956.0,996.49,767.56
2016,4,25,11,15,961.5,109.5,4.7,16.0,969.5,1014.8,779.61
2016,4,25,11,30,964.0,110.0,4.7,16.0,983.0,1029.22,789.09
2016,4,25,11,45,963.0,111.0,4.75,16.0,987.5,1036.85,794.46
2016,4,25,12,0,962.0,112.0,4.8,16.0,992.0,1040.45,797.23
2016,4,25,12,15,961.0,112.0,4.7,16.0,989.5,1039.05,795.33
2016,4,25,12,30,960.0,112.0,4.6,16.0,987.0,1033.65,790.82
2016,4,25,12,45,948.5,117.0,4.6,16.5,973.5,1019.21,779.65
2016,4,25,13,0,937.0,122.0,4.6,17.0,960.0,1001.05,766.12
2016,4,25,13,15,932.5,121.0,4.5,17.0,941.0,980.01,751.31
2016,4,25,13,30,928.0,120.0,4.4,17.0,922.0,955.36,734.1
2016,4,25,13,45,921.0,119.0,4.3,17.0,895.5,925.06,713.1
2016,4,25,14,0,914.0,118.0,4.2,17.0,869.0,891.56,690.08
2016,4,25,14,15,905.5,116.0,4.15,17.0,836.0,852.85,663.55
2016,4,25,14,30,897.0,114.0,4.1,17.0,803.0,811.42,634.93
2016,4,25,14,45,885.0,112.0,4.05,17.0,763.5,764.92,602.41
2016,4,25,15,0,873.0,110.0,4.0,17.0,724.0,716.43,566.31
2016,4,25,15,15,857.5,107.5,3.95,16.5,679.5,667.47,529.82
2016,4,25,15,30,842.0,105.0,3.9,16.0,635.0,612.59,487.88
2016,4,25,15,45,822.0,101.5,3.9,16.0,586.0,553.51,440.71
2016,4,25,16,0,802.0,98.0,3.9,16.0,537.0,494.42,392.15
2016,4,25,16,15,775.5,94.0,3.75,15.5,484.5,432.38,340.3
2016,4,25,16,30,749.0,90.0,3.6,15.0,432.0,371.73,288.04
2016,4,25,16,45,711.5,85.0,3.5,15.0,378.0,306.72,230.89
2016,4,25,17,0,674.0,80.0,3.4,15.0,324.0,246.5,177.24
2016,4,25,17,15,622.5,73.5,3.15,14.0,270.5,186.03,125.28
2016,4,25,17,30,571.0,67.0,2.9,13.0,217.0,131.38,81.02
2016,4,25,17,45,488.5,58.5,2.65,12.5,166.5,79.21,45.88
2016,4,25,18,0,406.0,50.0,2.4,12.0,116.0,40.39,30.16
2016,4,25,18,15,285.5,36.5,2.25,11.5,75.0,29.76,19.95
2016,4,25,18,30,165.0,23.0,2.1,11.0,34.0,17.9,4.14
2016,4,25,18,45,82.5,11.5,2.0,10.5,17.0,9.82,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,10.24,0.0
2016,4,26,5,45,144.5,27.5,1.3,10.0,45.5,21.24,9.88
2016,4,26,6,0,289.0,43.0,1.4,11.0,79.0,33.13,23.31
2016,4,26,6,15,379.5,54.5,1.45,11.0,125.5,47.14,36.5
2016,4,26,6,30,470.0,66.0,1.5,11.0,172.0,91.44,55.46
2016,4,26,6,45,522.5,76.0,1.55,11.5,222.5,140.57,91.24
2016,4,26,7,0,575.0,86.0,1.6,12.0,273.0,196.06,137.06
2016,4,26,7,15,617.5,93.0,1.65,12.5,325.5,252.28,185.93
2016,4,26,7,30,660.0,100.0,1.7,13.0,378.0,312.91,238.68
2016,4,26,7,45,686.5,106.5,1.75,13.5,429.0,370.98,288.91
2016,4,26,8,0,713.0,113.0,1.8,14.0,480.0,430.88,339.19
2016,4,26,8,15,551.5,172.0,1.8,14.5,472.0,441.97,350.27
2016,4,26,8,30,390.0,231.0,1.8,15.0,464.0,430.3,341.59
2016,4,26,8,45,495.5,212.5,1.8,15.5,532.5,508.6,402.16
2016,4,26,9,0,601.0,194.0,1.8,16.0,601.0,591.89,464.54
2016,4,26,9,15,486.0,255.0,1.8,16.0,596.5,593.38,463.37
2016,4,26,9,30,371.0,316.0,1.8,16.0,592.0,577.51,449.47
2016,4,26,9,45,372.5,332.0,1.8,16.5,620.5,610.6,472.43
2016,4,26,10,0,374.0,348.0,1.8,17.0,649.0,642.52,493.74
2016,4,26,10,15,441.0,333.5,1.9,17.0,700.5,711.64,544.12
2016,4,26,10,30,508.0,319.0,2.0,17.0,752.0,771.81,587.46
2016,4,26,10,45,500.5,332.5,2.1,17.0,767.5,792.3,601.2
2016,4,26,11,0,493.0,346.0,2.2,17.0,783.0,810.2,613.49
2016,4,26,11,15,522.0,344.0,2.3,17.0,813.0,845.08,638.41
2016,4,26,11,30,551.0,342.0,2.4,17.0,843.0,878.19,661.87
2016,4,26,11,45,443.5,386.0,2.55,17.5,790.5,822.05,620.04
2016,4,26,12,0,336.0,430.0,2.7,18.0,738.0,750.8,567.95
2016,4,26,12,15,340.0,427.0,2.8,18.0,738.5,751.47,569.67
2016,4,26,12,30,344.0,424.0,2.9,18.0,739.0,750.27,569.56
2016,4,26,12,45,330.0,423.5,3.05,18.0,723.0,732.66,557.71
2016,4,26,13,0,316.0,423.0,3.2,18.0,707.0,713.61,544.86
2016,4,26,13,15,415.0,375.5,3.3,17.5,740.0,763.44,584.9
2016,4,26,13,30,514.0,328.0,3.4,17.0,773.0,796.83,612.84
2016,4,26,13,45,654.0,248.5,3.5,17.0,798.0,831.73,641.96
2016,4,26,14,0,794.0,169.0,3.6,17.0,823.0,846.98,656.05
2016,4,26,14,15,784.0,166.5,3.65,17.0,791.5,809.45,630.37
2016,4,26,14,30,774.0,164.0,3.7,17.0,760.0,769.64,602.31
2016,4,26,14,45,767.5,157.5,3.75,17.0,724.0,729.8,573.55
2016,4,26,15,0,761.0,151.0,3.8,17.0,688.0,684.05,539.89
2016,4,26,15,15,743.5,147.0,3.8,16.5,645.0,631.86,501.28
2016,4,26,15,30,726.0,143.0,3.8,16.0,602.0,579.08,461.15
2016,4,26,15,45,712.0,135.0,3.8,16.0,556.0,524.15,417.4
2016,4,26,16,0,698.0,127.0,3.8,16.0,510.0,468.93,372.18
2016,4,26,16,15,669.0,121.5,3.75,15.5,460.0,409.55,322.99
2016,4,26,16,30,640.0,116.0,3.7,15.0,410.0,352.07,274.0
2016,4,26,16,45,608.5,107.0,3.65,14.5,359.5,292.95,222.66
2016,4,26,17,0,577.0,98.0,3.6,14.0,309.0,236.76,173.17
2016,4,26,17,15,524.0,89.5,3.4,13.5,257.5,180.17,124.78
2016,4,26,17,30,471.0,81.0,3.2,13.0,206.0,127.04,81.86
2016,4,26,17,45,392.5,69.5,3.0,12.5,158.5,79.18,49.25
2016,4,26,18,0,314.0,58.0,2.8,12.0,111.0,44.04,33.42
2016,4,26,18,15,210.5,42.0,2.65,11.5,72.0,32.15,22.1
2016,4,26,18,30,107.0,26.0,2.5,11.0,33.0,20.4,6.64
2016,4,26,18,45,53.5,13.0,2.4,11.0,16.5,11.1,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,38.0,11.0,2.1,11.0,13.0,9.39,0.0
2016,4,27,5,45,167.0,26.5,2.35,11.5,46.5,20.52,9.88
2016,4,27,6,0,296.0,42.0,2.6,12.0,80.0,32.39,22.62
2016,4,27,6,15,385.0,53.0,2.65,12.0,126.5,45.7,35.09
2016,4,27,6,30,474.0,64.0,2.7,12.0,173.0,89.75,53.73
2016,4,27,6,45,237.0,47.0,2.75,12.5,101.5,73.77,47.16
2016,4,27,7,0,0.0,30.0,2.8,13.0,30.0,24.75,15.74
2016,4,27,7,15,5.0,88.5,2.85,13.0,91.0,74.57,58.25
2016,4,27,7,30,10.0,147.0,2.9,13.0,152.0,124.88,100.44
2016,4,27,7,45,5.0,135.5,3.0,13.5,138.0,114.54,91.37
2016,4,27,8,0,0.0,124.0,3.1,14.0,124.0,103.25,81.56
2016,4,27,8,15,9.5,170.5,3.3,14.0,176.5,147.4,117.94
2016,4,27,8,30,19.0,217.0,3.5,14.0,229.0,193.19,155.16
2016,4,27,8,45,137.0,261.5,3.7,14.5,354.0,319.41,257.44
2016,4,27,9,0,255.0,306.0,3.9,15.0,479.0,454.07,363.43
2016,4,27,9,15,130.5,254.0,4.0,15.0,343.0,324.31,260.09
2016,4,27,9,30,6.0,202.0,4.1,15.0,207.0,175.23,138.36
2016,4,27,9,45,26.0,274.0,4.25,15.0,295.5,263.96,209.96
2016,4,27,10,0,46.0,346.0,4.4,15.0,384.0,348.93,276.83
2016,4,27,10,15,182.5,371.0,4.5,14.5,526.0,503.14,399.94
2016,4,27,10,30,319.0,396.0,4.6,14.0,668.0,665.94,525.8
2016,4,27,10,45,168.0,347.5,4.7,14.0,491.5,480.14,381.76
2016,4,27,11,0,17.0,299.0,4.8,14.0,315.0,273.04,216.12
2016,4,27,11,15,243.0,334.0,4.85,14.0,555.0,559.4,445.98
2016,4,27,11,30,469.0,369.0,4.9,14.0,795.0,824.3,645.98
2016,4,27,11,45,668.5,268.0,4.95,14.0,880.0,925.55,723.41
2016,4,27,12,0,868.0,167.0,5.0,14.0,965.0,1012.65,786.29
2016,4,27,12,15,868.5,167.0,5.0,14.0,963.5,1012.63,785.7
2016,4,27,12,30,869.0,167.0,5.0,14.0,962.0,1008.84,783.17
2016,4,27,12,45,701.5,255.5,5.0,14.0,892.5,937.0,731.71
2016,4,27,13,0,534.0,344.0,5.0,14.0,823.0,852.08,666.49
2016,4,27,13,15,499.5,343.5,4.95,14.0,785.0,809.24,635.2
2016,4,27,13,30,465.0,343.0,4.9,14.0,747.0,765.32,602.65
2016,4,27,13,45,408.0,356.5,4.9,14.0,703.5,714.04,563.9
2016,4,27,14,0,351.0,370.0,4.9,14.0,660.0,653.56,518.09
2016,4,27,14,15,578.0,267.5,4.85,14.0,723.0,737.73,586.96
2016,4,27,14,30,805.0,165.0,4.8,14.0,786.0,792.22,631.73
2016,4,27,14,45,795.0,159.5,4.8,14.0,748.0,746.46,597.13
2016,4,27,15,0,785.0,154.0,4.8,14.0,710.0,701.32,562.82
2016,4,27,15,15,766.5,150.0,4.7,14.0,665.0,647.43,520.71
2016,4,27,15,30,748.0,146.0,4.6,14.0,620.0,592.99,477.32
2016,4,27,15,45,718.0,143.5,4.55,14.0,570.5,533.5,429.14
2016,4,27,16,0,688.0,141.0,4.5,14.0,521.0,475.23,380.82
2016,4,27,16,15,516.5,156.0,4.35,13.5,426.0,369.28,295.06
2016,4,27,16,30,345.0,171.0,4.2,13.0,331.0,280.43,223.11
2016,4,27,16,45,298.5,162.0,4.05,13.0,288.0,234.8,184.34
2016,4,27,17,0,252.0,153.0,3.9,13.0,245.0,194.12,149.92
2016,4,27,17,15,331.5,124.0,3.7,12.5,225.0,166.27,121.86
2016,4,27,17,30,411.0,95.0,3.5,12.0,205.0,129.82,87.29
2016,4,27,17,45,340.0,80.0,3.3,12.0,157.5,83.3,54.77
2016,4,27,18,0,269.0,65.0,3.1,12.0,110.0,48.92,37.76
2016,4,27,18,15,173.0,46.0,3.0,11.5,71.0,35.41,24.99
2016,4,27,18,30,77.0,27.0,2.9,11.0,32.0,21.09,8.01
2016,4,27,18,45,38.5,13.5,2.8,11.0,16.0,11.52,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,29.0,6.5,1.8,9.5,7.5,5.55,0.0
2016,4,28,5,30,58.0,13.0,2.1,10.0,15.0,11.1,0.0
2016,4,28,5,45,186.0,28.0,2.4,10.5,50.0,21.7,11.35
2016,4,28,6,0,314.0,43.0,2.7,11.0,85.0,33.19,23.49
2016,4,28,6,15,402.0,53.5,2.75,11.5,132.0,46.12,35.58
2016,4,28,6,30,490.0,64.0,2.8,12.0,179.0,90.69,53.99
2016,4,28,6,45,547.5,72.0,2.85,12.5,230.0,139.9,89.38
2016,4,28,7,0,605.0,80.0,2.9,13.0,281.0,195.98,135.59
2016,4,28,7,15,646.5,86.0,2.9,13.5,334.0,252.61,185.19
2016,4,28,7,30,688.0,92.0,2.9,14.0,387.0,313.44,238.61
2016,4,28,7,45,722.0,95.5,2.9,14.5,439.5,372.92,290.4
2016,4,28,8,0,756.0,99.0,2.9,15.0,492.0,436.0,343.71
2016,4,28,8,15,778.5,102.5,2.9,15.5,541.5,494.16,391.68
2016,4,28,8,30,801.0,106.0,2.9,16.0,591.0,552.89,438.49
2016,4,28,8,45,820.0,108.0,2.9,16.5,637.0,608.3,481.29
2016,4,28,9,0,839.0,110.0,2.9,17.0,683.0,663.23,522.38
2016,4,28,9,15,852.0,112.5,2.9,17.0,724.0,713.71,560.0
2016,4,28,9,30,865.0,115.0,2.9,17.0,765.0,756.77,591.46
2016,4,28,9,45,885.5,111.0,2.95,17.5,802.5,802.5,621.85
2016,4,28,10,0,906.0,107.0,3.0,18.0,840.0,846.52,650.59
2016,4,28,10,15,913.0,108.5,3.05,18.0,868.5,882.53,674.72
2016,4,28,10,30,920.0,110.0,3.1,18.0,897.0,915.49,696.7
2016,4,28,10,45,922.5,112.5,3.15,18.5,917.5,942.19,713.01
2016,4,28,11,0,925.0,115.0,3.2,19.0,938.0,965.32,726.89
2016,4,28,11,15,928.0,115.5,3.25,19.0,951.5,983.33,738.75
2016,4,28,11,30,931.0,116.0,3.3,19.0,965.0,997.63,748.24
2016,4,28,11,45,930.0,118.0,3.35,19.5,970.5,1005.79,752.31
2016,4,28,12,0,929.0,120.0,3.4,20.0,976.0,1010.08,753.94
2016,4,28,12,15,929.0,119.5,3.5,20.0,973.5,1009.07,753.99
2016,4,28,12,30,929.0,119.0,3.6,20.0,971.0,1004.2,751.61
2016,4,28,12,45,930.0,117.0,3.7,20.0,961.5,994.98,746.41
2016,4,28,13,0,931.0,115.0,3.8,20.0,952.0,981.91,738.7
2016,4,28,13,15,927.5,114.0,3.85,20.0,934.5,961.88,726.01
2016,4,28,13,30,924.0,113.0,3.9,20.0,917.0,938.25,710.91
2016,4,28,13,45,917.5,112.5,3.95,20.0,891.5,909.02,691.95
2016,4,28,14,0,911.0,112.0,4.0,20.0,866.0,876.6,670.69
2016,4,28,14,15,903.0,110.5,4.0,19.5,833.5,838.98,646.66
2016,4,28,14,30,895.0,109.0,4.0,19.0,801.0,798.64,620.42
2016,4,28,14,45,882.0,108.0,4.05,19.0,762.0,752.62,588.75
2016,4,28,15,0,869.0,107.0,4.1,19.0,723.0,704.72,553.38
2016,4,28,15,15,854.5,104.5,4.1,18.5,679.5,656.45,517.64
2016,4,28,15,30,840.0,102.0,4.1,18.0,636.0,602.57,476.66
2016,4,28,15,45,815.0,101.0,4.1,18.0,586.5,543.62,429.66
2016,4,28,16,0,790.0,100.0,4.1,18.0,537.0,485.16,381.73
2016,4,28,16,15,764.5,96.0,4.05,17.0,486.0,424.51,331.97
2016,4,28,16,30,739.0,92.0,4.0,16.0,435.0,363.64,280.34
2016,4,28,16,45,695.5,89.0,3.95,15.5,381.0,300.94,225.79
2016,4,28,17,0,652.0,86.0,3.9,15.0,327.0,242.29,174.2
2016,4,28,17,15,601.5,79.0,3.75,14.5,274.5,183.27,123.49
2016,4,28,17,30,551.0,72.0,3.6,14.0,222.0,129.98,80.63
2016,4,28,17,45,462.0,64.0,3.5,13.5,171.0,79.61,47.68
2016,4,28,18,0,373.0,56.0,3.4,13.0,120.0,42.83,32.27
2016,4,28,18,15,261.0,41.5,3.2,12.5,79.0,31.93,21.96
2016,4,28,18,30,149.0,27.0,3.0,12.0,38.0,20.89,8.61
2016,4,28,18,45,74.5,13.5,2.85,11.5,19.0,11.52,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.55,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,10.73,0.0
2016,4,29,5,45,80.5,35.5,2.45,11.0,46.5,27.34,16.22
2016,4,29,6,0,161.0,58.0,2.5,11.0,80.0,43.81,32.86
2016,4,29,6,15,241.5,76.0,2.55,11.0,125.0,59.26,47.37
2016,4,29,6,30,322.0,94.0,2.6,11.0,170.0,98.91,67.52
2016,4,29,6,45,392.0,105.5,2.65,11.5,221.0,142.59,98.96
2016,4,29,7,0,462.0,117.0,2.7,12.0,272.0,194.72,140.84
2016,4,29,7,15,507.5,126.5,2.7,12.0,323.0,246.93,185.9
2016,4,29,7,30,553.0,136.0,2.7,12.0,374.0,303.99,235.52
2016,4,29,7,45,591.0,142.0,2.75,12.5,425.5,363.69,286.61
2016,4,29,8,0,629.0,148.0,2.8,13.0,477.0,422.91,336.28
2016,4,29,8,15,654.5,154.0,2.8,13.0,525.0,478.86,382.83
2016,4,29,8,30,680.0,160.0,2.8,13.0,573.0,535.99,429.08
2016,4,29,8,45,701.0,163.5,2.85,13.5,617.5,588.99,470.32
2016,4,29,9,0,722.0,167.0,2.9,14.0,662.0,642.0,510.44
2016,4,29,9,15,737.0,171.0,2.9,14.0,701.5,691.03,547.32
2016,4,29,9,30,752.0,175.0,2.9,14.0,741.0,738.95,582.58
2016,4,29,9,45,786.5,164.0,2.95,14.0,780.0,782.1,614.71
2016,4,29,10,0,821.0,153.0,3.0,14.0,819.0,828.54,647.68
2016,4,29,10,15,828.5,155.0,3.0,14.0,847.0,863.68,671.33
2016,4,29,10,30,836.0,157.0,3.0,14.0,875.0,896.04,692.98
2016,4,29,10,45,843.5,157.0,3.0,14.5,895.5,923.5,709.83
2016,4,29,11,0,851.0,157.0,3.0,15.0,916.0,947.83,724.45
2016,4,29,11,15,854.5,158.0,3.15,15.5,929.5,966.13,736.12
2016,4,29,11,30,858.0,159.0,3.3,16.0,943.0,980.9,745.46
2016,4,29,11,45,857.5,160.5,3.5,16.5,948.5,988.77,750.54
2016,4,29,12,0,857.0,162.0,3.7,17.0,954.0,992.93,753.2
2016,4,29,12,15,857.5,162.0,3.8,17.0,952.0,992.86,753.81
2016,4,29,12,30,858.0,162.0,3.9,17.0,950.0,989.07,752.01
2016,4,29,12,45,861.0,158.0,4.05,17.0,941.5,980.01,747.02
2016,4,29,13,0,864.0,154.0,4.2,17.0,933.0,967.19,739.52
2016,4,29,13,15,860.5,153.0,4.2,16.5,916.0,947.7,727.96
2016,4,29,13,30,857.0,152.0,4.2,16.0,899.0,924.78,714.04
2016,4,29,13,45,848.0,152.0,4.25,16.0,873.5,894.77,694.02
2016,4,29,14,0,839.0,152.0,4.3,16.0,848.0,861.87,671.95
2016,4,29,14,15,829.5,149.5,4.3,16.0,816.0,823.49,645.54
2016,4,29,14,30,820.0,147.0,4.3,16.0,784.0,782.68,616.89
2016,4,29,14,45,806.0,145.0,4.35,16.0,745.5,736.91,583.43
2016,4,29,15,0,792.0,143.0,4.4,16.0,707.0,689.53,548.05
2016,4,29,15,15,775.5,139.0,4.35,15.5,663.5,637.41,508.83
2016,4,29,15,30,759.0,135.0,4.3,15.0,620.0,585.28,468.53
2016,4,29,15,45,731.5,133.0,4.25,15.0,571.0,527.42,421.79
2016,4,29,16,0,704.0,131.0,4.2,15.0,522.0,470.49,374.66
2016,4,29,16,15,675.5,125.5,4.1,14.5,472.0,411.26,325.14
2016,4,29,16,30,647.0,120.0,4.0,14.0,422.0,353.86,275.87
2016,4,29,16,45,608.0,113.0,3.95,14.0,370.0,294.09,223.54
2016,4,29,17,0,569.0,106.0,3.9,14.0,318.0,238.09,174.16
2016,4,29,17,15,516.0,97.0,3.7,13.5,266.5,178.84,123.83
2016,4,29,17,30,463.0,88.0,3.5,13.0,215.0,128.95,84.0
2016,4,29,17,45,386.5,76.0,3.3,13.0,166.5,81.64,52.08
2016,4,29,18,0,310.0,64.0,3.1,13.0,118.0,48.33,37.16
2016,4,29,18,15,207.0,47.0,2.95,12.5,78.0,35.82,25.39
2016,4,29,18,30,104.0,30.0,2.8,12.0,38.0,23.36,11.0
2016,4,29,18,45,52.0,15.0,2.7,11.5,19.0,12.8,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,52.0,7.5,2.4,10.5,10.0,6.4,0.0
2016,4,30,5,30,104.0,15.0,2.6,11.0,20.0,11.7,0.0
2016,4,30,5,45,230.5,29.5,2.8,12.0,57.0,22.93,12.96
2016,4,30,6,0,357.0,44.0,3.0,13.0,94.0,35.74,25.63
2016,4,30,6,15,442.5,54.0,3.25,13.5,142.0,46.57,35.74
2016,4,30,6,30,528.0,64.0,3.5,14.0,190.0,92.95,54.21
2016,4,30,6,45,585.5,71.0,3.75,14.5,243.0,143.53,90.12
2016,4,30,7,0,643.0,78.0,4.0,15.0,296.0,200.9,137.2
2016,4,30,7,15,682.5,84.0,4.15,15.5,349.5,259.11,188.21
2016,4,30,7,30,722.0,90.0,4.3,16.0,403.0,321.21,242.94
2016,4,30,7,45,751.0,94.0,4.5,16.5,456.0,382.49,296.69
2016,4,30,8,0,780.0,98.0,4.7,17.0,509.0,443.86,349.36
2016,4,30,8,15,801.5,102.0,4.7,17.0,558.5,503.1,399.4
2016,4,30,8,30,823.0,106.0,4.7,17.0,608.0,562.75,448.38
2016,4,30,8,45,839.0,109.0,4.7,17.5,653.5,618.23,491.91
2016,4,30,9,0,855.0,112.0,4.7,18.0,699.0,672.91,533.52
2016,4,30,9,15,867.0,114.0,4.7,18.0,739.5,717.82,567.95
2016,4,30,9,30,879.0,116.0,4.7,18.0,780.0,765.05,603.21
2016,4,30,9,45,895.0,114.0,4.75,18.5,816.5,809.57,633.35
2016,4,30,10,0,911.0,112.0,4.8,19.0,853.0,852.05,661.68
2016,4,30,10,15,917.0,113.5,4.8,19.0,881.0,887.21,685.54
2016,4,30,10,30,923.0,115.0,4.8,19.0,909.0,919.25,707.12
2016,4,30,10,45,927.5,115.5,4.8,19.5,929.5,945.72,723.33
2016,4,30,11,0,932.0,116.0,4.8,20.0,950.0,968.71,737.08
2016,4,30,11,15,934.0,116.5,4.75,20.0,962.5,985.78,747.82
2016,4,30,11,30,936.0,117.0,4.7,20.0,975.0,999.09,756.06
2016,4,30,11,45,936.5,117.5,4.7,20.5,980.0,1007.18,759.76
2016,4,30,12,0,937.0,118.0,4.7,21.0,985.0,1011.41,760.97
2016,4,30,12,15,936.0,117.5,4.65,21.0,982.0,1009.38,759.14
2016,4,30,12,30,935.0,117.0,4.6,21.0,979.0,1003.5,754.86
2016,4,30,12,45,932.0,117.0,4.55,21.0,968.0,992.38,747.17
2016,4,30,13,0,929.0,117.0,4.5,21.0,957.0,977.5,737.06
2016,4,30,13,15,924.5,116.0,4.45,21.0,938.0,956.62,722.97
2016,4,30,13,30,920.0,115.0,4.4,21.0,919.0,932.2,706.62
2016,4,30,13,45,914.5,113.5,4.35,21.5,893.5,903.02,685.75
2016,4,30,14,0,909.0,112.0,4.3,22.0,868.0,870.61,662.71
2016,4,30,14,15,900.5,110.0,4.2,22.0,835.5,832.26,636.55
2016,4,30,14,30,892.0,108.0,4.1,22.0,803.0,791.24,608.4
2016,4,30,14,45,882.0,105.5,4.05,22.0,764.5,746.19,577.21
2016,4,30,15,0,872.0,103.0,4.0,22.0,726.0,699.03,542.43
2016,4,30,15,15,858.0,100.5,3.9,22.0,682.0,647.48,503.48
2016,4,30,15,30,844.0,98.0,3.8,22.0,638.0,597.22,464.49
2016,4,30,15,45,827.0,94.5,3.7,22.0,590.5,540.15,419.44
2016,4,30,16,0,810.0,91.0,3.6,22.0,543.0,482.77,372.91
2016,4,30,16,15,785.5,87.0,3.4,21.5,491.5,421.75,322.79
2016,4,30,16,30,761.0,83.0,3.2,21.0,440.0,361.88,272.14
2016,4,30,16,45,730.0,78.0,3.0,20.5,387.5,300.58,219.35
2016,4,30,17,0,699.0,73.0,2.8,20.0,335.0,241.88,168.18
2016,4,30,17,15,652.0,67.5,2.6,19.0,282.5,180.2,116.34
2016,4,30,17,30,605.0,62.0,2.4,18.0,230.0,125.92,73.69
2016,4,30,17,45,536.5,54.0,2.2,17.5,179.5,73.75,40.22
2016,4,30,18,0,468.0,46.0,2.0,17.0,129.0,36.9,26.64
2016,4,30,18,15,356.0,35.5,1.95,16.5,86.5,28.75,18.99
2016,4,30,18,30,244.0,25.0,1.9,16.0,44.0,20.47,9.25
2016,4,30,18,45,122.0,12.5,1.85,15.5,22.0,10.67,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,66.5,8.0,0.55,12.5,11.0,6.83,0.0
2016,5,1,5,30,133.0,16.0,0.4,13.0,22.0,12.5,0.0
2016,5,1,5,45,263.5,28.5,0.3,13.5,59.5,23.19,13.42
2016,5,1,6,0,394.0,41.0,0.2,14.0,97.0,33.19,23.48
2016,5,1,6,15,476.0,49.5,0.3,14.5,145.5,42.94,32.53
2016,5,1,6,30,558.0,58.0,0.4,15.0,194.0,89.8,50.24
2016,5,1,6,45,611.0,64.5,0.5,15.5,246.0,141.04,86.05
2016,5,1,7,0,664.0,71.0,0.6,16.0,298.0,198.44,132.39
2016,5,1,7,15,701.5,76.0,0.65,16.5,351.0,256.27,181.88
2016,5,1,7,30,739.0,81.0,0.7,17.0,404.0,319.58,235.84
2016,5,1,7,45,765.5,85.0,0.8,18.0,456.0,378.84,285.56
2016,5,1,8,0,792.0,89.0,0.9,19.0,508.0,439.72,334.92
2016,5,1,8,15,812.5,92.5,0.85,19.5,557.5,498.43,380.74
2016,5,1,8,30,833.0,96.0,0.8,20.0,607.0,557.42,424.81
2016,5,1,8,45,848.0,98.5,0.8,21.0,652.0,609.39,461.76
2016,5,1,9,0,863.0,101.0,0.8,22.0,697.0,662.37,497.87
2016,5,1,9,15,874.5,103.5,0.75,22.0,737.5,711.7,531.46
2016,5,1,9,30,886.0,106.0,0.7,22.0,778.0,759.22,562.47
2016,5,1,9,45,892.5,109.0,0.7,22.5,811.5,801.31,587.52
2016,5,1,10,0,899.0,112.0,0.7,23.0,845.0,840.72,610.47
2016,5,1,10,15,905.5,113.0,0.8,23.0,873.0,875.36,633.03
2016,5,1,10,30,912.0,114.0,0.9,23.0,901.0,906.96,653.67
2016,5,1,10,45,915.0,116.0,1.0,23.5,921.0,933.2,669.65
2016,5,1,11,0,918.0,118.0,1.1,24.0,941.0,955.93,683.46
2016,5,1,11,15,920.5,118.5,1.25,24.0,954.0,973.18,696.04
2016,5,1,11,30,923.0,119.0,1.4,24.0,967.0,986.75,706.39
2016,5,1,11,45,922.0,120.5,1.55,24.0,971.5,994.23,712.96
2016,5,1,12,0,921.0,122.0,1.7,24.0,976.0,997.89,717.21
2016,5,1,12,15,920.5,122.0,1.8,24.0,973.5,996.8,717.84
2016,5,1,12,30,920.0,122.0,1.9,24.0,971.0,991.92,716.17
2016,5,1,12,45,916.5,122.0,2.05,24.0,960.0,980.47,710.94
2016,5,1,13,0,913.0,122.0,2.2,24.0,949.0,965.33,703.32
2016,5,1,13,15,909.0,121.0,2.3,24.0,931.0,945.2,691.87
2016,5,1,13,30,905.0,120.0,2.4,24.0,913.0,921.57,678.08
2016,5,1,13,45,896.5,120.5,2.55,24.0,887.0,892.12,660.73
2016,5,1,14,0,888.0,121.0,2.7,24.0,861.0,859.67,641.12
2016,5,1,14,15,880.0,119.0,2.75,23.5,829.0,822.45,618.5
2016,5,1,14,30,872.0,117.0,2.8,23.0,797.0,782.58,593.73
2016,5,1,14,45,857.5,116.5,2.85,23.0,758.0,737.0,562.78
2016,5,1,15,0,843.0,116.0,2.9,23.0,719.0,694.44,532.18
2016,5,1,15,15,828.5,113.0,2.9,22.5,676.0,642.56,494.98
2016,5,1,15,30,814.0,110.0,2.9,22.0,633.0,589.6,455.84
2016,5,1,15,45,790.5,108.0,2.95,22.0,584.5,532.0,411.25
2016,5,1,16,0,767.0,106.0,3.0,22.0,536.0,474.82,365.62
2016,5,1,16,15,741.0,101.5,2.9,21.5,485.0,413.79,316.11
2016,5,1,16,30,715.0,97.0,2.8,21.0,434.0,355.03,266.91
2016,5,1,16,45,674.5,93.0,2.75,20.5,381.0,294.05,215.23
2016,5,1,17,0,634.0,89.0,2.7,20.0,328.0,236.83,166.19
2016,5,1,17,15,584.5,81.5,2.45,19.0,276.0,179.04,118.13
2016,5,1,17,30,535.0,74.0,2.2,18.0,224.0,126.87,77.54
2016,5,1,17,45,457.5,65.0,1.95,17.5,174.5,77.81,46.22
2016,5,1,18,0,380.0,56.0,1.7,17.0,125.0,42.81,31.81
2016,5,1,18,15,274.0,42.5,1.6,16.5,83.5,32.68,22.41
2016,5,1,18,30,168.0,29.0,1.5,16.0,42.0,22.42,11.14
2016,5,1,18,45,84.0,14.5,1.45,15.5,21.0,12.38,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.0,9.0,1.05,11.5,10.5,7.68,0.0
2016,5,2,5,30,68.0,18.0,1.2,12.0,21.0,14.32,0.0
2016,5,2,5,45,177.5,34.5,1.35,12.5,57.0,26.53,16.41
2016,5,2,6,0,287.0,51.0,1.5,13.0,93.0,38.92,28.55
2016,5,2,6,15,146.0,67.5,1.5,13.5,89.5,52.22,40.83
2016,5,2,6,30,5.0,84.0,1.5,14.0,86.0,67.77,52.16
2016,5,2,6,45,13.5,104.5,1.55,14.5,109.0,86.3,67.43
2016,5,2,7,0,22.0,125.0,1.6,15.0,132.0,106.14,83.58
2016,5,2,7,15,173.0,144.5,1.5,15.5,219.5,167.28,128.96
2016,5,2,7,30,324.0,164.0,1.4,16.0,307.0,247.81,191.28
2016,5,2,7,45,268.5,195.5,1.35,16.5,324.0,275.39,215.47
2016,5,2,8,0,213.0,227.0,1.3,17.0,341.0,291.44,229.22
2016,5,2,8,15,478.5,178.0,1.25,17.5,464.0,406.05,317.61
2016,5,2,8,30,744.0,129.0,1.2,18.0,587.0,538.96,417.61
2016,5,2,8,45,761.0,133.0,1.2,18.5,631.5,592.51,456.53
2016,5,2,9,0,778.0,137.0,1.2,19.0,676.0,644.43,493.66
2016,5,2,9,15,791.5,140.0,1.2,19.5,715.5,692.84,527.16
2016,5,2,9,30,805.0,143.0,1.2,20.0,755.0,739.84,558.71
2016,5,2,9,45,827.0,138.5,1.25,20.5,791.5,784.52,588.47
2016,5,2,10,0,849.0,134.0,1.3,21.0,828.0,827.68,615.47
2016,5,2,10,15,855.5,135.5,1.25,21.5,855.5,852.91,629.0
2016,5,2,10,30,862.0,137.0,1.2,22.0,883.0,883.52,646.07
2016,5,2,10,45,865.0,139.5,1.15,22.5,902.5,908.92,659.44
2016,5,2,11,0,868.0,142.0,1.1,23.0,922.0,931.0,670.59
2016,5,2,11,15,870.5,143.0,1.1,23.0,935.0,947.85,680.53
2016,5,2,11,30,873.0,144.0,1.1,23.0,948.0,961.21,688.4
2016,5,2,11,45,870.0,147.0,1.1,23.0,951.5,967.68,692.07
2016,5,2,12,0,867.0,150.0,1.1,23.0,955.0,970.52,693.67
2016,5,2,12,15,866.0,149.5,1.2,23.0,952.5,968.53,694.11
2016,5,2,12,30,865.0,149.0,1.3,23.0,950.0,962.98,692.38
2016,5,2,12,45,857.5,151.5,1.4,23.5,938.0,950.54,685.0
2016,5,2,13,0,850.0,154.0,1.5,24.0,926.0,947.7,683.79
2016,5,2,13,15,845.0,153.0,1.6,23.5,907.5,927.14,673.75
2016,5,2,13,30,840.0,152.0,1.7,23.0,889.0,903.27,661.58
2016,5,2,13,45,828.0,153.0,1.85,23.0,862.5,872.19,643.73
2016,5,2,14,0,816.0,154.0,2.0,23.0,836.0,838.45,623.76
2016,5,2,14,15,806.0,152.0,2.1,22.5,804.0,801.03,601.64
2016,5,2,14,30,796.0,150.0,2.2,22.0,772.0,761.31,576.75
2016,5,2,14,45,775.0,151.0,2.35,22.0,732.5,714.42,544.73
2016,5,2,15,0,754.0,152.0,2.5,22.0,693.0,668.63,512.53
2016,5,2,15,15,654.0,173.5,2.55,21.5,622.5,589.2,454.7
2016,5,2,15,30,554.0,195.0,2.6,21.0,552.0,511.45,396.95
2016,5,2,15,45,604.0,169.5,2.7,20.5,531.5,488.15,379.6
2016,5,2,16,0,654.0,144.0,2.8,20.0,511.0,453.79,352.2
2016,5,2,16,15,567.5,145.5,2.8,19.5,443.0,379.32,293.19
2016,5,2,16,30,481.0,147.0,2.8,19.0,375.0,309.34,237.05
2016,5,2,16,45,363.0,146.0,2.85,18.5,306.5,240.71,182.52
2016,5,2,17,0,245.0,145.0,2.9,18.0,238.0,182.59,137.34
2016,5,2,17,15,206.5,129.5,2.85,17.0,200.0,144.55,106.86
