Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,30,168.0,114.0,2.8,16.0,162.0,110.65,80.66
2016,5,2,17,45,134.5,92.5,2.75,15.5,126.0,78.76,57.16
2016,5,2,18,0,101.0,71.0,2.7,15.0,90.0,53.88,41.82
2016,5,2,18,15,60.5,49.5,2.55,14.5,60.0,38.28,27.49
2016,5,2,18,30,20.0,28.0,2.4,14.0,30.0,22.65,11.81
2016,5,2,18,45,10.0,14.0,2.25,13.5,15.0,11.95,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,12.0,5.0,4.27,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,8.22,0.0
2016,5,3,5,45,0.0,26.5,0.65,12.5,26.5,21.88,12.76
2016,5,3,6,0,0.0,43.0,0.7,13.0,43.0,34.94,25.16
2016,5,3,6,15,1.5,64.0,0.6,13.0,64.0,51.14,40.04
2016,5,3,6,30,3.0,85.0,0.5,13.0,85.0,68.39,53.0
2016,5,3,6,45,11.0,105.0,0.45,13.5,108.5,86.34,67.78
2016,5,3,7,0,19.0,125.0,0.4,14.0,132.0,105.51,83.29
2016,5,3,7,15,17.0,141.0,0.4,14.0,148.0,120.01,95.29
2016,5,3,7,30,15.0,157.0,0.4,14.0,164.0,134.28,106.91
2016,5,3,7,45,68.0,194.5,0.45,14.5,230.5,189.78,150.74
2016,5,3,8,0,121.0,232.0,0.5,15.0,297.0,254.99,201.62
2016,5,3,8,15,65.5,217.5,0.6,15.5,253.0,218.55,172.65
2016,5,3,8,30,10.0,203.0,0.7,16.0,209.0,175.63,138.11
2016,5,3,8,45,146.5,256.0,0.85,16.5,357.5,317.07,250.1
2016,5,3,9,0,283.0,309.0,1.0,17.0,506.0,469.56,364.99
2016,5,3,9,15,311.0,321.5,1.05,17.5,549.5,515.68,397.28
2016,5,3,9,30,339.0,334.0,1.1,18.0,593.0,563.21,430.89
2016,5,3,9,45,243.5,367.0,1.2,18.5,557.0,536.14,408.69
2016,5,3,10,0,148.0,400.0,1.3,19.0,521.0,489.9,372.84
2016,5,3,10,15,115.0,405.0,1.25,19.0,501.0,473.73,360.07
2016,5,3,10,30,82.0,410.0,1.2,19.0,481.0,441.83,335.66
2016,5,3,10,45,167.0,425.5,1.2,19.5,575.0,548.31,413.53
2016,5,3,11,0,252.0,441.0,1.2,20.0,669.0,658.2,489.87
2016,5,3,11,15,349.5,410.5,1.15,20.0,730.5,724.32,535.8
2016,5,3,11,30,447.0,380.0,1.1,20.0,792.0,803.84,589.68
2016,5,3,11,45,318.5,425.0,1.1,20.0,720.0,717.74,528.08
2016,5,3,12,0,190.0,470.0,1.1,20.0,648.0,626.71,463.44
2016,5,3,12,15,326.5,425.0,1.1,20.0,728.5,726.41,536.01
2016,5,3,12,30,463.0,380.0,1.1,20.0,809.0,821.9,601.77
2016,5,3,12,45,440.0,381.5,1.1,20.0,786.0,796.64,583.63
2016,5,3,13,0,417.0,383.0,1.1,20.0,763.0,769.57,565.68
2016,5,3,13,15,443.0,365.0,1.2,20.0,761.5,767.45,566.77
2016,5,3,13,30,469.0,347.0,1.3,20.0,760.0,762.21,565.4
2016,5,3,13,45,448.5,343.5,1.4,20.0,729.0,727.23,542.69
2016,5,3,14,0,428.0,340.0,1.5,20.0,698.0,691.34,519.22
2016,5,3,14,15,423.5,328.5,1.6,20.0,671.5,660.4,499.11
2016,5,3,14,30,419.0,317.0,1.7,20.0,645.0,628.1,477.55
2016,5,3,14,45,414.0,303.0,1.8,20.0,614.5,592.05,452.85
2016,5,3,15,0,409.0,289.0,1.9,20.0,584.0,555.01,426.87
2016,5,3,15,15,308.0,290.5,2.0,19.5,505.5,462.89,359.23
2016,5,3,15,30,207.0,292.0,2.1,19.0,427.0,380.47,297.39
2016,5,3,15,45,239.5,264.5,2.25,18.5,409.0,366.92,288.22
2016,5,3,16,0,272.0,237.0,2.4,18.0,391.0,342.29,269.38
2016,5,3,16,15,164.5,214.5,2.45,17.5,305.0,255.02,201.16
2016,5,3,16,30,57.0,192.0,2.5,17.0,219.0,181.72,143.88
2016,5,3,16,45,137.0,170.5,2.55,17.0,225.5,185.71,145.11
2016,5,3,17,0,217.0,149.0,2.6,17.0,232.0,178.49,135.48
2016,5,3,17,15,181.0,133.0,2.5,16.5,195.0,141.06,105.19
2016,5,3,17,30,145.0,117.0,2.4,16.0,158.0,109.82,80.96
2016,5,3,17,45,120.0,94.0,2.3,15.5,123.5,78.8,57.69
2016,5,3,18,0,95.0,71.0,2.2,15.0,89.0,53.94,41.9
2016,5,3,18,15,57.0,50.0,2.0,14.5,59.5,38.68,27.9
2016,5,3,18,30,19.0,29.0,1.8,14.0,30.0,23.42,12.75
2016,5,3,18,45,9.5,14.5,1.6,14.0,15.0,12.38,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,1.95,12.0,7.5,6.4,0.0
2016,5,4,5,30,0.0,15.0,2.0,12.0,15.0,12.37,0.0
2016,5,4,5,45,30.5,36.5,2.1,12.5,41.0,29.11,18.93
2016,5,4,6,0,61.0,58.0,2.2,13.0,67.0,44.46,33.49
2016,5,4,6,15,91.5,81.0,2.2,13.0,101.0,61.61,49.28
2016,5,4,6,30,122.0,104.0,2.2,13.0,135.0,89.89,66.91
2016,5,4,6,45,166.0,119.5,2.2,13.5,172.0,118.91,88.41
2016,5,4,7,0,210.0,135.0,2.2,14.0,209.0,154.51,116.55
2016,5,4,7,15,173.0,160.5,2.15,14.0,228.0,179.48,139.76
2016,5,4,7,30,136.0,186.0,2.1,14.0,247.0,201.51,159.85
2016,5,4,7,45,135.0,210.0,2.1,14.0,276.5,231.75,185.11
2016,5,4,8,0,134.0,234.0,2.1,14.0,306.0,261.92,209.79
2016,5,4,8,15,254.5,239.5,2.0,14.0,392.0,341.47,273.0
2016,5,4,8,30,375.0,245.0,1.9,14.0,478.0,428.09,340.94
2016,5,4,8,45,357.5,270.5,1.8,14.5,506.0,462.01,365.84
2016,5,4,9,0,340.0,296.0,1.7,15.0,534.0,493.49,388.27
2016,5,4,9,15,339.0,316.0,1.6,15.0,564.5,528.89,413.87
2016,5,4,9,30,338.0,336.0,1.5,15.0,595.0,563.24,438.04
2016,5,4,9,45,310.0,360.5,1.4,15.5,606.0,579.99,447.54
2016,5,4,10,0,282.0,385.0,1.3,16.0,617.0,593.71,454.65
2016,5,4,10,15,304.5,393.0,1.3,16.0,651.5,631.18,481.25
2016,5,4,10,30,327.0,401.0,1.3,16.0,686.0,668.66,507.33
2016,5,4,10,45,321.5,413.5,1.3,16.5,698.5,685.4,517.1
2016,5,4,11,0,316.0,426.0,1.3,17.0,711.0,700.45,525.81
2016,5,4,11,15,248.0,446.0,1.4,17.0,672.0,663.59,498.91
2016,5,4,11,30,180.0,466.0,1.5,17.0,633.0,609.48,460.07
2016,5,4,11,45,258.5,453.5,1.65,17.5,694.5,687.38,517.17
2016,5,4,12,0,337.0,441.0,1.8,18.0,756.0,750.48,562.15
2016,5,4,12,15,352.0,430.5,1.85,18.0,758.5,754.2,565.04
2016,5,4,12,30,367.0,420.0,1.9,18.0,761.0,755.93,567.18
2016,5,4,12,45,350.0,423.0,2.0,18.5,745.5,738.84,554.77
2016,5,4,13,0,333.0,426.0,2.1,19.0,730.0,720.29,541.46
2016,5,4,13,15,391.5,390.0,2.15,19.0,740.5,731.15,551.55
2016,5,4,13,30,450.0,354.0,2.2,19.0,751.0,750.28,566.84
2016,5,4,13,45,362.5,376.0,2.3,19.5,690.0,671.4,509.48
2016,5,4,14,0,275.0,398.0,2.4,20.0,629.0,607.41,462.24
2016,5,4,14,15,359.5,351.5,2.5,20.0,642.0,619.29,474.17
2016,5,4,14,30,444.0,305.0,2.6,20.0,655.0,634.84,487.71
2016,5,4,14,45,411.0,302.0,2.75,20.0,614.0,587.66,453.57
2016,5,4,15,0,378.0,299.0,2.9,20.0,573.0,533.23,413.94
2016,5,4,15,15,318.5,292.5,2.95,19.5,513.5,470.17,367.18
2016,5,4,15,30,259.0,286.0,3.0,19.0,454.0,411.63,323.02
2016,5,4,15,45,320.5,250.5,3.05,18.5,442.5,396.3,312.14
2016,5,4,16,0,382.0,215.0,3.1,18.0,431.0,374.23,294.68
2016,5,4,16,15,382.0,193.0,3.15,17.5,392.5,331.16,259.77
2016,5,4,16,30,382.0,171.0,3.2,17.0,354.0,292.03,226.97
2016,5,4,16,45,237.5,162.5,3.3,17.0,272.0,211.6,163.4
2016,5,4,17,0,93.0,154.0,3.4,17.0,190.0,148.45,115.34
2016,5,4,17,15,75.0,133.5,3.3,16.5,160.0,121.18,93.36
2016,5,4,17,30,57.0,113.0,3.2,16.0,130.0,96.29,73.53
2016,5,4,17,45,43.0,90.5,3.15,15.5,101.5,72.79,54.93
2016,5,4,18,0,29.0,68.0,3.1,15.0,73.0,52.71,40.86
2016,5,4,18,15,14.5,46.5,2.9,14.5,49.0,36.85,26.36
2016,5,4,18,30,0.0,25.0,2.7,14.0,25.0,20.56,10.75
2016,5,4,18,45,0.0,12.5,2.55,13.5,12.5,10.31,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.4,12.0,8.0,6.83,0.0
2016,5,5,5,30,0.0,16.0,1.6,12.0,16.0,13.2,0.0
2016,5,5,5,45,18.5,36.0,1.85,12.5,39.0,28.84,18.85
2016,5,5,6,0,37.0,56.0,2.1,13.0,62.0,43.86,33.01
2016,5,5,6,15,56.0,78.0,2.15,13.0,90.5,60.4,48.24
2016,5,5,6,30,75.0,100.0,2.2,13.0,119.0,83.88,63.55
2016,5,5,6,45,97.0,120.5,2.3,13.5,151.0,110.03,84.03
2016,5,5,7,0,119.0,141.0,2.4,14.0,183.0,139.42,107.77
2016,5,5,7,15,59.5,138.5,2.4,14.0,159.5,130.08,102.62
2016,5,5,7,30,0.0,136.0,2.4,14.0,136.0,112.28,89.47
2016,5,5,7,45,0.0,132.5,2.45,14.5,132.5,109.88,87.03
2016,5,5,8,0,0.0,129.0,2.5,15.0,129.0,107.26,84.4
2016,5,5,8,15,54.0,204.0,2.5,15.5,238.0,200.8,160.46
2016,5,5,8,30,108.0,279.0,2.5,16.0,347.0,299.24,238.33
2016,5,5,8,45,89.5,294.5,2.55,16.5,353.5,308.89,244.76
2016,5,5,9,0,71.0,310.0,2.6,17.0,360.0,316.54,249.67
2016,5,5,9,15,92.0,336.5,2.6,17.0,405.0,359.31,282.67
2016,5,5,9,30,113.0,363.0,2.6,17.0,450.0,413.77,324.0
2016,5,5,9,45,186.0,377.5,2.6,17.5,528.0,489.26,381.04
2016,5,5,10,0,259.0,392.0,2.6,18.0,606.0,580.7,448.22
2016,5,5,10,15,147.0,375.5,2.6,18.0,498.0,471.26,364.65
2016,5,5,10,30,35.0,359.0,2.6,18.0,390.0,352.55,272.7
2016,5,5,10,45,21.0,273.0,2.6,18.0,292.0,262.12,203.52
2016,5,5,11,0,7.0,187.0,2.6,18.0,194.0,164.77,127.16
2016,5,5,11,15,9.0,212.5,2.6,18.0,221.5,188.96,146.4
2016,5,5,11,30,11.0,238.0,2.6,18.0,249.0,213.3,165.4
2016,5,5,11,45,6.0,190.5,2.6,18.5,197.0,167.39,128.87
2016,5,5,12,0,1.0,143.0,2.6,19.0,145.0,121.77,92.45
2016,5,5,12,15,65.0,305.0,2.6,19.0,366.5,335.84,261.08
2016,5,5,12,30,129.0,467.0,2.6,19.0,588.0,563.26,429.38
2016,5,5,12,45,92.5,441.0,2.65,19.0,527.5,488.18,372.89
2016,5,5,13,0,56.0,415.0,2.7,19.0,467.0,428.33,328.34
2016,5,5,13,15,44.0,386.5,2.7,19.0,427.0,388.95,299.18
2016,5,5,13,30,32.0,358.0,2.7,19.0,387.0,350.04,269.97
2016,5,5,13,45,18.0,264.5,2.7,19.0,281.0,240.75,186.45
2016,5,5,14,0,4.0,171.0,2.7,19.0,175.0,147.46,113.36
2016,5,5,14,15,101.5,274.5,2.65,18.5,355.5,333.4,261.94
2016,5,5,14,30,199.0,378.0,2.6,18.0,536.0,496.04,386.15
2016,5,5,14,45,101.5,283.0,2.6,18.0,364.0,330.47,259.11
2016,5,5,15,0,4.0,188.0,2.6,18.0,192.0,160.71,124.98
2016,5,5,15,15,3.0,180.5,2.6,17.5,183.0,153.29,119.85
2016,5,5,15,30,2.0,173.0,2.6,17.0,174.0,145.96,114.47
2016,5,5,15,45,1.0,116.0,2.65,17.0,116.5,97.16,74.99
2016,5,5,16,0,0.0,59.0,2.7,17.0,59.0,48.94,35.34
2016,5,5,16,15,0.0,50.5,2.6,16.5,50.5,41.84,29.62
2016,5,5,16,30,0.0,42.0,2.5,16.0,42.0,34.75,23.82
2016,5,5,16,45,0.0,55.5,2.45,16.0,55.5,45.95,33.4
2016,5,5,17,0,0.0,69.0,2.4,16.0,69.0,57.2,43.03
2016,5,5,17,15,0.0,58.0,2.15,15.5,58.0,48.02,35.4
2016,5,5,17,30,0.0,47.0,1.9,15.0,47.0,38.86,27.68
2016,5,5,17,45,0.0,37.0,1.65,15.0,37.0,30.55,20.51
2016,5,5,18,0,0.0,27.0,1.4,15.0,27.0,22.26,14.1
2016,5,5,18,15,0.0,18.5,1.25,14.5,18.5,15.23,7.65
2016,5,5,18,30,0.0,10.0,1.1,14.0,10.0,8.21,1.0
2016,5,5,18,45,0.0,5.0,1.0,13.5,5.0,4.1,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,1.65,12.5,0.5,0.41,0.0
2016,5,6,6,0,0.0,1.0,1.8,13.0,1.0,0.82,0.0
2016,5,6,6,15,0.0,2.0,1.75,13.0,2.0,1.64,0.0
2016,5,6,6,30,0.0,3.0,1.7,13.0,3.0,2.46,0.0
2016,5,6,6,45,0.0,4.0,1.7,13.0,4.0,3.29,0.0
2016,5,6,7,0,0.0,5.0,1.7,13.0,5.0,4.11,0.0
2016,5,6,7,15,143.5,90.0,1.7,13.0,155.0,115.3,87.93
2016,5,6,7,30,287.0,175.0,1.7,13.0,305.0,243.05,190.61
2016,5,6,7,45,289.5,198.0,1.7,13.5,342.0,283.2,223.96
2016,5,6,8,0,292.0,221.0,1.7,14.0,379.0,323.41,256.8
2016,5,6,8,15,165.0,235.5,1.75,14.0,326.5,287.39,229.58
2016,5,6,8,30,38.0,250.0,1.8,14.0,274.0,235.7,188.12
2016,5,6,8,45,30.5,255.5,1.85,14.5,276.0,239.24,190.39
2016,5,6,9,0,23.0,261.0,1.9,15.0,278.0,235.1,186.3
2016,5,6,9,15,13.5,221.5,1.95,15.0,232.0,196.02,154.81
2016,5,6,9,30,4.0,182.0,2.0,15.0,186.0,156.05,122.43
2016,5,6,9,45,7.0,209.0,2.05,15.0,215.5,181.89,143.1
2016,5,6,10,0,10.0,236.0,2.1,15.0,245.0,208.11,163.77
2016,5,6,10,15,5.0,186.5,2.1,15.0,191.0,161.69,126.42
2016,5,6,10,30,0.0,137.0,2.1,15.0,137.0,115.25,88.86
2016,5,6,10,45,0.0,124.5,2.15,15.5,124.5,104.69,80.15
2016,5,6,11,0,0.0,112.0,2.2,16.0,112.0,94.13,71.41
2016,5,6,11,15,0.0,114.5,2.15,16.0,114.5,96.33,73.15
2016,5,6,11,30,0.0,117.0,2.1,16.0,117.0,98.51,74.87
2016,5,6,11,45,8.0,207.5,2.1,16.5,215.0,183.98,143.17
2016,5,6,12,0,16.0,298.0,2.1,17.0,313.0,271.03,210.65
2016,5,6,12,15,8.0,187.5,2.05,17.0,195.0,166.66,128.81
2016,5,6,12,30,0.0,77.0,2.0,17.0,77.0,64.57,47.07
2016,5,6,12,45,7.0,175.5,2.0,17.0,182.0,155.13,120.17
2016,5,6,13,0,14.0,274.0,2.0,17.0,287.0,247.16,192.39
2016,5,6,13,15,8.5,216.5,1.95,16.5,224.5,191.53,148.9
2016,5,6,13,30,3.0,159.0,1.9,16.0,162.0,136.76,105.74
2016,5,6,13,45,4.0,169.5,1.85,16.0,173.5,146.41,113.71
2016,5,6,14,0,5.0,180.0,1.8,16.0,185.0,155.98,121.49
2016,5,6,14,15,2.5,137.5,1.8,16.0,140.0,117.37,90.57
2016,5,6,14,30,0.0,95.0,1.8,16.0,95.0,79.33,59.8
2016,5,6,14,45,0.0,114.5,1.8,16.0,114.5,95.71,73.35
2016,5,6,15,0,0.0,134.0,1.8,16.0,134.0,112.1,86.84
2016,5,6,15,15,0.0,115.0,1.7,15.5,115.0,95.97,74.0
2016,5,6,15,30,0.0,96.0,1.6,15.0,96.0,79.95,61.15
2016,5,6,15,45,0.0,72.5,1.55,15.0,72.5,60.24,44.97
2016,5,6,16,0,0.0,49.0,1.5,15.0,49.0,40.62,28.68
2016,5,6,16,15,0.0,45.0,1.35,15.0,45.0,37.26,25.98
2016,5,6,16,30,0.0,41.0,1.2,15.0,41.0,33.92,23.25
2016,5,6,16,45,0.0,44.5,1.1,15.0,44.5,36.8,25.8
2016,5,6,17,0,0.0,48.0,1.0,15.0,48.0,39.7,28.36
2016,5,6,17,15,0.0,40.5,0.85,14.5,40.5,33.46,23.15
2016,5,6,17,30,0.0,33.0,0.7,14.0,33.0,27.23,17.86
2016,5,6,17,45,139.5,52.5,0.55,14.0,79.5,48.54,32.12
2016,5,6,18,0,279.0,72.0,0.4,14.0,126.0,53.75,42.08
2016,5,6,18,15,194.5,54.5,0.45,13.5,86.5,41.71,30.86
2016,5,6,18,30,110.0,37.0,0.5,13.0,47.0,28.57,17.81
2016,5,6,18,45,55.0,18.5,0.55,13.0,23.5,14.63,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,11.5,5.5,4.69,0.0
2016,5,7,5,30,0.0,11.0,1.4,12.0,11.0,9.05,0.0
2016,5,7,5,45,0.0,26.5,1.65,12.5,26.5,21.89,13.14
2016,5,7,6,0,0.0,42.0,1.9,13.0,42.0,34.44,24.82
2016,5,7,6,15,0.0,61.5,1.95,13.0,61.5,49.63,38.74
2016,5,7,6,30,0.0,81.0,2.0,13.0,81.0,65.38,50.58
2016,5,7,6,45,3.0,101.5,2.1,13.5,102.5,82.61,65.07
2016,5,7,7,0,6.0,122.0,2.2,14.0,124.0,100.49,79.83
2016,5,7,7,15,107.5,154.0,2.25,14.0,202.5,156.53,123.02
2016,5,7,7,30,209.0,186.0,2.3,14.0,281.0,223.77,176.26
2016,5,7,7,45,197.5,211.0,2.35,14.5,309.5,254.96,202.46
2016,5,7,8,0,186.0,236.0,2.4,15.0,338.0,284.81,226.89
2016,5,7,8,15,241.0,251.5,2.4,15.0,395.5,343.23,273.48
2016,5,7,8,30,296.0,267.0,2.4,15.0,453.0,402.22,319.98
2016,5,7,8,45,240.0,297.5,2.4,15.5,455.5,413.93,327.97
2016,5,7,9,0,184.0,328.0,2.4,16.0,458.0,411.71,324.86
2016,5,7,9,15,97.5,282.0,2.35,16.0,351.5,322.09,254.55
2016,5,7,9,30,11.0,236.0,2.3,16.0,245.0,207.47,162.86
2016,5,7,9,45,8.5,216.0,2.3,16.5,223.5,189.0,147.92
2016,5,7,10,0,6.0,196.0,2.3,17.0,202.0,170.28,132.56
2016,5,7,10,15,9.0,227.5,2.25,17.0,236.0,200.38,156.29
2016,5,7,10,30,12.0,259.0,2.2,17.0,270.0,230.86,179.98
2016,5,7,10,45,7.5,208.0,2.2,17.5,215.0,183.01,141.82
2016,5,7,11,0,3.0,157.0,2.2,18.0,160.0,135.27,103.69
2016,5,7,11,15,4.0,165.5,2.15,18.0,169.5,143.64,110.38
2016,5,7,11,30,5.0,174.0,2.1,18.0,179.0,152.02,116.98
2016,5,7,11,45,3.5,161.5,2.05,18.5,165.0,139.95,107.1
2016,5,7,12,0,2.0,149.0,2.0,19.0,151.0,127.83,97.25
2016,5,7,12,15,9.5,230.0,1.95,19.0,239.0,204.99,158.05
2016,5,7,12,30,17.0,311.0,1.9,19.0,327.0,283.17,218.09
2016,5,7,12,45,24.5,341.5,1.9,19.0,364.5,330.47,253.84
2016,5,7,13,0,32.0,372.0,1.9,19.0,402.0,364.97,279.78
2016,5,7,13,15,22.0,314.0,1.9,19.0,334.5,289.01,222.39
2016,5,7,13,30,12.0,256.0,1.9,19.0,267.0,228.56,176.25
2016,5,7,13,45,6.0,188.0,1.95,19.0,193.5,163.97,126.12
2016,5,7,14,0,0.0,120.0,2.0,19.0,120.0,100.64,75.93
2016,5,7,14,15,0.0,81.0,2.0,18.5,81.0,67.63,49.64
2016,5,7,14,30,0.0,42.0,2.0,18.0,42.0,34.96,23.16
2016,5,7,14,45,0.0,97.5,2.05,18.0,97.5,81.38,61.2
2016,5,7,15,0,0.0,153.0,2.1,18.0,153.0,128.18,99.17
2016,5,7,15,15,36.5,219.5,2.1,18.0,243.0,212.57,167.33
2016,5,7,15,30,73.0,286.0,2.1,18.0,333.0,288.84,227.47
2016,5,7,15,45,71.5,264.5,2.1,18.0,308.0,264.04,208.04
2016,5,7,16,0,70.0,243.0,2.1,18.0,283.0,239.41,188.88
2016,5,7,16,15,35.0,160.0,2.05,17.5,180.0,149.69,117.7
2016,5,7,16,30,0.0,77.0,2.0,17.0,77.0,63.91,48.06
2016,5,7,16,45,0.0,62.5,1.95,17.0,62.5,51.79,38.14
2016,5,7,17,0,0.0,48.0,1.9,17.0,48.0,39.7,28.07
2016,5,7,17,15,0.0,40.5,1.8,16.5,40.5,33.46,22.9
2016,5,7,17,30,0.0,33.0,1.7,16.0,33.0,27.23,17.66
2016,5,7,17,45,0.0,26.0,1.65,15.5,26.0,21.42,12.69
2016,5,7,18,0,0.0,19.0,1.6,15.0,19.0,15.63,8.24
2016,5,7,18,15,0.0,13.0,1.45,14.5,13.0,10.68,3.7
2016,5,7,18,30,0.0,7.0,1.3,14.0,7.0,5.74,0.0
2016,5,7,18,45,0.0,3.5,1.2,14.0,3.5,2.87,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,0.85,12.5,5.0,4.27,0.0
2016,5,8,5,30,0.0,10.0,1.0,13.0,10.0,8.22,0.0
2016,5,8,5,45,0.0,22.5,1.15,13.5,22.5,18.56,10.3
2016,5,8,6,0,0.0,35.0,1.3,14.0,35.0,28.92,19.91
2016,5,8,6,15,0.0,50.0,1.35,14.0,50.0,41.22,31.17
2016,5,8,6,30,0.0,65.0,1.4,14.0,65.0,53.36,40.17
2016,5,8,6,45,0.0,81.5,1.45,14.5,81.5,66.82,51.58
2016,5,8,7,0,0.0,98.0,1.5,15.0,98.0,80.46,62.91
2016,5,8,7,15,0.0,104.5,1.45,15.5,104.5,86.19,67.4
2016,5,8,7,30,0.0,111.0,1.4,16.0,111.0,91.84,71.75
2016,5,8,7,45,4.5,146.0,1.4,16.5,149.0,122.6,96.63
2016,5,8,8,0,9.0,181.0,1.4,17.0,187.0,154.24,121.77
2016,5,8,8,15,143.0,226.5,1.4,17.0,317.0,268.06,212.08
2016,5,8,8,30,277.0,272.0,1.4,17.0,447.0,395.55,310.51
2016,5,8,8,45,203.5,300.5,1.45,17.0,434.0,387.08,303.14
2016,5,8,9,0,130.0,329.0,1.5,17.0,421.0,377.61,295.02
2016,5,8,9,15,114.5,345.5,1.55,17.0,430.0,390.02,303.99
2016,5,8,9,30,99.0,362.0,1.6,17.0,439.0,391.16,304.26
2016,5,8,9,45,197.5,373.5,1.7,17.5,535.0,491.92,380.6
2016,5,8,10,0,296.0,385.0,1.8,18.0,631.0,600.37,459.73
2016,5,8,10,15,185.5,398.0,1.9,18.0,554.0,521.53,399.83
2016,5,8,10,30,75.0,411.0,2.0,18.0,477.0,433.84,333.05
2016,5,8,10,45,46.5,360.5,2.1,18.5,402.0,364.44,280.6
2016,5,8,11,0,18.0,310.0,2.2,19.0,327.0,281.99,217.17
2016,5,8,11,15,37.0,367.0,2.3,19.0,401.5,364.85,280.7
2016,5,8,11,30,56.0,424.0,2.4,19.0,476.0,437.02,334.47
2016,5,8,11,45,220.5,419.5,2.5,19.5,626.5,614.77,467.47
2016,5,8,12,0,385.0,415.0,2.6,20.0,777.0,764.87,575.03
2016,5,8,12,15,357.5,427.5,2.65,20.0,763.0,750.74,563.53
2016,5,8,12,30,330.0,440.0,2.7,20.0,749.0,734.81,552.07
2016,5,8,12,45,348.0,419.5,2.8,20.0,742.0,728.01,548.84
2016,5,8,13,0,366.0,399.0,2.9,20.0,735.0,719.09,544.03
2016,5,8,13,15,365.0,399.0,2.9,19.5,728.5,710.37,539.14
2016,5,8,13,30,364.0,399.0,2.9,19.0,722.0,699.94,533.01
2016,5,8,13,45,593.5,273.0,2.95,19.0,783.0,779.36,595.67
2016,5,8,14,0,823.0,147.0,3.0,19.0,844.0,825.79,632.5
2016,5,8,14,15,814.0,145.0,3.0,19.0,812.5,789.29,607.34
2016,5,8,14,30,805.0,143.0,3.0,19.0,781.0,750.43,580.09
2016,5,8,14,45,799.0,137.0,3.0,19.0,745.0,707.78,549.39
2016,5,8,15,0,793.0,131.0,3.0,19.0,709.0,662.98,516.47
2016,5,8,15,15,778.0,128.0,2.95,18.5,667.0,613.5,479.91
2016,5,8,15,30,763.0,125.0,2.9,18.0,625.0,563.11,441.62
2016,5,8,15,45,745.5,120.5,2.9,18.0,579.5,508.94,398.68
2016,5,8,16,0,728.0,116.0,2.9,18.0,534.0,454.74,354.49
2016,5,8,16,15,702.5,111.0,2.85,17.5,484.5,397.05,306.89
2016,5,8,16,30,677.0,106.0,2.8,17.0,435.0,340.79,259.12
2016,5,8,16,45,648.5,99.0,2.8,17.0,385.5,283.62,209.33
2016,5,8,17,0,620.0,92.0,2.8,17.0,336.0,228.9,161.33
2016,5,8,17,15,574.0,85.0,2.75,16.5,285.0,173.85,115.14
2016,5,8,17,30,528.0,78.0,2.7,16.0,234.0,123.95,76.46
2016,5,8,17,45,470.5,68.0,2.65,15.5,186.5,76.4,46.53
2016,5,8,18,0,413.0,58.0,2.6,15.0,139.0,46.05,35.11
2016,5,8,18,15,318.0,46.0,2.45,14.5,97.5,35.35,25.25
2016,5,8,18,30,223.0,34.0,2.3,14.0,56.0,26.28,16.16
2016,5,8,18,45,111.5,17.0,2.2,14.0,28.0,13.23,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,56.5,13.5,1.9,11.0,17.5,11.52,0.0
2016,5,9,5,30,113.0,27.0,2.0,11.0,35.0,21.18,8.36
2016,5,9,5,45,222.5,42.0,2.1,11.5,74.0,32.18,22.22
2016,5,9,6,0,332.0,57.0,2.2,12.0,113.0,43.38,32.9
2016,5,9,6,15,406.5,68.0,2.2,12.0,160.0,52.81,41.78
2016,5,9,6,30,481.0,79.0,2.2,12.0,207.0,98.52,61.8
2016,5,9,6,45,240.5,76.5,2.25,12.5,140.5,95.38,65.45
2016,5,9,7,0,0.0,74.0,2.3,13.0,74.0,61.3,47.07
2016,5,9,7,15,0.0,98.5,2.3,13.0,98.5,81.35,64.01
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,101.61,80.86
2016,5,9,7,45,8.5,159.5,2.3,13.5,164.0,135.14,108.2
2016,5,9,8,0,17.0,196.0,2.3,14.0,205.0,170.04,136.27
2016,5,9,8,15,32.0,228.0,2.3,14.0,247.5,209.7,168.11
2016,5,9,8,30,47.0,260.0,2.3,14.0,290.0,248.37,198.82
2016,5,9,8,45,39.0,269.0,2.35,14.5,295.5,255.25,203.43
2016,5,9,9,0,31.0,278.0,2.4,15.0,301.0,261.19,207.27
2016,5,9,9,15,36.0,300.5,2.4,15.0,328.0,287.15,227.37
2016,5,9,9,30,41.0,323.0,2.4,15.0,355.0,313.62,247.64
2016,5,9,9,45,56.0,352.5,2.45,15.5,398.5,354.49,278.64
2016,5,9,10,0,71.0,382.0,2.5,16.0,442.0,396.56,310.05
2016,5,9,10,15,131.5,408.0,2.55,16.5,522.5,485.53,377.29
2016,5,9,10,30,192.0,434.0,2.6,17.0,603.0,566.46,436.84
2016,5,9,10,45,265.0,428.5,2.65,17.5,667.0,643.7,492.99
2016,5,9,11,0,338.0,423.0,2.7,18.0,731.0,710.75,540.95
2016,5,9,11,15,621.5,275.5,2.75,18.0,851.0,851.9,646.97
2016,5,9,11,30,905.0,128.0,2.8,18.0,971.0,962.11,723.58
2016,5,9,11,45,905.5,128.0,2.85,18.5,976.0,969.19,726.14
2016,5,9,12,0,906.0,128.0,2.9,19.0,981.0,972.61,727.31
2016,5,9,12,15,905.5,128.0,2.95,19.0,978.5,971.43,726.92
2016,5,9,12,30,905.0,128.0,3.0,19.0,976.0,966.57,724.22
2016,5,9,12,45,902.0,127.5,3.05,19.0,965.5,955.32,717.33
2016,5,9,13,0,899.0,127.0,3.1,19.0,955.0,940.48,708.13
2016,5,9,13,15,895.5,126.5,3.15,19.0,937.0,921.69,696.31
2016,5,9,13,30,892.0,126.0,3.2,19.0,919.0,899.47,682.17
2016,5,9,13,45,885.5,125.0,3.25,19.0,894.0,870.95,663.67
2016,5,9,14,0,879.0,124.0,3.3,19.0,869.0,839.39,642.99
2016,5,9,14,15,871.5,122.0,3.3,19.0,837.5,803.26,618.68
2016,5,9,14,30,864.0,120.0,3.3,19.0,806.0,764.51,592.35
2016,5,9,14,45,853.5,117.5,3.35,19.0,769.0,720.76,561.02
2016,5,9,15,0,843.0,115.0,3.4,19.0,732.0,679.23,530.24
2016,5,9,15,15,829.5,112.5,3.35,18.5,689.5,629.1,493.01
2016,5,9,15,30,816.0,110.0,3.3,18.0,647.0,577.79,453.82
2016,5,9,15,45,798.5,106.5,3.3,18.0,600.0,522.57,409.78
2016,5,9,16,0,781.0,103.0,3.3,18.0,553.0,467.17,364.29
2016,5,9,16,15,757.5,99.0,3.2,17.5,503.5,408.96,315.82
2016,5,9,16,30,734.0,95.0,3.1,17.0,454.0,349.9,265.32
2016,5,9,16,45,701.5,90.0,3.05,16.5,402.0,290.26,213.56
2016,5,9,17,0,669.0,85.0,3.0,16.0,350.0,233.4,163.75
2016,5,9,17,15,625.0,79.0,2.85,15.5,298.5,176.78,115.75
2016,5,9,17,30,581.0,73.0,2.7,15.0,247.0,124.96,75.38
2016,5,9,17,45,510.5,65.5,2.55,15.0,196.5,75.7,45.14
2016,5,9,18,0,440.0,58.0,2.4,15.0,146.0,46.12,35.2
2016,5,9,18,15,341.5,46.5,2.1,14.0,103.0,37.5,27.22
2016,5,9,18,30,243.0,35.0,1.8,13.0,60.0,27.08,17.06
2016,5,9,18,45,121.5,17.5,1.55,12.5,30.0,13.62,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.0,13.5,1.8,11.0,18.0,11.52,0.0
2016,5,10,5,30,120.0,27.0,1.9,11.0,36.0,20.82,8.85
2016,5,10,5,45,233.0,42.0,2.0,11.5,76.0,32.2,22.32
2016,5,10,6,0,346.0,57.0,2.1,12.0,116.0,43.43,32.97
2016,5,10,6,15,420.0,67.5,2.05,12.0,164.0,52.28,41.33
2016,5,10,6,30,494.0,78.0,2.0,12.0,212.0,98.14,61.1
2016,5,10,6,45,247.0,75.5,1.95,12.5,142.5,95.14,64.94
2016,5,10,7,0,0.0,73.0,1.9,13.0,73.0,60.5,46.38
2016,5,10,7,15,0.0,82.5,1.85,13.5,82.5,68.38,52.88
2016,5,10,7,30,0.0,92.0,1.8,14.0,92.0,76.29,59.27
2016,5,10,7,45,0.0,123.0,1.75,14.5,123.0,101.96,80.37
2016,5,10,8,0,0.0,154.0,1.7,15.0,154.0,127.89,101.28
2016,5,10,8,15,2.0,169.5,1.55,15.5,171.0,142.13,112.3
2016,5,10,8,30,4.0,185.0,1.4,16.0,188.0,156.67,123.44
2016,5,10,8,45,7.5,205.0,1.3,16.5,210.0,176.18,138.46
2016,5,10,9,0,11.0,225.0,1.2,17.0,232.0,196.13,153.61
2016,5,10,9,15,12.0,237.5,1.2,17.5,246.5,208.37,162.55
2016,5,10,9,30,13.0,250.0,1.2,18.0,261.0,220.7,171.52
2016,5,10,9,45,30.0,305.0,1.25,18.5,330.5,291.35,225.58
2016,5,10,10,0,47.0,360.0,1.3,19.0,400.0,356.91,274.22
2016,5,10,10,15,88.5,396.5,1.35,19.5,474.0,427.18,326.03
2016,5,10,10,30,130.0,433.0,1.4,20.0,548.0,512.08,386.98
2016,5,10,10,45,485.5,300.0,1.45,20.5,741.5,727.57,545.69
2016,5,10,11,0,841.0,167.0,1.5,21.0,935.0,926.76,680.7
2016,5,10,11,15,844.0,168.0,1.55,21.0,947.5,943.93,689.68
2016,5,10,11,30,847.0,169.0,1.6,21.0,960.0,957.64,698.69
2016,5,10,11,45,850.5,167.5,1.7,21.5,965.5,965.94,703.67
2016,5,10,12,0,854.0,166.0,1.8,22.0,971.0,970.67,706.46
2016,5,10,12,15,853.5,165.5,1.9,22.0,968.0,969.01,706.6
2016,5,10,12,30,853.0,165.0,2.0,22.0,965.0,963.74,704.52
2016,5,10,12,45,858.5,158.5,2.15,22.5,956.5,954.64,699.2
2016,5,10,13,0,864.0,152.0,2.3,23.0,948.0,929.39,683.28
2016,5,10,13,15,859.5,151.0,2.4,23.0,930.0,909.92,672.03
2016,5,10,13,30,855.0,150.0,2.5,23.0,912.0,898.15,665.8
2016,5,10,13,45,848.0,148.5,2.6,23.0,887.0,868.89,647.73
2016,5,10,14,0,841.0,147.0,2.7,23.0,862.0,836.71,627.63
2016,5,10,14,15,832.5,145.0,2.75,23.0,830.5,800.13,603.97
2016,5,10,14,30,824.0,143.0,2.8,23.0,799.0,761.11,577.48
2016,5,10,14,45,813.5,139.5,2.9,23.0,761.5,717.03,546.81
2016,5,10,15,0,803.0,136.0,3.0,23.0,724.0,671.12,514.03
2016,5,10,15,15,788.0,132.5,3.05,22.5,681.5,620.84,477.89
2016,5,10,15,30,773.0,129.0,3.1,22.0,639.0,569.65,439.9
2016,5,10,15,45,757.0,124.0,3.2,21.5,593.0,515.44,398.5
2016,5,10,16,0,741.0,119.0,3.3,21.0,547.0,461.01,355.43
2016,5,10,16,15,716.0,114.0,3.35,20.5,497.5,402.96,308.07
2016,5,10,16,30,691.0,109.0,3.4,20.0,448.0,346.26,260.39
2016,5,10,16,45,662.0,102.0,3.45,19.5,397.5,288.3,210.76
2016,5,10,17,0,633.0,95.0,3.5,19.0,347.0,232.81,162.8
2016,5,10,17,15,587.5,88.0,3.45,18.5,295.5,177.24,116.48
2016,5,10,17,30,542.0,81.0,3.4,18.0,244.0,126.73,77.72
2016,5,10,17,45,480.5,71.5,3.35,17.5,195.5,78.73,48.21
2016,5,10,18,0,419.0,62.0,3.3,17.0,147.0,49.3,37.7
2016,5,10,18,15,324.5,49.5,3.1,16.0,104.0,37.94,27.38
2016,5,10,18,30,230.0,37.0,2.9,15.0,61.0,28.54,18.22
2016,5,10,18,45,115.0,18.5,2.7,14.5,30.5,14.37,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.5,13.0,1.65,11.5,20.5,11.1,0.0
2016,5,11,5,30,193.0,26.0,1.9,12.0,41.0,20.22,8.95
2016,5,11,5,45,302.5,38.0,2.15,12.5,81.5,30.79,21.07
2016,5,11,6,0,412.0,50.0,2.4,13.0,122.0,40.08,29.91
2016,5,11,6,15,483.5,59.0,2.35,13.5,170.5,47.55,36.88
2016,5,11,6,30,555.0,68.0,2.3,14.0,219.0,93.64,54.77
2016,5,11,6,45,277.5,71.5,2.25,14.5,147.0,95.7,63.56
2016,5,11,7,0,0.0,75.0,2.2,15.0,75.0,62.12,47.37
2016,5,11,7,15,0.0,92.5,2.1,15.0,92.5,76.49,59.4
2016,5,11,7,30,0.0,110.0,2.0,15.0,110.0,91.0,71.34
2016,5,11,7,45,0.0,130.0,1.95,15.5,130.0,107.7,84.79
2016,5,11,8,0,0.0,150.0,1.9,16.0,150.0,124.55,98.15
2016,5,11,8,15,3.0,172.5,1.85,16.5,174.5,145.08,114.32
2016,5,11,8,30,6.0,195.0,1.8,17.0,199.0,166.1,130.66
2016,5,11,8,45,63.0,262.5,1.75,17.5,307.5,263.03,207.33
2016,5,11,9,0,120.0,330.0,1.7,18.0,416.0,370.37,289.29
2016,5,11,9,15,90.5,337.5,1.65,18.5,404.5,356.31,276.68
2016,5,11,9,30,61.0,345.0,1.6,19.0,393.0,347.04,268.16
2016,5,11,9,45,170.5,368.5,1.6,19.5,509.5,464.67,357.06
2016,5,11,10,0,280.0,392.0,1.6,20.0,626.0,590.84,448.06
2016,5,11,10,15,575.5,267.0,1.6,20.0,767.5,743.13,560.01
2016,5,11,10,30,871.0,142.0,1.6,20.0,909.0,879.4,654.22
2016,5,11,10,45,875.0,143.5,1.6,20.5,929.0,904.45,667.33
2016,5,11,11,0,879.0,145.0,1.6,21.0,949.0,926.23,679.48
2016,5,11,11,15,881.5,145.5,1.65,21.0,961.5,942.4,689.96
2016,5,11,11,30,884.0,146.0,1.7,21.0,974.0,955.09,698.34
2016,5,11,11,45,887.0,145.0,1.8,21.5,979.5,963.4,703.29
2016,5,11,12,0,890.0,144.0,1.9,22.0,985.0,968.16,706.06
2016,5,11,12,15,889.5,143.5,1.95,22.0,981.5,966.54,705.58
2016,5,11,12,30,889.0,143.0,2.0,22.0,978.0,961.34,702.94
2016,5,11,12,45,894.5,137.0,2.05,22.5,969.5,953.12,697.11
2016,5,11,13,0,900.0,131.0,2.1,23.0,961.0,941.12,688.92
2016,5,11,13,15,895.5,130.0,2.15,23.0,942.5,921.04,676.86
2016,5,11,13,30,891.0,129.0,2.2,23.0,924.0,897.58,662.62
2016,5,11,13,45,885.5,127.0,2.3,23.0,899.0,869.1,645.42
2016,5,11,14,0,880.0,125.0,2.4,23.0,874.0,837.54,625.98
2016,5,11,14,15,871.5,123.0,2.45,22.5,842.0,800.72,603.52
2016,5,11,14,30,863.0,121.0,2.5,22.0,810.0,761.36,578.96
2016,5,11,14,45,852.0,119.0,2.55,22.0,772.0,717.89,548.49
2016,5,11,15,0,841.0,117.0,2.6,22.0,734.0,676.69,518.71
2016,5,11,15,15,826.5,114.0,2.6,21.5,691.0,625.7,481.88
2016,5,11,15,30,812.0,111.0,2.6,21.0,648.0,573.65,443.13
2016,5,11,15,45,793.5,107.5,2.6,21.0,601.0,518.29,399.84
2016,5,11,16,0,775.0,104.0,2.6,21.0,554.0,462.86,355.2
2016,5,11,16,15,751.0,100.0,2.55,20.5,504.0,404.97,307.9
2016,5,11,16,30,727.0,96.0,2.5,20.0,454.0,346.22,258.57
2016,5,11,16,45,695.5,91.0,2.45,20.0,402.5,287.48,207.95
2016,5,11,17,0,664.0,86.0,2.4,20.0,351.0,231.41,159.35
2016,5,11,17,15,619.5,79.5,2.25,19.0,299.5,174.78,112.56
2016,5,11,17,30,575.0,73.0,2.1,18.0,248.0,123.03,73.19
2016,5,11,17,45,513.0,65.0,1.95,17.5,198.5,74.35,43.83
2016,5,11,18,0,451.0,57.0,1.8,17.0,149.0,45.17,34.12
2016,5,11,18,15,357.0,45.5,1.6,16.5,106.0,36.53,26.16
2016,5,11,18,30,263.0,34.0,1.4,16.0,63.0,27.68,17.56
2016,5,11,18,45,131.5,17.0,1.25,15.5,31.5,13.25,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,14.0,1.4,11.5,19.5,11.95,0.0
2016,5,12,5,30,135.0,28.0,1.7,12.0,39.0,21.59,10.43
2016,5,12,5,45,227.0,44.0,2.0,12.5,77.5,33.63,23.59
2016,5,12,6,0,319.0,60.0,2.3,13.0,116.0,45.44,34.67
2016,5,12,6,15,390.5,71.5,2.3,13.0,163.0,54.28,42.96
2016,5,12,6,30,462.0,83.0,2.3,13.0,210.0,96.54,60.84
2016,5,12,6,45,231.0,74.0,2.35,13.5,137.5,91.18,62.07
2016,5,12,7,0,0.0,65.0,2.4,14.0,65.0,53.86,40.53
2016,5,12,7,15,0.0,91.0,2.4,14.0,91.0,75.28,58.61
2016,5,12,7,30,0.0,117.0,2.4,14.0,117.0,96.69,76.4
2016,5,12,7,45,0.0,137.0,2.4,14.5,137.0,113.42,89.89
2016,5,12,8,0,0.0,157.0,2.4,15.0,157.0,130.3,103.31
2016,5,12,8,15,3.5,176.5,2.35,15.5,179.0,148.61,117.71
2016,5,12,8,30,7.0,196.0,2.3,16.0,201.0,167.41,132.35
2016,5,12,8,45,16.0,232.0,2.3,16.5,243.5,203.85,161.02
2016,5,12,9,0,25.0,268.0,2.3,17.0,286.0,241.48,190.16
2016,5,12,9,15,79.0,320.0,2.25,17.0,381.0,332.51,261.45
2016,5,12,9,30,133.0,372.0,2.2,17.0,476.0,431.56,336.81
2016,5,12,9,45,481.0,259.0,2.2,17.5,658.0,618.43,480.82
2016,5,12,10,0,829.0,146.0,2.2,18.0,840.0,806.22,617.6
2016,5,12,10,15,836.0,148.0,2.15,18.5,867.0,840.22,636.89
2016,5,12,10,30,843.0,150.0,2.1,19.0,894.0,871.43,655.43
2016,5,12,10,45,846.0,152.5,2.1,19.5,913.0,896.7,670.25
2016,5,12,11,0,849.0,155.0,2.1,20.0,932.0,918.7,682.87
2016,5,12,11,15,852.0,155.5,2.1,20.0,944.5,935.42,693.31
2016,5,12,11,30,855.0,156.0,2.1,20.0,957.0,935.38,692.8
2016,5,12,11,45,854.0,157.5,2.1,20.5,961.5,941.95,695.61
2016,5,12,12,0,853.0,159.0,2.1,21.0,966.0,959.09,705.36
2016,5,12,12,15,852.5,159.0,2.1,21.0,963.5,957.92,704.43
2016,5,12,12,30,852.0,159.0,2.1,21.0,961.0,953.15,701.45
2016,5,12,12,45,833.5,168.5,2.15,21.5,946.5,937.41,690.6
2016,5,12,13,0,815.0,178.0,2.2,22.0,932.0,918.41,677.77
2016,5,12,13,15,810.5,176.5,2.25,22.0,914.5,898.65,665.78
2016,5,12,13,30,806.0,175.0,2.3,22.0,897.0,875.74,651.66
2016,5,12,13,45,804.5,170.0,2.4,22.0,873.5,849.09,635.37
2016,5,12,14,0,803.0,165.0,2.5,22.0,850.0,819.37,616.84
2016,5,12,14,15,794.0,163.0,2.55,21.5,819.0,783.66,594.25
2016,5,12,14,30,785.0,161.0,2.6,21.0,788.0,745.66,569.12
2016,5,12,14,45,779.0,154.5,2.7,21.0,752.5,703.58,539.77
2016,5,12,15,0,773.0,148.0,2.8,21.0,717.0,659.42,508.14
2016,5,12,15,15,757.5,144.5,2.8,20.5,675.0,611.12,473.0
2016,5,12,15,30,742.0,141.0,2.8,20.0,633.0,560.64,435.21
2016,5,12,15,45,728.0,134.0,2.85,20.0,588.0,507.22,393.43
2016,5,12,16,0,714.0,127.0,2.9,20.0,543.0,453.47,350.12
2016,5,12,16,15,688.5,122.0,2.9,19.5,494.0,396.79,303.85
2016,5,12,16,30,663.0,117.0,2.9,19.0,445.0,341.56,257.43
2016,5,12,16,45,633.0,109.5,2.95,18.5,394.5,284.61,208.86
2016,5,12,17,0,603.0,102.0,3.0,18.0,344.0,230.29,162.11
2016,5,12,17,15,557.0,94.0,3.0,17.0,293.5,175.75,117.09
2016,5,12,17,30,511.0,86.0,3.0,16.0,243.0,126.39,79.43
2016,5,12,17,45,447.0,76.0,3.05,15.5,194.5,77.74,48.93
2016,5,12,18,0,383.0,66.0,3.1,15.0,146.0,49.84,38.53
2016,5,12,18,15,293.5,52.5,3.0,14.5,103.5,39.97,29.41
2016,5,12,18,30,204.0,39.0,2.9,14.0,61.0,29.93,19.71
2016,5,12,18,45,102.0,19.5,2.85,13.5,30.5,15.1,1.65
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
