Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.0,2.3,11.0,21.0,12.8,0.0
2016,5,13,5,30,149.0,30.0,2.4,11.0,42.0,23.13,12.06
2016,5,13,5,45,256.5,44.0,2.55,11.5,82.5,33.73,23.82
2016,5,13,6,0,364.0,58.0,2.7,12.0,123.0,44.19,33.73
2016,5,13,6,15,435.0,68.5,2.75,12.0,171.5,54.24,43.12
2016,5,13,6,30,506.0,79.0,2.8,12.0,220.0,98.33,61.18
2016,5,13,6,45,295.5,113.5,2.9,12.5,200.0,129.84,92.23
2016,5,13,7,0,85.0,148.0,3.0,13.0,180.0,135.55,106.24
2016,5,13,7,15,42.5,130.0,3.0,13.0,146.0,118.07,93.41
2016,5,13,7,30,0.0,112.0,3.0,13.0,112.0,92.62,73.23
2016,5,13,7,45,0.0,108.5,3.0,13.5,108.5,90.01,70.67
2016,5,13,8,0,0.0,105.0,3.0,14.0,105.0,87.26,68.0
2016,5,13,8,15,0.0,108.0,3.0,14.5,108.0,89.86,69.81
2016,5,13,8,30,0.0,111.0,3.0,15.0,111.0,92.45,71.6
2016,5,13,8,45,5.0,167.5,3.0,15.5,171.5,142.9,112.61
2016,5,13,9,0,10.0,224.0,3.0,16.0,232.0,194.4,153.61
2016,5,13,9,15,8.5,217.0,3.0,16.0,224.0,188.22,148.23
2016,5,13,9,30,7.0,210.0,3.0,16.0,216.0,181.81,142.82
2016,5,13,9,45,9.0,225.0,3.05,16.5,233.0,196.71,154.25
2016,5,13,10,0,11.0,240.0,3.1,17.0,250.0,211.79,165.69
2016,5,13,10,15,14.0,270.0,3.15,17.0,283.0,240.87,188.38
2016,5,13,10,30,17.0,300.0,3.2,17.0,316.0,270.28,211.14
2016,5,13,10,45,26.5,341.0,3.3,17.5,365.5,327.2,254.67
2016,5,13,11,0,36.0,382.0,3.4,18.0,415.0,374.76,290.32
2016,5,13,11,15,52.0,411.0,3.5,18.0,459.5,417.46,322.76
2016,5,13,11,30,68.0,440.0,3.6,18.0,504.0,460.47,355.18
2016,5,13,11,45,86.0,454.0,3.75,18.0,535.5,491.16,378.49
2016,5,13,12,0,104.0,468.0,3.9,18.0,567.0,521.51,401.52
2016,5,13,12,15,260.5,433.5,3.95,18.0,680.0,660.19,507.56
2016,5,13,12,30,417.0,399.0,4.0,18.0,793.0,780.46,597.07
2016,5,13,12,45,660.0,264.0,4.1,18.0,878.5,874.85,670.4
2016,5,13,13,0,903.0,129.0,4.2,18.0,964.0,938.2,716.61
2016,5,13,13,15,899.5,128.0,4.25,18.0,946.5,919.02,703.54
2016,5,13,13,30,896.0,127.0,4.3,18.0,929.0,896.42,688.68
2016,5,13,13,45,892.5,124.5,4.4,18.0,905.0,869.13,670.94
2016,5,13,14,0,889.0,122.0,4.5,18.0,881.0,838.63,650.9
2016,5,13,14,15,881.5,120.0,4.5,17.5,849.5,802.42,627.18
2016,5,13,14,30,874.0,118.0,4.5,17.0,818.0,763.56,601.29
2016,5,13,14,45,866.5,114.5,4.5,17.0,781.5,720.9,569.57
2016,5,13,15,0,859.0,111.0,4.5,17.0,745.0,675.99,535.45
2016,5,13,15,15,846.0,108.5,4.4,16.5,702.5,629.56,499.81
2016,5,13,15,30,833.0,106.0,4.3,16.0,660.0,578.12,459.46
2016,5,13,15,45,821.0,101.0,4.25,16.0,614.5,523.85,415.13
2016,5,13,16,0,809.0,96.0,4.2,16.0,569.0,468.81,368.92
2016,5,13,16,15,787.0,92.5,4.1,15.5,519.0,410.6,319.51
2016,5,13,16,30,765.0,89.0,4.0,15.0,469.0,353.25,269.48
2016,5,13,16,45,742.0,83.0,3.95,15.0,418.5,294.51,216.96
2016,5,13,17,0,719.0,77.0,3.9,15.0,368.0,237.39,165.64
2016,5,13,17,15,678.5,71.5,3.75,14.5,315.5,176.67,113.75
2016,5,13,17,30,638.0,66.0,3.6,14.0,263.0,122.88,71.76
2016,5,13,17,45,584.5,59.0,3.45,13.5,213.0,71.81,40.9
2016,5,13,18,0,531.0,52.0,3.3,13.0,163.0,41.4,31.37
2016,5,13,18,15,439.0,43.0,3.0,12.5,117.5,34.65,25.01
2016,5,13,18,30,347.0,34.0,2.7,12.0,72.0,27.81,18.18
2016,5,13,18,45,173.5,17.0,2.45,12.0,36.0,13.61,1.81
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,18.0,14.0,1.4,12.5,15.5,11.95,0.0
2016,5,14,5,30,36.0,28.0,1.6,13.0,31.0,22.39,11.72
2016,5,14,5,45,75.5,46.5,1.85,13.5,58.5,36.34,25.94
2016,5,14,6,0,115.0,65.0,2.1,14.0,86.0,50.09,38.67
2016,5,14,6,15,136.5,86.0,2.15,14.0,119.0,65.1,52.4
2016,5,14,6,30,158.0,107.0,2.2,14.0,152.0,93.54,68.79
2016,5,14,6,45,175.0,127.5,2.25,14.5,186.0,124.06,91.98
2016,5,14,7,0,192.0,148.0,2.3,15.0,220.0,156.86,118.51
2016,5,14,7,15,127.5,169.0,2.3,15.5,220.0,171.57,133.64
2016,5,14,7,30,63.0,190.0,2.3,16.0,220.0,176.23,139.52
2016,5,14,7,45,100.0,217.5,2.3,16.5,271.0,217.88,172.42
2016,5,14,8,0,137.0,245.0,2.3,17.0,322.0,268.03,211.86
2016,5,14,8,15,197.0,263.0,2.25,17.0,384.0,322.15,254.36
2016,5,14,8,30,257.0,281.0,2.2,17.0,446.0,388.1,305.65
2016,5,14,8,45,295.5,294.0,2.15,17.5,496.5,437.66,343.01
2016,5,14,9,0,334.0,307.0,2.1,18.0,547.0,490.09,381.87
2016,5,14,9,15,321.5,329.5,2.15,18.0,571.0,519.26,403.16
2016,5,14,9,30,309.0,352.0,2.2,18.0,595.0,546.5,422.76
2016,5,14,9,45,399.0,333.0,2.25,18.5,660.5,620.08,476.89
2016,5,14,10,0,489.0,314.0,2.3,19.0,726.0,690.82,527.75
2016,5,14,10,15,694.5,217.5,2.35,19.5,821.5,791.28,601.38
2016,5,14,10,30,900.0,121.0,2.4,20.0,917.0,879.55,661.43
2016,5,14,10,45,903.5,122.0,2.5,20.5,937.0,904.29,676.24
2016,5,14,11,0,907.0,123.0,2.6,21.0,957.0,925.65,689.34
2016,5,14,11,15,909.5,123.5,2.65,21.0,969.0,942.18,700.18
2016,5,14,11,30,912.0,124.0,2.7,21.0,981.0,955.14,708.77
2016,5,14,11,45,689.0,258.5,2.8,21.0,908.0,903.16,673.33
2016,5,14,12,0,466.0,393.0,2.9,21.0,835.0,821.96,612.89
2016,5,14,12,15,685.5,261.0,2.95,21.0,909.5,904.12,676.1
2016,5,14,12,30,905.0,129.0,3.0,21.0,984.0,957.72,713.15
2016,5,14,12,45,892.5,135.0,3.1,21.0,970.5,943.81,704.36
2016,5,14,13,0,880.0,141.0,3.2,21.0,957.0,926.56,693.91
2016,5,14,13,15,876.0,140.0,3.25,21.0,939.0,907.39,681.84
2016,5,14,13,30,872.0,139.0,3.3,21.0,921.0,884.9,667.52
2016,5,14,13,45,866.5,137.0,3.4,21.0,896.0,857.07,649.79
2016,5,14,14,0,861.0,135.0,3.5,21.0,871.0,826.23,629.84
2016,5,14,14,15,852.0,133.0,3.55,20.5,839.5,789.82,606.73
2016,5,14,14,30,843.0,131.0,3.6,20.0,808.0,757.33,585.44
2016,5,14,14,45,830.5,129.5,3.7,20.0,770.5,713.37,553.75
2016,5,14,15,0,818.0,128.0,3.8,20.0,733.0,667.67,520.08
2016,5,14,15,15,556.0,208.0,3.8,19.5,608.5,538.87,421.8
2016,5,14,15,30,294.0,288.0,3.8,19.0,484.0,424.67,333.21
2016,5,14,15,45,285.0,267.0,3.85,19.0,446.0,383.91,301.75
2016,5,14,16,0,276.0,246.0,3.9,19.0,408.0,343.55,269.72
2016,5,14,16,15,487.5,176.5,3.8,18.5,432.0,356.89,277.25
2016,5,14,16,30,699.0,107.0,3.7,18.0,456.0,343.47,259.79
2016,5,14,16,45,663.5,102.5,3.65,18.0,404.5,285.77,209.49
2016,5,14,17,0,628.0,98.0,3.6,18.0,353.0,231.22,161.96
2016,5,14,17,15,583.0,91.0,3.4,17.5,302.0,176.41,116.28
2016,5,14,17,30,538.0,84.0,3.2,17.0,251.0,126.59,78.25
2016,5,14,17,45,473.0,75.0,3.05,16.5,202.0,79.49,49.81
2016,5,14,18,0,408.0,66.0,2.9,16.0,153.0,49.95,38.51
2016,5,14,18,15,317.5,53.5,2.6,15.5,110.0,40.78,30.06
2016,5,14,18,30,227.0,41.0,2.3,15.0,67.0,31.47,21.12
2016,5,14,18,45,122.0,24.5,2.05,14.5,38.0,18.95,5.56
2016,5,14,19,0,17.0,8.0,1.8,14.0,9.0,6.83,0.0
2016,5,14,19,15,8.5,4.0,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,5,15,70.5,16.0,2.0,13.0,22.0,12.74,0.0
2016,5,15,5,30,141.0,32.0,2.2,13.0,44.0,24.6,13.73
2016,5,15,5,45,248.0,46.0,2.4,13.5,84.5,35.15,24.95
2016,5,15,6,0,355.0,60.0,2.6,14.0,125.0,45.56,34.71
2016,5,15,6,15,426.0,70.0,2.55,14.0,172.5,52.74,41.46
2016,5,15,6,30,497.0,80.0,2.5,14.0,220.0,97.49,60.52
2016,5,15,6,45,292.0,115.0,2.45,14.5,202.0,129.79,91.61
2016,5,15,7,0,87.0,150.0,2.4,15.0,184.0,137.14,106.56
2016,5,15,7,15,384.0,127.0,2.35,15.5,305.0,206.09,153.07
2016,5,15,7,30,681.0,104.0,2.3,16.0,426.0,307.89,229.75
2016,5,15,7,45,454.0,172.0,2.25,16.5,397.0,321.02,248.19
2016,5,15,8,0,227.0,240.0,2.2,17.0,368.0,301.68,237.14
2016,5,15,8,15,505.5,179.0,2.15,17.5,495.5,408.22,319.77
2016,5,15,8,30,784.0,118.0,2.1,18.0,623.0,534.53,416.44
2016,5,15,8,45,801.5,120.0,2.1,18.5,667.0,586.71,455.77
2016,5,15,9,0,819.0,122.0,2.1,19.0,711.0,638.31,493.89
2016,5,15,9,15,831.0,124.5,2.1,19.0,750.0,685.81,528.88
2016,5,15,9,30,843.0,127.0,2.1,19.0,789.0,731.7,561.9
2016,5,15,9,45,868.0,119.5,2.15,19.5,826.0,769.89,588.18
2016,5,15,10,0,893.0,112.0,2.2,20.0,863.0,812.27,615.54
2016,5,15,10,15,899.0,113.5,2.3,20.0,890.5,845.87,638.17
2016,5,15,10,30,905.0,115.0,2.4,20.0,918.0,876.47,658.77
2016,5,15,10,45,908.0,117.0,2.5,20.5,937.5,901.78,674.53
2016,5,15,11,0,911.0,119.0,2.6,21.0,957.0,923.68,688.0
2016,5,15,11,15,914.0,119.5,2.75,21.0,970.0,940.7,700.01
2016,5,15,11,30,917.0,120.0,2.9,21.0,983.0,954.16,709.75
2016,5,15,11,45,916.0,121.5,3.1,21.5,987.5,961.25,714.35
2016,5,15,12,0,915.0,123.0,3.3,22.0,992.0,964.65,716.57
2016,5,15,12,15,914.5,123.0,3.45,21.5,989.5,963.48,718.21
2016,5,15,12,30,914.0,123.0,3.6,21.0,987.0,958.65,717.49
2016,5,15,12,45,918.5,118.5,3.75,21.0,979.0,950.57,713.25
2016,5,15,13,0,923.0,114.0,3.9,21.0,971.0,938.68,706.47
2016,5,15,13,15,919.5,113.5,4.0,21.0,953.5,919.67,694.57
2016,5,15,13,30,916.0,113.0,4.1,21.0,936.0,897.18,680.3
2016,5,15,13,45,910.5,112.0,4.2,21.0,911.5,869.2,662.16
2016,5,15,14,0,905.0,111.0,4.3,21.0,887.0,838.06,641.73
2016,5,15,14,15,898.0,109.5,4.3,20.5,855.5,802.31,618.66
2016,5,15,14,30,891.0,108.0,4.3,20.0,824.0,763.84,593.41
2016,5,15,14,45,882.0,106.0,4.3,20.0,787.0,721.0,562.18
2016,5,15,15,0,873.0,104.0,4.3,20.0,750.0,676.0,528.36
2016,5,15,15,15,860.0,101.5,4.3,19.5,708.0,626.2,491.16
2016,5,15,15,30,847.0,99.0,4.3,19.0,666.0,575.09,451.81
2016,5,15,15,45,829.5,96.5,4.35,19.0,619.0,521.64,408.71
2016,5,15,16,0,812.0,94.0,4.4,19.0,572.0,466.19,362.8
2016,5,15,16,15,790.0,90.5,4.35,18.5,522.0,408.02,313.94
2016,5,15,16,30,768.0,87.0,4.3,18.0,472.0,350.71,264.39
2016,5,15,16,45,733.5,84.0,4.25,17.5,419.5,291.39,212.58
2016,5,15,17,0,699.0,81.0,4.2,17.0,367.0,232.2,160.83
2016,5,15,17,15,657.5,75.5,4.0,16.5,315.0,175.31,112.63
2016,5,15,17,30,616.0,70.0,3.8,16.0,263.0,122.82,72.17
2016,5,15,17,45,549.5,64.0,3.65,15.5,212.5,73.46,43.15
2016,5,15,18,0,483.0,58.0,3.5,15.0,162.0,45.9,35.1
2016,5,15,18,15,391.5,48.0,3.2,14.5,117.5,38.53,28.24
2016,5,15,18,30,300.0,38.0,2.9,14.0,73.0,31.03,20.91
2016,5,15,18,45,167.5,23.5,2.65,14.0,41.5,18.27,5.93
2016,5,15,19,0,35.0,9.0,2.4,14.0,10.0,7.68,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.5,1.7,12.5,23.0,12.05,0.0
2016,5,16,5,30,163.0,31.0,1.8,13.0,46.0,23.89,13.42
2016,5,16,5,45,257.0,45.0,1.95,13.5,85.5,34.43,24.37
2016,5,16,6,0,351.0,59.0,2.1,14.0,125.0,44.79,34.06
2016,5,16,6,15,420.5,69.5,2.05,14.0,172.0,52.33,41.11
2016,5,16,6,30,490.0,80.0,2.0,14.0,219.0,96.47,60.01
2016,5,16,6,45,539.5,87.5,2.0,14.5,269.0,142.66,91.37
2016,5,16,7,0,589.0,95.0,2.0,15.0,319.0,194.58,132.72
2016,5,16,7,15,625.0,101.0,2.05,15.5,370.0,247.25,177.74
2016,5,16,7,30,661.0,107.0,2.1,16.0,421.0,303.37,226.17
2016,5,16,7,45,692.0,111.0,2.15,16.5,471.5,359.03,273.88
2016,5,16,8,0,723.0,115.0,2.2,17.0,522.0,416.88,322.26
2016,5,16,8,15,743.5,119.0,2.25,17.5,569.0,471.57,366.99
2016,5,16,8,30,764.0,123.0,2.3,18.0,616.0,527.25,411.06
2016,5,16,8,45,784.0,124.0,2.4,18.5,660.0,578.95,451.09
2016,5,16,9,0,804.0,125.0,2.5,19.0,704.0,630.32,489.78
2016,5,16,9,15,816.0,127.5,2.55,19.5,742.5,677.12,523.86
2016,5,16,9,30,828.0,130.0,2.6,20.0,781.0,722.35,555.94
2016,5,16,9,45,849.5,124.5,2.65,20.5,817.5,759.02,581.59
2016,5,16,10,0,871.0,119.0,2.7,21.0,854.0,799.89,608.16
2016,5,16,10,15,877.5,120.5,2.75,21.0,880.5,833.17,630.37
2016,5,16,10,30,884.0,122.0,2.8,21.0,907.0,863.56,650.57
2016,5,16,10,45,889.0,123.0,2.9,21.5,927.0,889.14,666.55
2016,5,16,11,0,894.0,124.0,3.0,22.0,947.0,911.48,680.33
2016,5,16,11,15,896.5,124.5,3.05,22.0,960.0,927.76,691.04
2016,5,16,11,30,899.0,125.0,3.1,22.0,973.0,940.54,699.53
2016,5,16,11,45,900.5,125.5,3.2,22.5,978.5,948.85,704.15
2016,5,16,12,0,902.0,126.0,3.3,23.0,984.0,953.59,706.49
2016,5,16,12,15,902.0,125.5,3.4,23.0,981.5,952.44,706.4
2016,5,16,12,30,902.0,125.0,3.5,23.0,979.0,947.69,704.02
2016,5,16,12,45,902.0,123.5,3.6,23.5,970.0,938.43,697.35
2016,5,16,13,0,902.0,122.0,3.7,24.0,961.0,925.56,688.36
2016,5,16,13,15,899.0,121.0,3.75,23.5,943.5,906.95,677.92
2016,5,16,13,30,896.0,120.0,3.8,23.0,926.0,884.91,665.15
2016,5,16,13,45,894.5,117.0,3.85,23.0,903.0,858.94,648.36
2016,5,16,14,0,893.0,114.0,3.9,23.0,880.0,829.67,629.22
2016,5,16,14,15,885.5,112.5,3.9,23.0,849.0,793.99,605.27
2016,5,16,14,30,878.0,111.0,3.9,23.0,818.0,755.66,579.32
2016,5,16,14,45,868.0,109.0,3.95,23.0,781.0,712.69,548.42
2016,5,16,15,0,858.0,107.0,4.0,23.0,744.0,667.7,515.25
2016,5,16,15,15,845.0,105.0,3.95,22.5,702.0,619.09,479.25
2016,5,16,15,30,832.0,103.0,3.9,22.0,660.0,571.07,442.57
2016,5,16,15,45,810.0,102.0,3.9,21.5,612.5,515.8,399.41
2016,5,16,16,0,788.0,101.0,3.9,21.0,565.0,460.72,355.04
2016,5,16,16,15,765.5,97.0,3.8,20.5,516.0,403.23,307.33
2016,5,16,16,30,743.0,93.0,3.7,20.0,467.0,346.69,259.08
2016,5,16,16,45,706.5,90.0,3.65,20.0,414.5,285.76,206.43
2016,5,16,17,0,670.0,87.0,3.6,20.0,362.0,230.11,158.11
2016,5,16,17,15,627.5,81.0,3.45,19.0,311.0,174.37,111.96
2016,5,16,17,30,585.0,75.0,3.3,18.0,260.0,123.21,73.23
2016,5,16,17,45,522.0,68.0,3.2,17.5,210.0,75.15,45.0
2016,5,16,18,0,459.0,61.0,3.1,17.0,160.0,48.16,36.81
2016,5,16,18,15,368.5,50.0,2.9,16.5,116.5,40.05,29.35
2016,5,16,18,30,278.0,39.0,2.7,16.0,73.0,30.13,20.02
2016,5,16,18,45,153.5,24.5,2.5,15.5,41.5,19.0,6.97
2016,5,16,19,0,29.0,10.0,2.3,15.0,10.0,8.54,0.0
2016,5,16,19,15,14.5,5.0,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,119.0,15.0,1.2,12.5,25.5,11.72,0.0
2016,5,17,5,30,238.0,30.0,1.4,13.0,51.0,24.57,14.19
2016,5,17,5,45,344.5,40.5,1.65,14.0,93.5,32.7,22.87
2016,5,17,6,0,451.0,51.0,1.9,15.0,136.0,40.71,30.35
2016,5,17,6,15,518.5,59.0,1.95,15.5,185.0,46.3,35.55
2016,5,17,6,30,586.0,67.0,2.0,16.0,234.0,91.65,52.38
2016,5,17,6,45,637.5,72.0,2.1,17.0,287.0,141.73,85.45
2016,5,17,7,0,689.0,77.0,2.2,18.0,340.0,197.57,129.47
2016,5,17,7,15,722.0,81.5,2.35,18.5,392.5,256.48,179.83
2016,5,17,7,30,755.0,86.0,2.5,19.0,445.0,315.32,230.82
2016,5,17,7,45,783.0,88.5,2.7,20.0,497.0,373.13,280.2
2016,5,17,8,0,811.0,91.0,2.9,21.0,549.0,432.61,329.62
2016,5,17,8,15,829.5,94.5,2.95,21.5,597.5,489.84,376.3
2016,5,17,8,30,848.0,98.0,3.0,22.0,646.0,547.09,421.47
2016,5,17,8,45,863.0,100.0,3.1,22.5,691.0,598.66,461.25
2016,5,17,9,0,878.0,102.0,3.2,23.0,736.0,650.46,500.0
2016,5,17,9,15,889.0,104.0,3.25,23.5,775.5,698.33,534.66
2016,5,17,9,30,900.0,106.0,3.3,24.0,815.0,744.32,567.06
2016,5,17,9,45,908.0,108.0,3.35,24.5,849.0,785.95,594.82
2016,5,17,10,0,916.0,110.0,3.4,25.0,883.0,825.02,619.73
2016,5,17,10,15,921.5,111.0,3.35,25.0,910.0,858.36,641.18
2016,5,17,10,30,927.0,112.0,3.3,25.0,937.0,888.61,660.41
2016,5,17,10,45,930.5,113.5,3.25,25.5,957.0,914.35,675.21
2016,5,17,11,0,934.0,115.0,3.2,26.0,977.0,936.61,687.61
2016,5,17,11,15,936.5,115.5,3.15,26.0,989.0,953.5,697.8
2016,5,17,11,30,939.0,116.0,3.1,26.0,1001.0,966.74,705.67
2016,5,17,11,45,938.5,116.5,3.05,26.5,1006.0,973.53,708.02
2016,5,17,12,0,938.0,117.0,3.0,27.0,1011.0,976.57,708.05
2016,5,17,12,15,937.5,116.5,2.95,27.0,1007.5,974.95,706.59
2016,5,17,12,30,937.0,116.0,2.9,27.0,1004.0,969.58,702.85
2016,5,17,12,45,936.0,114.5,2.85,27.0,994.0,959.11,695.93
2016,5,17,13,0,935.0,113.0,2.8,27.0,984.0,944.92,686.73
2016,5,17,13,15,931.5,112.5,2.75,27.0,966.0,925.79,674.41
2016,5,17,13,30,928.0,112.0,2.7,27.0,948.0,903.15,659.87
2016,5,17,13,45,921.0,111.0,2.7,27.0,922.5,873.73,641.25
2016,5,17,14,0,914.0,110.0,2.7,27.0,897.0,841.22,620.54
2016,5,17,14,15,906.5,108.5,2.7,27.0,865.0,804.93,597.17
2016,5,17,14,30,899.0,107.0,2.7,27.0,833.0,765.93,571.77
2016,5,17,14,45,888.5,105.5,2.7,27.0,795.0,722.35,541.53
2016,5,17,15,0,878.0,104.0,2.7,27.0,757.0,676.72,508.92
2016,5,17,15,15,865.0,101.5,2.7,26.5,714.5,626.85,473.41
2016,5,17,15,30,852.0,99.0,2.7,26.0,672.0,575.67,435.79
2016,5,17,15,45,836.0,96.0,2.7,26.0,625.0,522.35,394.51
2016,5,17,16,0,820.0,93.0,2.7,26.0,578.0,466.95,350.44
2016,5,17,16,15,798.0,89.5,2.65,25.5,528.0,408.55,303.36
2016,5,17,16,30,776.0,86.0,2.6,25.0,478.0,350.98,255.51
2016,5,17,16,45,746.5,82.0,2.55,24.5,426.0,291.94,205.67
2016,5,17,17,0,717.0,78.0,2.5,24.0,374.0,235.22,157.44
2016,5,17,17,15,677.0,72.5,2.35,23.0,321.5,174.98,108.33
2016,5,17,17,30,637.0,67.0,2.2,22.0,269.0,121.69,68.62
2016,5,17,17,45,576.5,61.0,2.1,21.5,218.5,71.53,40.04
2016,5,17,18,0,516.0,55.0,2.0,21.0,168.0,43.51,32.19
2016,5,17,18,15,428.5,45.5,1.85,20.0,123.0,36.45,25.85
2016,5,17,18,30,341.0,36.0,1.7,19.0,78.0,29.27,19.09
2016,5,17,18,45,205.5,23.5,1.6,18.0,45.0,19.15,7.49
2016,5,17,19,0,70.0,11.0,1.5,17.0,12.0,9.39,0.0
2016,5,17,19,15,35.0,5.5,1.4,16.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,101.0,16.0,1.95,13.5,25.5,12.46,0.0
2016,5,18,5,30,202.0,32.0,2.2,14.0,51.0,24.74,14.42
2016,5,18,5,45,303.0,44.0,2.45,14.5,92.0,33.85,23.83
2016,5,18,6,0,404.0,56.0,2.7,15.0,133.0,44.62,33.79
2016,5,18,6,15,471.0,65.0,2.6,15.5,181.0,50.79,39.52
2016,5,18,6,30,538.0,74.0,2.5,16.0,229.0,93.6,55.79
2016,5,18,6,45,587.5,80.5,2.45,17.0,280.5,141.7,87.67
2016,5,18,7,0,637.0,87.0,2.4,18.0,332.0,195.41,129.88
2016,5,18,7,15,671.5,92.0,2.3,18.5,383.0,249.42,175.78
2016,5,18,7,30,706.0,97.0,2.2,19.0,434.0,306.62,224.81
2016,5,18,7,45,732.5,101.0,2.1,20.0,484.5,362.86,272.14
2016,5,18,8,0,759.0,105.0,2.0,21.0,535.0,422.37,320.45
2016,5,18,8,15,778.5,108.5,1.95,21.5,582.5,477.35,364.47
2016,5,18,8,30,798.0,112.0,1.9,22.0,630.0,532.55,407.09
2016,5,18,8,45,813.0,115.0,1.9,22.5,673.5,584.61,446.14
2016,5,18,9,0,828.0,118.0,1.9,23.0,717.0,635.86,483.31
2016,5,18,9,15,839.5,120.0,1.95,23.5,755.5,682.72,516.57
2016,5,18,9,30,851.0,122.0,2.0,24.0,794.0,722.75,544.36
2016,5,18,9,45,863.5,121.5,2.1,24.5,827.5,763.62,572.27
2016,5,18,10,0,876.0,121.0,2.2,25.0,861.0,802.36,597.01
2016,5,18,10,15,881.5,122.5,2.3,25.5,887.5,834.9,617.37
2016,5,18,10,30,887.0,124.0,2.4,26.0,914.0,864.49,635.68
2016,5,18,10,45,889.0,126.0,2.5,26.5,933.0,888.41,650.17
2016,5,18,11,0,891.0,128.0,2.6,27.0,952.0,908.95,662.47
2016,5,18,11,15,893.5,129.0,2.65,27.0,964.5,925.59,673.18
2016,5,18,11,30,896.0,130.0,2.7,27.0,977.0,938.75,681.72
2016,5,18,11,45,894.5,131.5,2.8,27.0,981.0,945.19,686.41
2016,5,18,12,0,893.0,133.0,2.9,27.0,985.0,948.05,688.92
2016,5,18,12,15,892.5,133.0,2.95,27.0,982.0,946.93,688.57
2016,5,18,12,30,892.0,133.0,3.0,27.0,979.0,942.27,686.03
2016,5,18,12,45,890.0,132.5,3.05,27.0,969.0,932.27,680.1
2016,5,18,13,0,888.0,132.0,3.1,27.0,959.0,918.78,671.98
2016,5,18,13,15,884.0,131.0,3.15,27.0,941.5,899.63,660.18
2016,5,18,13,30,880.0,130.0,3.2,27.0,924.0,877.17,646.2
2016,5,18,13,45,877.5,126.5,3.25,27.0,900.5,850.47,629.36
2016,5,18,14,0,875.0,123.0,3.3,27.0,877.0,820.57,610.29
2016,5,18,14,15,867.5,121.5,3.3,26.5,846.0,785.58,588.52
2016,5,18,14,30,860.0,120.0,3.3,26.0,815.0,748.01,564.38
2016,5,18,14,45,852.0,116.5,3.35,26.0,779.0,705.9,534.64
2016,5,18,15,0,844.0,113.0,3.4,26.0,743.0,661.64,502.67
2016,5,18,15,15,830.5,111.0,3.4,25.5,701.0,616.32,469.75
2016,5,18,15,30,817.0,109.0,3.4,25.0,659.0,566.19,432.35
2016,5,18,15,45,796.0,107.0,3.4,24.5,612.0,511.35,390.27
2016,5,18,16,0,775.0,105.0,3.4,24.0,565.0,456.66,346.94
2016,5,18,16,15,752.0,101.5,3.3,23.0,516.0,400.27,301.42
2016,5,18,16,30,729.0,98.0,3.2,22.0,467.0,342.7,253.59
2016,5,18,16,45,697.0,93.5,3.1,21.5,416.0,284.79,204.22
2016,5,18,17,0,665.0,89.0,3.0,21.0,365.0,229.56,156.88
2016,5,18,17,15,623.5,83.0,2.9,20.0,313.5,174.44,111.59
2016,5,18,17,30,582.0,77.0,2.8,19.0,262.0,123.76,73.55
2016,5,18,17,45,529.5,68.0,2.75,18.5,213.5,74.86,44.58
2016,5,18,18,0,477.0,59.0,2.7,18.0,165.0,46.47,35.2
2016,5,18,18,15,390.5,49.0,2.65,17.0,121.0,39.15,28.56
2016,5,18,18,30,304.0,39.0,2.6,16.0,77.0,31.69,21.47
2016,5,18,18,45,180.5,25.0,2.6,15.5,45.0,19.43,8.26
2016,5,18,19,0,57.0,11.0,2.6,15.0,13.0,9.39,0.0
2016,5,18,19,15,28.5,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,85.5,18.5,4.25,12.0,26.5,14.35,0.0
2016,5,19,5,30,171.0,37.0,4.4,12.0,53.0,28.42,17.72
2016,5,19,5,45,271.5,51.0,4.55,12.0,94.5,38.9,28.52
2016,5,19,6,0,372.0,65.0,4.7,12.0,136.0,49.22,38.31
2016,5,19,6,15,440.5,74.5,4.75,12.0,184.0,55.96,44.71
2016,5,19,6,30,509.0,84.0,4.8,12.0,232.0,99.39,62.8
2016,5,19,6,45,453.5,104.0,4.9,12.5,255.0,140.52,94.41
2016,5,19,7,0,398.0,124.0,5.0,13.0,278.0,177.2,127.87
2016,5,19,7,15,521.0,113.5,4.85,13.5,344.5,229.57,169.1
2016,5,19,7,30,644.0,103.0,4.7,14.0,411.0,291.87,220.47
2016,5,19,7,45,628.5,122.5,4.55,14.5,450.5,342.94,266.26
2016,5,19,8,0,613.0,142.0,4.4,15.0,490.0,391.27,308.26
2016,5,19,8,15,701.0,132.5,4.35,15.0,563.0,460.08,365.18
2016,5,19,8,30,789.0,123.0,4.3,15.0,636.0,536.6,427.2
2016,5,19,8,45,682.0,172.5,4.3,15.5,637.5,560.56,446.0
2016,5,19,9,0,575.0,222.0,4.3,16.0,639.0,568.4,451.24
2016,5,19,9,15,717.5,176.0,4.3,16.0,724.5,653.54,518.02
2016,5,19,9,30,860.0,130.0,4.3,16.0,810.0,740.26,584.69
2016,5,19,9,45,866.5,134.5,4.3,16.5,844.5,775.84,609.75
2016,5,19,10,0,873.0,139.0,4.3,17.0,879.0,814.44,635.62
2016,5,19,10,15,881.0,141.0,4.25,17.0,907.0,849.31,659.28
2016,5,19,10,30,889.0,143.0,4.2,17.0,935.0,881.35,680.82
2016,5,19,10,45,899.0,141.5,4.2,17.5,957.5,909.03,698.13
2016,5,19,11,0,909.0,140.0,4.2,18.0,980.0,933.64,713.22
2016,5,19,11,15,911.5,140.5,4.2,18.0,993.0,950.08,724.0
2016,5,19,11,30,914.0,141.0,4.2,18.0,1006.0,962.97,732.45
2016,5,19,11,45,914.0,142.0,4.25,18.5,1010.5,970.43,736.17
2016,5,19,12,0,914.0,143.0,4.3,19.0,1015.0,974.27,737.53
2016,5,19,12,15,913.0,143.0,4.3,19.0,1012.5,972.7,736.45
2016,5,19,12,30,912.0,143.0,4.3,19.0,1010.0,967.51,733.04
2016,5,19,12,45,917.5,137.5,4.35,19.0,1001.5,959.73,728.24
2016,5,19,13,0,923.0,132.0,4.4,19.0,993.0,948.14,720.99
2016,5,19,13,15,703.5,244.5,4.45,18.5,894.0,863.46,662.73
2016,5,19,13,30,484.0,357.0,4.5,18.0,795.0,760.49,586.05
2016,5,19,13,45,695.5,241.5,4.55,18.0,851.5,819.19,634.59
2016,5,19,14,0,907.0,126.0,4.6,18.0,908.0,847.3,657.78
2016,5,19,14,15,742.0,196.5,4.7,18.0,821.5,768.28,599.69
2016,5,19,14,30,577.0,267.0,4.8,18.0,735.0,679.68,532.28
2016,5,19,14,45,721.0,194.0,4.9,18.0,751.0,692.54,544.92
2016,5,19,15,0,865.0,121.0,5.0,18.0,767.0,685.3,541.37
2016,5,19,15,15,606.5,200.0,4.9,17.5,641.0,561.31,444.54
2016,5,19,15,30,348.0,279.0,4.8,17.0,515.0,443.52,351.82
2016,5,19,15,45,567.5,196.5,4.75,16.5,549.0,469.64,372.69
2016,5,19,16,0,787.0,114.0,4.7,16.0,583.0,469.44,369.63
2016,5,19,16,15,703.5,116.5,4.7,15.5,508.5,391.79,305.62
2016,5,19,16,30,620.0,119.0,4.7,15.0,434.0,323.04,248.15
2016,5,19,16,45,560.5,118.5,4.75,14.5,380.5,266.76,200.02
2016,5,19,17,0,501.0,118.0,4.8,14.0,327.0,213.43,154.7
2016,5,19,17,15,443.5,115.0,4.7,13.5,281.5,167.6,116.98
2016,5,19,17,30,386.0,112.0,4.6,13.0,236.0,127.96,87.35
2016,5,19,17,45,335.5,97.0,4.6,13.0,191.0,86.24,60.14
2016,5,19,18,0,285.0,82.0,4.6,13.0,146.0,60.49,48.43
2016,5,19,18,15,222.0,65.0,4.55,12.5,107.0,49.42,38.21
2016,5,19,18,30,159.0,48.0,4.5,12.0,68.0,36.85,26.38
2016,5,19,18,45,79.5,30.0,4.45,12.0,40.0,23.35,11.74
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,10.24,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,5.12,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.0,19.0,4.2,11.0,27.0,15.08,0.0
2016,5,20,5,30,166.0,38.0,4.3,11.0,54.0,29.15,18.56
2016,5,20,5,45,275.5,51.0,4.4,11.5,96.0,38.9,28.61
2016,5,20,6,0,385.0,64.0,4.5,12.0,138.0,48.55,37.74
2016,5,20,6,15,455.0,73.5,4.5,12.0,187.0,57.6,46.19
2016,5,20,6,30,525.0,83.0,4.5,12.0,236.0,99.01,62.08
2016,5,20,6,45,578.5,89.0,4.5,12.5,288.0,146.25,93.68
2016,5,20,7,0,632.0,95.0,4.5,13.0,340.0,199.64,136.44
2016,5,20,7,15,667.5,101.0,4.5,13.0,392.0,254.39,184.38
2016,5,20,7,30,703.0,107.0,4.5,13.0,444.0,312.46,236.1
2016,5,20,7,45,468.0,175.5,4.5,13.5,410.0,325.0,255.28
2016,5,20,8,0,233.0,244.0,4.5,14.0,376.0,304.88,243.79
2016,5,20,8,15,286.0,256.0,4.5,14.0,432.5,359.73,288.46
2016,5,20,8,30,339.0,268.0,4.5,14.0,489.0,415.62,333.5
2016,5,20,8,45,288.5,300.5,4.5,14.5,497.5,434.41,347.66
2016,5,20,9,0,238.0,333.0,4.5,15.0,506.0,441.02,351.7
2016,5,20,9,15,255.5,349.5,4.55,15.0,544.0,487.56,387.82
2016,5,20,9,30,273.0,366.0,4.6,15.0,582.0,527.87,418.69
2016,5,20,9,45,307.0,373.5,4.7,15.5,626.0,572.84,452.5
2016,5,20,10,0,341.0,381.0,4.8,16.0,670.0,619.02,486.81
2016,5,20,10,15,287.0,409.0,4.8,16.0,657.5,613.83,481.11
2016,5,20,10,30,233.0,437.0,4.8,16.0,645.0,593.95,464.66
2016,5,20,10,45,570.5,285.0,4.85,16.0,809.5,774.05,606.57
2016,5,20,11,0,908.0,133.0,4.9,16.0,974.0,924.85,718.41
2016,5,20,11,15,910.5,133.5,4.9,16.0,986.5,941.27,728.64
2016,5,20,11,30,913.0,134.0,4.9,16.0,999.0,954.15,737.31
2016,5,20,11,45,511.5,304.5,4.95,16.0,789.5,772.51,602.3
2016,5,20,12,0,110.0,475.0,5.0,16.0,580.0,529.38,411.8
2016,5,20,12,15,184.5,472.0,4.95,16.0,647.5,607.24,472.88
2016,5,20,12,30,259.0,469.0,4.9,16.0,715.0,682.47,529.83
2016,5,20,12,45,360.5,426.0,4.9,16.0,764.5,730.51,567.78
2016,5,20,13,0,462.0,383.0,4.9,16.0,814.0,785.03,609.92
2016,5,20,13,15,680.5,258.5,4.9,16.0,880.5,854.6,666.1
2016,5,20,13,30,899.0,134.0,4.9,16.0,947.0,893.81,696.5
2016,5,20,13,45,598.0,269.0,4.9,16.0,803.5,761.85,597.13
2016,5,20,14,0,297.0,404.0,4.9,16.0,660.0,613.31,480.75
2016,5,20,14,15,237.0,398.0,4.9,16.0,598.0,540.71,425.95
2016,5,20,14,30,177.0,392.0,4.9,16.0,536.0,481.02,379.82
2016,5,20,14,45,512.0,258.0,4.9,16.0,647.0,600.8,477.88
2016,5,20,15,0,847.0,124.0,4.9,16.0,758.0,675.33,537.85
2016,5,20,15,15,433.5,183.0,4.85,15.5,507.0,436.97,350.98
2016,5,20,15,30,20.0,242.0,4.8,15.0,256.0,213.21,169.8
2016,5,20,15,45,125.5,250.5,4.75,15.0,326.5,280.76,225.31
2016,5,20,16,0,231.0,259.0,4.7,15.0,397.0,326.36,260.92
2016,5,20,16,15,231.0,235.5,4.6,14.5,363.5,291.55,232.31
2016,5,20,16,30,231.0,212.0,4.5,14.0,330.0,259.24,205.3
2016,5,20,16,45,444.0,155.0,4.4,14.0,351.5,259.89,198.07
2016,5,20,17,0,657.0,98.0,4.3,14.0,373.0,234.46,165.84
2016,5,20,17,15,613.5,91.5,4.15,13.5,321.0,179.11,118.93
2016,5,20,17,30,570.0,85.0,4.0,13.0,269.0,128.48,79.94
2016,5,20,17,45,509.0,76.5,3.85,13.0,219.0,80.45,51.04
2016,5,20,18,0,448.0,68.0,3.7,13.0,169.0,53.62,42.34
2016,5,20,18,15,358.5,57.0,3.45,12.5,124.5,43.44,32.96
2016,5,20,18,30,269.0,46.0,3.2,12.0,80.0,35.27,25.08
2016,5,20,18,45,151.5,30.0,3.0,12.0,47.5,23.14,11.99
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,11.95,0.0
2016,5,20,19,15,17.0,7.0,2.8,12.0,7.5,5.97,0.0
2016,5,20,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,46.5,18.0,1.65,12.0,22.5,14.3,0.0
2016,5,21,5,30,93.0,36.0,1.8,12.0,45.0,27.88,17.59
2016,5,21,5,45,148.0,54.0,2.0,12.0,78.5,41.2,30.64
2016,5,21,6,0,203.0,72.0,2.2,12.0,112.0,54.27,42.86
2016,5,21,6,15,241.0,90.0,2.25,12.0,151.0,66.94,54.55
2016,5,21,6,30,279.0,108.0,2.3,12.0,190.0,99.67,70.87
2016,5,21,6,45,318.0,120.0,2.4,12.5,230.5,134.51,95.18
2016,5,21,7,0,357.0,132.0,2.5,13.0,271.0,174.65,126.97
2016,5,21,7,15,351.0,155.0,2.55,13.0,308.0,214.88,162.41
2016,5,21,7,30,345.0,178.0,2.6,13.0,345.0,255.26,198.03
2016,5,21,7,45,254.5,214.0,2.7,13.5,344.5,274.78,217.39
2016,5,21,8,0,164.0,250.0,2.8,14.0,344.0,280.45,223.76
2016,5,21,8,15,141.0,272.5,2.85,14.0,358.0,300.01,239.89
2016,5,21,8,30,118.0,295.0,2.9,14.0,372.0,317.03,253.39
2016,5,21,8,45,59.0,209.5,3.0,14.5,248.0,212.6,169.6
2016,5,21,9,0,0.0,124.0,3.1,15.0,124.0,103.5,80.09
2016,5,21,9,15,7.0,192.0,3.15,15.0,197.5,165.56,130.64
2016,5,21,9,30,14.0,260.0,3.2,15.0,271.0,228.92,181.13
2016,5,21,9,45,140.5,330.5,3.25,15.0,449.5,401.93,318.85
2016,5,21,10,0,267.0,401.0,3.3,15.0,628.0,578.8,453.6
2016,5,21,10,15,333.5,389.5,3.3,15.0,682.0,632.56,493.61
2016,5,21,10,30,400.0,378.0,3.3,15.0,736.0,697.49,541.8
2016,5,21,10,45,240.5,410.0,3.3,15.0,626.5,592.97,461.18
2016,5,21,11,0,81.0,442.0,3.3,15.0,517.0,466.42,362.89
2016,5,21,11,15,65.0,431.5,3.25,15.0,492.5,444.6,346.35
2016,5,21,11,30,49.0,421.0,3.2,15.0,468.0,421.87,328.6
2016,5,21,11,45,29.0,315.5,3.2,15.0,343.5,307.4,240.78
2016,5,21,12,0,9.0,210.0,3.2,15.0,219.0,186.44,145.67
2016,5,21,12,15,31.5,321.0,3.2,15.0,351.5,314.88,247.38
2016,5,21,12,30,54.0,432.0,3.2,15.0,484.0,437.15,340.77
2016,5,21,12,45,53.0,425.5,3.2,15.0,476.0,429.24,334.35
2016,5,21,13,0,52.0,419.0,3.2,15.0,468.0,420.97,328.27
2016,5,21,13,15,37.5,378.0,3.2,15.0,413.5,369.04,288.63
2016,5,21,13,30,23.0,337.0,3.2,15.0,359.0,307.18,240.98
2016,5,21,13,45,16.0,281.5,3.2,15.0,296.5,252.16,198.28
2016,5,21,14,0,9.0,226.0,3.2,15.0,234.0,198.01,155.61
2016,5,21,14,15,110.0,307.5,3.15,15.0,397.5,362.47,287.72
2016,5,21,14,30,211.0,389.0,3.1,15.0,561.0,502.46,395.55
2016,5,21,14,45,125.5,348.5,3.1,15.0,450.0,397.48,313.86
2016,5,21,15,0,40.0,308.0,3.1,15.0,339.0,291.8,230.98
2016,5,21,15,15,84.5,309.0,3.05,15.0,368.5,316.1,251.36
2016,5,21,15,30,129.0,310.0,3.0,15.0,398.0,341.51,271.69
2016,5,21,15,45,195.0,282.5,2.95,15.0,404.5,342.32,272.42
2016,5,21,16,0,261.0,255.0,2.9,15.0,411.0,340.49,270.16
2016,5,21,16,15,170.0,234.0,2.85,14.5,332.5,265.71,211.11
2016,5,21,16,30,79.0,213.0,2.8,14.0,254.0,202.47,161.51
2016,5,21,16,45,148.5,190.0,2.75,14.0,256.0,198.92,156.48
2016,5,21,17,0,218.0,167.0,2.7,14.0,258.0,185.78,142.2
2016,5,21,17,15,385.5,125.5,2.55,14.0,261.0,165.55,117.23
2016,5,21,17,30,553.0,84.0,2.4,14.0,264.0,125.6,77.82
2016,5,21,17,45,503.0,74.5,2.3,14.0,216.5,78.34,49.21
2016,5,21,18,0,453.0,65.0,2.2,14.0,169.0,51.05,39.91
2016,5,21,18,15,370.5,54.0,1.95,13.5,125.0,43.09,32.55
2016,5,21,18,30,288.0,43.0,1.7,13.0,81.0,33.1,23.16
2016,5,21,18,45,174.5,28.5,1.45,12.5,48.5,22.05,11.46
2016,5,21,19,0,61.0,14.0,1.2,12.0,16.0,11.95,0.0
2016,5,21,19,15,30.5,7.0,1.15,11.5,8.0,5.97,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.5,1.35,11.0,28.5,14.36,0.0
2016,5,22,5,30,202.0,37.0,1.6,11.0,57.0,28.48,18.29
2016,5,22,5,45,299.0,50.0,1.85,11.5,99.0,38.23,28.13
2016,5,22,6,0,396.0,63.0,2.1,12.0,141.0,47.86,37.18
2016,5,22,6,15,214.0,86.0,2.1,12.5,130.0,64.13,51.95
2016,5,22,6,30,32.0,109.0,2.1,13.0,119.0,86.62,67.67
2016,5,22,6,45,40.5,129.5,2.1,13.5,144.0,107.18,84.11
2016,5,22,7,0,49.0,150.0,2.1,14.0,169.0,129.06,101.74
2016,5,22,7,15,51.0,171.0,2.05,14.0,193.5,150.96,119.84
2016,5,22,7,30,53.0,192.0,2.0,14.0,218.0,173.26,138.15
2016,5,22,7,45,85.5,221.0,1.95,14.5,267.5,213.32,169.8
2016,5,22,8,0,118.0,250.0,1.9,15.0,317.0,260.89,207.22
2016,5,22,8,15,179.0,269.5,1.9,15.0,381.5,314.93,249.72
2016,5,22,8,30,240.0,289.0,1.9,15.0,446.0,380.32,300.74
2016,5,22,8,45,195.0,314.5,1.95,15.5,448.0,385.58,303.98
2016,5,22,9,0,150.0,340.0,2.0,16.0,450.0,391.53,307.44
2016,5,22,9,15,171.5,359.5,2.05,16.0,491.0,431.84,338.16
2016,5,22,9,30,193.0,379.0,2.1,16.0,532.0,473.49,369.39
2016,5,22,9,45,135.5,387.0,2.15,16.5,496.5,447.89,348.09
2016,5,22,10,0,78.0,395.0,2.2,17.0,461.0,407.85,316.09
2016,5,22,10,15,51.5,366.5,2.25,17.0,411.0,364.54,282.89
2016,5,22,10,30,25.0,338.0,2.3,17.0,361.0,319.23,247.74
2016,5,22,10,45,459.0,234.5,2.4,17.5,660.5,631.82,491.73
2016,5,22,11,0,893.0,131.0,2.5,18.0,960.0,906.67,685.87
2016,5,22,11,15,688.0,259.5,2.6,18.0,903.5,875.47,660.73
2016,5,22,11,30,483.0,388.0,2.7,18.0,847.0,815.23,614.35
2016,5,22,11,45,689.0,262.0,2.85,18.0,920.0,892.97,675.17
2016,5,22,12,0,895.0,136.0,3.0,18.0,993.0,945.8,712.93
2016,5,22,12,15,894.0,135.5,3.1,18.0,990.0,943.86,711.92
2016,5,22,12,30,893.0,135.0,3.2,18.0,987.0,938.42,709.09
2016,5,22,12,45,888.0,136.5,3.3,18.0,976.0,927.64,702.7
2016,5,22,13,0,883.0,138.0,3.4,18.0,965.0,913.45,694.05
2016,5,22,13,15,561.5,290.5,3.5,18.0,813.5,776.88,595.36
2016,5,22,13,30,240.0,443.0,3.6,18.0,662.0,608.59,467.5
2016,5,22,13,45,180.5,432.0,3.7,18.0,594.0,542.11,418.81
2016,5,22,14,0,121.0,421.0,3.8,18.0,526.0,477.95,370.46
2016,5,22,14,15,74.5,368.5,3.85,17.5,432.5,380.03,296.86
2016,5,22,14,30,28.0,316.0,3.9,17.0,339.0,295.68,231.91
2016,5,22,14,45,174.0,322.5,3.95,17.0,454.5,407.51,322.11
2016,5,22,15,0,320.0,329.0,4.0,17.0,570.0,504.97,398.04
2016,5,22,15,15,250.5,320.0,3.95,16.5,502.5,438.0,346.23
2016,5,22,15,30,181.0,311.0,3.9,16.0,435.0,370.76,294.26
2016,5,22,15,45,176.0,288.5,3.9,16.0,402.0,337.36,268.14
2016,5,22,16,0,171.0,266.0,3.9,16.0,369.0,304.24,241.73
2016,5,22,16,15,321.5,215.5,3.8,15.5,388.0,313.89,247.6
2016,5,22,16,30,472.0,165.0,3.7,15.0,407.0,306.14,236.72
