Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,45,561.0,130.5,3.6,15.0,388.5,275.68,206.01
2016,5,22,17,0,650.0,96.0,3.5,15.0,370.0,230.37,161.72
2016,5,22,17,15,609.5,89.5,3.35,14.5,319.5,176.13,116.0
2016,5,22,17,30,569.0,83.0,3.2,14.0,269.0,126.21,77.74
2016,5,22,17,45,517.5,74.0,3.1,13.5,220.5,78.38,49.05
2016,5,22,18,0,466.0,65.0,3.0,13.0,172.0,51.05,40.09
2016,5,22,18,15,384.5,54.0,2.65,12.5,128.0,43.08,32.7
2016,5,22,18,30,303.0,43.0,2.3,12.0,84.0,33.14,23.34
2016,5,22,18,45,192.5,29.0,2.0,12.0,51.0,22.47,12.08
2016,5,22,19,0,82.0,15.0,1.7,12.0,18.0,11.67,0.0
2016,5,22,19,15,41.0,7.5,1.6,11.5,9.0,6.4,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,53.0,18.5,2.15,12.0,23.5,14.71,0.0
2016,5,23,5,30,106.0,37.0,2.3,12.0,47.0,28.67,18.45
2016,5,23,5,45,164.0,55.0,2.5,12.5,82.0,42.0,31.33
2016,5,23,6,0,222.0,73.0,2.7,13.0,117.0,55.09,43.44
2016,5,23,6,15,263.0,90.0,2.75,13.0,157.0,67.13,54.51
2016,5,23,6,30,304.0,107.0,2.8,13.0,197.0,99.86,70.14
2016,5,23,6,45,352.0,116.5,2.85,13.5,240.0,135.17,93.94
2016,5,23,7,0,400.0,126.0,2.9,14.0,283.0,176.79,126.43
2016,5,23,7,15,273.0,165.0,2.9,14.0,279.0,202.57,154.49
2016,5,23,7,30,146.0,204.0,2.9,14.0,275.0,212.48,167.88
2016,5,23,7,45,161.5,227.5,2.9,14.5,313.5,248.27,197.01
2016,5,23,8,0,177.0,251.0,2.9,15.0,352.0,285.78,227.09
2016,5,23,8,15,459.5,192.5,2.9,15.5,486.0,390.73,309.06
2016,5,23,8,30,742.0,134.0,2.9,16.0,620.0,516.37,406.92
2016,5,23,8,45,501.0,232.0,2.95,16.5,570.0,500.72,394.27
2016,5,23,9,0,260.0,330.0,3.0,17.0,520.0,456.62,358.34
2016,5,23,9,15,530.5,237.5,3.0,17.0,651.0,576.01,452.51
2016,5,23,9,30,801.0,145.0,3.0,17.0,782.0,706.84,552.5
2016,5,23,9,45,817.0,143.0,3.05,17.0,816.0,747.71,582.06
2016,5,23,10,0,833.0,141.0,3.1,17.0,850.0,786.8,610.33
2016,5,23,10,15,840.0,142.5,3.15,17.0,876.5,819.96,633.05
2016,5,23,10,30,847.0,144.0,3.2,17.0,903.0,840.95,647.16
2016,5,23,10,45,852.0,145.0,3.25,17.5,922.5,865.48,662.63
2016,5,23,11,0,857.0,146.0,3.3,18.0,942.0,886.92,675.86
2016,5,23,11,15,859.5,146.5,3.3,17.5,954.0,902.51,687.36
2016,5,23,11,30,862.0,147.0,3.3,17.0,966.0,914.78,696.7
2016,5,23,11,45,867.0,144.5,3.35,17.0,972.0,923.37,702.65
2016,5,23,12,0,872.0,142.0,3.4,17.0,978.0,928.6,706.41
2016,5,23,12,15,871.5,142.0,3.45,17.0,975.5,927.6,706.03
2016,5,23,12,30,871.0,142.0,3.5,17.0,973.0,923.18,703.43
2016,5,23,12,45,840.0,161.0,3.55,17.0,956.0,917.54,700.12
2016,5,23,13,0,809.0,180.0,3.6,17.0,939.0,896.78,686.38
2016,5,23,13,15,805.0,178.5,3.55,17.0,922.0,878.05,673.63
2016,5,23,13,30,801.0,177.0,3.5,17.0,905.0,856.22,658.72
2016,5,23,13,45,615.5,263.5,3.5,17.0,814.0,767.86,593.0
2016,5,23,14,0,430.0,350.0,3.5,17.0,723.0,676.41,523.46
2016,5,23,14,15,604.0,256.5,3.45,17.0,760.5,711.95,553.74
2016,5,23,14,30,778.0,163.0,3.4,17.0,798.0,727.96,568.39
2016,5,23,14,45,771.5,157.0,3.35,17.0,763.0,687.04,537.73
2016,5,23,15,0,765.0,151.0,3.3,17.0,728.0,644.11,505.35
2016,5,23,15,15,750.5,147.5,3.2,16.5,686.5,597.36,470.04
2016,5,23,15,30,736.0,144.0,3.1,16.0,645.0,548.62,432.3
2016,5,23,15,45,721.5,137.5,3.05,16.0,601.0,496.59,390.4
2016,5,23,16,0,707.0,131.0,3.0,16.0,557.0,444.28,347.16
2016,5,23,16,15,682.5,126.0,2.95,16.0,509.0,389.31,300.8
2016,5,23,16,30,658.0,121.0,2.9,16.0,461.0,335.65,254.51
2016,5,23,16,45,633.5,113.0,2.9,16.0,412.0,281.05,206.86
2016,5,23,17,0,609.0,105.0,2.9,16.0,363.0,228.41,160.78
2016,5,23,17,15,567.5,97.5,2.8,15.5,313.0,175.59,116.82
2016,5,23,17,30,526.0,90.0,2.7,15.0,263.0,127.3,80.11
2016,5,23,17,45,476.0,79.5,2.6,15.0,216.0,80.97,51.95
2016,5,23,18,0,426.0,69.0,2.5,15.0,169.0,52.03,40.64
2016,5,23,18,15,346.0,57.5,2.35,14.5,125.5,43.69,32.98
2016,5,23,18,30,266.0,46.0,2.2,14.0,82.0,35.21,24.96
2016,5,23,18,45,165.0,30.5,2.1,13.5,50.0,23.52,13.05
2016,5,23,19,0,64.0,15.0,2.0,13.0,18.0,12.02,0.0
2016,5,23,19,15,32.0,7.5,2.0,13.0,9.0,6.4,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,18.0,2.35,12.0,29.5,13.98,0.0
2016,5,24,5,30,222.0,36.0,2.5,12.0,59.0,27.77,17.78
2016,5,24,5,45,321.5,47.0,2.7,12.5,101.0,36.09,26.16
2016,5,24,6,0,421.0,58.0,2.9,13.0,143.0,46.04,35.43
2016,5,24,6,15,485.0,66.5,2.9,13.0,191.0,51.77,40.84
2016,5,24,6,30,549.0,75.0,2.9,13.0,239.0,91.46,55.28
2016,5,24,6,45,592.0,82.5,2.95,13.5,289.0,139.69,87.21
2016,5,24,7,0,635.0,90.0,3.0,14.0,339.0,192.74,129.52
2016,5,24,7,15,668.5,95.0,3.0,14.0,390.0,245.9,175.65
2016,5,24,7,30,702.0,100.0,3.0,14.0,441.0,302.11,225.34
2016,5,24,7,45,726.5,104.5,3.05,14.5,490.5,357.4,273.86
2016,5,24,8,0,751.0,109.0,3.1,15.0,540.0,415.88,323.84
2016,5,24,8,15,770.5,112.5,3.1,15.0,587.0,470.02,369.75
2016,5,24,8,30,790.0,116.0,3.1,15.0,634.0,524.4,414.61
2016,5,24,8,45,514.0,225.5,3.15,15.5,571.0,501.48,396.78
2016,5,24,9,0,238.0,335.0,3.2,16.0,508.0,440.1,347.16
2016,5,24,9,15,260.5,350.0,3.2,16.0,549.0,488.09,384.13
2016,5,24,9,30,283.0,365.0,3.2,16.0,590.0,530.55,416.04
2016,5,24,9,45,566.0,252.0,3.25,16.5,726.0,663.03,518.82
2016,5,24,10,0,849.0,139.0,3.3,17.0,862.0,788.21,612.97
2016,5,24,10,15,856.0,140.5,3.35,17.0,889.0,820.94,634.8
2016,5,24,10,30,863.0,142.0,3.4,17.0,916.0,850.9,655.27
2016,5,24,10,45,869.0,142.5,3.45,17.5,936.0,876.2,671.19
2016,5,24,11,0,875.0,143.0,3.5,18.0,956.0,898.39,684.92
2016,5,24,11,15,878.0,143.5,3.5,18.0,969.0,914.71,695.61
2016,5,24,11,30,881.0,144.0,3.5,18.0,982.0,927.65,704.08
2016,5,24,11,45,627.5,285.5,3.55,18.0,884.0,855.31,651.2
2016,5,24,12,0,374.0,427.0,3.6,18.0,786.0,746.05,568.06
2016,5,24,12,15,630.5,284.5,3.6,18.0,887.5,859.14,655.53
2016,5,24,12,30,887.0,142.0,3.6,18.0,989.0,936.11,710.82
2016,5,24,12,45,882.0,143.0,3.65,18.0,978.0,925.03,703.12
2016,5,24,13,0,877.0,144.0,3.7,18.0,967.0,910.58,693.85
2016,5,24,13,15,873.0,143.0,3.7,18.0,950.0,891.95,681.47
2016,5,24,13,30,869.0,142.0,3.7,18.0,933.0,870.05,666.87
2016,5,24,13,45,864.0,140.0,3.7,18.0,908.5,843.29,648.88
2016,5,24,14,0,859.0,138.0,3.7,18.0,884.0,813.53,628.73
2016,5,24,14,15,851.0,136.0,3.7,18.0,853.0,778.63,604.83
2016,5,24,14,30,843.0,134.0,3.7,18.0,822.0,747.36,582.13
2016,5,24,14,45,836.0,129.5,3.7,18.0,786.5,705.11,550.98
2016,5,24,15,0,829.0,125.0,3.7,18.0,751.0,660.7,517.63
2016,5,24,15,15,815.5,122.0,3.65,17.5,709.0,611.86,480.87
2016,5,24,15,30,802.0,119.0,3.6,17.0,667.0,561.9,442.2
2016,5,24,15,45,788.0,114.5,3.6,17.0,621.5,509.46,399.8
2016,5,24,16,0,774.0,110.0,3.6,17.0,576.0,456.51,355.79
2016,5,24,16,15,751.0,105.5,3.55,16.5,527.0,399.74,308.18
2016,5,24,16,30,728.0,101.0,3.5,16.0,478.0,341.65,258.29
2016,5,24,16,45,702.0,95.5,3.45,16.0,428.0,285.09,208.35
2016,5,24,17,0,676.0,90.0,3.4,16.0,378.0,230.5,160.07
2016,5,24,17,15,636.0,84.0,3.3,15.5,327.0,175.43,113.76
2016,5,24,17,30,596.0,78.0,3.2,15.0,276.0,124.56,74.93
2016,5,24,17,45,542.5,70.5,3.15,14.5,226.5,76.37,46.59
2016,5,24,18,0,489.0,63.0,3.1,14.0,177.0,49.41,38.49
2016,5,24,18,15,407.0,53.0,2.95,13.5,132.5,42.2,31.83
2016,5,24,18,30,325.0,43.0,2.8,13.0,88.0,34.83,24.78
2016,5,24,18,45,204.5,29.5,2.65,13.0,54.0,22.86,12.76
2016,5,24,19,0,84.0,16.0,2.5,13.0,20.0,12.44,0.0
2016,5,24,19,15,42.0,8.0,2.45,12.5,10.0,6.83,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.0,18.5,2.25,12.0,30.0,14.37,0.0
2016,5,25,5,30,224.0,37.0,2.4,12.0,60.0,28.52,18.48
2016,5,25,5,45,321.5,48.0,2.55,12.5,102.0,36.82,26.83
2016,5,25,6,0,419.0,59.0,2.7,13.0,144.0,46.83,36.15
2016,5,25,6,15,209.5,68.5,2.7,13.0,111.0,52.3,41.32
2016,5,25,6,30,0.0,78.0,2.7,13.0,78.0,63.53,49.08
2016,5,25,6,45,0.0,94.0,2.7,13.5,94.0,76.61,60.08
2016,5,25,7,0,0.0,110.0,2.7,14.0,110.0,89.84,71.0
2016,5,25,7,15,0.0,124.5,2.7,14.0,124.5,102.01,81.0
2016,5,25,7,30,0.0,139.0,2.7,14.0,139.0,114.25,90.94
2016,5,25,7,45,2.0,157.5,2.75,14.5,159.0,130.51,103.88
2016,5,25,8,0,4.0,176.0,2.8,15.0,179.0,147.13,116.96
2016,5,25,8,15,63.0,236.5,2.9,15.0,278.0,228.05,182.1
2016,5,25,8,30,122.0,297.0,3.0,15.0,377.0,319.04,254.21
2016,5,25,8,45,464.5,212.0,3.1,15.5,546.5,460.81,366.54
2016,5,25,9,0,807.0,127.0,3.2,16.0,716.0,621.54,491.0
2016,5,25,9,15,818.5,129.5,3.25,16.0,754.5,667.66,525.81
2016,5,25,9,30,830.0,132.0,3.3,16.0,793.0,712.16,559.38
2016,5,25,9,45,851.0,126.5,3.35,16.5,829.0,748.4,585.67
2016,5,25,10,0,872.0,121.0,3.4,17.0,865.0,788.5,613.01
2016,5,25,10,15,878.5,122.5,3.45,17.0,891.5,821.52,635.7
2016,5,25,10,30,885.0,124.0,3.5,17.0,918.0,851.66,656.33
2016,5,25,10,45,888.5,125.5,3.55,17.0,937.5,876.25,673.03
2016,5,25,11,0,892.0,127.0,3.6,17.0,957.0,897.54,687.49
2016,5,25,11,15,576.0,297.0,3.6,17.0,835.5,805.05,617.94
2016,5,25,11,30,260.0,467.0,3.6,17.0,714.0,674.7,516.37
2016,5,25,11,45,582.0,296.0,3.6,17.0,853.5,822.09,631.54
2016,5,25,12,0,904.0,125.0,3.6,17.0,993.0,939.61,716.06
2016,5,25,12,15,903.5,125.0,3.6,17.0,990.5,938.65,714.46
2016,5,25,12,30,903.0,125.0,3.6,17.0,988.0,934.14,711.48
2016,5,25,12,45,894.0,129.0,3.65,17.0,976.5,922.08,703.72
2016,5,25,13,0,885.0,133.0,3.7,17.0,965.0,906.67,693.75
2016,5,25,13,15,881.0,132.0,3.75,17.0,947.5,887.94,681.53
2016,5,25,13,30,877.0,131.0,3.8,17.0,930.0,865.92,667.01
2016,5,25,13,45,876.0,127.0,3.85,17.5,907.0,840.49,648.86
2016,5,25,14,0,875.0,123.0,3.9,18.0,884.0,811.81,628.41
2016,5,25,14,15,867.5,121.5,3.95,18.0,853.5,777.29,604.9
2016,5,25,14,30,860.0,120.0,4.0,18.0,823.0,740.21,578.66
2016,5,25,14,45,854.5,115.5,4.05,18.0,787.5,699.42,548.55
2016,5,25,15,0,849.0,111.0,4.1,18.0,752.0,656.3,516.0
2016,5,25,15,15,836.5,108.5,4.1,17.5,711.0,608.63,479.94
2016,5,25,15,30,824.0,106.0,4.1,17.0,670.0,561.32,443.02
2016,5,25,15,45,809.5,102.5,4.1,17.0,625.0,508.64,400.09
2016,5,25,16,0,795.0,99.0,4.1,17.0,580.0,455.44,355.54
2016,5,25,16,15,774.0,95.5,4.05,16.5,531.5,399.41,308.13
2016,5,25,16,30,753.0,92.0,4.0,16.0,483.0,344.12,260.05
2016,5,25,16,45,725.5,87.5,3.95,16.0,432.5,287.13,209.49
2016,5,25,17,0,698.0,83.0,3.9,16.0,382.0,229.25,158.33
2016,5,25,17,15,660.0,78.0,3.8,15.5,331.5,174.21,111.77
2016,5,25,17,30,622.0,73.0,3.7,15.0,281.0,123.07,72.61
2016,5,25,17,45,563.0,67.0,3.6,14.5,231.0,74.36,44.41
2016,5,25,18,0,504.0,61.0,3.5,14.0,181.0,47.82,37.09
2016,5,25,18,15,422.5,52.0,3.35,13.5,136.0,41.38,31.11
2016,5,25,18,30,341.0,43.0,3.2,13.0,91.0,34.83,24.81
2016,5,25,18,45,209.0,30.5,3.05,13.0,56.0,23.62,13.55
2016,5,25,19,0,77.0,18.0,2.9,13.0,21.0,14.3,0.0
2016,5,25,19,15,38.5,9.0,2.9,13.0,10.5,7.68,0.0
2016,5,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,89.0,20.0,2.75,13.0,29.5,15.47,0.71
2016,5,26,5,30,178.0,40.0,2.8,13.0,59.0,30.62,20.23
2016,5,26,5,45,270.5,53.5,2.9,13.0,100.0,40.64,30.13
2016,5,26,6,0,363.0,67.0,3.0,13.0,141.0,50.5,39.41
2016,5,26,6,15,427.5,77.0,3.0,13.0,188.0,57.52,45.98
2016,5,26,6,30,492.0,87.0,3.0,13.0,235.0,96.6,61.83
2016,5,26,6,45,540.0,94.5,3.0,13.5,285.0,141.84,91.37
2016,5,26,7,0,588.0,102.0,3.0,14.0,335.0,192.59,131.28
2016,5,26,7,15,623.0,108.5,2.95,14.5,385.0,244.56,175.61
2016,5,26,7,30,658.0,115.0,2.9,15.0,435.0,299.87,223.52
2016,5,26,7,45,686.5,119.0,2.9,15.5,484.5,353.72,270.17
2016,5,26,8,0,715.0,123.0,2.9,16.0,534.0,409.47,317.39
2016,5,26,8,15,735.0,127.0,2.85,16.5,581.0,462.87,361.53
2016,5,26,8,30,755.0,131.0,2.8,17.0,628.0,517.36,405.08
2016,5,26,8,45,772.5,133.5,2.8,17.5,671.0,567.94,444.5
2016,5,26,9,0,790.0,136.0,2.8,18.0,714.0,618.04,482.37
2016,5,26,9,15,802.5,138.5,2.75,18.0,752.5,664.1,516.94
2016,5,26,9,30,815.0,141.0,2.7,18.0,791.0,708.67,549.59
2016,5,26,9,45,818.5,147.0,2.7,18.5,822.5,748.15,576.91
2016,5,26,10,0,822.0,153.0,2.7,19.0,854.0,785.05,601.78
2016,5,26,10,15,829.0,154.5,2.7,19.0,880.5,817.86,624.03
2016,5,26,10,30,836.0,156.0,2.7,19.0,907.0,847.95,643.91
2016,5,26,10,45,841.0,157.5,2.7,19.5,927.0,873.48,659.34
2016,5,26,11,0,846.0,159.0,2.7,20.0,947.0,895.89,672.59
2016,5,26,11,15,849.5,159.5,2.7,20.0,960.0,912.83,683.44
2016,5,26,11,30,853.0,160.0,2.7,20.0,973.0,926.4,692.11
2016,5,26,11,45,855.0,160.0,2.75,20.5,978.0,921.26,687.42
2016,5,26,12,0,857.0,160.0,2.8,21.0,983.0,925.93,689.59
2016,5,26,12,15,856.5,159.5,2.85,21.0,981.0,924.6,689.06
2016,5,26,12,30,856.0,159.0,2.9,21.0,979.0,919.95,686.45
2016,5,26,12,45,864.0,152.0,2.95,21.5,972.0,914.02,681.77
2016,5,26,13,0,872.0,145.0,3.0,22.0,965.0,904.44,674.74
2016,5,26,13,15,868.5,144.0,3.05,22.0,948.5,886.43,663.41
2016,5,26,13,30,865.0,143.0,3.1,22.0,932.0,865.16,649.93
2016,5,26,13,45,861.0,141.0,3.15,22.0,908.5,839.45,633.37
2016,5,26,14,0,857.0,139.0,3.2,22.0,885.0,810.68,614.66
2016,5,26,14,15,849.5,137.0,3.25,21.5,854.5,776.36,593.09
2016,5,26,14,30,842.0,135.0,3.3,21.0,824.0,745.65,572.44
2016,5,26,14,45,830.5,133.0,3.4,21.0,787.5,702.82,541.7
2016,5,26,15,0,819.0,131.0,3.5,21.0,751.0,658.2,508.95
2016,5,26,15,15,806.0,128.0,3.5,20.5,710.0,610.21,473.48
2016,5,26,15,30,793.0,125.0,3.5,20.0,669.0,561.07,436.07
2016,5,26,15,45,774.5,122.0,3.55,20.0,623.5,508.29,394.07
2016,5,26,16,0,756.0,119.0,3.6,20.0,578.0,455.44,350.82
2016,5,26,16,15,733.5,114.5,3.55,19.5,529.5,397.99,303.38
2016,5,26,16,30,711.0,110.0,3.5,19.0,481.0,342.99,256.6
2016,5,26,16,45,680.0,105.0,3.5,18.5,430.0,286.43,207.99
2016,5,26,17,0,649.0,100.0,3.5,18.0,379.0,232.42,161.38
2016,5,26,17,15,608.0,94.0,3.4,17.5,328.5,178.79,116.85
2016,5,26,17,30,567.0,88.0,3.3,17.0,278.0,129.52,79.68
2016,5,26,17,45,505.5,80.5,3.25,16.5,228.5,82.8,52.5
2016,5,26,18,0,444.0,73.0,3.2,16.0,179.0,54.94,43.06
2016,5,26,18,15,362.0,61.5,3.05,15.0,134.5,46.63,35.56
2016,5,26,18,30,280.0,50.0,2.9,14.0,90.0,38.2,27.66
2016,5,26,18,45,167.5,34.0,2.75,13.5,55.5,26.14,15.73
2016,5,26,19,0,55.0,18.0,2.6,13.0,21.0,14.29,0.0
2016,5,26,19,15,27.5,9.0,2.6,12.5,10.5,7.68,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,86.5,20.5,2.2,12.0,30.0,16.3,1.74
2016,5,27,5,30,173.0,41.0,2.2,12.0,60.0,31.35,21.01
2016,5,27,5,45,268.5,55.0,2.25,12.5,102.0,41.73,31.18
2016,5,27,6,0,364.0,69.0,2.3,13.0,144.0,51.94,40.71
2016,5,27,6,15,429.5,79.5,2.25,13.5,191.5,59.29,47.47
2016,5,27,6,30,495.0,90.0,2.2,14.0,239.0,96.13,61.24
2016,5,27,6,45,549.5,96.0,2.15,14.5,290.5,143.51,91.95
2016,5,27,7,0,604.0,102.0,2.1,15.0,342.0,194.67,131.52
2016,5,27,7,15,639.0,108.0,2.0,15.5,393.0,247.1,175.8
2016,5,27,7,30,674.0,114.0,1.9,16.0,444.0,302.82,223.53
2016,5,27,7,45,705.5,117.0,1.8,16.5,494.5,357.69,270.22
2016,5,27,8,0,737.0,120.0,1.7,17.0,545.0,414.73,317.48
2016,5,27,8,15,756.5,124.0,1.6,17.5,592.0,468.96,361.19
2016,5,27,8,30,776.0,128.0,1.5,18.0,639.0,524.28,404.03
2016,5,27,8,45,795.0,129.5,1.4,18.5,683.0,575.75,442.44
2016,5,27,9,0,814.0,131.0,1.3,19.0,727.0,626.81,479.04
2016,5,27,9,15,825.0,133.0,1.25,19.5,765.0,672.38,510.77
2016,5,27,9,30,836.0,135.0,1.2,20.0,803.0,716.29,540.29
2016,5,27,9,45,852.5,132.5,1.2,21.0,837.5,751.95,563.07
2016,5,27,10,0,869.0,130.0,1.2,22.0,872.0,791.32,586.9
2016,5,27,10,15,875.0,131.5,1.2,22.5,898.5,823.81,606.11
2016,5,27,10,30,881.0,133.0,1.2,23.0,925.0,853.42,623.28
2016,5,27,10,45,887.5,132.5,1.3,24.0,945.0,878.65,637.63
2016,5,27,11,0,894.0,132.0,1.4,25.0,965.0,900.74,649.89
2016,5,27,11,15,896.5,133.0,1.55,25.0,977.5,917.37,661.84
2016,5,27,11,30,899.0,134.0,1.7,25.0,990.0,930.55,671.66
2016,5,27,11,45,901.0,133.5,1.85,25.5,995.5,938.48,676.86
2016,5,27,12,0,903.0,133.0,2.0,26.0,1001.0,942.91,679.87
2016,5,27,12,15,902.0,132.5,2.15,26.0,998.5,941.12,680.26
2016,5,27,12,30,901.0,132.0,2.3,26.0,996.0,935.82,678.43
2016,5,27,12,45,898.0,132.5,2.45,26.0,985.5,926.09,673.74
2016,5,27,13,0,895.0,133.0,2.6,26.0,975.0,912.91,666.78
2016,5,27,13,15,891.0,132.0,2.7,26.0,957.5,894.12,655.71
2016,5,27,13,30,887.0,131.0,2.8,26.0,940.0,872.02,642.42
2016,5,27,13,45,879.5,130.5,2.95,26.0,915.0,844.28,625.58
2016,5,27,14,0,872.0,130.0,3.1,26.0,890.0,813.63,606.57
2016,5,27,14,15,864.0,128.0,3.15,25.5,859.5,778.52,584.9
2016,5,27,14,30,856.0,126.0,3.2,25.0,829.0,740.89,560.25
2016,5,27,14,45,845.0,124.5,3.3,25.0,792.0,699.3,530.86
2016,5,27,15,0,834.0,123.0,3.4,25.0,755.0,659.68,502.05
2016,5,27,15,15,820.5,120.5,3.4,24.5,713.5,611.33,466.85
2016,5,27,15,30,807.0,118.0,3.4,24.0,672.0,561.82,429.75
2016,5,27,15,45,790.0,114.5,3.45,24.0,626.5,508.78,388.19
2016,5,27,16,0,773.0,111.0,3.5,24.0,581.0,455.5,345.23
2016,5,27,16,15,751.0,107.5,3.45,23.5,532.5,400.29,300.1
2016,5,27,16,30,729.0,104.0,3.4,23.0,484.0,343.57,252.62
2016,5,27,16,45,699.0,99.0,3.35,23.0,433.5,286.42,203.72
2016,5,27,17,0,669.0,94.0,3.3,23.0,383.0,231.68,156.85
2016,5,27,17,15,630.0,88.5,3.15,22.0,332.5,177.73,112.95
2016,5,27,17,30,591.0,83.0,3.0,21.0,282.0,127.86,76.04
2016,5,27,17,45,535.5,75.0,2.85,20.5,232.5,79.58,48.24
2016,5,27,18,0,480.0,67.0,2.7,20.0,183.0,52.43,40.18
2016,5,27,18,15,401.0,57.0,2.35,19.0,138.0,45.35,33.87
2016,5,27,18,30,322.0,47.0,2.0,18.0,93.0,36.14,25.46
2016,5,27,18,45,209.5,33.0,1.7,17.0,58.0,25.5,15.1
2016,5,27,19,0,97.0,19.0,1.4,16.0,23.0,14.75,0.0
2016,5,27,19,15,48.5,9.5,1.3,15.5,11.5,8.11,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,112.5,18.5,0.8,14.5,31.0,14.36,1.28
2016,5,28,5,30,225.0,37.0,0.9,15.0,62.0,28.5,18.42
2016,5,28,5,45,317.5,49.0,1.05,15.5,104.0,37.52,27.17
2016,5,28,6,0,410.0,61.0,1.2,16.0,146.0,48.34,37.08
2016,5,28,6,15,472.5,70.0,1.3,16.5,193.5,54.37,42.58
2016,5,28,6,30,535.0,79.0,1.4,17.0,241.0,91.28,55.42
2016,5,28,6,45,582.5,85.5,1.55,17.5,291.5,138.07,84.92
2016,5,28,7,0,630.0,92.0,1.7,18.0,342.0,190.19,125.08
2016,5,28,7,15,663.0,97.5,1.75,18.5,393.0,243.06,169.46
2016,5,28,7,30,696.0,103.0,1.8,19.0,444.0,298.94,217.14
2016,5,28,7,45,722.5,107.0,1.85,20.0,494.0,353.92,263.43
2016,5,28,8,0,749.0,111.0,1.9,21.0,544.0,412.38,311.19
2016,5,28,8,15,768.5,115.0,1.9,21.5,591.0,466.63,354.86
2016,5,28,8,30,788.0,119.0,1.9,22.0,638.0,521.14,397.29
2016,5,28,8,45,803.0,122.0,1.9,22.5,681.5,572.18,435.81
2016,5,28,9,0,818.0,125.0,1.9,23.0,725.0,622.43,472.51
2016,5,28,9,15,830.0,127.5,1.9,23.5,763.5,669.21,505.62
2016,5,28,9,30,842.0,130.0,1.9,24.0,802.0,714.41,536.67
2016,5,28,9,45,850.0,132.5,1.95,25.0,835.0,748.76,558.9
2016,5,28,10,0,858.0,135.0,2.0,26.0,868.0,785.92,581.92
2016,5,28,10,15,865.0,136.5,2.0,26.0,895.0,818.85,602.91
2016,5,28,10,30,872.0,138.0,2.0,26.0,922.0,848.99,621.93
2016,5,28,10,45,875.5,140.0,2.05,26.5,942.0,873.66,636.51
2016,5,28,11,0,879.0,142.0,2.1,27.0,962.0,895.1,648.97
2016,5,28,11,15,882.0,142.5,2.1,27.0,974.5,911.5,659.0
2016,5,28,11,30,885.0,143.0,2.1,27.0,987.0,924.51,666.95
2016,5,28,11,45,885.0,144.0,2.15,27.0,992.0,931.85,671.86
2016,5,28,12,0,885.0,145.0,2.2,27.0,997.0,935.73,674.69
2016,5,28,12,15,884.5,145.0,2.25,27.0,995.0,934.87,674.59
2016,5,28,12,30,884.0,145.0,2.3,27.0,993.0,930.58,672.41
2016,5,28,12,45,873.0,150.5,2.4,27.0,980.5,918.22,665.56
2016,5,28,13,0,862.0,156.0,2.5,27.0,968.0,902.64,656.67
2016,5,28,13,15,858.0,155.0,2.55,27.0,951.0,884.5,645.71
2016,5,28,13,30,854.0,154.0,2.6,27.0,934.0,873.74,639.65
2016,5,28,13,45,846.5,153.0,2.7,27.0,909.5,845.61,622.34
2016,5,28,14,0,839.0,152.0,2.8,27.0,885.0,814.62,603.08
2016,5,28,14,15,700.5,215.0,2.85,26.5,812.5,743.92,553.98
2016,5,28,14,30,562.0,278.0,2.9,26.0,740.0,670.45,501.96
2016,5,28,14,45,680.5,211.0,3.0,26.0,745.0,671.42,505.32
2016,5,28,15,0,799.0,144.0,3.1,26.0,750.0,655.8,495.78
2016,5,28,15,15,784.5,140.5,3.15,25.5,708.5,607.41,460.93
2016,5,28,15,30,770.0,137.0,3.2,25.0,667.0,558.06,424.47
2016,5,28,15,45,752.5,132.5,3.25,25.0,622.0,504.79,383.17
2016,5,28,16,0,735.0,128.0,3.3,25.0,577.0,451.74,340.84
2016,5,28,16,15,657.5,131.5,3.3,24.5,508.0,382.12,286.09
2016,5,28,16,30,580.0,135.0,3.3,24.0,439.0,319.35,235.96
2016,5,28,16,45,594.5,116.0,3.3,23.5,400.0,271.16,194.44
2016,5,28,17,0,609.0,97.0,3.3,23.0,361.0,220.6,150.31
2016,5,28,17,15,542.5,100.0,3.05,22.0,312.5,172.76,112.68
2016,5,28,17,30,476.0,103.0,2.8,21.0,264.0,129.42,82.01
2016,5,28,17,45,429.5,91.0,2.6,20.5,218.0,85.29,55.42
2016,5,28,18,0,383.0,79.0,2.4,20.0,172.0,58.72,45.65
2016,5,28,18,15,333.0,64.5,2.1,19.0,132.0,48.61,36.71
2016,5,28,18,30,283.0,50.0,1.8,18.0,92.0,38.18,27.24
2016,5,28,18,45,181.0,34.5,1.55,17.0,57.5,26.53,16.08
2016,5,28,19,0,79.0,19.0,1.3,16.0,23.0,15.1,0.0
2016,5,28,19,15,39.5,9.5,1.3,15.5,11.5,8.11,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,117.5,19.0,2.25,12.5,32.0,14.75,1.94
2016,5,29,5,30,235.0,38.0,2.3,13.0,64.0,29.28,19.26
2016,5,29,5,45,329.0,49.5,2.4,13.5,106.5,37.94,27.75
2016,5,29,6,0,423.0,61.0,2.5,14.0,149.0,48.37,37.41
2016,5,29,6,15,486.5,70.0,2.45,14.5,197.0,54.44,42.98
2016,5,29,6,30,550.0,79.0,2.4,15.0,245.0,91.49,55.83
2016,5,29,6,45,596.5,85.0,2.35,15.5,296.0,138.57,85.55
2016,5,29,7,0,643.0,91.0,2.3,16.0,347.0,190.84,126.17
2016,5,29,7,15,439.5,145.5,2.25,16.5,331.5,225.5,164.93
2016,5,29,7,30,236.0,200.0,2.2,17.0,316.0,235.68,181.5
2016,5,29,7,45,498.0,155.0,2.15,17.5,433.0,311.48,237.62
2016,5,29,8,0,760.0,110.0,2.1,18.0,550.0,414.88,317.05
2016,5,29,8,15,779.0,113.5,2.1,18.5,597.0,468.97,361.06
2016,5,29,8,30,798.0,117.0,2.1,19.0,644.0,523.24,404.0
2016,5,29,8,45,813.0,120.0,2.1,20.0,687.0,574.7,442.61
2016,5,29,9,0,828.0,123.0,2.1,21.0,730.0,625.36,479.21
2016,5,29,9,15,839.0,125.5,2.15,21.0,769.0,671.87,513.81
2016,5,29,9,30,850.0,128.0,2.2,21.0,808.0,716.7,546.46
2016,5,29,9,45,858.0,130.5,2.3,21.5,840.5,751.49,570.83
2016,5,29,10,0,866.0,133.0,2.4,22.0,873.0,788.9,595.97
2016,5,29,10,15,872.5,134.5,2.45,22.0,900.0,821.67,617.74
2016,5,29,10,30,879.0,136.0,2.5,22.0,927.0,851.6,637.51
2016,5,29,10,45,882.0,138.0,2.65,22.5,946.0,876.02,653.05
2016,5,29,11,0,885.0,140.0,2.8,23.0,965.0,897.16,666.39
2016,5,29,11,15,887.5,140.5,2.85,23.0,978.0,913.22,676.93
2016,5,29,11,30,890.0,141.0,2.9,23.0,991.0,925.87,685.31
2016,5,29,11,45,889.0,143.0,2.95,23.5,995.5,933.24,688.95
2016,5,29,12,0,888.0,145.0,3.0,24.0,1000.0,937.12,690.4
2016,5,29,12,15,887.5,145.0,3.0,24.0,998.0,936.3,689.83
2016,5,29,12,30,887.0,145.0,3.0,24.0,996.0,932.03,687.12
2016,5,29,12,45,876.5,150.0,3.05,24.0,984.0,919.72,679.54
2016,5,29,13,0,866.0,155.0,3.1,24.0,972.0,904.16,669.91
2016,5,29,13,15,862.5,154.0,3.15,24.0,955.5,886.45,658.87
2016,5,29,13,30,859.0,153.0,3.2,24.0,939.0,865.49,645.66
2016,5,29,13,45,853.5,151.5,3.25,24.0,915.0,848.94,635.45
2016,5,29,14,0,848.0,150.0,3.3,24.0,891.0,818.94,615.98
2016,5,29,14,15,840.5,148.0,3.3,24.0,861.0,784.16,592.36
2016,5,29,14,30,833.0,146.0,3.3,24.0,831.0,746.86,566.1
2016,5,29,14,45,823.5,142.5,3.3,24.0,795.0,704.53,535.79
2016,5,29,15,0,814.0,139.0,3.3,24.0,759.0,660.27,503.46
2016,5,29,15,15,800.5,136.0,3.25,23.5,717.5,612.37,468.46
2016,5,29,15,30,787.0,133.0,3.2,23.0,676.0,563.37,431.63
2016,5,29,15,45,771.5,128.5,3.15,23.0,631.0,511.21,390.57
2016,5,29,16,0,756.0,124.0,3.1,23.0,586.0,457.25,347.07
2016,5,29,16,15,733.0,119.5,3.05,22.5,537.0,401.21,301.49
2016,5,29,16,30,710.0,115.0,3.0,22.0,488.0,346.2,255.5
2016,5,29,16,45,682.5,109.0,2.95,21.5,438.0,289.96,207.81
2016,5,29,17,0,655.0,103.0,2.9,21.0,388.0,235.89,161.74
2016,5,29,17,15,614.5,96.5,2.75,20.5,336.5,181.7,117.38
2016,5,29,17,30,574.0,90.0,2.6,20.0,285.0,131.8,80.21
2016,5,29,17,45,520.0,81.0,2.5,19.5,235.5,83.85,52.26
2016,5,29,18,0,466.0,72.0,2.4,19.0,186.0,56.33,43.76
2016,5,29,18,15,385.0,61.5,2.25,18.0,141.0,46.71,35.24
2016,5,29,18,30,304.0,51.0,2.1,17.0,96.0,38.99,28.1
2016,5,29,18,45,194.0,35.5,2.0,16.0,60.5,27.32,16.91
2016,5,29,19,0,84.0,20.0,1.9,15.0,25.0,15.86,0.0
2016,5,29,19,15,42.0,10.0,2.0,14.5,12.5,8.54,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,12.5,4.0,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,25.0,8.0,1.5,11.0,9.0,6.83,0.0
2016,5,30,5,15,144.5,23.0,1.65,11.5,38.0,17.86,4.03
2016,5,30,5,30,264.0,38.0,1.8,12.0,67.0,29.37,19.48
2016,5,30,5,45,359.0,48.5,1.95,13.0,110.0,39.06,28.83
2016,5,30,6,0,454.0,59.0,2.1,14.0,153.0,46.84,36.06
2016,5,30,6,15,517.0,67.0,2.05,14.5,202.0,52.19,41.0
2016,5,30,6,30,580.0,75.0,2.0,15.0,251.0,89.25,53.27
2016,5,30,6,45,625.0,80.5,2.0,15.5,302.5,137.46,83.41
2016,5,30,7,0,670.0,86.0,2.0,16.0,354.0,190.62,124.68
2016,5,30,7,15,702.5,91.0,2.0,16.5,405.5,245.08,170.88
2016,5,30,7,30,735.0,96.0,2.0,17.0,457.0,302.42,220.39
2016,5,30,7,45,760.0,99.5,2.0,18.0,507.0,360.72,269.91
2016,5,30,8,0,785.0,103.0,2.0,19.0,557.0,417.69,317.08
2016,5,30,8,15,803.5,106.5,2.0,19.5,604.5,472.76,361.98
2016,5,30,8,30,822.0,110.0,2.0,20.0,652.0,527.91,405.42
2016,5,30,8,45,836.0,112.5,2.05,20.5,695.5,579.41,444.97
2016,5,30,9,0,850.0,115.0,2.1,21.0,739.0,629.96,482.59
2016,5,30,9,15,861.0,117.0,2.1,21.5,778.0,673.29,513.78
2016,5,30,9,30,872.0,119.0,2.1,22.0,817.0,717.62,544.73
2016,5,30,9,45,877.5,122.5,2.15,22.5,849.5,757.28,571.87
2016,5,30,10,0,883.0,126.0,2.2,23.0,882.0,794.33,595.93
2016,5,30,10,15,889.0,127.5,2.25,23.5,908.5,827.22,616.38
2016,5,30,10,30,895.0,129.0,2.3,24.0,935.0,857.18,634.73
2016,5,30,10,45,899.5,130.0,2.35,24.5,955.0,882.37,649.81
2016,5,30,11,0,904.0,131.0,2.4,25.0,975.0,904.3,662.72
2016,5,30,11,15,906.5,131.5,2.4,25.0,987.5,920.69,672.88
2016,5,30,11,30,909.0,132.0,2.4,25.0,1000.0,933.59,680.87
2016,5,30,11,45,909.5,132.5,2.45,25.5,1005.0,941.2,684.62
2016,5,30,12,0,910.0,133.0,2.5,26.0,1010.0,945.26,686.2
2016,5,30,12,15,909.5,133.0,2.5,26.0,1007.5,944.46,685.65
2016,5,30,12,30,909.0,133.0,2.5,26.0,1005.0,940.13,682.96
2016,5,30,12,45,904.0,134.0,2.55,26.5,994.5,929.15,675.16
2016,5,30,13,0,899.0,135.0,2.6,27.0,984.0,914.75,665.26
2016,5,30,13,15,895.5,134.0,2.65,27.0,966.5,896.51,654.23
2016,5,30,13,30,892.0,133.0,2.7,27.0,949.0,874.91,641.0
2016,5,30,13,45,887.5,131.0,2.8,27.0,925.0,848.37,624.79
2016,5,30,14,0,883.0,129.0,2.9,27.0,901.0,818.73,606.38
2016,5,30,14,15,875.0,127.5,2.95,27.0,870.5,783.93,583.99
2016,5,30,14,30,867.0,126.0,3.0,27.0,840.0,746.56,558.68
2016,5,30,14,45,858.5,123.0,3.1,27.0,803.5,705.17,529.85
2016,5,30,15,0,850.0,120.0,3.2,27.0,767.0,665.26,501.23
2016,5,30,15,15,837.0,117.5,3.25,26.5,725.5,616.74,466.47
2016,5,30,15,30,824.0,115.0,3.3,26.0,684.0,566.98,429.69
2016,5,30,15,45,809.0,111.0,3.4,26.0,638.5,513.89,388.56
2016,5,30,16,0,794.0,107.0,3.5,26.0,593.0,460.33,345.77
2016,5,30,16,15,772.5,103.5,3.45,25.0,544.0,404.43,301.01
2016,5,30,16,30,751.0,100.0,3.4,24.0,495.0,349.32,255.43
2016,5,30,16,45,724.5,94.5,3.4,23.5,444.5,289.32,204.76
2016,5,30,17,0,698.0,89.0,3.4,23.0,394.0,233.71,157.34
2016,5,30,17,15,660.0,84.0,3.15,22.0,343.0,178.86,112.54
2016,5,30,17,30,622.0,79.0,2.9,21.0,292.0,127.88,74.72
2016,5,30,17,45,570.5,71.5,2.7,20.5,242.0,78.44,46.31
2016,5,30,18,0,519.0,64.0,2.5,20.0,192.0,50.06,38.15
2016,5,30,18,15,440.5,55.0,2.2,19.0,146.0,43.69,32.48
2016,5,30,18,30,362.0,46.0,1.9,18.0,100.0,37.2,26.47
2016,5,30,18,45,246.0,33.5,1.6,17.5,64.0,25.96,15.79
2016,5,30,19,0,130.0,21.0,1.3,17.0,28.0,16.32,0.0
2016,5,30,19,15,65.0,10.5,1.3,16.5,14.0,8.96,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,12.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,13.0,9.0,7.68,0.0
2016,5,31,5,15,154.0,23.0,1.7,13.5,39.0,17.87,4.33
2016,5,31,5,30,278.0,37.0,1.8,14.0,69.0,28.66,18.73
2016,5,31,5,45,371.0,47.5,1.95,14.5,112.0,38.22,27.92
2016,5,31,6,0,464.0,58.0,2.1,15.0,155.0,46.03,35.2
2016,5,31,6,15,526.5,65.5,2.0,15.5,203.5,51.03,39.8
2016,5,31,6,30,589.0,73.0,1.9,16.0,252.0,87.43,51.5
2016,5,31,6,45,633.5,78.5,1.85,16.5,303.5,136.03,81.57
2016,5,31,7,0,678.0,84.0,1.8,17.0,355.0,189.5,122.82
2016,5,31,7,15,709.5,88.5,1.75,18.0,406.5,243.66,168.24
2016,5,31,7,30,741.0,93.0,1.7,19.0,458.0,303.27,218.73
2016,5,31,7,45,765.0,96.5,1.7,20.0,508.0,358.75,265.59
2016,5,31,8,0,789.0,100.0,1.7,21.0,558.0,415.5,312.13
2016,5,31,8,15,807.5,103.5,1.7,21.5,605.5,470.7,356.64
2016,5,31,8,30,826.0,107.0,1.7,22.0,653.0,525.98,399.66
2016,5,31,8,45,840.0,109.5,1.75,22.5,696.0,577.62,438.84
2016,5,31,9,0,854.0,112.0,1.8,23.0,739.0,625.71,474.33
2016,5,31,9,15,864.5,114.0,1.85,23.5,778.0,671.62,507.2
2016,5,31,9,30,875.0,116.0,1.9,24.0,817.0,715.72,537.91
2016,5,31,9,45,885.0,116.5,1.95,24.5,850.5,756.07,565.33
2016,5,31,10,0,895.0,117.0,2.0,25.0,884.0,794.1,589.63
2016,5,31,10,15,901.5,118.5,2.1,25.5,911.0,827.75,610.74
2016,5,31,10,30,908.0,120.0,2.2,26.0,938.0,858.47,629.8
2016,5,31,10,45,912.0,121.0,2.3,26.5,958.0,883.56,645.07
2016,5,31,11,0,916.0,122.0,2.4,27.0,978.0,905.33,658.17
2016,5,31,11,15,918.5,122.5,2.4,27.0,991.0,921.94,668.39
2016,5,31,11,30,921.0,123.0,2.4,27.0,1004.0,935.02,676.43
2016,5,31,11,45,922.0,123.5,2.45,27.5,1009.5,943.2,680.51
2016,5,31,12,0,923.0,124.0,2.5,28.0,1015.0,947.81,682.4
2016,5,31,12,15,923.0,124.0,2.5,28.0,1013.0,947.49,682.16
2016,5,31,12,30,923.0,124.0,2.5,28.0,1011.0,943.58,679.75
2016,5,31,12,45,924.0,121.5,2.5,28.5,1002.0,934.74,672.96
2016,5,31,13,0,925.0,119.0,2.5,29.0,993.0,922.25,663.95
2016,5,31,13,15,922.0,118.5,2.55,29.0,976.5,904.48,653.37
2016,5,31,13,30,919.0,118.0,2.6,29.0,960.0,883.25,640.58
2016,5,31,13,45,914.0,117.0,2.7,29.5,936.0,856.58,623.28
2016,5,31,14,0,909.0,116.0,2.8,30.0,912.0,826.76,603.84
2016,5,31,14,15,902.5,114.5,2.8,29.5,881.5,792.35,582.98
2016,5,31,14,30,896.0,113.0,2.8,29.0,851.0,755.2,559.49
2016,5,31,14,45,886.5,111.0,2.85,29.0,815.0,712.99,530.25
2016,5,31,15,0,877.0,109.0,2.9,29.0,779.0,668.67,498.8
2016,5,31,15,15,865.5,107.0,2.9,28.5,737.5,621.27,465.07
2016,5,31,15,30,854.0,105.0,2.9,28.0,696.0,572.39,429.18
2016,5,31,15,45,838.0,102.5,2.95,28.0,650.0,520.31,389.08
2016,5,31,16,0,822.0,100.0,3.0,28.0,604.0,466.31,346.35
2016,5,31,16,15,802.0,96.5,2.9,27.5,555.0,409.65,300.77
2016,5,31,16,30,782.0,93.0,2.8,27.0,506.0,353.55,254.35
2016,5,31,16,45,754.5,89.0,2.75,26.5,455.0,295.73,205.94
2016,5,31,17,0,727.0,85.0,2.7,26.0,404.0,236.84,156.56
2016,5,31,17,15,690.5,80.0,2.45,25.0,352.0,180.64,111.15
2016,5,31,17,30,654.0,75.0,2.2,24.0,300.0,128.08,72.58
2016,5,31,17,45,602.0,68.5,1.95,23.0,249.5,77.56,44.26
2016,5,31,18,0,550.0,62.0,1.7,22.0,199.0,48.62,36.59
2016,5,31,18,15,471.5,53.5,1.5,21.0,152.0,42.56,31.25
2016,5,31,18,30,393.0,45.0,1.3,20.0,105.0,36.41,25.59
2016,5,31,18,45,272.5,33.0,1.15,19.0,67.5,26.92,16.55
2016,5,31,19,0,152.0,21.0,1.0,18.0,30.0,16.36,0.21
2016,5,31,19,15,76.0,10.5,1.05,17.5,15.0,8.96,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,10.0,2.8,13.0,10.0,8.54,0.0
2016,6,1,5,15,162.0,24.0,2.9,13.5,40.5,18.65,5.08
2016,6,1,5,30,291.0,38.0,3.0,14.0,71.0,31.17,20.87
2016,6,1,5,45,384.0,48.5,3.2,14.5,115.0,39.12,28.69
2016,6,1,6,0,477.0,59.0,3.4,15.0,159.0,46.92,35.98
2016,6,1,6,15,540.0,66.5,3.4,15.5,209.0,51.91,40.57
2016,6,1,6,30,603.0,74.0,3.4,16.0,259.0,88.28,52.08
2016,6,1,6,45,649.0,79.5,3.4,17.0,311.0,137.83,82.45
2016,6,1,7,0,695.0,85.0,3.4,18.0,363.0,192.43,124.35
2016,6,1,7,15,727.0,89.5,3.35,18.5,415.5,247.66,171.15
2016,6,1,7,30,759.0,94.0,3.3,19.0,468.0,308.41,223.5
2016,6,1,7,45,783.5,97.5,3.3,19.5,519.0,365.03,272.5
2016,6,1,8,0,808.0,101.0,3.3,20.0,570.0,422.95,321.5
2016,6,1,8,15,826.0,104.5,3.25,20.5,618.0,478.9,367.57
2016,6,1,8,30,844.0,108.0,3.2,21.0,666.0,534.83,412.11
2016,6,1,8,45,858.0,110.5,3.2,21.5,710.0,587.31,452.75
2016,6,1,9,0,872.0,113.0,3.2,22.0,754.0,636.2,489.53
2016,6,1,9,15,883.0,115.0,3.2,22.5,793.5,683.19,523.81
2016,6,1,9,30,894.0,117.0,3.2,23.0,833.0,728.36,555.81
2016,6,1,9,45,903.5,118.0,3.2,23.5,867.0,769.49,584.16
2016,6,1,10,0,913.0,119.0,3.2,24.0,901.0,808.21,609.22
2016,6,1,10,15,919.0,120.5,3.2,24.0,928.0,842.0,631.38
2016,6,1,10,30,925.0,122.0,3.2,24.0,955.0,872.78,651.4
2016,6,1,10,45,927.0,124.0,3.25,24.5,974.5,897.49,666.27
2016,6,1,11,0,929.0,126.0,3.3,25.0,994.0,918.74,678.81
2016,6,1,11,15,931.5,126.5,3.35,25.0,1007.0,935.55,689.77
2016,6,1,11,30,934.0,127.0,3.4,25.0,1020.0,948.8,698.46
2016,6,1,11,45,932.5,129.0,3.5,25.5,1025.0,956.19,702.34
2016,6,1,12,0,931.0,131.0,3.6,26.0,1030.0,959.93,703.92
2016,6,1,12,15,930.5,131.0,3.65,26.0,1027.5,959.2,703.73
2016,6,1,12,30,930.0,131.0,3.7,26.0,1025.0,954.87,701.29
2016,6,1,12,45,915.5,138.5,3.75,26.0,1011.5,941.08,692.68
