Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,0,901.0,146.0,3.8,26.0,998.0,923.95,681.95
2016,6,1,13,15,897.0,145.5,3.8,26.0,981.0,905.82,670.33
2016,6,1,13,30,893.0,145.0,3.8,26.0,964.0,884.36,656.49
2016,6,1,13,45,884.5,145.0,3.8,26.0,938.5,856.42,638.28
2016,6,1,14,0,876.0,145.0,3.8,26.0,913.0,825.6,618.06
2016,6,1,14,15,868.5,143.0,3.75,26.0,882.5,798.42,599.75
2016,6,1,14,30,861.0,141.0,3.7,26.0,852.0,760.39,572.81
2016,6,1,14,45,849.0,139.5,3.7,26.0,814.5,717.37,542.08
2016,6,1,15,0,837.0,138.0,3.7,26.0,777.0,672.51,509.41
2016,6,1,15,15,823.5,135.0,3.65,25.5,735.5,623.83,474.03
2016,6,1,15,30,810.0,132.0,3.6,25.0,694.0,573.98,436.76
2016,6,1,15,45,792.5,128.5,3.55,25.0,647.5,520.79,395.12
2016,6,1,16,0,775.0,125.0,3.5,25.0,601.0,465.91,351.12
2016,6,1,16,15,752.5,120.5,3.35,24.5,552.0,409.23,305.14
2016,6,1,16,30,730.0,116.0,3.2,24.0,503.0,353.48,258.72
2016,6,1,16,45,559.5,132.5,3.1,23.5,411.5,274.73,197.92
2016,6,1,17,0,389.0,149.0,3.0,23.0,320.0,210.26,150.13
2016,6,1,17,15,348.0,140.0,2.8,22.0,278.5,168.88,117.8
2016,6,1,17,30,307.0,131.0,2.6,21.0,237.0,132.93,91.74
2016,6,1,17,45,281.5,112.0,2.45,20.5,197.0,95.29,67.02
2016,6,1,18,0,256.0,93.0,2.3,20.0,157.0,69.06,54.64
2016,6,1,18,15,214.0,74.5,2.05,19.0,120.0,56.08,43.25
2016,6,1,18,30,172.0,56.0,1.8,18.0,83.0,42.77,31.31
2016,6,1,18,45,106.5,38.5,1.6,17.0,53.5,29.78,19.17
2016,6,1,19,0,41.0,21.0,1.4,16.0,24.0,16.97,1.5
2016,6,1,19,15,20.5,10.5,1.4,15.5,12.0,8.96,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,20.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,41.0,10.0,1.6,12.0,11.0,8.54,0.0
2016,6,2,5,15,173.0,24.0,1.75,12.5,42.0,18.67,5.42
2016,6,2,5,30,305.0,38.0,1.9,13.0,73.0,31.19,21.03
2016,6,2,5,45,400.5,48.0,2.1,13.5,117.5,38.75,28.51
2016,6,2,6,0,496.0,58.0,2.3,14.0,162.0,46.18,35.49
2016,6,2,6,15,558.5,65.0,2.2,14.5,212.0,50.83,39.79
2016,6,2,6,30,621.0,72.0,2.1,15.0,262.0,86.91,50.87
2016,6,2,6,45,329.0,111.5,2.05,15.5,214.0,123.69,84.84
2016,6,2,7,0,37.0,151.0,2.0,16.0,166.0,126.46,99.18
2016,6,2,7,15,141.0,175.5,1.95,16.5,243.5,174.54,134.42
2016,6,2,7,30,245.0,200.0,1.9,17.0,321.0,236.45,181.62
2016,6,2,7,45,532.5,149.5,1.9,18.0,448.0,315.78,239.13
2016,6,2,8,0,820.0,99.0,1.9,19.0,575.0,424.87,321.64
2016,6,2,8,15,837.5,102.0,1.85,19.5,623.0,480.7,366.75
2016,6,2,8,30,855.0,105.0,1.8,20.0,671.0,536.45,410.41
2016,6,2,8,45,868.5,108.0,1.8,21.0,715.0,587.95,448.79
2016,6,2,9,0,882.0,111.0,1.8,22.0,759.0,639.21,485.5
2016,6,2,9,15,892.0,113.0,1.8,22.5,798.5,685.96,518.68
2016,6,2,9,30,902.0,115.0,1.8,23.0,838.0,730.79,549.52
2016,6,2,9,45,903.5,120.5,1.8,24.0,869.5,770.43,574.72
2016,6,2,10,0,905.0,126.0,1.8,25.0,901.0,807.08,596.5
2016,6,2,10,15,911.0,127.0,1.85,25.5,928.0,840.19,616.67
2016,6,2,10,30,917.0,128.0,1.9,26.0,955.0,870.32,634.74
2016,6,2,10,45,920.0,129.5,1.95,26.5,975.0,895.23,649.33
2016,6,2,11,0,923.0,131.0,2.0,27.0,995.0,916.76,661.72
2016,6,2,11,15,925.5,131.5,2.0,27.0,1007.5,933.49,671.86
2016,6,2,11,30,928.0,132.0,2.0,27.0,1020.0,946.68,679.83
2016,6,2,11,45,928.0,133.0,2.05,27.5,1025.0,954.51,683.68
2016,6,2,12,0,928.0,134.0,2.1,28.0,1030.0,958.73,685.36
2016,6,2,12,15,927.0,133.5,2.15,28.0,1027.0,957.16,684.85
2016,6,2,12,30,926.0,133.0,2.2,28.0,1024.0,952.01,682.21
2016,6,2,12,45,931.0,127.5,2.3,28.5,1016.0,944.2,677.1
2016,6,2,13,0,936.0,122.0,2.4,29.0,1008.0,932.58,669.61
2016,6,2,13,15,932.5,121.5,2.4,29.0,990.5,914.34,658.37
2016,6,2,13,30,929.0,121.0,2.4,29.0,973.0,892.61,644.97
2016,6,2,13,45,923.0,120.0,2.45,29.0,948.5,865.04,628.14
2016,6,2,14,0,917.0,119.0,2.5,29.0,924.0,834.32,609.17
2016,6,2,14,15,909.5,117.5,2.5,29.0,892.5,799.05,586.69
2016,6,2,14,30,902.0,116.0,2.5,29.0,861.0,761.07,561.58
2016,6,2,14,45,892.0,114.0,2.55,29.0,824.0,718.44,532.29
2016,6,2,15,0,882.0,112.0,2.6,29.0,787.0,673.71,500.8
2016,6,2,15,15,869.5,109.5,2.6,28.5,745.0,625.18,466.5
2016,6,2,15,30,857.0,107.0,2.6,28.0,703.0,575.25,430.08
2016,6,2,15,45,841.0,104.5,2.65,28.0,656.5,523.19,390.22
2016,6,2,16,0,825.0,102.0,2.7,28.0,610.0,469.15,347.66
2016,6,2,16,15,804.0,98.5,2.7,27.5,560.5,412.05,302.1
2016,6,2,16,30,783.0,95.0,2.7,27.0,511.0,355.59,255.68
2016,6,2,16,45,755.5,91.0,2.7,26.5,459.5,297.81,207.43
2016,6,2,17,0,728.0,87.0,2.7,26.0,408.0,238.89,158.1
2016,6,2,17,15,691.0,82.0,2.55,25.0,356.0,182.6,112.7
2016,6,2,17,30,654.0,77.0,2.4,24.0,304.0,130.01,74.1
2016,6,2,17,45,602.0,70.5,2.3,23.0,253.0,79.52,45.68
2016,6,2,18,0,550.0,64.0,2.2,22.0,202.0,50.13,37.9
2016,6,2,18,15,473.5,55.0,1.9,21.0,155.0,43.72,32.27
2016,6,2,18,30,397.0,46.0,1.6,20.0,108.0,37.18,26.29
2016,6,2,18,45,281.5,34.0,1.35,19.0,70.0,27.72,17.37
2016,6,2,19,0,166.0,22.0,1.1,18.0,32.0,17.14,2.38
2016,6,2,19,15,83.0,11.0,1.05,17.5,16.0,9.39,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.8,15.0,11.0,8.54,0.0
2016,6,3,5,15,184.0,23.0,0.9,15.5,42.0,17.93,5.1
2016,6,3,5,30,316.0,36.0,1.0,16.0,73.0,29.42,19.3
2016,6,3,5,45,406.5,46.0,1.1,16.5,116.5,37.03,26.69
2016,6,3,6,0,497.0,56.0,1.2,17.0,160.0,44.5,33.6
2016,6,3,6,15,557.0,63.0,1.15,17.5,209.5,49.2,37.88
2016,6,3,6,30,617.0,70.0,1.1,18.0,259.0,84.36,48.48
2016,6,3,6,45,657.5,75.5,1.1,18.5,310.5,133.93,78.26
2016,6,3,7,0,698.0,81.0,1.1,19.0,362.0,187.86,119.24
2016,6,3,7,15,728.5,85.5,1.05,19.5,413.5,245.79,167.28
2016,6,3,7,30,759.0,90.0,1.0,20.0,465.0,302.9,215.53
2016,6,3,7,45,781.5,93.5,0.95,21.0,514.5,358.67,261.94
2016,6,3,8,0,804.0,97.0,0.9,22.0,564.0,415.54,307.67
2016,6,3,8,15,821.0,100.0,0.85,23.0,611.0,470.23,350.04
2016,6,3,8,30,838.0,103.0,0.8,24.0,658.0,524.83,390.44
2016,6,3,8,45,851.0,105.5,0.8,25.0,701.5,574.87,426.29
2016,6,3,9,0,864.0,108.0,0.8,26.0,745.0,624.55,460.43
2016,6,3,9,15,874.0,110.0,0.85,27.0,783.0,670.5,491.25
2016,6,3,9,30,884.0,112.0,0.9,28.0,821.0,714.58,519.82
2016,6,3,9,45,899.0,109.5,0.95,29.0,855.5,756.12,545.98
2016,6,3,10,0,914.0,107.0,1.0,30.0,890.0,795.64,569.0
2016,6,3,10,15,919.0,108.0,0.95,30.5,916.5,828.24,586.73
2016,6,3,10,30,924.0,109.0,0.9,31.0,943.0,857.79,602.31
2016,6,3,10,45,926.5,110.5,0.9,31.5,962.5,882.52,615.48
2016,6,3,11,0,929.0,112.0,0.9,32.0,982.0,903.82,626.52
2016,6,3,11,15,712.0,251.0,1.0,32.0,923.5,873.13,607.28
2016,6,3,11,30,495.0,390.0,1.1,32.0,865.0,814.37,566.72
2016,6,3,11,45,713.5,252.5,1.2,32.5,940.5,890.98,620.85
2016,6,3,12,0,932.0,115.0,1.3,33.0,1016.0,944.53,653.89
2016,6,3,12,15,931.5,115.5,1.4,33.0,1014.0,944.33,654.57
2016,6,3,12,30,931.0,116.0,1.5,33.0,1012.0,940.53,653.68
2016,6,3,12,45,915.0,124.5,1.6,33.0,998.0,926.56,646.57
2016,6,3,13,0,899.0,133.0,1.7,33.0,984.0,909.26,637.43
2016,6,3,13,15,895.0,132.0,1.8,33.0,967.0,890.83,627.52
2016,6,3,13,30,891.0,131.0,1.9,33.0,950.0,869.08,615.41
2016,6,3,13,45,885.0,130.0,2.0,33.0,925.5,842.48,600.09
2016,6,3,14,0,879.0,129.0,2.1,33.0,901.0,812.87,582.67
2016,6,3,14,15,871.0,127.5,2.15,32.5,870.5,778.47,562.67
2016,6,3,14,30,863.0,126.0,2.2,32.0,840.0,741.51,539.63
2016,6,3,14,45,722.0,182.5,2.3,32.0,762.0,671.0,490.06
2016,6,3,15,0,581.0,239.0,2.4,32.0,684.0,595.61,436.69
2016,6,3,15,15,699.0,177.5,2.4,31.5,684.5,587.57,432.82
2016,6,3,15,30,817.0,116.0,2.4,31.0,685.0,562.89,415.62
2016,6,3,15,45,800.0,113.0,2.4,31.0,639.0,510.31,375.78
2016,6,3,16,0,783.0,110.0,2.4,31.0,593.0,457.44,334.7
2016,6,3,16,15,761.5,106.0,2.35,30.5,544.5,401.91,291.05
2016,6,3,16,30,740.0,102.0,2.3,30.0,496.0,347.17,246.76
2016,6,3,16,45,711.0,98.0,2.3,29.5,445.5,288.52,198.86
2016,6,3,17,0,682.0,94.0,2.3,29.0,395.0,234.53,154.33
2016,6,3,17,15,644.0,88.0,2.05,28.0,344.5,179.9,111.03
2016,6,3,17,30,606.0,82.0,1.8,27.0,294.0,129.16,74.33
2016,6,3,17,45,553.5,75.0,1.6,26.5,244.5,81.12,47.31
2016,6,3,18,0,501.0,68.0,1.4,26.0,195.0,52.95,39.63
2016,6,3,18,15,426.0,58.5,1.3,25.0,149.5,46.3,33.91
2016,6,3,18,30,351.0,49.0,1.2,24.0,104.0,39.51,27.81
2016,6,3,18,45,244.5,35.5,1.1,23.0,67.5,27.43,16.85
2016,6,3,19,0,138.0,22.0,1.0,22.0,31.0,17.08,2.94
2016,6,3,19,15,69.0,11.0,0.95,21.5,15.5,9.39,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,0.9,18.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,0.9,18.0,4.0,3.41,0.0
2016,6,4,5,15,0.0,16.0,0.85,18.5,16.0,13.19,2.3
2016,6,4,5,30,0.0,28.0,0.8,19.0,28.0,23.14,13.79
2016,6,4,5,45,0.0,45.5,0.75,19.5,45.5,36.98,26.31
2016,6,4,6,0,0.0,63.0,0.7,20.0,63.0,50.59,38.46
2016,6,4,6,15,0.5,82.5,0.95,20.5,82.5,65.5,51.52
2016,6,4,6,30,1.0,102.0,1.2,21.0,102.0,81.07,61.93
2016,6,4,6,45,6.5,120.5,1.45,21.5,123.0,97.07,74.62
2016,6,4,7,0,12.0,139.0,1.7,22.0,144.0,113.91,87.76
2016,6,4,7,15,48.0,172.0,1.7,22.0,195.5,149.26,114.68
2016,6,4,7,30,84.0,205.0,1.7,22.0,247.0,190.12,146.09
2016,6,4,7,45,108.5,230.0,1.7,22.5,289.5,227.55,174.77
2016,6,4,8,0,133.0,255.0,1.7,23.0,332.0,266.44,204.38
2016,6,4,8,15,372.0,217.0,1.7,23.0,458.0,361.6,275.85
2016,6,4,8,30,611.0,179.0,1.7,23.0,584.0,475.71,361.48
2016,6,4,8,45,469.0,248.0,1.7,23.5,571.0,485.25,368.0
2016,6,4,9,0,327.0,317.0,1.7,24.0,558.0,477.59,361.09
2016,6,4,9,15,230.5,350.0,1.75,24.0,524.5,454.79,343.84
2016,6,4,9,30,134.0,383.0,1.8,24.0,491.0,429.34,323.87
2016,6,4,9,45,101.0,387.0,1.9,24.0,470.5,408.61,308.34
2016,6,4,10,0,68.0,391.0,2.0,24.0,450.0,392.3,295.71
2016,6,4,10,15,62.0,398.0,2.05,24.0,453.0,397.31,299.11
2016,6,4,10,30,56.0,405.0,2.1,24.0,456.0,401.67,301.92
2016,6,4,10,45,240.0,397.0,2.15,24.5,621.0,570.42,426.72
2016,6,4,11,0,424.0,389.0,2.2,25.0,786.0,735.3,542.27
2016,6,4,11,15,329.0,432.0,2.25,25.0,743.0,691.06,508.66
2016,6,4,11,30,234.0,475.0,2.3,25.0,700.0,641.16,472.34
2016,6,4,11,45,239.0,477.0,2.4,25.5,707.5,650.03,478.35
2016,6,4,12,0,244.0,479.0,2.5,26.0,715.0,668.1,490.11
2016,6,4,12,15,186.0,480.5,2.5,26.5,660.5,607.21,445.86
2016,6,4,12,30,128.0,482.0,2.5,27.0,606.0,555.89,408.23
2016,6,4,12,45,74.0,408.5,2.5,28.0,480.5,428.11,316.09
2016,6,4,13,0,20.0,335.0,2.5,29.0,355.0,303.03,223.89
2016,6,4,13,15,199.0,368.0,2.45,29.0,552.0,515.11,381.41
2016,6,4,13,30,378.0,401.0,2.4,29.0,749.0,688.12,502.75
2016,6,4,13,45,613.0,269.5,2.4,29.5,816.5,760.87,555.16
2016,6,4,14,0,848.0,138.0,2.4,30.0,884.0,795.95,581.4
2016,6,4,14,15,840.5,136.5,2.35,30.0,854.5,762.94,559.32
2016,6,4,14,30,833.0,135.0,2.3,30.0,825.0,733.36,538.68
2016,6,4,14,45,827.5,130.5,2.3,30.0,790.5,693.27,511.01
2016,6,4,15,0,822.0,126.0,2.3,30.0,756.0,650.94,481.21
2016,6,4,15,15,809.5,123.0,2.3,29.5,715.5,603.78,448.12
2016,6,4,15,30,797.0,120.0,2.3,29.0,675.0,555.41,413.12
2016,6,4,15,45,783.0,116.0,2.3,29.0,631.0,504.43,374.33
2016,6,4,16,0,769.0,112.0,2.3,29.0,587.0,452.91,333.97
2016,6,4,16,15,748.0,108.0,2.3,28.5,539.5,398.36,290.86
2016,6,4,16,30,727.0,104.0,2.3,28.0,492.0,342.09,245.22
2016,6,4,16,45,700.5,98.5,2.3,27.5,442.5,286.07,198.93
2016,6,4,17,0,674.0,93.0,2.3,27.0,393.0,232.03,153.95
2016,6,4,17,15,637.0,87.5,2.25,26.0,342.5,178.5,111.2
2016,6,4,17,30,600.0,82.0,2.2,25.0,292.0,128.73,74.87
2016,6,4,17,45,550.5,74.5,2.15,24.0,243.5,80.81,47.56
2016,6,4,18,0,501.0,67.0,2.1,23.0,195.0,52.08,39.42
2016,6,4,18,15,429.0,57.5,2.0,22.0,150.0,45.42,33.62
2016,6,4,18,30,357.0,48.0,1.9,21.0,105.0,38.61,27.43
2016,6,4,18,45,253.5,35.0,1.85,20.0,68.5,27.08,16.87
2016,6,4,19,0,150.0,22.0,1.8,19.0,32.0,17.1,3.67
2016,6,4,19,15,75.0,11.0,1.95,18.5,16.0,9.39,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,13.0,11.0,8.54,0.0
2016,6,5,5,15,178.0,23.5,1.7,13.5,41.5,18.3,5.74
2016,6,5,5,30,299.0,37.0,1.8,14.0,72.0,30.22,20.17
2016,6,5,5,45,387.5,47.0,1.95,14.5,115.0,37.77,27.56
2016,6,5,6,0,476.0,57.0,2.1,15.0,158.0,45.17,34.47
2016,6,5,6,15,535.5,64.5,2.1,15.5,206.5,50.21,39.08
2016,6,5,6,30,595.0,72.0,2.1,16.0,255.0,83.39,49.23
2016,6,5,6,45,297.5,92.5,2.1,17.0,184.0,104.51,69.83
2016,6,5,7,0,0.0,113.0,2.1,18.0,113.0,92.07,71.65
2016,6,5,7,15,0.0,124.5,2.05,18.5,124.5,101.87,79.39
2016,6,5,7,30,0.0,136.0,2.0,19.0,136.0,111.68,86.98
2016,6,5,7,45,10.0,172.5,2.0,19.5,178.5,145.01,113.29
2016,6,5,8,0,20.0,209.0,2.0,20.0,221.0,179.8,140.39
2016,6,5,8,15,61.0,253.0,2.0,20.5,292.5,238.53,185.76
2016,6,5,8,30,102.0,297.0,2.0,21.0,364.0,300.52,232.93
2016,6,5,8,45,477.0,205.0,2.05,21.5,552.0,452.32,349.22
2016,6,5,9,0,852.0,113.0,2.1,22.0,740.0,619.5,473.73
2016,6,5,9,15,862.5,115.0,2.2,22.5,778.5,665.25,506.29
2016,6,5,9,30,873.0,117.0,2.3,23.0,817.0,709.2,537.63
2016,6,5,9,45,887.5,115.0,2.45,23.5,851.5,750.45,566.78
2016,6,5,10,0,902.0,113.0,2.6,24.0,886.0,789.69,593.14
2016,6,5,10,15,907.5,114.0,2.7,24.5,913.0,822.34,613.83
2016,6,5,10,30,913.0,115.0,2.8,25.0,940.0,852.01,632.42
2016,6,5,10,45,916.0,116.5,2.9,25.5,959.5,876.92,647.73
2016,6,5,11,0,919.0,118.0,3.0,26.0,979.0,898.46,660.8
2016,6,5,11,15,921.5,118.5,3.05,26.0,991.5,915.24,671.7
2016,6,5,11,30,924.0,119.0,3.1,26.0,1004.0,928.5,680.38
2016,6,5,11,45,924.5,120.0,3.15,26.0,1009.5,936.88,685.95
2016,6,5,12,0,925.0,121.0,3.2,26.0,1015.0,941.67,689.29
2016,6,5,12,15,924.5,121.0,3.25,26.0,1013.5,941.12,689.23
2016,6,5,12,30,924.0,121.0,3.3,26.0,1012.0,937.0,686.96
2016,6,5,12,45,916.0,124.5,3.35,26.0,1000.5,925.79,680.1
2016,6,5,13,0,908.0,128.0,3.4,26.0,989.0,911.18,671.08
2016,6,5,13,15,905.0,127.5,3.4,26.0,972.5,894.01,660.11
2016,6,5,13,30,902.0,127.0,3.4,26.0,956.0,873.44,646.92
2016,6,5,13,45,897.5,125.5,3.4,26.0,933.0,847.48,630.1
2016,6,5,14,0,893.0,124.0,3.4,26.0,910.0,818.39,611.13
2016,6,5,14,15,886.5,122.5,3.4,26.0,880.0,784.81,589.01
2016,6,5,14,30,880.0,121.0,3.4,26.0,850.0,748.53,563.96
2016,6,5,14,45,871.5,118.5,3.4,26.0,814.5,707.5,534.62
2016,6,5,15,0,863.0,116.0,3.4,26.0,779.0,664.3,503.12
2016,6,5,15,15,851.0,113.5,3.35,25.5,738.0,617.08,468.7
2016,6,5,15,30,839.0,111.0,3.3,25.0,697.0,570.1,433.4
2016,6,5,15,45,824.5,107.5,3.3,25.0,651.5,517.41,392.15
2016,6,5,16,0,810.0,104.0,3.3,25.0,606.0,464.13,349.28
2016,6,5,16,15,789.5,100.5,3.25,24.5,557.5,408.17,303.75
2016,6,5,16,30,769.0,97.0,3.2,24.0,509.0,352.82,257.43
2016,6,5,16,45,743.5,92.5,3.15,23.5,458.5,296.09,209.25
2016,6,5,17,0,718.0,88.0,3.1,23.0,408.0,237.97,159.83
2016,6,5,17,15,682.0,83.0,2.95,22.0,356.5,182.53,114.47
2016,6,5,17,30,646.0,78.0,2.8,21.0,305.0,130.66,75.8
2016,6,5,17,45,597.0,71.0,2.7,20.5,255.0,80.44,46.69
2016,6,5,18,0,548.0,64.0,2.6,20.0,205.0,49.97,38.1
2016,6,5,18,15,475.0,55.5,2.5,19.0,158.0,43.99,32.82
2016,6,5,18,30,402.0,47.0,2.4,18.0,111.0,37.91,27.21
2016,6,5,18,45,292.5,35.0,2.3,17.5,73.0,28.49,18.3
2016,6,5,19,0,183.0,23.0,2.2,17.0,35.0,17.93,4.77
2016,6,5,19,15,91.5,11.5,2.3,16.5,17.5,9.82,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,60.0,10.0,2.9,14.0,11.0,8.54,0.0
2016,6,6,5,15,181.0,23.0,2.95,14.0,41.0,17.92,5.6
2016,6,6,5,30,302.0,36.0,3.0,14.0,71.0,29.33,19.4
2016,6,6,5,45,387.5,45.5,3.05,14.5,113.0,36.47,26.41
2016,6,6,6,0,473.0,55.0,3.1,15.0,155.0,43.49,32.97
2016,6,6,6,15,530.0,62.0,3.05,15.5,202.5,48.17,37.27
2016,6,6,6,30,587.0,69.0,3.0,16.0,250.0,79.91,46.78
2016,6,6,6,45,293.5,91.5,3.0,16.5,182.0,102.9,68.88
2016,6,6,7,0,0.0,114.0,3.0,17.0,114.0,92.83,72.61
2016,6,6,7,15,10.0,146.0,2.95,17.5,151.0,120.88,95.08
2016,6,6,7,30,20.0,178.0,2.9,18.0,188.0,150.48,118.53
2016,6,6,7,45,59.0,215.0,2.9,18.5,248.5,196.29,154.2
2016,6,6,8,0,98.0,252.0,2.9,19.0,309.0,246.73,193.41
2016,6,6,8,15,448.5,178.5,2.95,19.5,472.0,362.7,281.98
2016,6,6,8,30,799.0,105.0,3.0,20.0,635.0,503.74,390.19
2016,6,6,8,45,813.0,107.0,3.05,20.5,677.0,553.42,428.78
2016,6,6,9,0,827.0,109.0,3.1,21.0,719.0,600.0,464.42
2016,6,6,9,15,837.5,111.0,3.1,21.5,756.5,644.64,497.44
2016,6,6,9,30,848.0,113.0,3.1,22.0,794.0,687.58,528.29
2016,6,6,9,45,856.0,114.5,3.15,22.5,826.0,726.34,555.61
2016,6,6,10,0,864.0,116.0,3.2,23.0,858.0,762.77,580.14
2016,6,6,10,15,870.0,117.5,3.25,23.0,884.0,795.11,601.96
2016,6,6,10,30,876.0,119.0,3.3,23.0,910.0,824.63,621.78
2016,6,6,10,45,880.0,120.0,3.35,23.5,929.5,849.07,636.83
2016,6,6,11,0,884.0,121.0,3.4,24.0,949.0,870.34,649.7
2016,6,6,11,15,887.0,121.5,3.4,24.0,962.0,887.02,660.46
2016,6,6,11,30,890.0,122.0,3.4,24.0,975.0,900.33,669.02
2016,6,6,11,45,891.0,122.5,3.45,24.5,980.5,908.47,673.19
2016,6,6,12,0,892.0,123.0,3.5,25.0,986.0,913.18,675.17
2016,6,6,12,15,891.5,123.0,3.5,25.0,984.0,912.67,674.8
2016,6,6,12,30,891.0,123.0,3.5,25.0,982.0,908.74,672.27
2016,6,6,12,45,881.5,127.5,3.55,25.0,970.5,897.41,665.17
2016,6,6,13,0,872.0,132.0,3.6,25.0,959.0,882.82,655.99
2016,6,6,13,15,868.5,131.5,3.6,25.0,943.0,865.86,644.99
2016,6,6,13,30,865.0,131.0,3.6,25.0,927.0,845.67,631.83
2016,6,6,13,45,859.5,130.0,3.65,25.0,904.0,820.28,615.37
2016,6,6,14,0,854.0,129.0,3.7,25.0,881.0,791.94,596.83
2016,6,6,14,15,847.0,127.0,3.7,24.5,852.0,758.82,575.76
2016,6,6,14,30,840.0,125.0,3.7,24.0,823.0,723.15,551.51
2016,6,6,14,45,830.0,123.5,3.75,24.0,788.0,683.52,522.82
2016,6,6,15,0,820.0,122.0,3.8,24.0,753.0,645.57,494.61
2016,6,6,15,15,808.0,119.0,3.8,23.5,713.0,598.94,460.26
2016,6,6,15,30,796.0,116.0,3.8,23.0,673.0,551.05,423.97
2016,6,6,15,45,780.0,113.0,3.8,23.0,629.0,500.17,383.54
2016,6,6,16,0,764.0,110.0,3.8,23.0,585.0,448.94,341.74
2016,6,6,16,15,743.5,106.5,3.75,22.0,538.0,395.41,298.23
2016,6,6,16,30,723.0,103.0,3.7,21.0,491.0,340.1,252.02
2016,6,6,16,45,697.0,98.0,3.65,20.5,442.0,284.97,204.66
2016,6,6,17,0,671.0,93.0,3.6,20.0,393.0,231.76,158.73
2016,6,6,17,15,635.0,87.5,3.55,19.5,343.5,178.63,114.59
2016,6,6,17,30,599.0,82.0,3.5,19.0,294.0,129.13,77.13
2016,6,6,17,45,551.5,74.5,3.45,18.5,245.5,81.39,48.9
2016,6,6,18,0,504.0,67.0,3.4,18.0,197.0,52.0,40.21
2016,6,6,18,15,432.0,58.0,3.3,17.5,152.0,45.75,34.58
2016,6,6,18,30,360.0,49.0,3.2,17.0,107.0,39.38,28.62
2016,6,6,18,45,258.5,36.5,3.1,16.5,70.5,28.21,18.2
2016,6,6,19,0,157.0,24.0,3.0,16.0,34.0,18.64,5.72
2016,6,6,19,15,78.5,12.0,3.0,15.5,17.0,10.24,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,8.54,0.0
2016,6,7,5,15,157.0,24.0,2.35,14.0,40.5,18.63,6.15
2016,6,7,5,30,269.0,38.0,2.4,14.0,70.0,29.37,19.46
2016,6,7,5,45,360.0,48.0,2.45,14.5,112.0,38.47,28.17
2016,6,7,6,0,451.0,58.0,2.5,15.0,154.0,45.83,35.04
2016,6,7,6,15,510.0,65.5,2.45,15.5,201.5,50.8,39.6
2016,6,7,6,30,569.0,73.0,2.4,16.0,249.0,81.53,48.89
2016,6,7,6,45,284.5,83.5,2.4,16.5,171.5,95.47,63.05
2016,6,7,7,0,0.0,94.0,2.4,17.0,94.0,77.29,59.62
2016,6,7,7,15,3.0,127.0,2.4,17.5,128.5,104.49,81.79
2016,6,7,7,30,6.0,160.0,2.4,18.0,163.0,132.34,104.1
2016,6,7,7,45,17.0,189.5,2.4,18.5,199.0,160.86,126.44
2016,6,7,8,0,28.0,219.0,2.4,19.0,235.0,192.4,150.99
2016,6,7,8,15,74.5,259.5,2.4,19.5,307.5,249.55,195.24
2016,6,7,8,30,121.0,300.0,2.4,20.0,380.0,316.24,246.3
2016,6,7,8,45,158.5,321.5,2.4,20.5,434.0,363.57,281.85
2016,6,7,9,0,196.0,343.0,2.4,21.0,488.0,414.15,319.45
2016,6,7,9,15,523.0,231.0,2.45,21.5,644.5,550.99,424.29
2016,6,7,9,30,850.0,119.0,2.5,22.0,801.0,693.2,530.1
2016,6,7,9,45,863.5,117.5,2.6,22.5,835.0,733.34,557.72
2016,6,7,10,0,877.0,116.0,2.7,23.0,869.0,771.48,583.57
2016,6,7,10,15,883.5,117.5,2.8,23.0,896.0,804.62,606.01
2016,6,7,10,30,890.0,119.0,2.9,23.0,923.0,834.93,626.48
2016,6,7,10,45,891.5,121.5,3.0,23.5,942.0,858.98,641.44
2016,6,7,11,0,893.0,124.0,3.1,24.0,961.0,879.69,654.15
2016,6,7,11,15,896.0,124.5,3.2,24.0,974.0,896.54,665.58
2016,6,7,11,30,899.0,125.0,3.3,24.0,987.0,909.99,674.82
2016,6,7,11,45,900.5,125.5,3.4,24.5,993.0,918.67,679.64
2016,6,7,12,0,902.0,126.0,3.5,25.0,999.0,923.89,682.26
2016,6,7,12,15,902.0,126.0,3.55,24.5,997.5,923.88,683.85
2016,6,7,12,30,902.0,126.0,3.6,24.0,996.0,920.4,683.25
2016,6,7,12,45,901.0,125.5,3.65,24.0,987.5,912.11,678.19
2016,6,7,13,0,900.0,125.0,3.7,24.0,979.0,900.35,670.88
2016,6,7,13,15,897.0,124.0,3.75,24.0,963.0,882.97,659.83
2016,6,7,13,30,894.0,123.0,3.8,24.0,947.0,862.24,646.54
2016,6,7,13,45,886.5,123.5,3.85,24.0,923.5,835.93,629.41
2016,6,7,14,0,879.0,124.0,3.9,24.0,900.0,806.69,610.19
2016,6,7,14,15,872.5,122.5,3.9,23.5,870.5,773.67,589.17
2016,6,7,14,30,866.0,121.0,3.9,23.0,841.0,738.0,565.05
2016,6,7,14,45,853.0,121.0,3.95,22.5,804.5,696.76,536.07
2016,6,7,15,0,840.0,121.0,4.0,22.0,768.0,657.27,507.51
2016,6,7,15,15,828.0,118.5,3.95,21.5,727.5,610.3,472.5
2016,6,7,15,30,816.0,116.0,3.9,21.0,687.0,562.01,435.5
2016,6,7,15,45,797.5,114.0,3.9,21.0,641.5,509.86,393.8
2016,6,7,16,0,779.0,112.0,3.9,21.0,596.0,457.55,350.86
2016,6,7,16,15,758.0,108.0,3.8,20.5,548.5,402.62,305.3
2016,6,7,16,30,737.0,104.0,3.7,20.0,501.0,345.93,257.21
2016,6,7,16,45,706.5,100.5,3.65,19.5,450.5,290.03,209.16
2016,6,7,17,0,676.0,97.0,3.6,19.0,400.0,236.5,162.97
2016,6,7,17,15,638.5,91.5,3.5,18.5,349.5,182.79,118.27
2016,6,7,17,30,601.0,86.0,3.4,18.0,299.0,132.89,80.41
2016,6,7,17,45,545.0,79.5,3.3,17.5,249.5,85.39,52.47
2016,6,7,18,0,489.0,73.0,3.2,17.0,200.0,56.71,44.53
2016,6,7,18,15,415.0,63.0,3.05,16.5,154.5,49.8,38.29
2016,6,7,18,30,341.0,53.0,2.9,16.0,109.0,40.53,29.77
2016,6,7,18,45,234.5,39.5,2.75,15.5,72.0,30.37,20.16
2016,6,7,19,0,128.0,26.0,2.6,15.0,35.0,20.09,7.13
2016,6,7,19,15,64.0,13.0,2.55,14.5,17.5,11.1,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,9.39,0.0
2016,6,8,5,15,205.5,23.5,2.65,13.0,44.5,19.26,6.68
2016,6,8,5,30,334.0,36.0,2.7,13.0,76.0,29.42,19.6
2016,6,8,5,45,423.0,45.0,2.75,13.5,119.0,36.21,26.3
2016,6,8,6,0,512.0,54.0,2.8,14.0,162.0,42.9,32.59
2016,6,8,6,15,268.0,82.5,2.8,14.5,140.5,60.07,48.0
2016,6,8,6,30,24.0,111.0,2.8,15.0,119.0,86.63,67.61
2016,6,8,6,45,29.5,131.0,2.85,15.5,142.0,105.61,82.69
2016,6,8,7,0,35.0,151.0,2.9,16.0,165.0,125.54,98.62
2016,6,8,7,15,86.0,180.0,2.95,16.0,221.0,163.3,127.67
2016,6,8,7,30,137.0,209.0,3.0,16.0,277.0,208.74,163.41
2016,6,8,7,45,270.5,211.0,3.05,16.5,362.5,268.78,209.11
2016,6,8,8,0,404.0,213.0,3.1,17.0,448.0,344.88,268.47
2016,6,8,8,15,620.5,155.5,3.15,17.0,550.5,422.35,329.5
2016,6,8,8,30,837.0,98.0,3.2,17.0,653.0,513.86,402.17
2016,6,8,8,45,848.5,101.0,3.3,17.5,695.5,564.09,442.18
2016,6,8,9,0,860.0,104.0,3.4,18.0,738.0,613.12,480.29
2016,6,8,9,15,870.0,106.0,3.45,18.0,776.5,658.84,515.72
2016,6,8,9,30,880.0,108.0,3.5,18.0,815.0,702.74,549.03
2016,6,8,9,45,877.0,116.0,3.55,18.5,844.5,740.65,576.02
2016,6,8,10,0,874.0,124.0,3.6,19.0,874.0,775.32,599.79
2016,6,8,10,15,880.0,125.5,3.65,19.0,901.0,807.99,622.24
2016,6,8,10,30,886.0,127.0,3.7,19.0,928.0,837.81,642.61
2016,6,8,10,45,886.5,130.5,3.8,19.5,947.0,861.81,657.86
2016,6,8,11,0,887.0,134.0,3.9,20.0,966.0,882.43,670.78
2016,6,8,11,15,890.0,134.5,3.95,20.0,978.5,899.19,682.09
2016,6,8,11,30,893.0,135.0,4.0,20.0,991.0,912.58,691.16
2016,6,8,11,45,891.0,137.0,4.1,20.0,996.0,919.42,696.1
2016,6,8,12,0,889.0,139.0,4.2,20.0,1001.0,922.8,698.8
2016,6,8,12,15,889.0,139.0,4.25,20.0,999.0,922.83,699.05
2016,6,8,12,30,889.0,139.0,4.3,20.0,997.0,919.46,697.07
2016,6,8,12,45,860.5,156.0,4.35,20.0,980.0,902.0,685.45
2016,6,8,13,0,832.0,173.0,4.4,20.0,963.0,894.84,681.18
2016,6,8,13,15,658.5,270.0,4.4,20.0,888.5,827.61,631.67
2016,6,8,13,30,485.0,367.0,4.4,20.0,814.0,753.85,575.47
2016,6,8,13,45,652.0,265.0,4.4,20.0,850.0,786.71,603.73
2016,6,8,14,0,819.0,163.0,4.4,20.0,886.0,802.33,618.78
2016,6,8,14,15,811.0,161.0,4.35,19.5,856.5,768.67,595.21
2016,6,8,14,30,803.0,159.0,4.3,19.0,827.0,732.61,569.76
2016,6,8,14,45,796.0,154.0,4.25,19.0,792.5,692.37,539.83
2016,6,8,15,0,789.0,149.0,4.2,19.0,758.0,650.08,507.8
2016,6,8,15,15,702.5,171.0,4.1,18.5,692.0,583.19,456.77
2016,6,8,15,30,616.0,193.0,4.0,18.0,626.0,520.01,407.86
2016,6,8,15,45,677.5,161.5,3.95,18.0,608.5,491.01,384.02
2016,6,8,16,0,739.0,130.0,3.9,18.0,591.0,454.09,352.45
2016,6,8,16,15,716.5,125.5,3.85,17.5,543.0,399.63,307.01
2016,6,8,16,30,694.0,121.0,3.8,17.0,495.0,346.13,261.27
2016,6,8,16,45,686.0,102.5,3.75,17.0,442.0,286.15,208.74
2016,6,8,17,0,678.0,84.0,3.7,17.0,389.0,226.32,155.97
2016,6,8,17,15,606.5,91.5,3.6,16.5,339.5,177.7,116.43
2016,6,8,17,30,535.0,99.0,3.5,16.0,290.0,136.63,86.93
2016,6,8,17,45,497.0,88.0,3.45,15.5,243.5,90.29,58.14
2016,6,8,18,0,459.0,77.0,3.4,15.0,197.0,59.72,47.56
2016,6,8,18,15,390.5,66.0,3.3,14.5,152.5,49.84,38.66
2016,6,8,18,30,322.0,55.0,3.2,14.0,108.0,41.9,31.24
2016,6,8,18,45,229.5,40.5,3.1,14.0,72.0,31.09,20.96
2016,6,8,19,0,137.0,26.0,3.0,14.0,36.0,20.11,7.6
2016,6,8,19,15,68.5,13.0,2.95,14.0,18.0,11.1,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,2.95,13.5,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,3.1,14.0,12.0,9.39,0.0
2016,6,9,5,15,144.0,26.0,3.2,14.0,41.5,20.13,7.23
2016,6,9,5,30,251.0,41.0,3.3,14.0,71.0,31.55,21.32
2016,6,9,5,45,344.0,52.0,3.45,14.0,113.5,39.81,29.4
2016,6,9,6,0,437.0,63.0,3.6,14.0,156.0,49.94,38.82
2016,6,9,6,15,218.5,68.5,3.6,14.0,115.0,49.82,38.97
2016,6,9,6,30,0.0,74.0,3.6,14.0,74.0,60.57,46.36
2016,6,9,6,45,0.0,88.5,3.6,14.5,88.5,72.38,56.24
2016,6,9,7,0,0.0,103.0,3.6,15.0,103.0,84.3,66.05
2016,6,9,7,15,7.5,138.0,3.55,15.0,141.5,114.03,90.44
2016,6,9,7,30,15.0,173.0,3.5,15.0,180.0,145.0,115.61
2016,6,9,7,45,9.5,174.0,3.5,15.5,178.5,145.89,115.95
2016,6,9,8,0,4.0,175.0,3.5,16.0,177.0,145.85,115.47
2016,6,9,8,15,52.0,235.5,3.45,16.5,269.5,219.61,174.29
2016,6,9,8,30,100.0,296.0,3.4,17.0,362.0,297.76,235.52
2016,6,9,8,45,122.5,320.0,3.4,17.5,407.0,341.99,269.33
2016,6,9,9,0,145.0,344.0,3.4,18.0,452.0,384.01,301.12
2016,6,9,9,15,498.0,235.0,3.4,18.5,630.5,537.11,421.15
2016,6,9,9,30,851.0,126.0,3.4,19.0,809.0,698.0,543.32
2016,6,9,9,45,865.0,124.5,3.4,19.5,843.5,738.6,571.45
2016,6,9,10,0,879.0,123.0,3.4,20.0,878.0,777.23,597.98
2016,6,9,10,15,885.5,124.0,3.4,20.0,904.5,810.02,620.09
2016,6,9,10,30,892.0,125.0,3.4,20.0,931.0,839.98,640.12
2016,6,9,10,45,900.0,123.5,3.45,20.5,952.0,865.98,656.37
2016,6,9,11,0,908.0,122.0,3.5,21.0,973.0,888.9,670.46
2016,6,9,11,15,910.5,122.5,3.5,21.0,986.0,905.63,681.32
2016,6,9,11,30,913.0,123.0,3.5,21.0,999.0,918.89,689.92
2016,6,9,11,45,916.5,121.5,3.55,21.0,1005.0,927.78,695.96
2016,6,9,12,0,920.0,120.0,3.6,21.0,1011.0,933.18,699.76
2016,6,9,12,15,919.5,120.0,3.65,21.0,1009.0,932.81,699.78
2016,6,9,12,30,919.0,120.0,3.7,21.0,1007.0,928.92,697.53
2016,6,9,12,45,920.0,117.5,3.8,21.0,998.5,920.58,692.66
2016,6,9,13,0,921.0,115.0,3.9,21.0,990.0,908.63,685.4
2016,6,9,13,15,917.5,114.5,3.95,21.0,973.5,891.04,674.05
2016,6,9,13,30,914.0,114.0,4.0,21.0,957.0,870.04,660.39
2016,6,9,13,45,909.5,112.5,4.1,21.0,933.5,844.01,643.46
2016,6,9,14,0,905.0,111.0,4.2,21.0,910.0,814.83,624.22
2016,6,9,14,15,898.0,109.5,4.2,20.5,880.0,780.76,602.15
2016,6,9,14,30,891.0,108.0,4.2,20.0,850.0,744.0,577.35
2016,6,9,14,45,881.5,106.5,4.25,20.0,814.0,703.03,547.12
2016,6,9,15,0,872.0,105.0,4.3,20.0,778.0,659.95,514.65
2016,6,9,15,15,860.5,103.0,4.3,19.5,737.5,613.36,479.61
2016,6,9,15,30,849.0,101.0,4.3,19.0,697.0,565.3,442.39
2016,6,9,15,45,831.5,99.5,4.3,19.0,651.5,513.9,400.65
2016,6,9,16,0,814.0,98.0,4.3,19.0,606.0,461.01,356.63
2016,6,9,16,15,794.5,94.5,4.2,18.5,558.0,405.48,309.87
2016,6,9,16,30,775.0,91.0,4.1,18.0,510.0,350.44,262.3
2016,6,9,16,45,748.0,87.5,4.1,17.5,460.0,294.03,213.02
2016,6,9,17,0,721.0,84.0,4.1,17.0,410.0,239.53,165.19
2016,6,9,17,15,686.5,79.5,4.0,16.5,359.0,181.66,116.26
2016,6,9,17,30,652.0,75.0,3.9,16.0,308.0,130.23,76.61
2016,6,9,17,45,601.0,69.5,3.85,15.5,258.0,80.81,47.26
2016,6,9,18,0,550.0,64.0,3.8,15.0,208.0,49.82,38.79
2016,6,9,18,15,479.5,56.0,3.65,14.5,162.0,44.26,33.73
2016,6,9,18,30,409.0,48.0,3.5,14.0,116.0,38.61,28.38
2016,6,9,18,45,301.0,37.0,3.4,14.0,78.0,30.09,20.15
2016,6,9,19,0,193.0,26.0,3.3,14.0,40.0,20.23,8.03
2016,6,9,19,15,96.5,13.0,3.25,13.5,20.0,11.1,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.0,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,94.0,11.0,2.8,13.0,13.0,9.39,0.0
2016,6,10,5,15,224.0,22.5,3.05,13.5,44.5,18.4,6.18
2016,6,10,5,30,354.0,34.0,3.3,14.0,76.0,27.73,18.06
2016,6,10,5,45,438.0,42.5,3.55,14.5,119.0,34.17,24.39
2016,6,10,6,0,522.0,51.0,3.8,15.0,162.0,40.51,30.33
2016,6,10,6,15,577.0,57.0,3.85,15.5,210.0,44.59,34.09
2016,6,10,6,30,632.0,63.0,3.9,16.0,258.0,74.49,42.23
2016,6,10,6,45,669.5,68.0,4.0,16.5,308.0,123.66,70.67
2016,6,10,7,0,707.0,73.0,4.1,17.0,358.0,180.04,113.88
2016,6,10,7,15,735.0,77.0,4.1,17.0,408.0,233.61,159.75
2016,6,10,7,30,763.0,81.0,4.1,17.0,458.0,289.51,209.24
2016,6,10,7,45,782.0,85.0,4.15,17.5,506.5,344.4,257.87
2016,6,10,8,0,801.0,89.0,4.2,18.0,555.0,400.02,306.17
2016,6,10,8,15,817.0,91.5,4.2,18.5,601.0,453.38,351.41
2016,6,10,8,30,833.0,94.0,4.2,19.0,647.0,506.39,395.01
2016,6,10,8,45,844.0,97.5,4.2,19.5,689.0,556.56,435.1
2016,6,10,9,0,855.0,101.0,4.2,20.0,731.0,605.52,473.01
2016,6,10,9,15,865.0,103.0,4.2,20.0,769.0,651.02,508.25
2016,6,10,9,30,875.0,105.0,4.2,20.0,807.0,694.72,541.36
2016,6,10,9,45,884.5,105.0,4.2,20.5,840.0,734.23,569.7
2016,6,10,10,0,894.0,105.0,4.2,21.0,873.0,771.43,594.88
2016,6,10,10,15,900.5,106.5,4.2,21.0,900.0,805.16,617.88
2016,6,10,10,30,907.0,108.0,4.2,21.0,927.0,836.01,638.74
2016,6,10,10,45,911.0,109.0,4.25,21.0,947.5,861.31,655.88
2016,6,10,11,0,915.0,110.0,4.3,21.0,968.0,883.33,670.77
2016,6,10,11,15,918.5,110.5,4.3,21.0,981.5,901.1,682.52
2016,6,10,11,30,922.0,111.0,4.3,21.0,995.0,915.4,691.96
2016,6,10,11,45,923.5,111.0,4.35,21.5,1001.5,923.97,696.46
2016,6,10,12,0,925.0,111.0,4.4,22.0,1008.0,928.99,698.63
2016,6,10,12,15,926.0,111.0,4.4,22.0,1007.5,930.01,699.29
2016,6,10,12,30,927.0,111.0,4.4,22.0,1007.0,927.46,697.64
2016,6,10,12,45,909.5,122.0,4.45,22.0,994.0,914.87,689.48
2016,6,10,13,0,892.0,133.0,4.5,22.0,981.0,898.95,679.28
2016,6,10,13,15,889.5,132.0,4.5,21.5,965.5,882.32,669.61
2016,6,10,13,30,887.0,131.0,4.5,21.0,950.0,862.35,657.6
2016,6,10,13,45,884.0,129.0,4.55,21.0,928.0,837.83,641.42
2016,6,10,14,0,881.0,127.0,4.6,21.0,906.0,810.15,622.96
2016,6,10,14,15,874.5,125.5,4.6,21.0,877.0,777.25,600.41
2016,6,10,14,30,868.0,124.0,4.6,21.0,848.0,741.69,574.72
2016,6,10,14,45,859.5,122.0,4.6,21.0,813.0,701.84,545.14
2016,6,10,15,0,851.0,120.0,4.6,21.0,778.0,659.85,513.39
2016,6,10,15,15,839.0,117.5,4.55,20.5,737.0,616.04,480.23
2016,6,10,15,30,827.0,115.0,4.5,20.0,696.0,567.41,442.59
2016,6,10,15,45,811.0,112.0,4.45,20.0,651.0,515.24,400.37
2016,6,10,16,0,795.0,109.0,4.4,20.0,606.0,462.63,356.73
2016,6,10,16,15,774.5,105.5,4.3,19.5,558.0,407.64,310.71
2016,6,10,16,30,754.0,102.0,4.2,19.0,510.0,353.28,264.03
2016,6,10,16,45,724.5,98.5,4.15,18.5,459.5,294.35,213.19
2016,6,10,17,0,695.0,95.0,4.1,18.0,409.0,240.11,166.03
2016,6,10,17,15,658.5,89.5,3.95,17.5,358.0,185.53,120.2
2016,6,10,17,30,622.0,84.0,3.8,17.0,307.0,134.6,81.15
2016,6,10,17,45,569.0,77.5,3.65,16.5,257.0,85.98,52.09
2016,6,10,18,0,516.0,71.0,3.5,16.0,207.0,55.13,43.33
2016,6,10,18,15,443.5,62.0,3.3,15.5,161.0,48.98,37.76
2016,6,10,18,30,371.0,53.0,3.1,15.0,115.0,42.7,31.85
2016,6,10,18,45,263.0,40.5,2.9,14.5,77.0,31.2,21.08
2016,6,10,19,0,155.0,28.0,2.7,14.0,39.0,21.66,9.33
2016,6,10,19,15,77.5,14.0,2.7,13.5,19.5,11.95,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,16.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,32.0,11.0,0.7,12.0,12.0,9.39,0.0
2016,6,11,5,15,140.5,26.5,0.75,12.5,41.5,20.5,7.63
2016,6,11,5,30,249.0,42.0,0.8,13.0,71.0,32.29,22.12
2016,6,11,5,45,345.0,52.5,0.9,13.5,114.0,40.18,29.85
2016,6,11,6,0,441.0,63.0,1.0,14.0,157.0,49.97,38.89
2016,6,11,6,15,502.5,71.5,1.05,14.5,205.5,55.59,44.04
2016,6,11,6,30,564.0,80.0,1.1,15.0,254.0,84.25,52.6
2016,6,11,6,45,613.5,85.0,1.15,16.0,305.5,130.73,78.91
2016,6,11,7,0,663.0,90.0,1.2,17.0,357.0,182.73,117.28
2016,6,11,7,15,695.0,94.5,1.35,17.5,408.0,235.6,161.23
2016,6,11,7,30,727.0,99.0,1.5,18.0,459.0,291.31,208.9
2016,6,11,7,45,752.5,102.5,1.65,19.0,509.0,349.03,257.78
2016,6,11,8,0,778.0,106.0,1.8,20.0,559.0,405.28,304.52
2016,6,11,8,15,796.0,109.5,1.8,20.5,606.0,459.38,348.62
2016,6,11,8,30,814.0,113.0,1.8,21.0,653.0,513.56,391.31
2016,6,11,8,45,828.0,115.5,1.85,22.0,696.0,564.45,429.58
2016,6,11,9,0,842.0,118.0,1.9,23.0,739.0,614.44,465.83
2016,6,11,9,15,852.5,120.5,1.85,23.5,777.5,657.64,496.51
2016,6,11,9,30,863.0,123.0,1.8,24.0,816.0,701.67,526.71
2016,6,11,9,45,868.5,126.5,1.8,25.0,848.0,741.03,552.03
2016,6,11,10,0,874.0,130.0,1.8,26.0,880.0,777.84,574.84
2016,6,11,10,15,879.5,131.5,1.75,26.0,906.5,810.19,594.9
2016,6,11,10,30,885.0,133.0,1.7,26.0,933.0,839.66,612.9
2016,6,11,10,45,887.5,135.0,1.65,26.5,952.5,864.06,626.21
2016,6,11,11,0,890.0,137.0,1.6,27.0,972.0,885.17,637.31
2016,6,11,11,15,892.5,137.5,1.65,27.0,984.5,901.66,647.84
2016,6,11,11,30,895.0,138.0,1.7,27.0,997.0,914.74,656.32
2016,6,11,11,45,894.5,139.0,1.8,27.5,1002.0,922.19,660.57
2016,6,11,12,0,894.0,140.0,1.9,28.0,1007.0,926.19,662.74
2016,6,11,12,15,893.5,140.0,2.05,28.0,1005.0,925.92,664.09
