Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,12,30,893.0,140.0,2.2,28.0,1003.0,922.24,663.3
2016,6,11,12,45,898.0,134.5,2.35,28.0,996.0,915.25,660.39
2016,6,11,13,0,903.0,129.0,2.5,28.0,989.0,904.62,655.12
2016,6,11,13,15,899.5,128.5,2.55,28.0,972.0,887.46,644.78
2016,6,11,13,30,896.0,128.0,2.6,28.0,955.0,866.95,632.3
2016,6,11,13,45,886.0,129.5,2.7,28.0,930.5,839.69,615.66
2016,6,11,14,0,876.0,131.0,2.8,28.0,906.0,809.61,597.01
2016,6,11,14,15,700.0,214.0,2.8,27.5,820.5,736.31,545.87
2016,6,11,14,30,524.0,297.0,2.8,27.0,735.0,654.65,487.4
2016,6,11,14,45,501.0,287.5,2.85,27.0,691.5,608.47,455.32
2016,6,11,15,0,478.0,278.0,2.9,27.0,648.0,562.39,422.47
2016,6,11,15,15,524.0,244.5,2.95,26.5,630.5,537.45,405.72
2016,6,11,15,30,570.0,211.0,3.0,26.0,613.0,507.0,383.92
2016,6,11,15,45,670.0,164.5,3.15,25.5,606.5,490.26,371.18
2016,6,11,16,0,770.0,118.0,3.3,25.0,600.0,459.65,346.24
2016,6,11,16,15,749.0,114.0,3.35,24.5,552.5,405.31,302.25
2016,6,11,16,30,728.0,110.0,3.4,24.0,505.0,349.16,255.74
2016,6,11,16,45,699.5,105.5,3.5,23.5,455.0,293.51,208.87
2016,6,11,17,0,671.0,101.0,3.6,23.0,405.0,240.02,163.52
2016,6,11,17,15,634.5,95.0,3.6,22.0,354.5,186.36,119.75
2016,6,11,17,30,598.0,89.0,3.6,21.0,304.0,136.41,82.29
2016,6,11,17,45,549.5,81.0,3.6,20.5,255.0,88.2,53.43
2016,6,11,18,0,501.0,73.0,3.6,20.0,206.0,56.59,43.89
2016,6,11,18,15,431.5,63.0,3.5,19.0,160.5,49.69,37.84
2016,6,11,18,30,362.0,53.0,3.4,18.0,115.0,40.6,29.63
2016,6,11,18,45,264.0,40.0,3.3,17.5,77.5,30.82,20.5
2016,6,11,19,0,166.0,27.0,3.2,17.0,40.0,20.92,8.93
2016,6,11,19,15,83.0,13.5,3.1,16.5,20.0,11.52,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.5,3.35,13.0,5.5,0.0,0.0
2016,6,12,5,0,24.0,11.0,3.5,13.0,11.0,9.39,0.0
2016,6,12,5,15,124.5,27.0,3.65,13.5,40.5,20.85,7.74
2016,6,12,5,30,225.0,43.0,3.8,14.0,70.0,32.96,22.51
2016,6,12,5,45,323.5,54.0,3.95,14.5,112.5,41.18,30.53
2016,6,12,6,0,422.0,65.0,4.1,15.0,155.0,51.56,40.08
2016,6,12,6,15,483.5,73.5,4.05,15.5,203.0,57.09,45.16
2016,6,12,6,30,545.0,82.0,4.0,16.0,251.0,84.41,53.28
2016,6,12,6,45,599.5,86.5,4.0,16.5,302.5,129.8,78.9
2016,6,12,7,0,654.0,91.0,4.0,17.0,354.0,181.32,117.17
2016,6,12,7,15,685.5,96.0,3.9,17.5,405.0,233.94,161.36
2016,6,12,7,30,717.0,101.0,3.8,18.0,456.0,289.37,209.32
2016,6,12,7,45,746.0,103.0,3.7,18.5,506.0,346.43,258.64
2016,6,12,8,0,775.0,105.0,3.6,19.0,556.0,402.35,306.22
2016,6,12,8,15,793.0,108.5,3.5,19.5,603.0,456.27,351.15
2016,6,12,8,30,811.0,112.0,3.4,20.0,650.0,510.28,394.68
2016,6,12,8,45,827.0,113.5,3.3,20.5,693.5,561.18,434.48
2016,6,12,9,0,843.0,115.0,3.2,21.0,737.0,611.37,472.4
2016,6,12,9,15,854.0,117.0,3.2,21.5,775.0,654.68,504.5
2016,6,12,9,30,865.0,119.0,3.2,22.0,813.0,698.67,536.15
2016,6,12,9,45,880.5,116.5,3.2,22.5,848.0,739.95,565.16
2016,6,12,10,0,896.0,114.0,3.2,23.0,883.0,779.33,591.64
2016,6,12,10,15,901.5,115.5,3.25,23.0,910.0,812.39,613.84
2016,6,12,10,30,907.0,117.0,3.3,23.0,937.0,842.51,633.96
2016,6,12,10,45,912.0,117.0,3.35,23.5,957.0,867.8,649.48
2016,6,12,11,0,917.0,117.0,3.4,24.0,977.0,889.85,662.77
2016,6,12,11,15,919.5,117.5,3.5,24.0,990.0,906.85,674.27
2016,6,12,11,30,922.0,118.0,3.6,24.0,1003.0,920.35,683.52
2016,6,12,11,45,922.5,118.5,3.7,24.5,1008.5,928.56,687.98
2016,6,12,12,0,923.0,119.0,3.8,25.0,1014.0,933.22,690.17
2016,6,12,12,15,922.5,119.0,3.85,25.0,1012.0,933.01,690.27
2016,6,12,12,30,922.0,119.0,3.9,25.0,1010.0,929.26,688.12
2016,6,12,12,45,913.0,123.0,4.0,25.0,998.5,918.03,681.33
2016,6,12,13,0,904.0,127.0,4.1,25.0,987.0,903.44,672.35
2016,6,12,13,15,900.5,126.0,4.1,25.0,970.5,885.88,660.9
2016,6,12,13,30,897.0,125.0,4.1,25.0,954.0,864.97,647.22
2016,6,12,13,45,892.0,123.5,4.15,25.0,930.5,839.14,630.4
2016,6,12,14,0,887.0,122.0,4.2,25.0,907.0,810.24,611.4
2016,6,12,14,15,879.5,120.5,4.2,24.5,877.5,776.52,589.91
2016,6,12,14,30,872.0,119.0,4.2,24.0,848.0,740.19,565.41
2016,6,12,14,45,862.5,117.0,4.2,24.0,812.0,699.63,535.81
2016,6,12,15,0,853.0,115.0,4.2,24.0,776.0,657.01,504.11
2016,6,12,15,15,841.0,113.0,4.15,23.5,735.5,611.04,470.0
2016,6,12,15,30,829.0,111.0,4.1,23.0,695.0,565.28,435.03
2016,6,12,15,45,813.0,108.0,4.05,23.0,650.0,513.13,393.48
2016,6,12,16,0,797.0,105.0,4.0,23.0,605.0,460.54,350.51
2016,6,12,16,15,777.0,101.5,3.95,22.5,557.5,405.75,305.37
2016,6,12,16,30,757.0,98.0,3.9,22.0,510.0,351.52,259.45
2016,6,12,16,45,730.0,94.0,3.85,22.0,459.5,295.69,211.18
2016,6,12,17,0,703.0,90.0,3.8,22.0,409.0,238.56,161.94
2016,6,12,17,15,668.0,85.0,3.65,21.0,358.5,184.28,117.13
2016,6,12,17,30,633.0,80.0,3.5,20.0,308.0,133.43,78.64
2016,6,12,17,45,582.0,73.5,3.4,19.5,258.5,84.26,49.33
2016,6,12,18,0,531.0,67.0,3.3,19.0,209.0,51.95,40.02
2016,6,12,18,15,462.0,58.5,3.1,18.5,163.0,46.09,34.79
2016,6,12,18,30,393.0,50.0,2.9,18.0,117.0,40.12,29.24
2016,6,12,18,45,289.5,38.5,2.7,17.5,79.0,31.25,20.91
2016,6,12,19,0,186.0,27.0,2.5,17.0,41.0,20.96,9.2
2016,6,12,19,15,93.0,13.5,2.55,16.5,20.5,11.52,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,51.0,11.0,3.0,13.0,12.0,9.39,0.0
2016,6,13,5,15,161.0,25.0,3.0,13.0,41.5,19.4,6.81
2016,6,13,5,30,271.0,39.0,3.0,13.0,71.0,30.12,20.19
2016,6,13,5,45,363.5,48.5,3.05,13.5,113.5,38.92,28.68
2016,6,13,6,0,456.0,58.0,3.1,14.0,156.0,45.87,35.22
2016,6,13,6,15,514.5,66.0,3.05,14.5,203.0,51.24,40.15
2016,6,13,6,30,573.0,74.0,3.0,15.0,250.0,78.56,48.16
2016,6,13,6,45,621.5,78.0,3.0,15.5,301.0,124.51,73.91
2016,6,13,7,0,670.0,82.0,3.0,16.0,352.0,175.79,112.2
2016,6,13,7,15,700.5,86.5,3.0,16.5,402.5,228.54,156.68
2016,6,13,7,30,731.0,91.0,3.0,17.0,453.0,286.8,207.14
2016,6,13,7,45,759.0,93.0,3.05,17.5,503.0,341.17,254.6
2016,6,13,8,0,787.0,95.0,3.1,18.0,553.0,397.28,302.68
2016,6,13,8,15,805.0,98.0,3.2,18.0,599.5,451.28,348.8
2016,6,13,8,30,823.0,101.0,3.3,18.0,646.0,505.34,393.8
2016,6,13,8,45,839.0,102.0,3.4,18.5,690.0,555.18,433.72
2016,6,13,9,0,855.0,103.0,3.5,19.0,734.0,604.66,472.21
2016,6,13,9,15,866.0,105.0,3.6,19.0,772.5,650.83,508.14
2016,6,13,9,30,877.0,107.0,3.7,19.0,811.0,695.29,542.06
2016,6,13,9,45,890.5,106.0,3.8,19.5,845.5,736.87,572.26
2016,6,13,10,0,904.0,105.0,3.9,20.0,880.0,776.41,599.57
2016,6,13,10,15,910.5,106.0,4.0,20.0,908.0,810.07,622.89
2016,6,13,10,30,917.0,107.0,4.1,20.0,936.0,840.84,644.13
2016,6,13,10,45,921.5,108.0,4.25,20.0,957.0,866.89,662.28
2016,6,13,11,0,926.0,109.0,4.4,20.0,978.0,889.66,678.22
2016,6,13,11,15,929.5,109.5,4.55,20.0,992.0,907.72,691.33
2016,6,13,11,30,933.0,110.0,4.7,20.0,1006.0,922.29,702.11
2016,6,13,11,45,933.5,111.5,4.85,20.0,1012.5,931.55,709.32
2016,6,13,12,0,934.0,113.0,5.0,20.0,1019.0,937.21,714.15
2016,6,13,12,15,934.0,113.0,5.05,19.5,1017.5,937.49,716.05
2016,6,13,12,30,934.0,113.0,5.1,19.0,1016.0,934.19,715.58
2016,6,13,12,45,926.5,116.5,5.15,19.0,1005.5,923.82,708.86
2016,6,13,13,0,919.0,120.0,5.2,19.0,995.0,910.01,699.81
2016,6,13,13,15,915.5,119.5,5.15,19.0,978.5,892.7,687.73
2016,6,13,13,30,912.0,119.0,5.1,19.0,962.0,871.98,673.32
2016,6,13,13,45,908.5,117.0,5.05,19.0,939.0,846.62,655.64
2016,6,13,14,0,905.0,115.0,5.0,19.0,916.0,818.04,635.68
2016,6,13,14,15,897.5,113.5,4.95,18.5,886.0,783.83,612.81
2016,6,13,14,30,890.0,112.0,4.9,18.0,856.0,746.95,587.11
2016,6,13,14,45,878.5,111.5,4.9,18.0,819.5,705.77,556.0
2016,6,13,15,0,867.0,111.0,4.9,18.0,783.0,662.62,522.8
2016,6,13,15,15,854.5,109.0,4.85,17.5,742.5,615.82,486.9
2016,6,13,15,30,842.0,107.0,4.8,17.0,702.0,567.64,448.94
2016,6,13,15,45,822.5,106.0,4.8,17.0,656.0,516.41,406.82
2016,6,13,16,0,803.0,105.0,4.8,17.0,610.0,463.61,362.42
2016,6,13,16,15,783.5,101.5,4.7,16.5,562.0,408.74,315.74
2016,6,13,16,30,764.0,98.0,4.6,16.0,514.0,354.35,268.29
2016,6,13,16,45,744.0,92.0,4.6,16.0,465.0,298.42,218.41
2016,6,13,17,0,724.0,86.0,4.6,16.0,416.0,243.64,169.42
2016,6,13,17,15,690.0,81.0,4.55,15.5,365.0,185.23,119.68
2016,6,13,17,30,656.0,76.0,4.5,15.0,314.0,133.25,79.1
2016,6,13,17,45,611.0,70.0,4.45,15.0,264.5,83.45,48.58
2016,6,13,18,0,566.0,64.0,4.4,15.0,215.0,49.81,38.79
2016,6,13,18,15,498.0,56.0,4.25,14.5,168.5,44.24,33.74
2016,6,13,18,30,430.0,48.0,4.1,14.0,122.0,38.56,28.39
2016,6,13,18,45,316.0,38.0,3.95,13.5,82.5,30.87,20.99
2016,6,13,19,0,202.0,28.0,3.8,13.0,43.0,21.76,10.21
2016,6,13,19,15,101.0,14.0,3.8,13.0,21.5,11.95,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.0,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,38.0,11.0,3.5,12.0,12.0,9.39,0.0
2016,6,14,5,15,151.0,25.5,3.55,12.5,41.5,19.76,7.0
2016,6,14,5,30,264.0,40.0,3.6,13.0,71.0,30.85,20.8
2016,6,14,5,45,365.5,49.0,3.65,13.5,114.0,39.37,29.07
2016,6,14,6,0,467.0,58.0,3.7,14.0,157.0,45.94,35.28
2016,6,14,6,15,526.0,65.0,3.7,14.0,205.0,50.53,39.6
2016,6,14,6,30,585.0,72.0,3.7,14.0,253.0,76.84,46.92
2016,6,14,6,45,636.5,75.0,3.75,14.5,304.5,122.95,72.39
2016,6,14,7,0,688.0,78.0,3.8,15.0,356.0,174.68,111.01
2016,6,14,7,15,717.5,82.5,3.85,15.5,406.0,231.29,159.03
2016,6,14,7,30,747.0,87.0,3.9,16.0,456.0,286.97,207.92
2016,6,14,7,45,669.5,119.0,3.95,16.5,475.5,330.43,249.56
2016,6,14,8,0,592.0,151.0,4.0,17.0,495.0,367.07,283.66
2016,6,14,8,15,711.5,124.0,4.0,17.0,571.5,430.62,335.89
2016,6,14,8,30,831.0,97.0,4.0,17.0,648.0,504.56,395.98
2016,6,14,8,45,844.0,99.5,4.05,17.5,690.5,554.87,436.49
2016,6,14,9,0,857.0,102.0,4.1,18.0,733.0,604.14,475.08
2016,6,14,9,15,867.0,104.0,4.1,18.0,771.5,649.78,510.7
2016,6,14,9,30,877.0,106.0,4.1,18.0,810.0,693.62,544.18
2016,6,14,9,45,886.5,106.5,4.15,18.5,843.0,733.73,573.34
2016,6,14,10,0,896.0,107.0,4.2,19.0,876.0,771.55,599.54
2016,6,14,10,15,902.0,108.0,4.25,19.0,902.5,804.61,622.43
2016,6,14,10,30,908.0,109.0,4.3,19.0,929.0,834.78,643.2
2016,6,14,10,45,912.0,110.0,4.35,19.5,949.5,860.25,659.32
2016,6,14,11,0,916.0,111.0,4.4,20.0,970.0,882.44,673.23
2016,6,14,11,15,918.5,111.5,4.45,20.0,983.0,899.52,684.92
2016,6,14,11,30,921.0,112.0,4.5,20.0,996.0,913.11,694.31
2016,6,14,11,45,921.5,112.5,4.6,20.0,1001.5,921.43,700.52
2016,6,14,12,0,922.0,113.0,4.7,20.0,1007.0,926.19,704.39
2016,6,14,12,15,921.5,113.0,4.75,20.0,1005.5,926.08,704.64
2016,6,14,12,30,921.0,113.0,4.8,20.0,1004.0,922.43,702.56
2016,6,14,12,45,919.0,113.0,4.85,20.0,995.0,913.92,697.2
2016,6,14,13,0,917.0,113.0,4.9,20.0,986.0,901.9,689.48
2016,6,14,13,15,914.0,112.5,4.95,19.5,970.0,885.08,679.79
2016,6,14,13,30,911.0,112.0,5.0,19.0,954.0,864.85,667.67
2016,6,14,13,45,905.0,111.5,5.05,19.0,931.0,838.87,650.12
2016,6,14,14,0,899.0,111.0,5.1,19.0,908.0,809.83,630.32
2016,6,14,14,15,892.5,109.5,5.05,18.5,878.5,776.61,608.06
2016,6,14,14,30,886.0,108.0,5.0,18.0,849.0,740.66,583.07
2016,6,14,14,45,879.0,105.5,5.0,18.0,814.0,700.95,553.02
2016,6,14,15,0,872.0,103.0,5.0,18.0,779.0,658.93,520.63
2016,6,14,15,15,860.5,101.0,4.9,17.5,739.0,612.59,484.82
2016,6,14,15,30,849.0,99.0,4.8,17.0,699.0,564.78,446.92
2016,6,14,15,45,837.5,95.0,4.75,17.0,655.0,513.96,404.97
2016,6,14,16,0,826.0,91.0,4.7,17.0,611.0,462.18,361.13
2016,6,14,16,15,807.5,88.0,4.65,16.5,563.5,406.62,313.84
2016,6,14,16,30,789.0,85.0,4.6,16.0,516.0,351.89,265.92
2016,6,14,16,45,764.5,82.0,4.6,16.0,466.0,296.03,215.97
2016,6,14,17,0,740.0,79.0,4.6,16.0,416.0,241.75,167.35
2016,6,14,17,15,507.0,105.0,4.55,15.5,323.5,173.92,118.32
2016,6,14,17,30,274.0,131.0,4.5,15.0,231.0,131.61,94.09
2016,6,14,17,45,422.0,96.5,4.5,14.5,223.0,92.69,61.62
2016,6,14,18,0,570.0,62.0,4.5,14.0,215.0,48.24,37.55
2016,6,14,18,15,502.0,54.5,4.35,13.5,169.0,43.01,32.79
2016,6,14,18,30,434.0,47.0,4.2,13.0,123.0,37.71,27.76
2016,6,14,18,45,315.5,37.5,4.05,13.0,83.5,30.4,20.65
2016,6,14,19,0,197.0,28.0,3.9,13.0,44.0,21.74,10.39
2016,6,14,19,15,98.5,14.0,3.85,12.5,22.0,11.95,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,21.5,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,43.0,12.0,3.4,12.0,13.0,10.24,0.0
2016,6,15,5,15,163.5,25.5,3.55,12.0,43.0,19.79,6.95
2016,6,15,5,30,284.0,39.0,3.7,12.0,73.0,30.17,20.3
2016,6,15,5,45,384.0,47.5,3.9,12.5,116.0,38.18,28.13
2016,6,15,6,0,484.0,56.0,4.1,13.0,159.0,44.4,34.04
2016,6,15,6,15,542.5,63.0,4.15,13.5,207.0,49.08,38.38
2016,6,15,6,30,601.0,70.0,4.2,14.0,255.0,75.28,45.53
2016,6,15,6,45,647.5,73.5,4.3,14.5,306.0,122.17,71.41
2016,6,15,7,0,694.0,77.0,4.4,15.0,357.0,174.1,110.33
2016,6,15,7,15,517.0,130.0,4.45,15.5,354.0,219.97,157.71
2016,6,15,7,30,340.0,183.0,4.5,16.0,351.0,244.47,186.36
2016,6,15,7,45,571.0,136.5,4.6,16.5,453.5,311.72,237.36
2016,6,15,8,0,802.0,90.0,4.7,17.0,556.0,396.99,305.14
2016,6,15,8,15,818.5,92.5,4.75,17.0,602.5,450.6,351.72
2016,6,15,8,30,835.0,95.0,4.8,17.0,649.0,503.98,397.05
2016,6,15,8,45,850.5,96.0,4.9,17.5,692.0,554.48,438.36
2016,6,15,9,0,866.0,97.0,5.0,18.0,735.0,604.17,477.91
2016,6,15,9,15,875.5,99.0,5.0,18.0,773.0,649.88,514.06
2016,6,15,9,30,885.0,101.0,5.0,18.0,811.0,693.75,548.0
2016,6,15,9,45,893.0,102.0,5.05,18.0,844.0,733.56,578.49
2016,6,15,10,0,901.0,103.0,5.1,18.0,877.0,770.97,605.91
2016,6,15,10,15,907.0,104.5,5.1,18.0,904.0,804.67,629.53
2016,6,15,10,30,913.0,106.0,5.1,18.0,931.0,835.47,650.94
2016,6,15,10,45,916.5,107.0,5.2,18.5,951.0,860.69,667.56
2016,6,15,11,0,920.0,108.0,5.3,19.0,971.0,882.6,681.81
2016,6,15,11,15,923.0,108.5,5.3,19.0,984.5,900.22,693.79
2016,6,15,11,30,926.0,109.0,5.3,19.0,998.0,914.37,703.39
2016,6,15,11,45,927.0,110.0,5.3,19.0,1004.5,923.67,709.65
2016,6,15,12,0,928.0,111.0,5.3,19.0,1011.0,929.39,713.52
2016,6,15,12,15,928.0,110.5,5.3,19.0,1009.5,929.33,713.43
2016,6,15,12,30,928.0,110.0,5.3,19.0,1008.0,925.71,710.97
2016,6,15,12,45,918.0,116.0,5.3,19.0,997.5,915.54,704.01
2016,6,15,13,0,908.0,122.0,5.3,19.0,987.0,901.98,694.78
2016,6,15,13,15,905.0,121.0,5.25,19.0,971.0,884.94,682.85
2016,6,15,13,30,902.0,120.0,5.2,19.0,955.0,864.51,668.6
2016,6,15,13,45,901.0,117.0,5.2,19.0,933.5,840.62,652.19
2016,6,15,14,0,900.0,114.0,5.2,19.0,912.0,813.41,633.39
2016,6,15,14,15,893.5,112.5,5.15,18.5,882.5,780.21,611.14
2016,6,15,14,30,887.0,111.0,5.1,18.0,853.0,744.28,586.07
2016,6,15,14,45,882.0,107.0,5.05,18.0,818.5,704.59,555.88
2016,6,15,15,0,877.0,103.0,5.0,18.0,784.0,662.43,523.25
2016,6,15,15,15,866.0,101.0,4.9,18.0,744.0,616.22,486.62
2016,6,15,15,30,855.0,99.0,4.8,18.0,704.0,568.47,448.01
2016,6,15,15,45,844.0,95.0,4.75,18.0,660.0,517.65,406.24
2016,6,15,16,0,833.0,91.0,4.7,18.0,616.0,465.8,362.52
2016,6,15,16,15,814.5,88.0,4.6,17.5,568.0,409.91,315.08
2016,6,15,16,30,796.0,85.0,4.5,17.0,520.0,354.81,267.03
2016,6,15,16,45,775.5,80.5,4.4,17.0,470.5,298.41,216.66
2016,6,15,17,0,755.0,76.0,4.3,17.0,421.0,243.14,167.2
2016,6,15,17,15,723.0,72.0,4.1,16.5,370.0,187.72,119.77
2016,6,15,17,30,691.0,68.0,3.9,16.0,319.0,135.3,78.85
2016,6,15,17,45,650.0,62.0,3.75,15.5,269.5,80.25,44.26
2016,6,15,18,0,609.0,56.0,3.6,15.0,220.0,43.87,33.53
2016,6,15,18,15,543.5,49.5,3.2,14.5,173.0,39.24,29.33
2016,6,15,18,30,478.0,43.0,2.8,14.0,126.0,34.56,24.9
2016,6,15,18,45,380.5,34.0,2.4,13.5,86.5,27.59,18.23
2016,6,15,19,0,283.0,25.0,2.0,13.0,47.0,20.53,9.67
2016,6,15,19,15,141.5,12.5,1.8,12.5,23.5,10.67,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.0,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,60.0,11.0,0.6,13.0,12.0,9.39,0.0
2016,6,16,5,15,180.0,23.5,0.6,13.5,42.0,18.3,5.88
2016,6,16,5,30,300.0,36.0,0.6,14.0,72.0,29.33,19.47
2016,6,16,5,45,390.0,45.0,0.6,14.5,114.0,36.08,26.13
2016,6,16,6,0,480.0,54.0,0.6,15.0,156.0,42.74,32.36
2016,6,16,6,15,537.5,60.5,0.55,15.5,203.0,47.07,36.35
2016,6,16,6,30,595.0,67.0,0.5,16.0,250.0,72.06,42.85
2016,6,16,6,45,637.0,72.0,0.45,16.5,300.0,119.25,68.61
2016,6,16,7,0,679.0,77.0,0.4,17.0,350.0,170.99,106.46
2016,6,16,7,15,708.5,81.0,0.4,17.5,400.0,226.56,152.0
2016,6,16,7,30,738.0,85.0,0.4,18.0,450.0,281.21,198.07
2016,6,16,7,45,760.5,88.5,0.4,18.5,498.5,335.35,243.72
2016,6,16,8,0,783.0,92.0,0.4,19.0,547.0,390.66,289.16
2016,6,16,8,15,800.5,95.0,0.5,19.0,593.0,444.18,333.2
2016,6,16,8,30,818.0,98.0,0.6,19.0,639.0,497.75,376.1
2016,6,16,8,45,832.0,100.0,0.75,19.5,681.5,547.31,414.68
2016,6,16,9,0,846.0,102.0,0.9,20.0,724.0,596.2,451.72
2016,6,16,9,15,856.0,104.0,1.05,20.5,762.0,641.41,485.2
2016,6,16,9,30,866.0,106.0,1.2,21.0,800.0,684.85,516.66
2016,6,16,9,45,882.5,102.0,1.35,21.5,835.0,725.48,545.69
2016,6,16,10,0,899.0,98.0,1.5,22.0,870.0,764.29,572.07
2016,6,16,10,15,904.5,99.0,1.65,22.0,896.0,797.14,594.61
2016,6,16,10,30,910.0,100.0,1.8,22.0,922.0,827.06,615.19
2016,6,16,10,45,915.0,100.0,1.95,22.5,942.5,852.58,631.61
2016,6,16,11,0,920.0,100.0,2.1,23.0,963.0,874.88,645.86
2016,6,16,11,15,922.0,100.5,2.25,23.0,976.0,891.71,657.78
2016,6,16,11,30,924.0,101.0,2.4,23.0,989.0,905.04,667.46
2016,6,16,11,45,925.5,101.0,2.55,23.0,994.5,913.93,674.3
2016,6,16,12,0,927.0,101.0,2.7,23.0,1000.0,919.26,678.87
2016,6,16,12,15,926.5,101.0,2.85,23.0,998.5,919.26,679.97
2016,6,16,12,30,926.0,101.0,3.0,23.0,997.0,915.69,678.78
2016,6,16,12,45,925.0,100.5,3.15,23.0,988.5,907.66,674.64
2016,6,16,13,0,924.0,100.0,3.3,23.0,980.0,896.05,668.14
2016,6,16,13,15,921.0,99.0,3.35,23.0,964.0,878.75,657.18
2016,6,16,13,30,918.0,98.0,3.4,23.0,948.0,858.01,643.92
2016,6,16,13,45,915.0,96.5,3.5,23.0,925.5,833.46,628.3
2016,6,16,14,0,912.0,95.0,3.6,23.0,903.0,805.66,610.35
2016,6,16,14,15,906.0,93.5,3.65,23.0,874.5,772.5,588.28
2016,6,16,14,30,900.0,92.0,3.7,23.0,846.0,736.56,564.07
2016,6,16,14,45,893.0,90.0,3.8,23.0,811.5,696.87,535.45
2016,6,16,15,0,886.0,88.0,3.9,23.0,777.0,654.87,504.42
2016,6,16,15,15,876.0,86.0,3.9,22.5,737.5,608.95,470.33
2016,6,16,15,30,866.0,84.0,3.9,22.0,698.0,561.4,433.97
2016,6,16,15,45,854.0,81.5,3.95,22.0,654.0,510.99,393.59
2016,6,16,16,0,842.0,79.0,4.0,22.0,610.0,459.64,351.27
2016,6,16,16,15,825.0,76.5,4.0,21.5,563.0,405.6,306.21
2016,6,16,16,30,808.0,74.0,4.0,21.0,516.0,351.64,259.91
2016,6,16,16,45,786.5,70.5,4.0,21.0,467.0,293.27,208.85
2016,6,16,17,0,765.0,67.0,4.0,21.0,418.0,238.16,160.26
2016,6,16,17,15,735.0,63.5,3.85,20.5,368.0,183.04,113.62
2016,6,16,17,30,705.0,60.0,3.7,20.0,318.0,130.67,73.13
2016,6,16,17,45,663.5,55.5,3.6,19.5,269.0,79.82,42.59
2016,6,16,18,0,622.0,51.0,3.5,19.0,220.0,43.64,32.76
2016,6,16,18,15,560.0,45.5,3.15,18.5,173.5,36.17,26.14
2016,6,16,18,30,498.0,40.0,2.8,18.0,127.0,32.18,22.4
2016,6,16,18,45,400.0,31.5,2.45,17.5,87.5,25.53,16.14
2016,6,16,19,0,302.0,23.0,2.1,17.0,48.0,18.8,8.3
2016,6,16,19,15,151.0,11.5,1.9,16.5,24.0,9.82,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,110.0,11.0,0.9,14.0,13.0,9.39,0.0
2016,6,17,5,15,237.5,21.0,1.1,14.5,43.5,17.14,4.97
2016,6,17,5,30,365.0,31.0,1.3,15.0,74.0,25.21,15.83
2016,6,17,5,45,446.0,38.5,1.5,16.0,115.5,30.92,21.41
2016,6,17,6,0,527.0,46.0,1.7,17.0,157.0,36.56,26.62
2016,6,17,6,15,580.0,51.5,1.7,17.0,204.0,40.4,30.2
2016,6,17,6,30,633.0,57.0,1.7,17.0,251.0,68.74,39.4
2016,6,17,6,45,391.0,109.0,1.75,17.5,236.0,121.38,80.4
2016,6,17,7,0,149.0,161.0,1.8,18.0,221.0,149.53,112.36
2016,6,17,7,15,455.0,116.5,1.85,18.5,334.0,194.77,137.15
2016,6,17,7,30,761.0,72.0,1.9,19.0,447.0,275.36,194.57
2016,6,17,7,45,781.5,75.0,1.95,19.5,495.0,329.52,241.62
2016,6,17,8,0,802.0,78.0,2.0,20.0,543.0,386.16,289.75
2016,6,17,8,15,818.0,80.0,2.05,20.5,588.5,438.35,333.26
2016,6,17,8,30,834.0,82.0,2.1,21.0,634.0,490.36,375.26
2016,6,17,8,45,847.0,84.0,2.2,21.5,676.0,540.29,414.55
2016,6,17,9,0,860.0,86.0,2.3,22.0,718.0,589.22,451.91
2016,6,17,9,15,869.5,87.5,2.4,22.0,755.5,634.23,486.33
2016,6,17,9,30,879.0,89.0,2.5,22.0,793.0,677.42,518.7
2016,6,17,9,45,469.0,235.5,2.65,22.5,613.0,556.62,426.05
2016,6,17,10,0,59.0,382.0,2.8,23.0,433.0,375.5,284.98
2016,6,17,10,15,56.5,392.0,2.9,23.0,442.0,385.64,292.98
2016,6,17,10,30,54.0,402.0,3.0,23.0,451.0,395.39,299.92
2016,6,17,10,45,55.5,413.5,3.15,23.5,465.0,409.39,309.58
2016,6,17,11,0,57.0,425.0,3.3,24.0,479.0,423.19,319.05
2016,6,17,11,15,59.5,434.0,3.4,24.0,490.5,435.34,327.89
2016,6,17,11,30,62.0,443.0,3.5,24.0,502.0,447.19,336.54
2016,6,17,11,45,182.0,453.5,3.65,24.5,629.5,574.69,431.21
2016,6,17,12,0,302.0,464.0,3.8,25.0,757.0,701.61,522.03
2016,6,17,12,15,176.5,448.5,3.9,25.0,620.0,566.72,423.89
2016,6,17,12,30,51.0,433.0,4.0,25.0,483.0,429.68,322.25
2016,6,17,12,45,166.0,446.0,4.1,25.0,605.0,552.34,415.06
2016,6,17,13,0,281.0,459.0,4.2,25.0,727.0,670.02,500.97
2016,6,17,13,15,225.0,459.5,4.25,24.5,672.0,607.65,456.22
2016,6,17,13,30,169.0,460.0,4.3,24.0,617.0,555.71,418.99
2016,6,17,13,45,149.5,446.5,4.35,24.0,583.0,522.21,394.87
2016,6,17,14,0,130.0,433.0,4.4,24.0,549.0,489.0,370.77
2016,6,17,14,15,113.0,413.5,4.4,23.5,512.0,452.98,345.08
2016,6,17,14,30,96.0,394.0,4.4,23.0,475.0,409.93,313.88
2016,6,17,14,45,57.0,332.0,4.4,23.0,380.0,324.36,249.25
2016,6,17,15,0,18.0,270.0,4.4,23.0,285.0,237.53,182.54
2016,6,17,15,15,9.0,192.5,4.35,22.5,200.0,165.98,127.33
2016,6,17,15,30,0.0,115.0,4.3,22.0,115.0,95.82,71.96
2016,6,17,15,45,151.5,189.0,4.3,22.0,284.5,239.79,187.09
2016,6,17,16,0,303.0,263.0,4.3,22.0,454.0,363.15,281.1
2016,6,17,16,15,196.0,247.5,4.2,21.5,367.5,285.42,220.81
2016,6,17,16,30,89.0,232.0,4.1,21.0,281.0,220.13,171.04
2016,6,17,16,45,122.0,210.5,4.05,20.5,271.0,206.65,159.56
2016,6,17,17,0,155.0,189.0,4.0,20.0,261.0,187.48,142.73
2016,6,17,17,15,78.5,154.5,3.9,19.5,191.0,136.28,104.13
2016,6,17,17,30,2.0,120.0,3.8,19.0,121.0,96.44,75.07
2016,6,17,17,45,1.0,101.5,3.7,18.5,102.0,81.04,62.57
2016,6,17,18,0,0.0,83.0,3.6,18.0,83.0,66.17,52.67
2016,6,17,18,15,0.0,65.5,3.4,17.5,65.5,52.67,40.72
2016,6,17,18,30,0.0,48.0,3.2,17.0,48.0,39.06,28.49
2016,6,17,18,45,0.0,33.0,3.05,16.5,33.0,27.16,17.62
2016,6,17,19,0,0.0,18.0,2.9,16.0,18.0,14.84,5.48
2016,6,17,19,15,0.0,9.0,2.75,15.5,9.0,7.68,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.3,13.0,13.0,8.54,0.0
2016,6,18,5,15,227.5,21.0,1.45,13.5,43.5,17.13,4.85
2016,6,18,5,30,358.0,32.0,1.6,14.0,74.0,26.06,16.61
2016,6,18,5,45,443.0,39.5,1.75,14.5,116.5,31.74,22.27
2016,6,18,6,0,528.0,47.0,1.9,15.0,159.0,37.38,27.57
2016,6,18,6,15,584.0,53.0,1.95,15.5,207.0,41.59,31.45
2016,6,18,6,30,640.0,59.0,2.0,16.0,255.0,70.07,40.85
2016,6,18,6,45,679.0,63.5,2.1,16.5,305.5,118.71,66.87
2016,6,18,7,0,718.0,68.0,2.2,17.0,356.0,171.55,105.97
2016,6,18,7,15,747.5,71.5,2.2,17.5,407.0,225.38,151.03
2016,6,18,7,30,777.0,75.0,2.2,18.0,458.0,281.7,199.88
2016,6,18,7,45,798.5,78.5,2.25,18.5,507.5,337.58,248.67
2016,6,18,8,0,820.0,82.0,2.3,19.0,557.0,395.94,298.44
2016,6,18,8,15,837.5,84.5,2.3,19.5,604.5,450.25,343.72
2016,6,18,8,30,855.0,87.0,2.3,20.0,652.0,504.48,387.47
2016,6,18,8,45,868.5,89.0,2.3,20.5,696.0,555.76,427.57
2016,6,18,9,0,882.0,91.0,2.3,21.0,740.0,606.02,465.57
2016,6,18,9,15,892.5,93.0,2.25,21.5,779.0,653.11,499.83
2016,6,18,9,30,903.0,95.0,2.2,22.0,818.0,698.4,531.69
2016,6,18,9,45,906.5,99.0,2.2,22.5,851.0,738.55,559.24
2016,6,18,10,0,910.0,103.0,2.2,23.0,884.0,775.92,583.45
2016,6,18,10,15,916.5,104.5,2.15,23.0,911.5,810.41,605.52
2016,6,18,10,30,923.0,106.0,2.1,23.0,939.0,841.99,625.42
2016,6,18,10,45,929.0,105.5,2.1,23.5,960.5,868.28,640.85
2016,6,18,11,0,935.0,105.0,2.1,24.0,982.0,891.33,654.08
2016,6,18,11,15,938.0,105.5,2.1,24.0,996.0,909.35,665.28
2016,6,18,11,30,941.0,106.0,2.1,24.0,1010.0,923.84,674.25
2016,6,18,11,45,943.5,106.0,2.15,24.5,1017.0,933.85,679.59
2016,6,18,12,0,946.0,106.0,2.2,25.0,1024.0,940.24,682.69
2016,6,18,12,15,946.0,106.0,2.25,25.0,1023.0,940.8,683.46
2016,6,18,12,30,946.0,106.0,2.3,25.0,1022.0,937.71,682.02
2016,6,18,12,45,947.5,103.5,2.4,25.5,1014.0,930.03,676.84
2016,6,18,13,0,949.0,101.0,2.5,26.0,1006.0,918.63,669.3
2016,6,18,13,15,946.5,100.5,2.55,26.0,990.5,901.94,659.25
2016,6,18,13,30,944.0,100.0,2.6,26.0,975.0,881.7,646.9
2016,6,18,13,45,938.5,100.0,2.65,26.0,952.0,856.02,630.93
2016,6,18,14,0,933.0,100.0,2.7,26.0,929.0,827.15,612.75
2016,6,18,14,15,927.5,98.5,2.7,26.0,900.0,793.83,591.14
2016,6,18,14,30,922.0,97.0,2.7,26.0,871.0,757.63,567.35
2016,6,18,14,45,913.5,96.5,2.7,26.0,835.5,717.59,539.03
2016,6,18,15,0,905.0,96.0,2.7,26.0,800.0,675.25,508.46
2016,6,18,15,15,894.5,94.0,2.7,25.5,759.5,628.27,474.77
2016,6,18,15,30,884.0,92.0,2.7,25.0,719.0,579.64,438.8
2016,6,18,15,45,868.5,90.5,2.7,25.0,674.0,527.53,398.25
2016,6,18,16,0,853.0,89.0,2.7,25.0,629.0,474.73,355.97
2016,6,18,16,15,835.0,86.0,2.7,24.5,580.5,419.21,311.04
2016,6,18,16,30,817.0,83.0,2.7,24.0,532.0,362.05,263.48
2016,6,18,16,45,791.5,80.5,2.7,24.0,481.0,304.85,214.5
2016,6,18,17,0,766.0,78.0,2.7,24.0,430.0,249.25,166.65
2016,6,18,17,15,734.0,73.5,2.55,23.5,378.5,192.71,119.8
2016,6,18,17,30,702.0,69.0,2.4,23.0,327.0,139.17,79.03
2016,6,18,17,45,657.5,64.0,2.3,22.5,276.5,83.94,45.12
2016,6,18,18,0,613.0,59.0,2.2,22.0,226.0,46.16,34.52
2016,6,18,18,15,547.5,52.0,1.95,21.0,178.0,41.21,30.23
2016,6,18,18,30,482.0,45.0,1.7,20.0,130.0,36.19,25.67
2016,6,18,18,45,383.0,35.5,1.5,19.0,90.0,28.83,18.86
2016,6,18,19,0,284.0,26.0,1.3,18.0,50.0,21.36,10.38
2016,6,18,19,15,142.0,13.0,1.25,17.5,25.0,11.1,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,102.0,11.0,0.8,15.0,13.0,9.39,0.0
2016,6,19,5,15,238.5,22.0,0.9,15.5,44.5,18.05,5.16
2016,6,19,5,30,375.0,33.0,1.0,16.0,76.0,27.0,17.24
2016,6,19,5,45,460.0,41.0,1.1,16.5,120.0,33.08,23.25
2016,6,19,6,0,545.0,49.0,1.2,17.0,164.0,39.11,28.86
2016,6,19,6,15,600.0,55.0,1.3,17.5,212.5,43.27,32.67
2016,6,19,6,30,655.0,61.0,1.4,18.0,261.0,67.8,38.61
2016,6,19,6,45,693.0,65.5,1.5,19.0,312.0,121.12,67.69
2016,6,19,7,0,731.0,70.0,1.6,20.0,363.0,174.64,106.49
2016,6,19,7,15,700.0,83.5,1.7,20.5,394.5,221.68,147.84
2016,6,19,7,30,669.0,97.0,1.8,21.0,426.0,267.73,189.54
2016,6,19,7,45,747.0,90.5,1.9,22.0,494.0,330.6,240.62
2016,6,19,8,0,825.0,84.0,2.0,23.0,562.0,397.52,294.39
2016,6,19,8,15,841.5,87.0,1.95,23.0,609.0,453.55,340.57
2016,6,19,8,30,858.0,90.0,1.9,23.0,656.0,507.98,384.18
2016,6,19,8,45,869.0,92.5,1.9,23.5,699.0,558.56,422.99
2016,6,19,9,0,880.0,95.0,1.9,24.0,742.0,607.87,459.56
2016,6,19,9,15,890.0,97.0,1.8,24.5,780.5,654.61,492.5
2016,6,19,9,30,900.0,99.0,1.7,25.0,819.0,699.5,522.94
2016,6,19,9,45,915.0,95.5,1.6,25.5,854.0,740.83,550.0
2016,6,19,10,0,930.0,92.0,1.5,26.0,889.0,780.15,573.73
2016,6,19,10,15,935.5,93.0,1.4,26.5,916.5,814.08,592.8
2016,6,19,10,30,941.0,94.0,1.3,27.0,944.0,844.99,609.5
2016,6,19,10,45,942.5,96.5,1.25,27.5,964.0,870.82,623.28
2016,6,19,11,0,944.0,99.0,1.2,28.0,984.0,893.17,634.71
2016,6,19,11,15,946.5,99.5,1.2,28.0,997.5,910.97,645.23
2016,6,19,11,30,949.0,100.0,1.2,28.0,1011.0,925.2,653.6
2016,6,19,11,45,946.0,103.0,1.3,28.5,1016.0,933.22,658.39
2016,6,19,12,0,943.0,106.0,1.4,29.0,1021.0,937.52,660.97
2016,6,19,12,15,943.0,106.0,1.55,29.0,1019.5,938.12,663.29
2016,6,19,12,30,943.0,106.0,1.7,29.0,1018.0,935.1,663.33
2016,6,19,12,45,930.5,112.5,1.9,29.0,1006.5,923.32,658.37
2016,6,19,13,0,918.0,119.0,2.1,29.0,995.0,908.14,651.1
2016,6,19,13,15,915.0,118.5,2.2,29.0,979.0,891.59,641.88
2016,6,19,13,30,912.0,118.0,2.3,29.0,963.0,871.62,630.39
2016,6,19,13,45,912.0,114.0,2.45,29.0,941.5,847.61,616.56
2016,6,19,14,0,912.0,110.0,2.6,29.0,920.0,820.18,600.27
2016,6,19,14,15,906.0,108.5,2.7,28.5,890.5,787.18,580.87
2016,6,19,14,30,900.0,107.0,2.8,28.0,861.0,751.38,558.86
2016,6,19,14,45,642.5,215.0,2.9,28.0,742.0,646.05,481.85
2016,6,19,15,0,385.0,323.0,3.0,28.0,623.0,535.85,400.63
2016,6,19,15,15,626.0,210.0,3.05,27.5,667.5,573.86,431.56
2016,6,19,15,30,867.0,97.0,3.1,27.0,712.0,575.32,433.76
2016,6,19,15,45,662.0,159.0,3.2,27.0,611.0,484.33,364.71
2016,6,19,16,0,457.0,221.0,3.3,27.0,510.0,403.56,303.57
2016,6,19,16,15,630.5,153.5,3.3,26.5,519.0,393.36,292.72
2016,6,19,16,30,804.0,86.0,3.3,26.0,528.0,360.87,261.6
2016,6,19,16,45,778.0,83.0,3.3,26.0,477.5,303.77,212.9
2016,6,19,17,0,752.0,80.0,3.3,26.0,427.0,248.37,165.5
2016,6,19,17,15,720.0,76.0,3.15,25.0,376.0,193.04,120.12
2016,6,19,17,30,688.0,72.0,3.0,24.0,325.0,137.08,77.61
2016,6,19,17,45,642.0,67.0,2.95,23.5,274.5,86.02,46.88
2016,6,19,18,0,596.0,62.0,2.9,23.0,224.0,48.34,36.24
2016,6,19,18,15,530.5,54.5,2.6,22.0,177.0,43.09,31.72
2016,6,19,18,30,465.0,47.0,2.3,21.0,130.0,37.75,26.9
2016,6,19,18,45,367.0,37.0,2.0,20.0,90.0,30.04,19.8
2016,6,19,19,0,269.0,27.0,1.7,19.0,50.0,22.2,11.03
2016,6,19,19,15,134.5,13.5,1.6,18.5,25.0,11.52,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,54.5,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,109.0,11.0,1.5,13.0,14.0,9.39,0.0
2016,6,20,5,15,252.0,22.0,1.65,13.5,46.5,18.1,5.04
2016,6,20,5,30,395.0,33.0,1.8,14.0,79.0,27.09,17.43
2016,6,20,5,45,485.5,40.5,2.0,15.0,124.0,32.8,23.13
2016,6,20,6,0,576.0,48.0,2.2,16.0,169.0,38.51,28.43
2016,6,20,6,15,631.5,53.5,2.2,16.5,219.0,46.1,35.29
2016,6,20,6,30,687.0,59.0,2.2,17.0,269.0,70.54,40.79
2016,6,20,6,45,727.0,62.5,2.2,17.5,321.0,121.22,66.97
2016,6,20,7,0,767.0,66.0,2.2,18.0,373.0,176.16,107.15
2016,6,20,7,15,794.0,69.5,2.25,18.5,425.0,232.29,154.06
2016,6,20,7,30,821.0,73.0,2.3,19.0,477.0,290.58,204.61
2016,6,20,7,45,842.5,75.5,2.4,20.0,527.5,350.17,255.93
2016,6,20,8,0,864.0,78.0,2.5,21.0,578.0,407.97,304.75
2016,6,20,8,15,879.0,80.5,2.5,21.5,625.5,463.5,350.89
2016,6,20,8,30,894.0,83.0,2.5,22.0,673.0,518.63,395.16
2016,6,20,8,45,906.5,84.0,2.55,22.5,716.5,570.38,435.62
2016,6,20,9,0,919.0,85.0,2.6,23.0,760.0,620.92,473.88
2016,6,20,9,15,927.0,87.0,2.6,23.5,798.5,668.09,508.3
2016,6,20,9,30,935.0,89.0,2.6,24.0,837.0,713.18,540.2
2016,6,20,9,45,927.0,98.5,2.65,24.5,866.5,751.58,566.55
2016,6,20,10,0,919.0,108.0,2.7,25.0,896.0,786.22,589.11
2016,6,20,10,15,924.0,109.0,2.7,25.5,922.5,819.46,609.56
2016,6,20,10,30,929.0,110.0,2.7,26.0,949.0,849.69,627.77
2016,6,20,10,45,932.5,111.0,2.75,26.5,969.0,875.51,643.25
2016,6,20,11,0,936.0,112.0,2.8,27.0,989.0,897.97,656.48
2016,6,20,11,15,938.0,112.5,2.8,27.0,1002.5,915.24,667.24
2016,6,20,11,30,940.0,113.0,2.8,27.0,1016.0,928.94,675.75
2016,6,20,11,45,942.0,112.5,2.85,27.5,1022.0,938.15,680.47
2016,6,20,12,0,944.0,112.0,2.9,28.0,1028.0,943.75,682.94
2016,6,20,12,15,943.5,112.0,2.95,28.0,1026.5,943.97,683.4
2016,6,20,12,30,943.0,112.0,3.0,28.0,1025.0,940.56,681.63
2016,6,20,12,45,946.5,108.5,3.15,28.0,1018.0,933.89,678.55
2016,6,20,13,0,950.0,105.0,3.3,28.0,1011.0,923.47,673.05
2016,6,20,13,15,947.5,104.5,3.4,28.0,995.0,906.87,663.17
2016,6,20,13,30,945.0,104.0,3.5,28.0,979.0,886.72,650.96
2016,6,20,13,45,940.5,103.0,3.6,28.0,956.5,861.03,635.0
2016,6,20,14,0,936.0,102.0,3.7,28.0,934.0,832.06,616.74
2016,6,20,14,15,930.5,101.0,3.75,27.5,905.0,799.21,596.65
2016,6,20,14,30,925.0,100.0,3.8,27.0,876.0,763.45,574.21
2016,6,20,14,45,915.5,99.5,3.85,27.0,840.5,722.69,545.21
2016,6,20,15,0,906.0,99.0,3.9,27.0,805.0,679.69,513.97
2016,6,20,15,15,896.0,97.0,3.9,26.5,764.5,633.03,480.14
2016,6,20,15,30,886.0,95.0,3.9,26.0,724.0,584.66,444.0
2016,6,20,15,45,872.0,93.0,3.9,25.5,679.5,532.78,404.07
2016,6,20,16,0,858.0,91.0,3.9,25.0,635.0,480.07,362.17
2016,6,20,16,15,517.5,163.5,3.8,24.5,484.5,353.46,266.47
2016,6,20,16,30,177.0,236.0,3.7,24.0,334.0,256.29,195.33
2016,6,20,16,45,151.0,213.5,3.6,23.5,291.5,217.86,165.58
2016,6,20,17,0,125.0,191.0,3.5,23.0,249.0,182.42,138.03
2016,6,20,17,15,104.5,167.5,3.35,22.0,212.0,150.39,113.37
2016,6,20,17,30,84.0,144.0,3.2,21.0,175.0,121.89,91.8
2016,6,20,17,45,75.0,123.5,3.05,20.5,148.0,98.74,74.46
2016,6,20,18,0,66.0,103.0,2.9,20.0,121.0,78.21,62.66
2016,6,20,18,15,281.0,74.0,2.6,19.0,127.5,54.72,42.26
2016,6,20,18,30,496.0,45.0,2.3,18.0,134.0,36.23,25.94
2016,6,20,18,45,394.0,36.0,2.0,17.5,93.0,29.27,19.39
2016,6,20,19,0,292.0,27.0,1.7,17.0,52.0,22.24,11.27
2016,6,20,19,15,146.0,13.5,1.7,16.5,26.0,11.52,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,46.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,93.0,11.0,1.6,14.0,13.0,9.39,0.0
2016,6,21,5,15,229.5,22.0,1.75,14.5,44.0,18.07,4.73
2016,6,21,5,30,366.0,33.0,1.9,15.0,75.0,27.01,17.26
2016,6,21,5,45,459.5,40.5,2.05,15.5,119.5,32.7,22.97
2016,6,21,6,0,553.0,48.0,2.2,16.0,164.0,38.38,28.31
2016,6,21,6,15,609.0,53.5,2.2,16.5,213.0,42.21,31.84
2016,6,21,6,30,665.0,59.0,2.2,17.0,262.0,69.16,40.37
2016,6,21,6,45,708.5,62.5,2.2,18.0,314.0,118.82,65.7
2016,6,21,7,0,752.0,66.0,2.2,19.0,366.0,173.18,104.96
2016,6,21,7,15,779.0,69.5,2.2,19.5,417.0,228.42,150.88
2016,6,21,7,30,806.0,73.0,2.2,20.0,468.0,285.83,200.42
2016,6,21,7,45,828.0,75.0,2.25,21.0,518.0,344.32,250.54
2016,6,21,8,0,850.0,77.0,2.3,22.0,568.0,401.08,298.2
2016,6,21,8,15,865.0,79.5,2.3,22.5,615.0,455.87,343.53
