Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,30,880.0,82.0,2.3,23.0,662.0,510.3,387.04
2016,6,21,8,45,891.5,83.5,2.35,23.5,705.0,561.31,426.74
2016,6,21,9,0,903.0,85.0,2.4,24.0,748.0,611.06,464.23
2016,6,21,9,15,911.5,87.0,2.4,24.5,786.5,657.89,498.23
2016,6,21,9,30,920.0,89.0,2.4,25.0,825.0,702.72,529.78
2016,6,21,9,45,921.0,93.5,2.45,25.5,856.5,742.35,557.03
2016,6,21,10,0,922.0,98.0,2.5,26.0,888.0,778.99,580.74
2016,6,21,10,15,927.0,99.0,2.5,26.5,914.5,812.37,601.15
2016,6,21,10,30,932.0,100.0,2.5,27.0,941.0,842.74,619.34
2016,6,21,10,45,934.0,101.5,2.5,27.5,961.0,867.93,633.95
2016,6,21,11,0,936.0,103.0,2.5,28.0,981.0,889.7,646.26
2016,6,21,11,15,938.5,103.5,2.5,28.5,994.0,907.47,655.96
2016,6,21,11,30,941.0,104.0,2.5,29.0,1007.0,921.69,663.38
2016,6,21,11,45,940.5,105.0,2.55,29.5,1013.0,930.12,667.56
2016,6,21,12,0,940.0,106.0,2.6,30.0,1019.0,934.91,669.52
2016,6,21,12,15,940.0,106.0,2.65,30.0,1017.5,935.62,670.32
2016,6,21,12,30,940.0,106.0,2.7,30.0,1016.0,932.71,668.93
2016,6,21,12,45,934.5,108.0,2.8,30.5,1006.5,923.16,662.41
2016,6,21,13,0,929.0,110.0,2.9,31.0,997.0,910.09,653.71
2016,6,21,13,15,926.0,109.5,2.95,31.0,981.0,893.45,643.73
2016,6,21,13,30,923.0,109.0,3.0,31.0,965.0,873.36,631.51
2016,6,21,13,45,918.5,108.0,3.15,31.0,942.0,848.22,616.55
2016,6,21,14,0,914.0,107.0,3.3,31.0,919.0,819.88,599.32
2016,6,21,14,15,907.5,105.5,3.4,30.5,890.0,786.53,579.44
2016,6,21,14,30,901.0,104.0,3.5,30.0,861.0,750.4,557.12
2016,6,21,14,45,893.0,102.5,3.6,30.0,826.0,710.65,529.46
2016,6,21,15,0,885.0,101.0,3.7,30.0,791.0,668.63,499.51
2016,6,21,15,15,874.5,99.0,3.75,29.0,751.0,622.58,467.62
2016,6,21,15,30,864.0,97.0,3.8,28.0,711.0,574.92,433.35
2016,6,21,15,45,850.5,94.5,3.9,27.5,667.0,523.91,394.6
2016,6,21,16,0,837.0,92.0,4.0,27.0,623.0,472.06,353.83
2016,6,21,16,15,819.5,89.0,3.95,26.0,575.5,416.52,309.36
2016,6,21,16,30,802.0,86.0,3.9,25.0,528.0,361.57,263.84
2016,6,21,16,45,779.5,82.5,3.9,24.5,478.0,305.15,215.74
2016,6,21,17,0,757.0,79.0,3.9,24.0,428.0,250.05,168.33
2016,6,21,17,15,726.0,75.0,3.8,23.0,377.5,194.58,122.27
2016,6,21,17,30,695.0,71.0,3.7,22.0,327.0,142.0,81.92
2016,6,21,17,45,651.5,65.5,3.6,21.5,277.0,86.64,47.08
2016,6,21,18,0,608.0,60.0,3.5,21.0,227.0,46.85,35.27
2016,6,21,18,15,544.0,53.0,3.35,20.0,179.5,41.94,31.0
2016,6,21,18,30,480.0,46.0,3.2,19.0,132.0,36.96,26.46
2016,6,21,18,45,379.5,37.0,3.05,18.0,91.5,30.06,20.01
2016,6,21,19,0,279.0,28.0,2.9,17.0,51.0,23.09,11.96
2016,6,21,19,15,139.5,14.0,2.9,16.5,25.5,11.95,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.0,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,104.0,11.0,3.5,13.0,13.0,9.39,0.0
2016,6,22,5,15,248.5,22.0,3.6,13.5,45.0,18.12,4.5
2016,6,22,5,30,393.0,33.0,3.7,14.0,77.0,27.12,17.38
2016,6,22,5,45,476.5,41.0,3.85,14.5,121.5,33.21,23.5
2016,6,22,6,0,560.0,49.0,4.0,15.0,166.0,39.25,29.18
2016,6,22,6,15,616.5,54.5,4.0,15.0,215.5,43.05,32.78
2016,6,22,6,30,673.0,60.0,4.0,15.0,265.0,69.7,41.33
2016,6,22,6,45,710.5,64.5,4.0,15.5,316.5,120.1,67.54
2016,6,22,7,0,748.0,69.0,4.0,16.0,368.0,174.52,107.74
2016,6,22,7,15,776.0,73.0,4.0,16.5,419.5,230.21,154.73
2016,6,22,7,30,804.0,77.0,4.0,17.0,471.0,288.21,205.66
2016,6,22,7,45,827.0,79.0,4.0,17.5,521.5,344.8,255.81
2016,6,22,8,0,850.0,81.0,4.0,18.0,572.0,404.03,307.19
2016,6,22,8,15,865.5,83.5,4.0,18.5,619.5,459.11,354.12
2016,6,22,8,30,881.0,86.0,4.0,19.0,667.0,513.87,399.33
2016,6,22,8,45,895.0,87.0,4.05,19.5,711.0,565.87,441.12
2016,6,22,9,0,909.0,88.0,4.1,20.0,755.0,616.83,480.84
2016,6,22,9,15,918.5,89.5,4.1,20.0,794.0,664.14,517.53
2016,6,22,9,30,928.0,91.0,4.1,20.0,833.0,709.5,551.91
2016,6,22,9,45,936.0,91.5,4.1,20.5,866.5,750.71,581.44
2016,6,22,10,0,944.0,92.0,4.1,21.0,900.0,789.4,607.31
2016,6,22,10,15,949.0,93.0,4.05,21.0,927.5,823.52,630.21
2016,6,22,10,30,954.0,94.0,4.0,21.0,955.0,854.56,650.8
2016,6,22,10,45,958.5,94.5,4.0,21.5,976.0,881.48,667.39
2016,6,22,11,0,963.0,95.0,4.0,22.0,997.0,905.0,681.57
2016,6,22,11,15,965.5,95.5,4.0,22.0,1010.5,923.3,693.48
2016,6,22,11,30,968.0,96.0,4.0,22.0,1024.0,937.93,702.99
2016,6,22,11,45,969.0,96.0,4.0,22.0,1030.5,947.09,708.87
2016,6,22,12,0,970.0,96.0,4.0,22.0,1037.0,952.51,712.34
2016,6,22,12,15,970.0,96.0,4.0,22.0,1036.0,953.3,712.81
2016,6,22,12,30,970.0,96.0,4.0,22.0,1035.0,950.34,710.88
2016,6,22,12,45,960.0,101.5,4.0,22.0,1024.0,939.88,704.0
2016,6,22,13,0,950.0,107.0,4.0,22.0,1013.0,925.86,694.83
2016,6,22,13,15,947.0,106.5,4.0,22.0,997.0,908.95,683.76
2016,6,22,13,30,944.0,106.0,4.0,22.0,981.0,888.5,670.33
2016,6,22,13,45,939.0,105.5,4.0,22.0,958.0,862.98,653.42
2016,6,22,14,0,934.0,105.0,4.0,22.0,935.0,834.21,634.25
2016,6,22,14,15,928.0,104.0,4.0,21.5,906.0,801.13,613.17
2016,6,22,14,30,922.0,103.0,4.0,21.0,877.0,765.17,589.7
2016,6,22,14,45,912.5,101.5,4.0,21.0,841.0,723.67,559.28
2016,6,22,15,0,903.0,100.0,4.0,21.0,805.0,679.94,526.6
2016,6,22,15,15,892.5,98.5,4.0,20.5,764.5,633.61,492.17
2016,6,22,15,30,882.0,97.0,4.0,20.0,724.0,585.61,455.41
2016,6,22,15,45,868.0,94.5,4.0,19.5,679.0,533.5,414.37
2016,6,22,16,0,854.0,92.0,4.0,19.0,634.0,480.56,371.32
2016,6,22,16,15,836.0,89.0,4.0,18.5,585.5,423.95,324.06
2016,6,22,16,30,818.0,86.0,4.0,18.0,537.0,367.92,275.86
2016,6,22,16,45,794.5,82.5,4.0,18.0,486.5,310.31,225.02
2016,6,22,17,0,771.0,79.0,4.0,18.0,436.0,254.1,175.15
2016,6,22,17,15,738.5,75.0,3.95,17.5,384.0,197.53,126.85
2016,6,22,17,30,706.0,71.0,3.9,17.0,332.0,144.0,84.7
2016,6,22,17,45,659.5,66.0,3.85,16.5,281.0,88.16,48.87
2016,6,22,18,0,613.0,61.0,3.8,16.0,230.0,47.66,36.74
2016,6,22,18,15,547.5,54.0,3.7,15.5,182.0,42.76,32.33
2016,6,22,18,30,482.0,47.0,3.6,15.0,134.0,37.8,27.67
2016,6,22,18,45,374.5,38.0,3.5,14.5,93.0,30.89,21.07
2016,6,22,19,0,267.0,29.0,3.4,14.0,52.0,23.94,12.88
2016,6,22,19,15,133.5,14.5,3.35,13.5,26.0,11.81,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,53.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,106.0,10.0,3.1,12.0,13.0,8.54,0.0
2016,6,23,5,15,250.5,21.0,3.2,12.5,44.5,17.26,3.74
2016,6,23,5,30,395.0,32.0,3.3,13.0,76.0,26.28,16.72
2016,6,23,5,45,486.5,39.0,3.45,13.5,121.0,31.61,22.18
2016,6,23,6,0,578.0,46.0,3.6,14.0,166.0,36.96,27.27
2016,6,23,6,15,633.0,51.5,3.65,14.5,215.5,44.45,34.09
2016,6,23,6,30,688.0,57.0,3.7,15.0,265.0,67.12,39.17
2016,6,23,6,45,729.0,60.5,3.75,15.5,317.5,117.87,65.02
2016,6,23,7,0,770.0,64.0,3.8,16.0,370.0,173.01,105.49
2016,6,23,7,15,797.5,67.0,3.75,16.5,422.0,228.95,152.74
2016,6,23,7,30,825.0,70.0,3.7,17.0,474.0,289.84,206.11
2016,6,23,7,45,847.0,72.0,3.7,17.5,524.5,346.72,256.58
2016,6,23,8,0,869.0,74.0,3.7,18.0,575.0,404.5,306.92
2016,6,23,8,15,884.0,76.5,3.65,18.5,623.0,460.32,354.41
2016,6,23,8,30,899.0,79.0,3.6,19.0,671.0,515.76,400.01
2016,6,23,8,45,911.5,80.5,3.6,20.0,715.0,568.27,441.15
2016,6,23,9,0,924.0,82.0,3.6,21.0,759.0,619.58,479.86
2016,6,23,9,15,933.0,83.5,3.6,21.5,798.0,667.25,515.5
2016,6,23,9,30,942.0,85.0,3.6,22.0,837.0,712.9,548.63
2016,6,23,9,45,944.0,89.0,3.6,22.5,869.5,753.71,577.31
2016,6,23,10,0,946.0,93.0,3.6,23.0,902.0,791.54,602.08
2016,6,23,10,15,950.0,94.0,3.6,23.0,928.5,825.01,624.37
2016,6,23,10,30,954.0,95.0,3.6,23.0,955.0,855.33,644.38
2016,6,23,10,45,956.0,96.0,3.65,23.5,974.5,880.71,659.93
2016,6,23,11,0,958.0,97.0,3.7,24.0,994.0,902.6,673.08
2016,6,23,11,15,959.0,97.5,3.75,24.0,1006.5,919.57,684.25
2016,6,23,11,30,960.0,98.0,3.8,24.0,1019.0,932.87,693.05
2016,6,23,11,45,959.5,98.0,3.9,24.5,1023.5,940.69,697.19
2016,6,23,12,0,959.0,98.0,4.0,25.0,1028.0,944.79,698.95
2016,6,23,12,15,957.5,98.0,4.05,25.0,1025.5,944.29,698.84
2016,6,23,12,30,956.0,98.0,4.1,25.0,1023.0,940.1,696.38
2016,6,23,12,45,952.5,98.0,4.2,25.0,1013.5,930.48,690.64
2016,6,23,13,0,949.0,98.0,4.3,25.0,1004.0,917.22,682.52
2016,6,23,13,15,945.5,97.5,4.35,25.0,987.5,899.92,671.48
2016,6,23,13,30,942.0,97.0,4.4,25.0,971.0,879.11,658.07
2016,6,23,13,45,938.0,96.0,4.45,25.0,948.0,854.01,641.72
2016,6,23,14,0,934.0,95.0,4.5,25.0,925.0,825.62,623.09
2016,6,23,14,15,928.5,93.5,4.5,24.5,896.5,792.48,602.06
2016,6,23,14,30,923.0,92.0,4.5,24.0,868.0,756.44,578.78
2016,6,23,14,45,917.5,89.5,4.55,24.0,833.5,716.75,550.26
2016,6,23,15,0,912.0,87.0,4.6,24.0,799.0,674.52,519.01
2016,6,23,15,15,902.5,85.5,4.6,23.5,759.0,628.48,484.89
2016,6,23,15,30,893.0,84.0,4.6,23.0,719.0,580.67,448.4
2016,6,23,15,45,883.5,80.5,4.65,22.5,675.5,529.49,408.31
2016,6,23,16,0,874.0,77.0,4.7,22.0,632.0,477.03,365.81
2016,6,23,16,15,856.5,74.5,4.65,21.5,583.5,421.22,319.15
2016,6,23,16,30,839.0,72.0,4.6,21.0,535.0,365.47,271.2
2016,6,23,16,45,817.5,69.0,4.55,20.5,485.0,308.43,221.3
2016,6,23,17,0,796.0,66.0,4.5,20.0,435.0,249.42,169.5
2016,6,23,17,15,766.0,62.5,4.35,19.5,383.5,192.41,120.7
2016,6,23,17,30,736.0,59.0,4.2,19.0,332.0,138.09,77.85
2016,6,23,17,45,691.0,55.5,4.1,18.5,281.0,85.82,45.33
2016,6,23,18,0,646.0,52.0,4.0,18.0,230.0,44.59,33.74
2016,6,23,18,15,584.5,46.5,3.8,17.5,182.5,40.29,29.89
2016,6,23,18,30,523.0,41.0,3.6,17.0,135.0,33.05,23.29
2016,6,23,18,45,417.0,33.5,3.45,16.5,93.5,27.2,17.72
2016,6,23,19,0,311.0,26.0,3.3,16.0,52.0,21.37,10.81
2016,6,23,19,15,155.5,13.0,3.25,15.5,26.0,10.51,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,52.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,105.0,10.0,2.7,13.0,12.0,8.54,0.0
2016,6,24,5,15,252.0,20.5,2.8,13.5,44.0,16.84,3.11
2016,6,24,5,30,399.0,31.0,2.9,14.0,76.0,25.44,15.9
2016,6,24,5,45,484.5,38.5,3.05,14.5,120.0,31.2,21.72
2016,6,24,6,0,570.0,46.0,3.2,15.0,164.0,36.92,27.12
2016,6,24,6,15,627.0,51.5,3.15,15.5,214.0,44.42,33.93
2016,6,24,6,30,684.0,57.0,3.1,16.0,264.0,66.43,38.81
2016,6,24,6,45,720.5,62.0,3.1,16.5,315.5,117.78,65.11
2016,6,24,7,0,757.0,67.0,3.1,17.0,367.0,173.02,105.58
2016,6,24,7,15,491.0,133.0,3.05,17.5,338.0,212.49,150.71
2016,6,24,7,30,225.0,199.0,3.0,18.0,309.0,222.82,170.36
2016,6,24,7,45,234.0,221.0,2.95,18.5,346.0,259.58,200.45
2016,6,24,8,0,243.0,243.0,2.9,19.0,383.0,297.2,230.69
2016,6,24,8,15,565.0,165.0,2.85,19.0,526.5,396.62,306.51
2016,6,24,8,30,887.0,87.0,2.8,19.0,670.0,516.72,399.27
2016,6,24,8,45,898.0,89.5,2.8,19.5,714.0,568.85,440.13
2016,6,24,9,0,909.0,92.0,2.8,20.0,758.0,619.66,478.99
2016,6,24,9,15,918.5,94.0,2.8,20.5,797.5,667.53,514.45
2016,6,24,9,30,928.0,96.0,2.8,21.0,837.0,713.45,547.45
2016,6,24,9,45,935.5,97.0,2.85,21.5,870.5,754.87,576.63
2016,6,24,10,0,943.0,98.0,2.9,22.0,904.0,793.74,602.43
2016,6,24,10,15,948.0,99.0,2.9,22.5,931.5,827.94,623.79
2016,6,24,10,30,953.0,100.0,2.9,23.0,959.0,859.05,642.84
2016,6,24,10,45,956.0,101.5,2.95,23.5,979.5,885.73,659.09
2016,6,24,11,0,959.0,103.0,3.0,24.0,1000.0,908.95,672.97
2016,6,24,11,15,961.0,103.5,3.05,24.5,1013.5,926.84,683.3
2016,6,24,11,30,963.0,104.0,3.1,25.0,1027.0,941.08,691.27
2016,6,24,11,45,963.0,104.5,3.15,25.5,1033.0,949.86,695.72
2016,6,24,12,0,963.0,105.0,3.2,26.0,1039.0,954.91,697.83
2016,6,24,12,15,962.5,105.0,3.3,26.0,1037.5,955.36,698.76
2016,6,24,12,30,962.0,105.0,3.4,26.0,1036.0,952.09,697.36
2016,6,24,12,45,952.5,109.5,3.5,26.5,1025.0,941.27,689.7
2016,6,24,13,0,943.0,114.0,3.6,27.0,1014.0,926.92,679.82
2016,6,24,13,15,940.0,113.5,3.7,27.0,998.0,910.23,669.76
2016,6,24,13,30,937.0,113.0,3.8,27.0,982.0,890.01,657.35
2016,6,24,13,45,932.5,111.5,3.9,27.0,959.0,864.25,641.16
2016,6,24,14,0,928.0,110.0,4.0,27.0,936.0,835.22,622.67
2016,6,24,14,15,921.5,109.0,4.0,26.5,906.5,802.02,601.96
2016,6,24,14,30,915.0,108.0,4.0,26.0,877.0,765.98,578.82
2016,6,24,14,45,906.0,106.5,4.05,26.0,841.5,725.13,549.65
2016,6,24,15,0,897.0,105.0,4.1,26.0,806.0,682.02,518.21
2016,6,24,15,15,886.5,103.0,4.1,25.5,765.5,635.52,484.37
2016,6,24,15,30,876.0,101.0,4.1,25.0,725.0,587.35,448.25
2016,6,24,15,45,861.0,98.5,4.1,25.0,679.5,535.02,407.09
2016,6,24,16,0,846.0,96.0,4.1,25.0,634.0,481.74,364.06
2016,6,24,16,15,828.0,93.0,4.05,24.5,586.0,425.9,318.47
2016,6,24,16,30,810.0,90.0,4.0,24.0,538.0,370.26,271.7
2016,6,24,16,45,785.0,87.0,3.95,23.5,487.0,313.02,222.84
2016,6,24,17,0,760.0,84.0,3.9,23.0,436.0,257.35,174.89
2016,6,24,17,15,727.5,79.5,3.75,22.0,384.5,200.89,127.85
2016,6,24,17,30,695.0,75.0,3.6,21.0,333.0,143.74,83.49
2016,6,24,17,45,649.0,69.5,3.45,20.5,281.5,91.62,50.8
2016,6,24,18,0,603.0,64.0,3.3,20.0,230.0,49.89,38.08
2016,6,24,18,15,535.5,57.0,3.0,19.0,182.0,45.08,33.89
2016,6,24,18,30,468.0,50.0,2.7,18.0,134.0,40.23,29.43
2016,6,24,18,45,365.0,39.5,2.45,17.5,93.0,32.14,21.86
2016,6,24,19,0,262.0,29.0,2.2,17.0,52.0,23.91,12.75
2016,6,24,19,15,131.0,14.5,2.1,16.5,26.0,11.79,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,34.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,69.0,10.0,1.3,13.0,11.0,8.54,0.0
2016,6,25,5,15,210.0,22.0,1.5,13.5,42.0,18.12,3.35
2016,6,25,5,30,351.0,34.0,1.7,14.0,73.0,27.94,17.99
2016,6,25,5,45,445.0,42.0,1.9,15.0,117.0,33.98,24.1
2016,6,25,6,0,539.0,50.0,2.1,16.0,161.0,40.0,29.71
2016,6,25,6,15,597.5,56.5,2.05,16.5,210.5,44.53,33.89
2016,6,25,6,30,656.0,63.0,2.0,17.0,260.0,65.97,39.04
2016,6,25,6,45,698.5,67.0,2.0,17.5,312.0,119.45,67.16
2016,6,25,7,0,741.0,71.0,2.0,18.0,364.0,173.47,106.04
2016,6,25,7,15,770.0,75.0,2.05,19.0,416.0,228.99,151.7
2016,6,25,7,30,799.0,79.0,2.1,20.0,468.0,286.96,201.15
2016,6,25,7,45,822.0,81.5,2.15,21.0,519.0,343.79,249.84
2016,6,25,8,0,845.0,84.0,2.2,22.0,570.0,403.21,299.42
2016,6,25,8,15,861.5,87.0,2.3,22.5,618.0,459.01,345.62
2016,6,25,8,30,878.0,90.0,2.4,23.0,666.0,514.62,390.24
2016,6,25,8,45,891.5,91.5,2.5,24.0,710.5,566.8,430.13
2016,6,25,9,0,905.0,93.0,2.6,25.0,755.0,617.92,467.84
2016,6,25,9,15,915.0,95.0,2.65,25.5,794.5,665.97,502.84
2016,6,25,9,30,925.0,97.0,2.7,26.0,834.0,712.13,535.52
2016,6,25,9,45,928.0,101.0,2.75,26.5,867.0,753.07,563.64
2016,6,25,10,0,931.0,105.0,2.8,27.0,900.0,791.14,588.49
2016,6,25,10,15,936.5,106.0,2.85,27.5,928.0,825.4,609.73
2016,6,25,10,30,942.0,107.0,2.9,28.0,956.0,856.63,628.78
2016,6,25,10,45,946.0,108.0,2.95,29.0,977.0,883.46,643.5
2016,6,25,11,0,950.0,109.0,3.0,30.0,998.0,906.9,655.88
2016,6,25,11,15,952.5,109.5,3.05,30.0,1012.0,925.11,667.48
2016,6,25,11,30,955.0,110.0,3.1,30.0,1026.0,939.72,676.84
2016,6,25,11,45,956.0,110.5,3.15,30.0,1032.5,949.35,683.08
2016,6,25,12,0,957.0,111.0,3.2,30.0,1039.0,955.29,687.07
2016,6,25,12,15,956.5,111.0,3.25,30.0,1037.5,955.78,687.66
2016,6,25,12,30,956.0,111.0,3.3,30.0,1036.0,952.59,686.01
2016,6,25,12,45,956.0,109.5,3.4,30.0,1028.0,944.81,681.82
2016,6,25,13,0,956.0,108.0,3.5,30.0,1020.0,933.31,675.29
2016,6,25,13,15,953.0,107.5,3.55,30.0,1004.0,916.45,665.0
2016,6,25,13,30,950.0,107.0,3.6,30.0,988.0,896.03,652.41
2016,6,25,13,45,945.0,106.0,3.7,30.0,965.0,870.04,636.39
2016,6,25,14,0,940.0,105.0,3.8,30.0,942.0,840.78,618.09
2016,6,25,14,15,934.0,104.0,3.85,29.5,912.5,807.63,598.0
2016,6,25,14,30,928.0,103.0,3.9,29.0,883.0,771.57,575.65
2016,6,25,14,45,919.5,101.5,3.95,29.0,847.0,730.62,546.84
2016,6,25,15,0,911.0,100.0,4.0,29.0,811.0,687.33,515.72
2016,6,25,15,15,900.5,98.0,3.95,28.5,770.5,640.28,481.82
2016,6,25,15,30,890.0,96.0,3.9,28.0,730.0,591.51,445.67
2016,6,25,15,45,876.5,93.5,3.9,27.5,684.5,539.31,405.95
2016,6,25,16,0,863.0,91.0,3.9,27.0,639.0,486.21,364.21
2016,6,25,16,15,845.0,88.0,3.85,26.5,590.5,430.18,318.86
2016,6,25,16,30,827.0,85.0,3.8,26.0,542.0,372.62,271.0
2016,6,25,16,45,804.0,81.5,3.75,25.5,491.0,314.63,221.82
2016,6,25,17,0,781.0,78.0,3.7,25.0,440.0,257.95,173.27
2016,6,25,17,15,749.5,74.0,3.5,24.0,388.0,200.9,125.93
2016,6,25,17,30,718.0,70.0,3.3,23.0,336.0,146.75,84.21
2016,6,25,17,45,674.0,65.0,3.15,22.5,285.0,90.31,48.29
2016,6,25,18,0,630.0,60.0,3.0,22.0,234.0,47.0,35.24
2016,6,25,18,15,565.0,53.0,2.7,21.0,185.5,42.05,30.97
2016,6,25,18,30,500.0,46.0,2.4,20.0,137.0,37.03,26.43
2016,6,25,18,45,398.0,37.0,2.15,19.0,95.0,30.1,19.99
2016,6,25,19,0,296.0,28.0,1.9,18.0,53.0,23.09,12.08
2016,6,25,19,15,148.0,14.0,1.95,17.5,26.5,11.37,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,38.0,4.5,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,76.0,9.0,2.0,14.0,11.0,7.68,0.0
2016,6,26,5,15,214.0,21.0,2.1,14.5,41.5,17.25,2.39
2016,6,26,5,30,352.0,33.0,2.2,15.0,72.0,27.09,17.14
2016,6,26,5,45,442.5,41.0,2.3,15.5,115.0,33.15,23.3
2016,6,26,6,0,533.0,49.0,2.4,16.0,158.0,39.17,28.97
2016,6,26,6,15,590.0,55.0,2.3,16.5,207.0,43.32,32.81
2016,6,26,6,30,647.0,61.0,2.2,17.0,256.0,63.65,37.52
2016,6,26,6,45,688.5,65.5,2.15,17.5,307.0,116.76,65.43
2016,6,26,7,0,730.0,70.0,2.1,18.0,358.0,170.45,104.07
2016,6,26,7,15,758.5,73.5,2.1,19.0,409.0,224.77,148.77
2016,6,26,7,30,787.0,77.0,2.1,20.0,460.0,281.5,197.21
2016,6,26,7,45,809.0,80.0,2.1,21.0,510.0,337.77,245.42
2016,6,26,8,0,831.0,83.0,2.1,22.0,560.0,396.57,294.45
2016,6,26,8,15,847.0,85.5,2.1,22.5,607.0,451.0,339.34
2016,6,26,8,30,863.0,88.0,2.1,23.0,654.0,505.2,382.57
2016,6,26,8,45,876.0,90.0,2.15,23.5,697.5,556.85,422.63
2016,6,26,9,0,889.0,92.0,2.2,24.0,741.0,607.44,460.62
2016,6,26,9,15,898.0,93.5,2.2,24.5,780.0,653.76,494.16
2016,6,26,9,30,907.0,95.0,2.2,25.0,819.0,698.15,525.33
2016,6,26,9,45,916.0,95.5,2.25,25.5,852.5,739.47,553.83
2016,6,26,10,0,925.0,96.0,2.3,26.0,886.0,778.41,579.16
2016,6,26,10,15,930.0,97.0,2.35,26.5,913.0,812.16,600.04
2016,6,26,10,30,935.0,98.0,2.4,27.0,940.0,842.88,618.77
2016,6,26,10,45,937.5,99.5,2.45,27.5,960.0,868.84,634.23
2016,6,26,11,0,940.0,101.0,2.5,28.0,980.0,891.38,647.41
2016,6,26,11,15,942.0,101.5,2.55,28.0,993.5,909.07,658.74
2016,6,26,11,30,944.0,102.0,2.6,28.0,1007.0,923.18,667.85
2016,6,26,11,45,943.5,102.5,2.65,28.5,1012.5,931.47,671.95
2016,6,26,12,0,943.0,103.0,2.7,29.0,1018.0,936.09,673.8
2016,6,26,12,15,942.0,103.0,2.75,29.5,1016.5,936.18,672.84
2016,6,26,12,30,941.0,103.0,2.8,30.0,1015.0,932.63,669.66
2016,6,26,12,45,926.5,111.0,2.9,30.5,1002.0,920.82,661.64
2016,6,26,13,0,912.0,119.0,3.0,31.0,989.0,905.6,651.51
2016,6,26,13,15,908.5,118.5,3.1,31.0,973.0,889.03,641.85
2016,6,26,13,30,905.0,118.0,3.2,31.0,957.0,869.08,629.94
2016,6,26,13,45,899.5,117.0,3.3,31.0,934.0,843.76,614.44
2016,6,26,14,0,894.0,116.0,3.4,31.0,911.0,815.33,596.78
2016,6,26,14,15,887.0,114.5,3.5,30.5,881.5,782.38,577.08
2016,6,26,14,30,880.0,113.0,3.6,30.0,852.0,746.72,554.82
2016,6,26,14,45,870.0,111.5,3.7,30.0,817.0,706.5,526.8
2016,6,26,15,0,860.0,110.0,3.8,30.0,782.0,664.18,496.64
2016,6,26,15,15,848.5,108.0,3.85,29.5,742.0,618.66,464.21
2016,6,26,15,30,837.0,106.0,3.9,29.0,702.0,571.65,429.67
2016,6,26,15,45,821.5,103.5,3.95,29.0,658.0,521.63,391.01
2016,6,26,16,0,806.0,101.0,4.0,29.0,614.0,469.57,349.76
2016,6,26,16,15,787.0,98.0,3.95,28.0,566.5,415.34,306.87
2016,6,26,16,30,768.0,95.0,3.9,27.0,519.0,361.49,262.85
2016,6,26,16,45,743.0,91.0,3.9,26.5,469.5,305.63,215.9
2016,6,26,17,0,718.0,87.0,3.9,26.0,420.0,251.41,169.87
2016,6,26,17,15,685.0,82.5,3.75,25.0,370.0,193.78,122.55
2016,6,26,17,30,652.0,78.0,3.6,24.0,320.0,142.34,83.08
2016,6,26,17,45,607.0,72.0,3.45,23.0,270.5,92.32,51.72
2016,6,26,18,0,562.0,66.0,3.3,22.0,221.0,51.12,38.81
2016,6,26,18,15,497.5,58.0,3.1,21.0,175.0,45.63,34.06
2016,6,26,18,30,433.0,50.0,2.9,20.0,129.0,40.03,29.0
2016,6,26,18,45,338.0,39.5,2.7,19.5,89.5,32.02,21.56
2016,6,26,19,0,243.0,29.0,2.5,19.0,50.0,23.85,12.6
2016,6,26,19,15,121.5,14.5,2.5,18.5,25.0,11.34,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,179.5,15.5,1.7,14.5,35.0,12.41,0.0
2016,6,27,5,30,359.0,31.0,1.7,15.0,70.0,25.39,15.68
2016,6,27,5,45,445.5,39.5,1.75,15.5,113.0,31.92,22.24
2016,6,27,6,0,532.0,48.0,1.8,16.0,156.0,38.37,28.28
2016,6,27,6,15,588.5,54.0,1.75,16.5,204.5,42.55,32.14
2016,6,27,6,30,645.0,60.0,1.7,17.0,253.0,62.35,36.72
2016,6,27,6,45,684.0,64.5,1.7,17.5,303.5,115.04,64.23
2016,6,27,7,0,723.0,69.0,1.7,18.0,354.0,168.07,102.35
2016,6,27,7,15,751.5,73.0,1.7,19.0,404.5,222.42,146.92
2016,6,27,7,30,780.0,77.0,1.7,20.0,455.0,279.19,195.21
2016,6,27,7,45,800.5,80.0,1.7,21.0,504.5,334.6,242.58
2016,6,27,8,0,821.0,83.0,1.7,22.0,554.0,390.92,289.53
2016,6,27,8,15,837.5,86.0,1.8,23.0,601.0,446.97,335.01
2016,6,27,8,30,854.0,89.0,1.9,24.0,648.0,501.42,377.72
2016,6,27,8,45,866.0,91.5,2.05,25.0,691.5,552.6,416.76
2016,6,27,9,0,878.0,94.0,2.2,26.0,735.0,602.66,453.64
2016,6,27,9,15,888.0,95.5,2.3,26.5,773.5,649.17,487.57
2016,6,27,9,30,898.0,97.0,2.4,27.0,812.0,693.87,519.32
2016,6,27,9,45,892.0,106.0,2.5,28.0,842.0,732.1,544.51
2016,6,27,10,0,886.0,115.0,2.6,29.0,872.0,766.85,566.45
2016,6,27,10,15,892.5,116.5,2.65,29.5,899.5,801.02,587.59
2016,6,27,10,30,899.0,118.0,2.7,30.0,927.0,832.38,606.66
2016,6,27,10,45,902.5,119.5,2.8,30.5,947.5,858.28,622.34
2016,6,27,11,0,906.0,121.0,2.9,31.0,968.0,880.94,635.87
2016,6,27,11,15,909.0,121.5,2.9,31.5,982.0,898.93,645.7
2016,6,27,11,30,912.0,122.0,2.9,32.0,996.0,913.49,653.34
2016,6,27,11,45,913.0,122.5,2.95,32.5,1002.5,922.82,658.02
2016,6,27,12,0,914.0,123.0,3.0,33.0,1009.0,928.63,660.55
2016,6,27,12,15,914.0,123.0,3.05,33.0,1008.0,929.61,661.46
2016,6,27,12,30,914.0,123.0,3.1,33.0,1007.0,927.09,660.25
2016,6,27,12,45,915.5,120.5,3.2,33.0,1000.0,920.17,656.65
2016,6,27,13,0,917.0,118.0,3.3,33.0,993.0,909.66,650.81
2016,6,27,13,15,914.5,117.5,3.4,32.5,978.0,893.91,642.93
2016,6,27,13,30,912.0,117.0,3.5,32.0,963.0,874.72,632.77
2016,6,27,13,45,908.5,115.5,3.6,32.0,941.0,850.44,617.92
2016,6,27,14,0,905.0,114.0,3.7,32.0,919.0,822.94,600.85
2016,6,27,14,15,898.5,112.5,3.75,31.5,890.5,790.06,581.0
2016,6,27,14,30,892.0,111.0,3.8,31.0,862.0,754.41,558.74
2016,6,27,14,45,885.5,108.5,3.85,31.0,827.5,715.28,531.41
2016,6,27,15,0,879.0,106.0,3.9,31.0,793.0,673.75,501.78
2016,6,27,15,15,868.0,104.0,3.9,30.5,753.0,627.75,469.03
2016,6,27,15,30,857.0,102.0,3.9,30.0,713.0,580.16,434.14
2016,6,27,15,45,844.5,99.0,3.95,30.0,669.0,529.57,395.25
2016,6,27,16,0,832.0,96.0,4.0,30.0,625.0,477.89,354.38
2016,6,27,16,15,813.5,93.0,3.95,29.5,577.5,422.55,310.16
2016,6,27,16,30,795.0,90.0,3.9,29.0,530.0,367.48,264.87
2016,6,27,16,45,773.5,85.5,3.85,28.5,480.0,310.74,217.34
2016,6,27,17,0,752.0,81.0,3.8,28.0,430.0,255.21,170.33
2016,6,27,17,15,720.0,77.0,3.65,27.0,379.0,199.66,124.79
2016,6,27,17,30,688.0,73.0,3.5,26.0,328.0,143.48,81.75
2016,6,27,17,45,646.5,67.0,3.35,25.0,278.0,91.55,49.22
2016,6,27,18,0,605.0,61.0,3.2,24.0,228.0,47.56,35.42
2016,6,27,18,15,540.5,54.0,2.9,23.0,180.5,42.68,31.23
2016,6,27,18,30,476.0,47.0,2.6,22.0,133.0,37.73,26.78
2016,6,27,18,45,379.5,37.5,2.3,21.0,92.5,30.45,20.09
2016,6,27,19,0,283.0,28.0,2.0,20.0,52.0,23.05,11.94
2016,6,27,19,15,141.5,14.0,2.0,19.5,26.0,11.36,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,144.0,17.0,2.2,14.5,32.5,13.65,0.0
2016,6,28,5,30,288.0,34.0,2.2,15.0,65.0,27.84,17.66
2016,6,28,5,45,378.0,44.0,2.25,15.5,107.0,35.48,25.3
2016,6,28,6,0,468.0,54.0,2.3,16.0,149.0,42.97,32.29
2016,6,28,6,15,527.5,61.0,2.25,16.5,196.0,47.67,36.64
2016,6,28,6,30,587.0,68.0,2.2,17.0,243.0,66.42,41.34
2016,6,28,6,45,631.5,73.5,2.15,17.5,293.5,113.52,65.13
2016,6,28,7,0,676.0,79.0,2.1,18.0,344.0,165.54,102.43
2016,6,28,7,15,706.5,83.5,2.05,19.0,394.5,218.46,145.67
2016,6,28,7,30,737.0,88.0,2.0,20.0,445.0,276.95,195.07
2016,6,28,7,45,761.5,91.0,2.0,21.0,494.5,331.38,241.39
2016,6,28,8,0,786.0,94.0,2.0,22.0,544.0,387.23,287.83
2016,6,28,8,15,804.0,97.0,2.0,22.5,591.0,441.38,332.28
2016,6,28,8,30,822.0,100.0,2.0,23.0,638.0,495.66,375.36
2016,6,28,8,45,836.5,102.0,2.05,23.5,681.5,546.02,414.36
2016,6,28,9,0,851.0,104.0,2.1,24.0,725.0,595.81,451.71
2016,6,28,9,15,861.5,106.5,2.1,24.5,763.5,642.44,485.43
2016,6,28,9,30,872.0,109.0,2.1,25.0,802.0,687.37,516.92
2016,6,28,9,45,882.5,109.0,2.15,25.5,836.5,728.12,545.03
2016,6,28,10,0,893.0,109.0,2.2,26.0,871.0,766.69,570.64
2016,6,28,10,15,899.5,110.0,2.3,26.5,898.5,800.69,592.11
2016,6,28,10,30,906.0,111.0,2.4,27.0,926.0,831.86,611.55
2016,6,28,10,45,910.0,112.0,2.5,27.5,947.0,857.97,627.55
2016,6,28,11,0,914.0,113.0,2.6,28.0,968.0,880.83,641.38
2016,6,28,11,15,917.0,113.5,2.7,28.0,981.5,899.03,653.47
2016,6,28,11,30,920.0,114.0,2.8,28.0,995.0,913.78,663.38
2016,6,28,11,45,921.0,114.5,2.9,28.5,1001.5,923.25,668.63
2016,6,28,12,0,922.0,115.0,3.0,29.0,1008.0,929.17,671.67
2016,6,28,12,15,922.0,115.0,3.1,29.0,1007.5,930.21,672.97
2016,6,28,12,30,922.0,115.0,3.2,29.0,1007.0,927.71,672.08
2016,6,28,12,45,911.0,121.0,3.3,29.0,996.5,917.29,666.1
2016,6,28,13,0,900.0,127.0,3.4,29.0,986.0,903.51,657.98
2016,6,28,13,15,897.0,126.0,3.45,28.5,970.5,887.2,649.24
2016,6,28,13,30,894.0,125.0,3.5,28.0,955.0,867.52,638.24
2016,6,28,13,45,890.0,123.5,3.55,28.0,933.0,843.3,622.89
2016,6,28,14,0,886.0,122.0,3.6,28.0,911.0,815.93,605.37
2016,6,28,14,15,879.5,120.5,3.55,27.5,882.5,783.64,585.11
2016,6,28,14,30,873.0,119.0,3.5,27.0,854.0,748.64,562.28
2016,6,28,14,45,866.0,116.5,3.5,27.0,819.5,709.87,534.69
2016,6,28,15,0,859.0,114.0,3.5,27.0,785.0,668.79,504.89
2016,6,28,15,15,847.5,112.0,3.45,26.5,745.5,623.31,471.99
2016,6,28,15,30,836.0,110.0,3.4,26.0,706.0,578.05,438.26
2016,6,28,15,45,823.5,106.0,3.35,26.0,662.5,526.72,398.31
2016,6,28,16,0,811.0,102.0,3.3,26.0,619.0,474.55,356.63
2016,6,28,16,15,792.0,99.0,3.25,25.0,571.5,420.03,313.29
2016,6,28,16,30,773.0,96.0,3.2,24.0,524.0,365.86,268.76
2016,6,28,16,45,751.5,91.0,3.15,23.5,474.5,309.83,221.21
2016,6,28,17,0,730.0,86.0,3.1,23.0,425.0,255.05,174.18
2016,6,28,17,15,697.5,81.5,3.0,22.0,374.5,196.79,125.83
2016,6,28,17,30,665.0,77.0,2.9,21.0,324.0,144.6,85.22
2016,6,28,17,45,623.0,70.5,2.85,20.5,274.5,93.5,52.29
2016,6,28,18,0,581.0,64.0,2.8,20.0,225.0,49.7,37.9
2016,6,28,18,15,516.0,56.5,2.75,19.0,178.0,44.53,33.41
2016,6,28,18,30,451.0,49.0,2.7,18.0,131.0,39.28,28.61
2016,6,28,18,45,354.5,39.0,2.65,17.5,91.0,31.65,21.45
2016,6,28,19,0,258.0,29.0,2.6,17.0,51.0,23.89,12.77
2016,6,28,19,15,129.0,14.5,2.6,16.5,25.5,11.79,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.5,15.5,3.35,13.5,35.0,12.45,0.0
2016,6,29,5,30,365.0,31.0,3.4,14.0,70.0,25.46,15.68
2016,6,29,5,45,456.0,39.0,3.45,14.5,114.0,31.6,22.0
2016,6,29,6,0,547.0,47.0,3.5,15.0,158.0,37.7,27.76
2016,6,29,6,15,605.0,53.0,3.5,15.0,207.0,41.94,31.77
2016,6,29,6,30,663.0,59.0,3.5,15.0,256.0,65.07,39.59
2016,6,29,6,45,422.0,106.5,3.55,15.5,240.5,118.23,77.99
2016,6,29,7,0,181.0,154.0,3.6,16.0,225.0,147.49,110.44
2016,6,29,7,15,491.0,114.5,3.6,16.5,344.0,196.47,138.3
2016,6,29,7,30,801.0,75.0,3.6,17.0,463.0,282.27,200.52
2016,6,29,7,45,824.0,77.5,3.6,17.5,513.5,339.26,250.88
2016,6,29,8,0,847.0,80.0,3.6,18.0,564.0,398.96,302.61
2016,6,29,8,15,863.5,82.5,3.6,18.5,612.0,454.53,349.89
2016,6,29,8,30,880.0,85.0,3.6,19.0,660.0,509.92,395.54
2016,6,29,8,45,893.0,87.0,3.65,19.5,704.0,562.53,437.73
2016,6,29,9,0,906.0,89.0,3.7,20.0,748.0,614.04,477.76
2016,6,29,9,15,915.5,90.5,3.7,20.5,788.0,661.55,513.51
2016,6,29,9,30,925.0,92.0,3.7,21.0,828.0,707.14,546.82
2016,6,29,9,45,927.5,96.5,3.75,21.5,860.5,748.43,576.23
2016,6,29,10,0,930.0,101.0,3.8,22.0,893.0,786.83,602.11
2016,6,29,10,15,935.5,102.5,3.8,22.0,921.5,821.74,625.58
2016,6,29,10,30,941.0,104.0,3.8,22.0,950.0,853.64,646.83
2016,6,29,10,45,945.5,104.5,3.85,22.0,971.5,880.64,664.88
2016,6,29,11,0,950.0,105.0,3.9,22.0,993.0,904.28,680.65
2016,6,29,11,15,953.0,105.5,3.9,22.0,1007.0,923.17,692.94
2016,6,29,11,30,956.0,106.0,3.9,22.0,1021.0,938.46,702.85
2016,6,29,11,45,957.5,106.0,3.95,22.5,1028.0,948.32,708.1
2016,6,29,12,0,959.0,106.0,4.0,23.0,1035.0,954.49,710.97
2016,6,29,12,15,959.0,106.0,4.05,22.5,1034.5,955.63,713.33
2016,6,29,12,30,959.0,106.0,4.1,22.0,1034.0,953.07,713.31
2016,6,29,12,45,951.0,110.5,4.15,22.0,1024.0,943.8,707.49
2016,6,29,13,0,943.0,115.0,4.2,22.0,1014.0,930.97,699.36
2016,6,29,13,15,940.5,114.0,4.2,21.5,999.0,914.46,689.87
2016,6,29,13,30,938.0,113.0,4.2,21.0,984.0,894.4,677.95
2016,6,29,13,45,933.5,112.5,4.25,21.0,961.5,869.69,661.73
2016,6,29,14,0,929.0,112.0,4.3,21.0,939.0,841.7,643.2
2016,6,29,14,15,923.0,110.5,4.25,20.5,910.0,808.54,621.73
2016,6,29,14,30,917.0,109.0,4.2,20.0,881.0,772.49,597.96
2016,6,29,14,45,909.0,107.5,4.2,20.0,845.5,732.35,568.45
2016,6,29,15,0,901.0,106.0,4.2,20.0,810.0,689.85,536.6
2016,6,29,15,15,890.5,104.0,4.15,19.5,769.5,643.23,501.78
2016,6,29,15,30,880.0,102.0,4.1,19.0,729.0,594.92,464.67
2016,6,29,15,45,866.0,99.0,4.05,19.0,684.0,542.46,422.49
2016,6,29,16,0,852.0,96.0,4.0,19.0,639.0,489.04,378.39
2016,6,29,16,15,834.0,93.5,3.95,18.5,590.5,433.28,331.92
2016,6,29,16,30,816.0,91.0,3.9,18.0,542.0,377.68,284.21
2016,6,29,16,45,792.5,87.0,3.85,17.5,491.0,319.54,233.52
2016,6,29,17,0,769.0,83.0,3.8,17.0,440.0,262.79,183.5
2016,6,29,17,15,736.5,78.5,3.75,16.5,388.0,205.62,134.36
2016,6,29,17,30,704.0,74.0,3.7,16.0,336.0,147.85,87.94
2016,6,29,17,45,659.0,68.5,3.65,15.5,285.0,94.98,53.25
2016,6,29,18,0,614.0,63.0,3.6,15.0,234.0,49.18,38.26
2016,6,29,18,15,547.5,56.0,3.5,14.5,185.5,44.34,33.88
2016,6,29,18,30,481.0,49.0,3.4,14.0,137.0,39.44,29.25
2016,6,29,18,45,379.0,39.0,3.35,13.5,95.0,31.75,21.93
2016,6,29,19,0,277.0,29.0,3.3,13.0,53.0,23.94,13.07
2016,6,29,19,15,138.5,14.5,3.25,13.0,26.5,11.8,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,152.5,17.0,2.9,13.5,33.0,13.71,0.0
2016,6,30,5,30,305.0,34.0,2.9,14.0,66.0,27.98,17.72
2016,6,30,5,45,401.0,43.5,2.95,14.5,109.0,35.23,25.15
2016,6,30,6,0,497.0,53.0,3.0,15.0,152.0,42.38,31.88
2016,6,30,6,15,558.5,60.0,2.9,15.0,201.0,47.17,36.41
2016,6,30,6,30,620.0,67.0,2.8,15.0,250.0,65.83,41.12
2016,6,30,6,45,324.0,104.5,2.75,15.5,202.0,107.8,73.1
2016,6,30,7,0,28.0,142.0,2.7,16.0,154.0,116.49,91.44
2016,6,30,7,15,397.0,114.0,2.6,16.5,305.0,176.29,125.42
2016,6,30,7,30,766.0,86.0,2.5,17.0,456.0,282.29,201.08
2016,6,30,7,45,540.0,156.5,2.45,18.0,431.5,309.03,232.21
2016,6,30,8,0,314.0,227.0,2.4,19.0,407.0,310.73,239.62
2016,6,30,8,15,579.5,164.0,2.3,19.5,529.5,400.84,308.05
2016,6,30,8,30,845.0,101.0,2.2,20.0,652.0,507.35,389.11
2016,6,30,8,45,856.0,105.0,2.1,20.5,695.5,558.78,428.54
2016,6,30,9,0,867.0,109.0,2.0,21.0,739.0,609.33,466.09
2016,6,30,9,15,877.5,111.0,1.95,21.5,779.0,656.34,500.01
2016,6,30,9,30,888.0,113.0,1.9,22.0,819.0,701.61,531.57
2016,6,30,9,45,897.5,114.0,1.9,23.0,853.5,743.29,558.97
2016,6,30,10,0,907.0,115.0,1.9,24.0,888.0,782.67,583.67
2016,6,30,10,15,913.0,116.5,1.95,24.0,916.0,817.29,606.3
2016,6,30,10,30,919.0,118.0,2.0,24.0,944.0,849.0,626.91
2016,6,30,10,45,923.0,119.5,2.1,24.5,965.0,875.98,643.55
2016,6,30,11,0,927.0,121.0,2.2,25.0,986.0,899.66,658.0
2016,6,30,11,15,929.5,121.5,2.3,25.0,1000.0,917.75,670.1
2016,6,30,11,30,932.0,122.0,2.4,25.0,1014.0,932.31,680.02
2016,6,30,11,45,933.0,122.5,2.5,25.5,1021.0,941.99,685.52
2016,6,30,12,0,934.0,123.0,2.6,26.0,1028.0,948.06,688.77
2016,6,30,12,15,934.0,123.0,2.65,26.0,1027.0,949.21,689.86
2016,6,30,12,30,934.0,123.0,2.7,26.0,1026.0,946.77,688.75
2016,6,30,12,45,923.0,128.5,2.8,26.5,1015.0,935.85,681.27
2016,6,30,13,0,912.0,134.0,2.9,27.0,1004.0,921.52,671.67
2016,6,30,13,15,908.5,133.5,2.95,27.0,988.0,905.13,661.73
2016,6,30,13,30,905.0,133.0,3.0,27.0,972.0,885.34,649.56
2016,6,30,13,45,899.5,131.5,3.15,27.0,949.0,859.73,634.11
2016,6,30,14,0,894.0,130.0,3.3,27.0,926.0,830.99,616.41
2016,6,30,14,15,887.0,128.5,3.35,27.0,896.5,798.14,595.2
2016,6,30,14,30,880.0,127.0,3.4,27.0,867.0,762.56,571.31
2016,6,30,14,45,870.0,125.5,3.45,27.0,831.5,722.36,543.05
2016,6,30,15,0,860.0,124.0,3.5,27.0,796.0,680.04,512.66
2016,6,30,15,15,847.5,121.5,3.45,26.5,755.5,636.51,481.23
2016,6,30,15,30,835.0,119.0,3.4,26.0,715.0,587.65,445.11
2016,6,30,15,45,819.0,116.0,3.4,25.5,669.5,535.4,405.54
2016,6,30,16,0,803.0,113.0,3.4,25.0,624.0,482.62,364.28
2016,6,30,16,15,782.5,109.5,3.35,24.5,575.5,427.31,319.73
2016,6,30,16,30,762.0,106.0,3.3,24.0,527.0,372.53,274.31
2016,6,30,16,45,734.5,101.5,3.3,23.5,476.5,312.81,224.26
2016,6,30,17,0,707.0,97.0,3.3,23.0,426.0,257.37,177.08
2016,6,30,17,15,671.5,92.0,3.2,22.0,374.5,202.23,131.42
2016,6,30,17,30,636.0,87.0,3.1,21.0,323.0,150.55,91.25
2016,6,30,17,45,587.5,80.0,3.05,20.5,272.5,100.1,58.51
2016,6,30,18,0,539.0,73.0,3.0,20.0,222.0,56.49,43.82
2016,6,30,18,15,469.5,64.0,2.95,19.0,175.0,50.38,38.5
2016,6,30,18,30,400.0,55.0,2.9,18.0,128.0,44.13,32.82
2016,6,30,18,45,297.5,43.0,2.85,17.5,88.0,33.13,22.71
2016,6,30,19,0,195.0,31.0,2.8,17.0,48.0,23.99,12.81
2016,6,30,19,15,97.5,15.5,2.85,16.5,24.0,12.08,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
