Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,129.0,17.5,3.35,13.5,31.0,13.64,0.0
2016,7,1,5,30,258.0,35.0,3.4,14.0,62.0,27.14,16.94
2016,7,1,5,45,354.0,45.5,3.5,14.5,104.0,36.8,26.49
2016,7,1,6,0,450.0,56.0,3.6,15.0,146.0,44.67,33.88
2016,7,1,6,15,513.0,64.0,3.6,15.5,194.0,50.11,38.92
2016,7,1,6,30,576.0,72.0,3.6,16.0,242.0,68.22,43.85
2016,7,1,6,45,622.5,77.5,3.65,16.5,292.5,114.88,67.18
2016,7,1,7,0,669.0,83.0,3.7,17.0,343.0,166.74,104.39
2016,7,1,7,15,701.0,88.0,3.65,17.5,394.5,220.1,148.52
2016,7,1,7,30,733.0,93.0,3.6,18.0,446.0,276.38,197.12
2016,7,1,7,45,758.5,96.5,3.55,18.5,496.0,334.46,247.6
2016,7,1,8,0,784.0,100.0,3.5,19.0,546.0,391.12,296.2
2016,7,1,8,15,803.0,103.0,3.5,19.5,593.5,445.79,342.2
2016,7,1,8,30,822.0,106.0,3.5,20.0,641.0,500.69,386.99
2016,7,1,8,45,837.0,108.5,3.5,20.5,685.5,552.95,428.4
2016,7,1,9,0,852.0,111.0,3.5,21.0,730.0,602.39,466.47
2016,7,1,9,15,863.0,113.0,3.45,21.5,769.5,649.12,501.23
2016,7,1,9,30,874.0,115.0,3.4,22.0,809.0,694.18,533.74
2016,7,1,9,45,883.0,116.5,3.4,22.5,843.0,735.48,562.86
2016,7,1,10,0,892.0,118.0,3.4,23.0,877.0,774.5,589.51
2016,7,1,10,15,898.5,119.5,3.4,23.0,905.0,809.09,612.6
2016,7,1,10,30,905.0,121.0,3.4,23.0,933.0,840.85,633.6
2016,7,1,10,45,909.5,122.0,3.45,23.5,954.5,867.51,650.06
2016,7,1,11,0,914.0,123.0,3.5,24.0,976.0,890.94,664.26
2016,7,1,11,15,916.5,124.0,3.55,24.0,990.0,909.3,676.36
2016,7,1,11,30,919.0,125.0,3.6,24.0,1004.0,924.18,686.2
2016,7,1,11,45,920.5,125.0,3.7,24.5,1011.0,933.79,691.55
2016,7,1,12,0,922.0,125.0,3.8,25.0,1018.0,939.84,694.63
2016,7,1,12,15,922.0,125.0,3.85,25.0,1017.5,941.03,695.63
2016,7,1,12,30,922.0,125.0,3.9,25.0,1017.0,938.66,694.39
2016,7,1,12,45,917.5,126.5,4.0,25.0,1008.0,930.08,689.37
2016,7,1,13,0,913.0,128.0,4.1,25.0,999.0,918.03,682.1
2016,7,1,13,15,909.5,127.5,4.1,25.0,983.0,901.64,671.46
2016,7,1,13,30,906.0,127.0,4.1,25.0,967.0,881.85,658.57
2016,7,1,13,45,901.5,125.5,4.15,25.0,944.5,857.04,642.51
2016,7,1,14,0,897.0,124.0,4.2,25.0,922.0,829.06,624.23
2016,7,1,14,15,890.0,122.5,4.2,24.5,893.0,796.13,603.4
2016,7,1,14,30,883.0,121.0,4.2,24.0,864.0,760.46,580.01
2016,7,1,14,45,874.0,119.0,4.25,24.0,828.5,720.42,551.17
2016,7,1,15,0,865.0,117.0,4.3,24.0,793.0,678.19,520.12
2016,7,1,15,15,853.0,114.5,4.25,23.5,752.5,631.7,485.93
2016,7,1,15,30,841.0,112.0,4.2,23.0,712.0,585.63,451.03
2016,7,1,15,45,825.5,109.5,4.2,22.5,667.5,533.84,410.93
2016,7,1,16,0,810.0,107.0,4.2,22.0,623.0,481.47,369.1
2016,7,1,16,15,790.5,103.5,4.15,21.0,574.5,426.23,324.35
2016,7,1,16,30,771.0,100.0,4.1,20.0,526.0,371.4,278.46
2016,7,1,16,45,744.5,96.0,4.05,19.5,475.5,314.71,229.62
2016,7,1,17,0,718.0,92.0,4.0,19.0,425.0,256.71,179.33
2016,7,1,17,15,683.5,87.0,3.9,18.5,374.0,201.14,132.06
2016,7,1,17,30,649.0,82.0,3.8,18.0,323.0,148.88,90.45
2016,7,1,17,45,601.5,75.5,3.7,17.5,272.5,98.11,56.93
2016,7,1,18,0,554.0,69.0,3.6,17.0,222.0,53.42,41.67
2016,7,1,18,15,486.0,61.0,3.5,16.5,175.0,48.01,36.83
2016,7,1,18,30,418.0,53.0,3.4,16.0,128.0,42.51,31.68
2016,7,1,18,45,315.5,41.5,3.3,16.0,88.0,33.7,23.34
2016,7,1,19,0,213.0,30.0,3.2,16.0,48.0,23.28,12.3
2016,7,1,19,15,106.5,15.0,3.1,15.5,24.0,11.71,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,17.0,3.15,13.5,29.5,13.25,0.0
2016,7,2,5,30,250.0,34.0,3.3,14.0,59.0,26.36,16.21
2016,7,2,5,45,338.0,45.5,3.45,14.5,100.0,36.78,26.45
2016,7,2,6,0,426.0,57.0,3.6,15.0,141.0,45.43,34.54
2016,7,2,6,15,488.0,65.5,3.6,15.5,188.0,51.2,39.88
2016,7,2,6,30,550.0,74.0,3.6,16.0,235.0,68.81,44.92
2016,7,2,6,45,591.0,81.0,3.65,16.5,284.5,114.65,68.28
2016,7,2,7,0,632.0,88.0,3.7,17.0,334.0,165.09,104.67
2016,7,2,7,15,665.0,93.5,3.7,17.5,384.0,216.98,147.44
2016,7,2,7,30,698.0,99.0,3.7,18.0,434.0,271.97,194.76
2016,7,2,7,45,720.5,104.5,3.7,18.5,483.0,326.38,242.24
2016,7,2,8,0,743.0,110.0,3.7,19.0,532.0,382.11,290.06
2016,7,2,8,15,762.5,113.5,3.65,19.5,579.0,437.59,336.49
2016,7,2,8,30,782.0,117.0,3.6,20.0,626.0,491.24,380.15
2016,7,2,8,45,795.0,121.0,3.55,20.5,669.0,541.96,420.26
2016,7,2,9,0,808.0,125.0,3.5,21.0,712.0,591.86,458.46
2016,7,2,9,15,820.0,128.0,3.5,21.5,751.0,639.14,493.72
2016,7,2,9,30,832.0,131.0,3.5,22.0,790.0,684.98,526.94
2016,7,2,9,45,840.5,133.5,3.55,22.5,823.5,726.21,556.19
2016,7,2,10,0,849.0,136.0,3.6,23.0,857.0,758.76,578.85
2016,7,2,10,15,856.0,137.5,3.6,23.5,885.0,792.44,600.89
2016,7,2,10,30,863.0,139.0,3.6,24.0,913.0,823.44,620.3
2016,7,2,10,45,867.0,140.5,3.65,24.5,934.0,849.12,636.17
2016,7,2,11,0,871.0,142.0,3.7,25.0,955.0,871.69,649.87
2016,7,2,11,15,874.5,143.0,3.75,25.0,969.0,890.19,662.09
2016,7,2,11,30,878.0,144.0,3.8,25.0,983.0,905.39,672.17
2016,7,2,11,45,879.0,144.5,3.9,25.0,990.0,914.62,678.59
2016,7,2,12,0,880.0,145.0,4.0,25.0,997.0,920.46,682.87
2016,7,2,12,15,880.0,145.5,4.05,25.0,996.5,922.05,684.12
2016,7,2,12,30,880.0,146.0,4.1,25.0,996.0,920.27,683.24
2016,7,2,12,45,884.0,141.5,4.2,25.5,990.0,914.39,678.61
2016,7,2,13,0,888.0,137.0,4.3,26.0,984.0,904.97,671.71
2016,7,2,13,15,885.0,136.0,4.35,25.5,968.5,888.99,662.83
2016,7,2,13,30,882.0,135.0,4.4,25.0,953.0,869.68,651.68
2016,7,2,13,45,877.0,134.0,4.45,25.0,931.0,845.47,635.88
2016,7,2,14,0,872.0,133.0,4.5,25.0,909.0,818.18,617.96
2016,7,2,14,15,865.0,131.5,4.5,24.5,880.0,786.0,597.54
2016,7,2,14,30,858.0,130.0,4.5,24.0,851.0,751.16,574.3
2016,7,2,14,45,849.0,127.5,4.55,24.0,816.5,711.59,545.76
2016,7,2,15,0,840.0,125.0,4.6,24.0,782.0,673.92,517.87
2016,7,2,15,15,828.0,122.5,4.55,23.5,742.5,627.6,483.67
2016,7,2,15,30,816.0,120.0,4.5,23.0,703.0,579.87,447.51
2016,7,2,15,45,801.0,117.0,4.5,22.5,658.5,529.0,408.06
2016,7,2,16,0,786.0,114.0,4.5,22.0,614.0,477.55,366.91
2016,7,2,16,15,766.5,110.0,4.4,21.5,566.5,423.03,322.0
2016,7,2,16,30,747.0,106.0,4.3,21.0,519.0,368.97,276.26
2016,7,2,16,45,721.5,101.5,4.25,20.5,469.5,310.64,226.4
2016,7,2,17,0,696.0,97.0,4.2,20.0,420.0,256.35,179.31
2016,7,2,17,15,662.0,91.0,4.1,19.5,369.5,201.21,132.6
2016,7,2,17,30,628.0,85.0,4.0,19.0,319.0,149.37,91.39
2016,7,2,17,45,582.0,78.0,3.9,18.5,269.5,99.46,58.3
2016,7,2,18,0,536.0,71.0,3.8,18.0,220.0,54.88,42.77
2016,7,2,18,15,470.0,62.0,3.65,17.5,173.5,48.74,37.31
2016,7,2,18,30,404.0,53.0,3.5,17.0,127.0,42.45,31.49
2016,7,2,18,45,309.5,41.0,3.4,16.5,87.5,33.25,22.9
2016,7,2,19,0,215.0,29.0,3.3,16.0,48.0,22.53,11.67
2016,7,2,19,15,107.5,14.5,3.15,15.5,24.0,11.32,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.65,13.5,29.5,12.87,0.0
2016,7,3,5,30,259.0,33.0,2.8,14.0,59.0,27.08,16.72
2016,7,3,5,45,350.5,44.0,2.95,14.5,100.5,35.58,25.38
2016,7,3,6,0,442.0,55.0,3.1,15.0,142.0,43.87,33.16
2016,7,3,6,15,504.0,63.0,3.1,15.5,189.0,49.32,38.22
2016,7,3,6,30,566.0,71.0,3.1,16.0,236.0,66.59,42.98
2016,7,3,6,45,374.5,111.5,3.1,16.5,229.0,116.9,78.59
2016,7,3,7,0,183.0,152.0,3.1,17.0,222.0,145.95,108.64
2016,7,3,7,15,450.5,123.0,3.1,17.5,330.0,194.05,137.29
2016,7,3,7,30,718.0,94.0,3.1,18.0,438.0,272.86,194.6
2016,7,3,7,45,741.5,98.5,3.15,19.0,487.5,330.41,244.05
2016,7,3,8,0,765.0,103.0,3.2,20.0,537.0,386.37,291.4
2016,7,3,8,15,784.0,106.5,3.2,20.5,584.0,440.59,336.71
2016,7,3,8,30,803.0,110.0,3.2,21.0,631.0,495.09,380.86
2016,7,3,8,45,816.5,113.0,3.2,21.5,674.5,546.21,421.13
2016,7,3,9,0,830.0,116.0,3.2,22.0,718.0,596.5,459.49
2016,7,3,9,15,841.5,118.5,3.2,22.5,757.0,643.98,494.64
2016,7,3,9,30,853.0,121.0,3.2,23.0,796.0,685.88,524.89
2016,7,3,9,45,880.0,112.5,3.25,23.5,835.0,730.32,556.63
2016,7,3,10,0,907.0,104.0,3.3,24.0,874.0,773.61,586.23
2016,7,3,10,15,913.0,105.0,3.3,24.0,902.0,807.97,609.0
2016,7,3,10,30,919.0,106.0,3.3,24.0,930.0,839.42,629.68
2016,7,3,10,45,922.5,107.0,3.35,24.5,951.0,865.75,645.82
2016,7,3,11,0,926.0,108.0,3.4,25.0,972.0,888.76,659.68
2016,7,3,11,15,928.5,109.0,3.45,25.0,986.0,907.49,671.96
2016,7,3,11,30,931.0,110.0,3.5,25.0,1000.0,922.69,681.96
2016,7,3,11,45,932.0,110.5,3.55,25.5,1006.5,932.54,687.15
2016,7,3,12,0,933.0,111.0,3.6,26.0,1013.0,938.78,690.04
2016,7,3,12,15,933.0,111.0,3.65,26.0,1012.5,940.07,691.12
2016,7,3,12,30,933.0,111.0,3.7,26.0,1012.0,937.75,689.93
2016,7,3,12,45,915.5,120.5,3.75,26.5,999.0,924.84,680.45
2016,7,3,13,0,898.0,130.0,3.8,27.0,986.0,908.56,668.88
2016,7,3,13,15,895.0,129.5,3.85,27.0,971.0,892.88,659.11
2016,7,3,13,30,892.0,129.0,3.9,27.0,956.0,873.83,647.09
2016,7,3,13,45,887.0,127.5,3.95,27.0,933.5,848.97,631.13
2016,7,3,14,0,882.0,126.0,4.0,27.0,911.0,821.0,613.02
2016,7,3,14,15,875.5,124.5,4.0,26.5,882.0,788.91,592.96
2016,7,3,14,30,869.0,123.0,4.0,26.0,853.0,754.1,570.35
2016,7,3,14,45,860.5,120.5,4.0,26.0,818.5,714.48,541.94
2016,7,3,15,0,852.0,118.0,4.0,26.0,784.0,672.66,511.38
2016,7,3,15,15,840.0,115.5,3.95,25.5,744.0,626.7,477.94
2016,7,3,15,30,828.0,113.0,3.9,25.0,704.0,581.3,443.91
2016,7,3,15,45,814.0,110.0,3.9,25.0,660.0,530.4,404.13
2016,7,3,16,0,800.0,107.0,3.9,25.0,616.0,478.8,362.73
2016,7,3,16,15,780.5,103.5,3.85,24.5,568.5,424.02,318.37
2016,7,3,16,30,761.0,100.0,3.8,24.0,521.0,369.67,273.07
2016,7,3,16,45,737.0,95.0,3.75,23.5,471.5,313.34,225.32
2016,7,3,17,0,713.0,90.0,3.7,23.0,422.0,255.5,175.91
2016,7,3,17,15,679.5,85.0,3.6,22.0,371.0,200.34,129.86
2016,7,3,17,30,646.0,80.0,3.5,21.0,320.0,148.37,89.0
2016,7,3,17,45,601.5,73.5,3.4,20.5,270.5,97.88,55.67
2016,7,3,18,0,557.0,67.0,3.3,20.0,221.0,52.44,40.3
2016,7,3,18,15,491.5,59.0,3.15,19.0,174.5,46.43,35.05
2016,7,3,18,30,426.0,51.0,3.0,18.0,128.0,40.87,29.98
2016,7,3,18,45,330.5,39.5,2.9,17.5,88.0,32.03,21.75
2016,7,3,19,0,235.0,28.0,2.8,17.0,48.0,22.97,11.89
2016,7,3,19,15,117.5,14.0,2.8,16.5,24.0,11.95,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,30.0,12.5,0.0
2016,7,4,5,30,288.0,31.0,2.9,14.0,60.0,25.43,15.25
2016,7,4,5,45,383.5,40.5,3.05,14.5,101.5,32.74,22.89
2016,7,4,6,0,479.0,50.0,3.2,15.0,143.0,39.94,29.68
2016,7,4,6,15,540.0,57.0,3.2,15.5,190.5,44.78,34.2
2016,7,4,6,30,601.0,64.0,3.2,16.0,238.0,61.73,38.54
2016,7,4,6,45,348.5,108.5,3.2,16.5,214.0,112.29,75.79
2016,7,4,7,0,96.0,153.0,3.2,17.0,190.0,133.77,102.45
2016,7,4,7,15,425.5,117.0,3.15,17.5,316.0,184.06,130.19
2016,7,4,7,30,755.0,81.0,3.1,18.0,442.0,274.13,194.45
2016,7,4,7,45,780.5,83.5,3.1,18.5,492.5,329.59,242.95
2016,7,4,8,0,806.0,86.0,3.1,19.0,543.0,386.57,292.0
2016,7,4,8,15,823.5,89.0,3.1,19.5,590.5,441.76,338.53
2016,7,4,8,30,841.0,92.0,3.1,20.0,638.0,497.01,383.63
2016,7,4,8,45,856.5,93.5,3.15,21.0,682.0,548.9,424.11
2016,7,4,9,0,872.0,95.0,3.2,22.0,726.0,600.02,462.57
2016,7,4,9,15,882.5,97.0,3.25,22.5,766.0,647.43,497.97
2016,7,4,9,30,893.0,99.0,3.3,23.0,806.0,693.1,531.13
2016,7,4,9,45,889.5,107.5,3.35,23.5,837.0,732.85,559.0
2016,7,4,10,0,886.0,116.0,3.4,24.0,868.0,769.33,583.7
2016,7,4,10,15,892.5,117.5,3.5,24.0,896.0,803.92,607.22
2016,7,4,10,30,899.0,119.0,3.6,24.0,924.0,835.69,628.73
2016,7,4,10,45,902.5,120.5,3.7,24.5,945.0,862.01,645.2
2016,7,4,11,0,906.0,122.0,3.8,25.0,966.0,885.07,659.43
2016,7,4,11,15,909.0,123.0,3.9,25.0,980.5,903.9,672.12
2016,7,4,11,30,912.0,124.0,4.0,25.0,995.0,919.29,682.57
2016,7,4,11,45,912.0,125.5,4.1,25.0,1001.5,928.98,689.27
2016,7,4,12,0,912.0,127.0,4.2,25.0,1008.0,935.12,693.72
2016,7,4,12,15,912.0,127.0,4.25,25.0,1007.5,936.41,694.77
2016,7,4,12,30,912.0,127.0,4.3,25.0,1007.0,934.19,693.58
2016,7,4,12,45,917.0,122.0,4.35,25.0,1001.0,928.46,690.15
2016,7,4,13,0,922.0,117.0,4.4,25.0,995.0,919.03,684.31
2016,7,4,13,15,919.0,116.0,4.4,25.0,980.0,902.56,673.54
2016,7,4,13,30,916.0,115.0,4.4,25.0,965.0,882.61,660.49
2016,7,4,13,45,912.0,114.0,4.45,25.0,942.5,858.47,644.8
2016,7,4,14,0,908.0,113.0,4.5,25.0,920.0,831.08,626.87
2016,7,4,14,15,901.5,111.5,4.45,24.5,891.5,798.23,605.79
2016,7,4,14,30,895.0,110.0,4.4,24.0,863.0,762.58,582.66
2016,7,4,14,45,886.5,108.5,4.4,24.0,828.0,722.92,553.91
2016,7,4,15,0,878.0,107.0,4.4,24.0,793.0,680.98,522.86
2016,7,4,15,15,866.5,105.0,4.35,23.5,753.0,634.7,488.82
2016,7,4,15,30,855.0,103.0,4.3,23.0,713.0,586.86,452.61
2016,7,4,15,45,840.5,100.5,4.25,23.0,668.0,535.69,412.03
2016,7,4,16,0,826.0,98.0,4.2,23.0,623.0,483.84,369.83
2016,7,4,16,15,807.5,94.5,4.15,22.5,575.0,428.17,324.23
2016,7,4,16,30,789.0,91.0,4.1,22.0,527.0,372.77,277.51
2016,7,4,16,45,763.5,87.5,4.05,21.5,477.0,315.77,228.62
2016,7,4,17,0,738.0,84.0,4.0,21.0,427.0,260.41,180.55
2016,7,4,17,15,705.0,79.5,3.85,20.0,376.0,201.45,130.83
2016,7,4,17,30,672.0,75.0,3.7,19.0,325.0,148.46,88.65
2016,7,4,17,45,624.0,69.5,3.6,18.5,274.0,96.96,54.41
2016,7,4,18,0,576.0,64.0,3.5,18.0,223.0,50.89,39.27
2016,7,4,18,15,510.5,56.5,3.4,17.5,176.0,44.53,33.61
2016,7,4,18,30,445.0,49.0,3.3,17.0,129.0,39.29,28.73
2016,7,4,18,45,342.5,38.5,3.2,16.5,89.0,31.22,21.14
2016,7,4,19,0,240.0,28.0,3.1,16.0,49.0,23.0,11.9
2016,7,4,19,15,120.0,14.0,3.0,15.5,24.5,11.95,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,140.5,15.5,2.95,13.5,29.5,12.52,0.0
2016,7,5,5,30,281.0,31.0,3.0,14.0,59.0,25.45,15.15
2016,7,5,5,45,380.5,40.5,3.1,14.5,100.5,32.77,22.89
2016,7,5,6,0,480.0,50.0,3.2,15.0,142.0,39.99,29.71
2016,7,5,6,15,541.0,56.5,3.2,15.5,189.5,44.43,33.88
2016,7,5,6,30,602.0,63.0,3.2,16.0,237.0,60.74,37.86
2016,7,5,6,45,314.5,101.0,3.2,16.5,193.5,103.71,69.95
2016,7,5,7,0,27.0,139.0,3.2,17.0,150.0,114.04,89.16
2016,7,5,7,15,77.5,168.5,3.15,17.5,205.0,150.39,116.73
2016,7,5,7,30,128.0,198.0,3.1,18.0,260.0,194.34,150.73
2016,7,5,7,45,467.0,142.0,3.1,18.5,400.5,273.3,206.15
2016,7,5,8,0,806.0,86.0,3.1,19.0,541.0,386.56,292.23
2016,7,5,8,15,824.0,88.5,3.1,19.0,588.5,441.56,339.06
2016,7,5,8,30,842.0,91.0,3.1,19.0,636.0,496.69,384.9
2016,7,5,8,45,857.0,92.5,3.1,19.5,680.0,548.41,426.11
2016,7,5,9,0,872.0,94.0,3.1,20.0,724.0,599.31,465.38
2016,7,5,9,15,883.0,96.0,3.15,20.5,764.0,647.1,501.3
2016,7,5,9,30,894.0,98.0,3.2,21.0,804.0,693.18,534.98
2016,7,5,9,45,904.0,98.5,3.3,21.5,838.5,735.25,565.18
2016,7,5,10,0,914.0,99.0,3.4,22.0,873.0,775.06,592.29
2016,7,5,10,15,920.0,100.0,3.5,22.0,901.5,809.77,616.02
2016,7,5,10,30,926.0,101.0,3.6,22.0,930.0,841.55,637.67
2016,7,5,10,45,930.0,102.5,3.7,22.5,951.5,869.05,655.07
2016,7,5,11,0,934.0,104.0,3.8,23.0,973.0,893.23,670.15
2016,7,5,11,15,937.0,104.5,3.9,23.0,987.5,912.2,682.99
2016,7,5,11,30,940.0,105.0,4.0,23.0,1002.0,927.63,693.53
2016,7,5,11,45,940.0,106.0,4.15,23.0,1009.0,937.25,700.51
2016,7,5,12,0,940.0,107.0,4.3,23.0,1016.0,943.2,705.12
2016,7,5,12,15,940.0,107.0,4.35,22.5,1015.5,944.58,707.61
2016,7,5,12,30,940.0,107.0,4.4,22.0,1015.0,942.32,707.74
2016,7,5,12,45,932.0,111.5,4.5,22.0,1005.5,933.39,702.47
2016,7,5,13,0,924.0,116.0,4.6,22.0,996.0,920.94,695.03
2016,7,5,13,15,921.0,115.0,4.6,22.0,980.5,904.46,684.12
2016,7,5,13,30,918.0,114.0,4.6,22.0,965.0,884.5,670.87
2016,7,5,13,45,914.0,113.0,4.65,22.0,943.0,860.32,655.05
2016,7,5,14,0,910.0,112.0,4.7,22.0,921.0,832.9,636.91
2016,7,5,14,15,903.5,110.5,4.7,21.5,892.0,799.99,615.72
2016,7,5,14,30,897.0,109.0,4.7,21.0,863.0,764.28,592.33
2016,7,5,14,45,889.0,107.0,4.7,21.0,828.5,724.44,563.1
2016,7,5,15,0,881.0,105.0,4.7,21.0,794.0,682.28,531.43
2016,7,5,15,15,870.5,103.0,4.65,20.5,754.0,636.47,497.11
2016,7,5,15,30,860.0,101.0,4.6,20.0,714.0,589.01,460.59
2016,7,5,15,45,846.5,98.0,4.6,19.5,670.0,537.67,420.16
2016,7,5,16,0,833.0,95.0,4.6,19.0,626.0,485.45,377.73
2016,7,5,16,15,815.5,92.0,4.55,18.5,578.0,430.28,331.58
2016,7,5,16,30,798.0,89.0,4.5,18.0,530.0,375.24,284.19
2016,7,5,16,45,776.0,85.0,4.45,18.0,480.5,318.35,233.88
2016,7,5,17,0,754.0,81.0,4.4,18.0,431.0,262.69,184.23
2016,7,5,17,15,722.0,77.0,4.3,17.5,380.0,206.61,135.79
2016,7,5,17,30,690.0,73.0,4.2,17.0,329.0,149.99,89.84
2016,7,5,17,45,646.0,67.5,4.15,16.5,278.5,97.65,54.5
2016,7,5,18,0,602.0,62.0,4.1,16.0,228.0,50.24,39.02
2016,7,5,18,15,537.0,55.0,4.0,15.5,180.0,43.5,32.99
2016,7,5,18,30,472.0,48.0,3.9,15.0,132.0,38.6,28.37
2016,7,5,18,45,365.0,38.0,3.8,14.5,91.0,30.89,21.04
2016,7,5,19,0,258.0,28.0,3.7,14.0,50.0,23.06,11.99
2016,7,5,19,15,129.0,14.0,3.6,13.5,25.0,11.95,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,6,5,15,122.5,16.0,3.65,14.0,28.0,12.49,0.0
2016,7,6,5,30,245.0,32.0,3.7,14.0,56.0,24.86,14.53
2016,7,6,5,45,340.0,43.0,3.75,14.0,96.5,34.82,24.69
2016,7,6,6,0,435.0,54.0,3.8,14.0,137.0,43.15,32.61
2016,7,6,6,15,498.5,61.5,3.8,14.5,184.0,48.21,37.36
2016,7,6,6,30,562.0,69.0,3.8,15.0,231.0,64.27,41.71
2016,7,6,6,45,609.0,74.5,3.8,15.5,281.0,110.16,64.29
2016,7,6,7,0,656.0,80.0,3.8,16.0,331.0,161.35,100.95
2016,7,6,7,15,688.0,84.5,3.75,16.5,381.0,213.63,144.34
2016,7,6,7,30,720.0,89.0,3.7,17.0,431.0,271.73,194.6
2016,7,6,7,45,747.5,91.5,3.65,17.5,481.0,326.02,242.26
2016,7,6,8,0,775.0,94.0,3.6,18.0,531.0,382.12,290.71
2016,7,6,8,15,793.0,97.0,3.55,18.0,578.0,436.06,337.06
2016,7,6,8,30,811.0,100.0,3.5,18.0,625.0,490.17,382.29
2016,7,6,8,45,829.0,101.0,3.5,18.5,669.5,541.3,423.34
2016,7,6,9,0,847.0,102.0,3.5,19.0,714.0,592.31,463.01
2016,7,6,9,15,858.0,104.0,3.55,19.5,753.0,639.08,498.49
2016,7,6,9,30,869.0,106.0,3.6,20.0,792.0,684.21,531.82
2016,7,6,9,45,876.5,108.0,3.65,20.5,825.5,725.0,561.15
2016,7,6,10,0,884.0,110.0,3.7,21.0,859.0,763.44,587.72
2016,7,6,10,15,890.5,111.5,3.75,21.0,887.0,798.09,611.44
2016,7,6,10,30,897.0,113.0,3.8,21.0,915.0,829.94,633.1
2016,7,6,10,45,904.5,112.0,3.85,21.5,937.0,857.39,650.38
2016,7,6,11,0,912.0,111.0,3.9,22.0,959.0,881.76,665.48
2016,7,6,11,15,915.0,111.5,3.95,22.0,973.5,900.39,677.92
2016,7,6,11,30,918.0,112.0,4.0,22.0,988.0,915.56,688.09
2016,7,6,11,45,922.0,110.5,4.05,22.0,996.0,926.29,695.33
2016,7,6,12,0,926.0,109.0,4.1,22.0,1004.0,933.5,700.28
2016,7,6,12,15,926.0,109.0,4.15,22.0,1003.5,934.9,701.42
2016,7,6,12,30,926.0,109.0,4.2,22.0,1003.0,932.71,700.24
2016,7,6,12,45,921.5,110.5,4.3,22.0,994.0,924.29,695.17
2016,7,6,13,0,917.0,112.0,4.4,22.0,985.0,912.34,687.79
2016,7,6,13,15,914.0,111.0,4.45,21.5,969.5,895.97,678.57
2016,7,6,13,30,911.0,110.0,4.5,21.0,954.0,876.14,667.07
2016,7,6,13,45,905.5,109.5,4.55,21.0,931.5,851.35,650.74
2016,7,6,14,0,900.0,109.0,4.6,21.0,909.0,823.41,632.16
2016,7,6,14,15,893.5,107.5,4.6,21.0,880.0,790.8,609.87
2016,7,6,14,30,887.0,106.0,4.6,21.0,851.0,755.41,585.47
2016,7,6,14,45,877.0,105.0,4.6,21.0,816.0,715.44,556.22
2016,7,6,15,0,867.0,104.0,4.6,21.0,781.0,673.33,524.57
2016,7,6,15,15,855.5,102.0,4.5,20.5,741.0,627.49,490.05
2016,7,6,15,30,844.0,100.0,4.4,20.0,701.0,580.12,453.47
2016,7,6,15,45,828.5,97.5,4.35,19.5,656.5,528.92,413.1
2016,7,6,16,0,813.0,95.0,4.3,19.0,612.0,477.11,371.01
2016,7,6,16,15,794.5,92.0,4.2,18.5,565.0,422.52,325.4
2016,7,6,16,30,776.0,89.0,4.1,18.0,518.0,368.22,278.79
2016,7,6,16,45,752.0,85.5,4.05,17.5,468.5,312.33,230.01
2016,7,6,17,0,728.0,82.0,4.0,17.0,419.0,257.93,181.94
2016,7,6,17,15,695.5,77.5,3.9,16.5,369.0,202.78,134.26
2016,7,6,17,30,663.0,73.0,3.8,16.0,319.0,147.19,88.99
2016,7,6,17,45,618.5,67.5,3.7,15.5,269.5,96.37,54.41
2016,7,6,18,0,574.0,62.0,3.6,15.0,220.0,50.55,39.47
2016,7,6,18,15,509.0,54.5,3.5,14.5,173.5,42.93,32.62
2016,7,6,18,30,444.0,47.0,3.4,14.0,127.0,37.63,27.63
2016,7,6,18,45,345.0,37.0,3.35,14.0,87.5,29.96,20.28
2016,7,6,19,0,246.0,27.0,3.3,14.0,48.0,22.15,11.2
2016,7,6,19,15,123.0,13.5,3.25,13.5,24.0,11.52,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,14.0,3.3,14.0,28.0,11.28,0.0
2016,7,7,5,30,296.0,28.0,3.3,14.0,56.0,22.93,12.84
2016,7,7,5,45,392.5,36.5,3.35,14.5,97.0,29.49,19.99
2016,7,7,6,0,489.0,45.0,3.4,15.0,138.0,35.98,26.16
2016,7,7,6,15,549.5,51.5,3.35,15.0,185.0,40.59,30.53
2016,7,7,6,30,610.0,58.0,3.3,15.0,232.0,56.67,34.75
2016,7,7,6,45,372.5,104.5,3.3,15.5,217.5,111.15,74.29
2016,7,7,7,0,135.0,151.0,3.3,16.0,203.0,137.98,104.64
2016,7,7,7,15,260.5,157.5,3.35,16.5,275.0,180.52,134.52
2016,7,7,7,30,386.0,164.0,3.4,17.0,347.0,239.28,179.31
2016,7,7,7,45,355.0,192.5,3.45,17.5,375.0,275.53,211.37
2016,7,7,8,0,324.0,221.0,3.5,18.0,403.0,309.93,240.91
2016,7,7,8,15,576.0,155.0,3.55,18.0,513.0,392.02,304.97
2016,7,7,8,30,828.0,89.0,3.6,18.0,623.0,488.46,381.47
2016,7,7,8,45,845.0,89.5,3.65,18.5,667.5,539.75,422.72
2016,7,7,9,0,862.0,90.0,3.7,19.0,712.0,590.44,462.45
2016,7,7,9,15,872.5,92.0,3.75,19.0,751.0,637.57,499.3
2016,7,7,9,30,883.0,94.0,3.8,19.0,790.0,683.01,534.05
2016,7,7,9,45,890.5,95.5,3.9,19.5,823.5,723.94,563.9
2016,7,7,10,0,898.0,97.0,4.0,20.0,857.0,762.47,590.49
2016,7,7,10,15,904.0,98.5,4.05,20.0,885.0,797.25,614.49
2016,7,7,10,30,910.0,100.0,4.1,20.0,913.0,829.17,636.36
2016,7,7,10,45,913.5,101.0,4.2,20.5,934.0,855.53,653.25
2016,7,7,11,0,917.0,102.0,4.3,21.0,955.0,878.6,667.81
2016,7,7,11,15,920.0,103.0,4.3,21.0,969.5,897.85,680.57
2016,7,7,11,30,923.0,104.0,4.3,21.0,984.0,913.62,690.97
2016,7,7,11,45,923.5,104.5,4.35,21.0,990.5,923.16,697.44
2016,7,7,12,0,924.0,105.0,4.4,21.0,997.0,929.11,701.5
2016,7,7,12,15,924.0,105.0,4.35,21.0,997.0,930.55,702.22
2016,7,7,12,30,924.0,105.0,4.3,21.0,997.0,928.4,700.54
2016,7,7,12,45,912.5,111.5,4.3,21.0,986.5,918.34,693.81
2016,7,7,13,0,901.0,118.0,4.3,21.0,976.0,904.87,684.86
2016,7,7,13,15,898.0,117.5,4.2,20.5,961.0,889.21,675.3
2016,7,7,13,30,895.0,117.0,4.1,20.0,946.0,870.15,663.42
2016,7,7,13,45,892.0,115.0,4.1,20.0,924.5,846.43,647.51
2016,7,7,14,0,889.0,113.0,4.1,20.0,903.0,819.48,629.33
2016,7,7,14,15,882.5,111.5,4.05,20.0,874.5,787.2,607.11
2016,7,7,14,30,876.0,110.0,4.0,20.0,846.0,752.16,582.86
2016,7,7,14,45,869.0,107.5,4.0,20.0,812.0,713.31,554.47
2016,7,7,15,0,862.0,105.0,4.0,20.0,778.0,672.11,523.65
2016,7,7,15,15,851.0,103.0,4.0,19.5,738.5,626.77,489.97
2016,7,7,15,30,840.0,101.0,4.0,19.0,699.0,579.85,454.1
2016,7,7,15,45,827.5,97.5,4.0,19.0,655.5,529.48,413.72
2016,7,7,16,0,815.0,94.0,4.0,19.0,612.0,478.21,371.49
2016,7,7,16,15,797.0,91.0,4.0,18.5,565.0,423.7,326.21
2016,7,7,16,30,779.0,88.0,4.0,18.0,518.0,369.41,279.73
2016,7,7,16,45,756.5,84.0,4.05,17.5,469.0,313.33,230.84
2016,7,7,17,0,734.0,80.0,4.1,17.0,420.0,258.57,182.41
2016,7,7,17,15,702.5,75.5,4.05,16.5,370.0,203.22,134.43
2016,7,7,17,30,671.0,71.0,4.0,16.0,320.0,147.4,88.81
2016,7,7,17,45,629.0,65.5,3.95,15.5,270.5,96.24,53.76
2016,7,7,18,0,587.0,60.0,3.9,15.0,221.0,49.77,38.77
2016,7,7,18,15,522.5,53.0,3.75,14.5,174.5,41.83,31.64
2016,7,7,18,30,458.0,46.0,3.6,14.0,128.0,36.89,26.97
2016,7,7,18,45,360.0,36.0,3.5,13.5,88.0,29.18,19.63
2016,7,7,19,0,262.0,26.0,3.4,13.0,48.0,21.32,10.51
2016,7,7,19,15,131.0,13.0,3.35,13.0,24.0,11.1,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,148.5,13.5,3.2,14.0,27.5,10.87,0.0
2016,7,8,5,30,297.0,27.0,3.3,14.0,55.0,22.09,12.02
2016,7,8,5,45,396.5,35.0,3.45,14.5,95.5,28.27,18.91
2016,7,8,6,0,496.0,43.0,3.6,15.0,136.0,34.42,24.77
2016,7,8,6,15,555.0,49.0,3.55,15.0,183.0,38.7,28.84
2016,7,8,6,30,614.0,55.0,3.5,15.0,230.0,54.3,32.8
2016,7,8,6,45,641.5,62.5,3.5,15.5,277.0,103.1,57.16
2016,7,8,7,0,669.0,70.0,3.5,16.0,324.0,158.13,97.72
2016,7,8,7,15,699.5,74.5,3.45,16.5,373.5,210.47,141.25
2016,7,8,7,30,730.0,79.0,3.4,17.0,423.0,265.59,189.27
2016,7,8,7,45,755.0,81.5,3.35,17.5,472.0,319.63,236.94
2016,7,8,8,0,780.0,84.0,3.3,18.0,521.0,375.19,285.1
2016,7,8,8,15,797.0,86.5,3.25,18.5,567.0,428.51,330.41
2016,7,8,8,30,814.0,89.0,3.2,19.0,613.0,481.93,374.34
2016,7,8,8,45,833.5,88.0,3.2,19.5,657.0,532.55,414.89
2016,7,8,9,0,853.0,87.0,3.2,20.0,701.0,582.81,453.91
2016,7,8,9,15,863.0,89.0,3.2,20.5,739.5,629.29,488.89
2016,7,8,9,30,873.0,91.0,3.2,21.0,778.0,674.06,521.61
2016,7,8,9,45,883.0,90.5,3.25,21.5,811.5,714.55,550.65
2016,7,8,10,0,893.0,90.0,3.3,22.0,845.0,752.86,576.38
2016,7,8,10,15,899.0,91.0,3.35,22.0,872.5,787.09,599.66
2016,7,8,10,30,905.0,92.0,3.4,22.0,900.0,818.47,620.86
2016,7,8,10,45,910.0,92.0,3.45,22.5,921.5,845.08,637.48
2016,7,8,11,0,915.0,92.0,3.5,23.0,943.0,868.49,651.85
2016,7,8,11,15,918.0,92.5,3.55,23.0,957.0,887.33,664.37
2016,7,8,11,30,921.0,93.0,3.6,23.0,971.0,902.68,674.61
2016,7,8,11,45,922.5,93.5,3.65,23.5,978.0,913.18,680.33
2016,7,8,12,0,924.0,94.0,3.7,24.0,985.0,920.07,683.73
2016,7,8,12,15,924.0,94.0,3.75,24.0,985.0,921.56,684.92
2016,7,8,12,30,924.0,94.0,3.8,24.0,985.0,919.43,683.82
2016,7,8,12,45,916.5,98.0,3.9,24.0,976.0,910.74,678.66
2016,7,8,13,0,909.0,102.0,4.0,24.0,967.0,898.57,671.25
2016,7,8,13,15,906.0,101.5,4.05,24.0,952.0,882.77,661.16
2016,7,8,13,30,903.0,101.0,4.1,24.0,937.0,863.55,648.78
2016,7,8,13,45,899.5,100.0,4.15,24.0,915.5,840.11,633.5
2016,7,8,14,0,896.0,99.0,4.2,24.0,894.0,813.46,615.97
2016,7,8,14,15,890.0,97.5,4.2,23.5,866.0,781.33,595.49
2016,7,8,14,30,884.0,96.0,4.2,23.0,838.0,746.41,572.84
2016,7,8,14,45,876.0,94.5,4.25,23.0,804.5,707.47,545.22
2016,7,8,15,0,868.0,93.0,4.3,23.0,771.0,666.26,514.71
2016,7,8,15,15,857.5,91.0,4.3,22.5,732.0,620.98,481.29
2016,7,8,15,30,847.0,89.0,4.3,22.0,693.0,574.09,445.67
2016,7,8,15,45,834.5,87.0,4.3,22.0,649.5,524.76,406.29
2016,7,8,16,0,822.0,85.0,4.3,22.0,606.0,474.5,365.11
2016,7,8,16,15,804.5,82.0,4.2,21.5,559.5,420.54,320.46
2016,7,8,16,30,787.0,79.0,4.1,21.0,513.0,365.17,273.43
2016,7,8,16,45,765.5,75.5,4.1,21.0,464.5,309.46,224.72
2016,7,8,17,0,744.0,72.0,4.1,21.0,416.0,254.92,176.54
2016,7,8,17,15,713.5,68.0,3.9,20.5,366.5,199.64,129.08
2016,7,8,17,30,683.0,64.0,3.7,20.0,317.0,147.15,86.66
2016,7,8,17,45,642.5,59.0,3.55,19.5,268.0,96.12,52.14
2016,7,8,18,0,602.0,54.0,3.4,19.0,219.0,45.95,34.78
2016,7,8,18,15,539.0,48.0,3.2,18.5,172.5,37.97,27.72
2016,7,8,18,30,476.0,42.0,3.0,18.0,126.0,33.69,23.71
2016,7,8,18,45,380.5,33.0,2.9,17.5,87.0,26.71,17.15
2016,7,8,19,0,285.0,24.0,2.8,17.0,48.0,19.64,8.9
2016,7,8,19,15,142.5,12.0,2.75,16.5,24.0,10.24,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,171.0,12.0,1.9,15.5,27.5,9.64,0.0
2016,7,9,5,30,342.0,24.0,2.0,16.0,55.0,19.64,9.81
2016,7,9,5,45,432.0,31.5,2.15,16.5,95.5,25.52,16.36
2016,7,9,6,0,522.0,39.0,2.3,17.0,136.0,34.11,24.27
2016,7,9,6,15,579.5,44.0,2.4,17.5,182.5,38.04,27.95
2016,7,9,6,30,637.0,49.0,2.5,18.0,229.0,53.31,31.38
2016,7,9,6,45,675.5,53.0,2.6,18.5,278.0,101.28,53.67
2016,7,9,7,0,714.0,57.0,2.7,19.0,327.0,153.44,90.67
2016,7,9,7,15,742.5,60.5,2.8,19.5,377.0,207.04,135.0
2016,7,9,7,30,771.0,64.0,2.9,20.0,427.0,263.11,183.64
2016,7,9,7,45,791.5,66.5,3.0,20.5,475.0,320.08,233.56
2016,7,9,8,0,812.0,69.0,3.1,21.0,523.0,375.28,281.33
2016,7,9,8,15,828.0,71.5,3.2,21.5,569.5,429.18,326.98
2016,7,9,8,30,844.0,74.0,3.3,22.0,616.0,482.98,371.15
2016,7,9,8,45,856.0,76.0,3.4,22.5,659.0,533.78,411.73
2016,7,9,9,0,868.0,78.0,3.5,23.0,702.0,583.53,450.28
2016,7,9,9,15,878.0,79.5,3.6,23.0,741.0,630.24,486.44
2016,7,9,9,30,888.0,81.0,3.7,23.0,780.0,675.21,520.52
2016,7,9,9,45,890.0,86.0,3.8,23.5,812.0,715.88,549.64
2016,7,9,10,0,892.0,91.0,3.9,24.0,844.0,753.74,575.02
2016,7,9,10,15,898.5,92.0,4.0,24.0,872.0,788.38,598.78
2016,7,9,10,30,905.0,93.0,4.1,24.0,900.0,820.21,620.5
2016,7,9,10,45,909.5,93.5,4.2,24.5,921.5,846.93,637.4
2016,7,9,11,0,914.0,94.0,4.3,25.0,943.0,870.44,652.04
2016,7,9,11,15,917.0,94.5,4.35,25.0,957.5,889.3,664.59
2016,7,9,11,30,920.0,95.0,4.4,25.0,972.0,904.7,674.84
2016,7,9,11,45,923.0,94.5,4.5,25.0,979.5,915.62,682.35
2016,7,9,12,0,926.0,94.0,4.6,25.0,987.0,922.98,687.87
2016,7,9,12,15,926.5,94.0,4.7,24.5,987.0,924.95,691.23
2016,7,9,12,30,927.0,94.0,4.8,24.0,987.0,923.3,692.25
2016,7,9,12,45,924.5,94.5,4.9,24.0,979.5,915.8,687.98
2016,7,9,13,0,922.0,95.0,5.0,24.0,972.0,904.73,681.32
2016,7,9,13,15,919.5,94.5,5.05,24.0,957.0,889.17,671.31
2016,7,9,13,30,917.0,94.0,5.1,24.0,942.0,870.12,658.91
2016,7,9,13,45,915.0,92.0,5.15,24.0,921.0,846.67,643.44
2016,7,9,14,0,913.0,90.0,5.2,24.0,900.0,819.86,625.59
2016,7,9,14,15,907.0,88.5,5.2,23.5,872.0,787.21,604.47
2016,7,9,14,30,901.0,87.0,5.2,23.0,844.0,751.72,581.11
2016,7,9,14,45,895.5,84.5,5.2,23.0,810.0,712.96,553.5
2016,7,9,15,0,890.0,82.0,5.2,23.0,776.0,671.68,522.43
2016,7,9,15,15,880.5,80.5,5.15,22.5,737.0,626.56,488.57
2016,7,9,15,30,871.0,79.0,5.1,22.0,698.0,579.68,452.44
2016,7,9,15,45,859.0,76.5,5.1,21.5,655.0,529.03,412.46
2016,7,9,16,0,847.0,74.0,5.1,21.0,612.0,477.36,370.39
2016,7,9,16,15,831.5,72.0,5.0,20.5,566.0,423.89,325.42
2016,7,9,16,30,816.0,70.0,4.9,20.0,520.0,370.29,279.03
2016,7,9,16,45,794.5,67.5,4.85,20.0,471.0,314.46,229.52
2016,7,9,17,0,773.0,65.0,4.8,20.0,422.0,256.97,178.34
2016,7,9,17,15,746.0,61.5,4.7,19.0,373.0,201.14,129.99
2016,7,9,17,30,719.0,58.0,4.6,18.0,324.0,147.64,86.25
2016,7,9,17,45,677.5,54.5,4.5,17.5,274.5,95.62,50.76
2016,7,9,18,0,636.0,51.0,4.4,17.0,225.0,48.19,37.05
2016,7,9,18,15,578.0,45.5,4.2,16.5,178.5,39.45,29.26
2016,7,9,18,30,520.0,40.0,4.0,16.0,132.0,32.3,22.69
2016,7,9,18,45,417.0,32.0,3.8,15.5,91.0,26.02,16.7
2016,7,9,19,0,314.0,24.0,3.6,15.0,50.0,19.73,8.93
2016,7,9,19,15,157.0,12.0,3.5,14.5,25.0,10.24,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.5,13.5,3.05,13.5,28.0,10.95,0.0
2016,7,10,5,30,325.0,27.0,3.2,14.0,56.0,22.25,11.79
2016,7,10,5,45,423.0,35.0,3.4,14.5,98.0,28.45,19.01
2016,7,10,6,0,521.0,43.0,3.6,15.0,140.0,34.63,24.92
2016,7,10,6,15,582.5,49.0,3.55,15.5,188.0,38.95,28.98
2016,7,10,6,30,644.0,55.0,3.5,16.0,236.0,58.43,35.98
2016,7,10,6,45,684.5,60.0,3.5,16.5,287.0,107.95,59.41
2016,7,10,7,0,725.0,65.0,3.5,17.0,338.0,161.95,98.03
2016,7,10,7,15,755.0,68.5,3.5,17.5,389.5,216.7,143.58
2016,7,10,7,30,785.0,72.0,3.5,18.0,441.0,274.09,193.65
2016,7,10,7,45,807.5,75.0,3.5,18.5,491.0,330.95,243.87
2016,7,10,8,0,830.0,78.0,3.5,19.0,541.0,390.42,295.31
2016,7,10,8,15,847.5,80.5,3.5,19.5,589.5,446.12,342.57
2016,7,10,8,30,865.0,83.0,3.5,20.0,638.0,501.79,388.32
2016,7,10,8,45,879.5,84.5,3.55,20.5,682.5,554.64,430.58
2016,7,10,9,0,894.0,86.0,3.6,21.0,727.0,606.6,470.84
2016,7,10,9,15,904.5,88.0,3.65,21.5,767.5,655.36,507.52
2016,7,10,9,30,915.0,90.0,3.7,22.0,808.0,702.33,541.87
2016,7,10,9,45,924.0,91.0,3.75,22.5,843.0,745.28,572.48
2016,7,10,10,0,933.0,92.0,3.8,23.0,878.0,785.84,599.42
2016,7,10,10,15,939.0,93.0,3.85,23.0,907.0,821.48,623.51
2016,7,10,10,30,945.0,94.0,3.9,23.0,936.0,854.14,645.44
2016,7,10,10,45,949.0,95.0,3.95,23.5,958.0,881.98,662.71
2016,7,10,11,0,953.0,96.0,4.0,24.0,980.0,906.42,677.6
2016,7,10,11,15,956.0,96.5,4.05,24.0,995.0,926.02,690.54
2016,7,10,11,30,959.0,97.0,4.1,24.0,1010.0,941.99,701.1
2016,7,10,11,45,960.0,97.5,4.2,24.5,1017.5,952.49,706.97
2016,7,10,12,0,961.0,98.0,4.3,25.0,1025.0,959.24,710.42
2016,7,10,12,15,961.5,98.0,4.35,25.0,1025.0,961.3,711.98
2016,7,10,12,30,962.0,98.0,4.4,25.0,1025.0,959.6,711.14
2016,7,10,12,45,954.5,102.5,4.5,25.0,1015.5,951.14,706.13
2016,7,10,13,0,947.0,107.0,4.6,25.0,1006.0,939.05,699.0
2016,7,10,13,15,944.5,106.0,4.6,25.0,991.0,922.72,688.38
2016,7,10,13,30,942.0,105.0,4.6,25.0,976.0,902.79,675.39
2016,7,10,13,45,939.5,103.0,4.6,25.0,954.5,878.42,659.38
2016,7,10,14,0,937.0,101.0,4.6,25.0,933.0,850.62,641.02
2016,7,10,14,15,931.5,100.0,4.55,25.0,904.0,818.13,619.05
2016,7,10,14,30,926.0,99.0,4.5,25.0,875.0,782.66,594.93
2016,7,10,14,45,919.5,97.0,4.5,25.0,840.5,742.76,567.05
2016,7,10,15,0,913.0,95.0,4.5,25.0,806.0,700.32,535.93
2016,7,10,15,15,903.0,93.0,4.4,24.5,766.0,653.39,501.4
2016,7,10,15,30,893.0,91.0,4.3,24.0,726.0,604.66,464.74
2016,7,10,15,45,881.0,88.5,4.25,24.0,681.5,552.87,423.91
2016,7,10,16,0,869.0,86.0,4.2,24.0,637.0,499.97,381.08
2016,7,10,16,15,852.0,83.0,4.1,23.5,588.5,443.65,335.06
2016,7,10,16,30,835.0,80.0,4.0,23.0,540.0,387.29,287.6
2016,7,10,16,45,812.5,77.0,3.95,23.0,489.0,327.46,235.94
2016,7,10,17,0,790.0,74.0,3.9,23.0,438.0,270.26,185.85
2016,7,10,17,15,759.0,70.0,3.75,22.5,386.0,212.0,136.22
2016,7,10,17,30,728.0,66.0,3.6,22.0,334.0,156.55,91.62
2016,7,10,17,45,684.5,61.0,3.5,21.5,282.5,102.38,55.05
2016,7,10,18,0,641.0,56.0,3.4,21.0,231.0,53.12,40.7
2016,7,10,18,15,575.5,49.5,3.05,20.0,182.0,39.44,28.8
2016,7,10,18,30,510.0,43.0,2.7,19.0,133.0,34.73,24.49
2016,7,10,18,45,403.5,34.5,2.35,18.0,91.5,28.12,18.28
2016,7,10,19,0,297.0,26.0,2.0,17.0,50.0,21.49,9.94
2016,7,10,19,15,148.5,13.0,2.0,16.5,25.0,11.1,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
