Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,154.5,13.0,1.2,13.5,26.5,11.1,0.0
2016,7,11,5,30,309.0,26.0,1.3,14.0,53.0,21.37,10.91
2016,7,11,5,45,407.0,35.0,1.45,15.0,94.5,28.43,18.95
2016,7,11,6,0,505.0,44.0,1.6,16.0,136.0,35.4,25.5
2016,7,11,6,15,567.5,50.0,1.55,16.5,184.0,39.67,29.51
2016,7,11,6,30,630.0,56.0,1.5,17.0,232.0,55.19,33.33
2016,7,11,6,45,672.5,61.0,1.5,18.0,283.0,107.77,59.29
2016,7,11,7,0,715.0,66.0,1.5,19.0,334.0,161.4,96.94
2016,7,11,7,15,745.0,69.5,1.6,19.5,385.0,215.62,141.34
2016,7,11,7,30,775.0,73.0,1.7,20.0,436.0,272.49,190.12
2016,7,11,7,45,798.0,76.0,1.8,21.0,486.0,329.02,238.64
2016,7,11,8,0,821.0,79.0,1.9,22.0,536.0,388.18,288.17
2016,7,11,8,15,837.5,82.0,1.95,22.5,583.5,443.48,333.91
2016,7,11,8,30,854.0,85.0,2.0,23.0,631.0,498.69,378.09
2016,7,11,8,45,867.5,86.5,2.15,24.0,675.5,550.55,417.94
2016,7,11,9,0,881.0,88.0,2.3,25.0,720.0,601.45,455.72
2016,7,11,9,15,891.0,90.0,2.35,25.5,759.5,649.39,490.65
2016,7,11,9,30,901.0,92.0,2.4,26.0,799.0,695.53,523.3
2016,7,11,9,45,900.0,98.5,2.5,26.5,830.5,736.05,551.31
2016,7,11,10,0,899.0,105.0,2.6,27.0,862.0,773.48,575.83
2016,7,11,10,15,905.0,106.5,2.65,27.0,890.5,808.55,598.85
2016,7,11,10,30,911.0,108.0,2.7,27.0,919.0,840.74,619.82
2016,7,11,10,45,915.0,109.0,2.75,27.5,940.0,867.76,636.05
2016,7,11,11,0,919.0,110.0,2.8,28.0,961.0,891.5,650.06
2016,7,11,11,15,921.5,111.0,2.85,28.0,976.0,910.55,662.29
2016,7,11,11,30,924.0,112.0,2.9,28.0,991.0,926.08,672.31
2016,7,11,11,45,925.0,112.5,2.95,28.0,998.0,936.25,678.94
2016,7,11,12,0,926.0,113.0,3.0,28.0,1005.0,942.8,683.35
2016,7,11,12,15,926.5,113.0,3.05,28.0,1005.0,944.84,684.94
2016,7,11,12,30,927.0,113.0,3.1,28.0,1005.0,943.25,684.31
2016,7,11,12,45,930.5,109.5,3.2,28.0,999.0,937.52,681.44
2016,7,11,13,0,934.0,106.0,3.3,28.0,993.0,928.05,676.2
2016,7,11,13,15,932.0,105.0,3.4,28.0,978.5,912.35,666.91
2016,7,11,13,30,930.0,104.0,3.5,28.0,964.0,893.07,655.28
2016,7,11,13,45,926.5,103.0,3.6,28.0,942.5,869.06,640.46
2016,7,11,14,0,923.0,102.0,3.7,28.0,921.0,841.71,623.33
2016,7,11,14,15,918.0,100.5,3.75,27.5,893.0,809.54,603.76
2016,7,11,14,30,913.0,99.0,3.8,27.0,865.0,774.41,581.92
2016,7,11,14,45,906.0,97.5,3.85,27.0,831.0,735.07,555.02
2016,7,11,15,0,899.0,96.0,3.9,27.0,797.0,693.27,524.93
2016,7,11,15,15,890.0,94.0,3.9,26.5,757.5,647.52,492.09
2016,7,11,15,30,881.0,92.0,3.9,26.0,718.0,599.91,456.89
2016,7,11,15,45,869.5,89.5,3.95,26.0,674.5,548.9,417.3
2016,7,11,16,0,858.0,87.0,4.0,26.0,631.0,496.77,375.66
2016,7,11,16,15,842.0,84.0,3.95,25.5,583.0,441.39,330.85
2016,7,11,16,30,826.0,81.0,3.9,25.0,535.0,384.51,283.49
2016,7,11,16,45,806.0,77.5,3.85,24.5,485.5,326.87,234.37
2016,7,11,17,0,786.0,74.0,3.8,24.0,436.0,270.18,185.28
2016,7,11,17,15,755.5,70.0,3.65,23.0,384.5,212.18,136.29
2016,7,11,17,30,725.0,66.0,3.5,22.0,333.0,156.93,92.04
2016,7,11,17,45,684.5,61.0,3.4,21.5,282.0,103.09,55.47
2016,7,11,18,0,644.0,56.0,3.3,21.0,231.0,53.79,41.28
2016,7,11,18,15,579.0,49.5,3.15,20.0,182.0,39.48,28.83
2016,7,11,18,30,514.0,43.0,3.0,19.0,133.0,34.77,24.51
2016,7,11,18,45,410.5,34.0,2.85,18.0,91.0,27.75,17.93
2016,7,11,19,0,307.0,25.0,2.7,17.0,49.0,20.65,9.12
2016,7,11,19,15,153.5,12.5,2.75,16.5,24.5,10.67,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.5,3.3,14.0,26.5,10.67,0.0
2016,7,12,5,30,335.0,25.0,3.4,14.0,53.0,20.6,10.05
2016,7,12,5,45,432.0,32.5,3.55,14.5,94.5,26.45,17.21
2016,7,12,6,0,529.0,40.0,3.7,15.0,136.0,32.29,22.83
2016,7,12,6,15,589.0,46.0,3.7,15.5,184.0,39.9,29.81
2016,7,12,6,30,649.0,52.0,3.7,16.0,232.0,55.93,33.9
2016,7,12,6,45,689.5,56.0,3.7,16.5,282.5,104.97,56.74
2016,7,12,7,0,730.0,60.0,3.7,17.0,333.0,158.47,94.98
2016,7,12,7,15,759.5,63.5,3.7,17.0,384.0,213.46,141.13
2016,7,12,7,30,789.0,67.0,3.7,17.0,435.0,271.03,191.99
2016,7,12,7,45,810.5,70.0,3.75,17.5,485.0,329.92,244.22
2016,7,12,8,0,832.0,73.0,3.8,18.0,535.0,387.26,294.42
2016,7,12,8,15,849.0,75.5,3.8,18.5,583.0,442.93,342.04
2016,7,12,8,30,866.0,78.0,3.8,19.0,631.0,498.54,388.11
2016,7,12,8,45,878.5,80.5,3.8,19.5,675.5,551.41,430.6
2016,7,12,9,0,891.0,83.0,3.8,20.0,720.0,603.21,470.89
2016,7,12,9,15,902.0,84.5,3.8,20.0,760.0,651.81,508.55
2016,7,12,9,30,913.0,86.0,3.8,20.0,800.0,698.67,544.01
2016,7,12,9,45,920.5,87.5,3.8,20.5,835.0,741.08,574.33
2016,7,12,10,0,928.0,89.0,3.8,21.0,870.0,781.01,600.72
2016,7,12,10,15,934.5,90.0,3.8,21.0,899.0,817.01,625.06
2016,7,12,10,30,941.0,91.0,3.8,21.0,928.0,850.07,647.21
2016,7,12,10,45,945.5,92.0,3.85,21.5,950.5,878.35,664.93
2016,7,12,11,0,950.0,93.0,3.9,22.0,973.0,903.27,680.27
2016,7,12,11,15,953.5,93.5,3.9,22.0,988.5,923.36,693.36
2016,7,12,11,30,957.0,94.0,3.9,22.0,1004.0,939.85,704.07
2016,7,12,11,45,959.0,94.5,3.95,22.0,1012.0,951.32,711.74
2016,7,12,12,0,961.0,95.0,4.0,22.0,1020.0,959.04,717.02
2016,7,12,12,15,962.0,95.5,4.0,22.0,1021.0,962.09,718.97
2016,7,12,12,30,963.0,96.0,4.0,22.0,1022.0,961.35,718.51
2016,7,12,12,45,954.0,101.5,4.0,22.5,1013.0,952.53,711.34
2016,7,12,13,0,945.0,107.0,4.0,23.0,1004.0,940.06,701.87
2016,7,12,13,15,943.0,106.5,4.05,23.0,989.5,924.67,692.17
2016,7,12,13,30,941.0,106.0,4.1,23.0,975.0,905.66,680.05
2016,7,12,13,45,938.5,104.5,4.15,23.0,953.5,881.77,664.61
2016,7,12,14,0,936.0,103.0,4.2,23.0,932.0,854.45,646.78
2016,7,12,14,15,930.5,101.5,4.2,22.5,903.5,821.5,625.95
2016,7,12,14,30,925.0,100.0,4.2,22.0,875.0,785.57,602.83
2016,7,12,14,45,918.0,98.5,4.25,22.0,840.5,745.77,575.06
2016,7,12,15,0,911.0,97.0,4.3,22.0,806.0,703.48,543.93
2016,7,12,15,15,900.5,95.0,4.2,21.5,765.5,656.25,509.0
2016,7,12,15,30,890.0,93.0,4.1,21.0,725.0,607.26,471.79
2016,7,12,15,45,877.5,90.5,4.1,21.0,680.0,555.24,430.56
2016,7,12,16,0,865.0,88.0,4.1,21.0,635.0,502.17,387.31
2016,7,12,16,15,847.5,85.0,4.0,20.5,586.5,445.72,340.75
2016,7,12,16,30,830.0,82.0,3.9,20.0,538.0,387.98,291.78
2016,7,12,16,45,807.5,78.5,3.8,20.0,487.0,329.25,240.43
2016,7,12,17,0,785.0,75.0,3.7,20.0,436.0,271.75,189.55
2016,7,12,17,15,753.5,71.0,3.55,19.5,384.0,213.52,139.38
2016,7,12,17,30,722.0,67.0,3.4,19.0,332.0,158.17,94.26
2016,7,12,17,45,679.0,62.0,3.25,18.5,280.5,104.22,57.13
2016,7,12,18,0,636.0,57.0,3.1,18.0,229.0,51.26,33.06
2016,7,12,18,15,569.5,50.0,2.85,17.5,180.0,39.84,29.46
2016,7,12,18,30,503.0,43.0,2.6,17.0,131.0,34.74,24.7
2016,7,12,18,45,396.0,34.0,2.35,16.5,89.5,27.72,18.01
2016,7,12,19,0,289.0,25.0,2.1,16.0,48.0,20.64,8.93
2016,7,12,19,15,144.5,12.5,2.1,15.5,24.0,10.67,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.5,12.5,2.3,13.5,26.0,10.67,0.0
2016,7,13,5,30,319.0,25.0,2.4,14.0,52.0,20.6,9.78
2016,7,13,5,45,420.5,34.0,2.5,14.5,94.5,27.71,18.28
2016,7,13,6,0,522.0,43.0,2.6,15.0,137.0,34.74,24.98
2016,7,13,6,15,585.5,49.0,2.55,15.5,185.5,39.06,29.07
2016,7,13,6,30,649.0,55.0,2.5,16.0,234.0,58.49,36.08
2016,7,13,6,45,692.0,59.5,2.45,17.0,286.0,108.24,59.23
2016,7,13,7,0,735.0,64.0,2.4,18.0,338.0,162.79,97.79
2016,7,13,7,15,765.5,68.0,2.35,18.5,390.0,218.85,144.07
2016,7,13,7,30,796.0,72.0,2.3,19.0,442.0,277.62,194.81
2016,7,13,7,45,819.0,75.0,2.25,19.5,493.0,335.49,245.23
2016,7,13,8,0,842.0,78.0,2.2,20.0,544.0,395.92,296.65
2016,7,13,8,15,859.0,80.5,2.15,21.0,592.5,452.26,342.85
2016,7,13,8,30,876.0,83.0,2.1,22.0,641.0,508.51,387.14
2016,7,13,8,45,889.0,85.0,2.05,23.0,686.0,561.79,427.42
2016,7,13,9,0,902.0,87.0,2.0,24.0,731.0,614.02,465.24
2016,7,13,9,15,912.0,89.0,2.0,24.5,771.0,663.04,500.51
2016,7,13,9,30,922.0,91.0,2.0,25.0,811.0,710.21,533.36
2016,7,13,9,45,916.5,100.0,2.0,25.5,842.5,750.81,560.5
2016,7,13,10,0,911.0,109.0,2.0,26.0,874.0,787.89,583.75
2016,7,13,10,15,917.5,110.0,1.95,26.5,903.0,823.41,604.78
2016,7,13,10,30,924.0,111.0,1.9,27.0,932.0,856.02,623.56
2016,7,13,10,45,928.5,112.0,1.85,28.0,954.0,883.9,637.75
2016,7,13,11,0,933.0,113.0,1.8,29.0,976.0,908.47,649.6
2016,7,13,11,15,936.0,113.5,1.85,29.5,991.0,927.84,660.45
2016,7,13,11,30,939.0,114.0,1.9,30.0,1006.0,943.65,669.1
2016,7,13,11,45,940.5,114.5,2.0,30.5,1013.5,954.5,675.26
2016,7,13,12,0,942.0,115.0,2.1,31.0,1021.0,961.67,679.2
2016,7,13,12,15,942.0,115.0,2.2,31.0,1020.5,963.34,681.16
2016,7,13,12,30,942.0,115.0,2.3,31.0,1020.0,961.31,680.92
2016,7,13,12,45,941.5,114.0,2.45,31.0,1012.5,954.23,678.03
2016,7,13,13,0,941.0,113.0,2.6,31.0,1005.0,943.45,672.8
2016,7,13,13,15,938.0,112.5,2.7,31.0,990.0,927.26,663.7
2016,7,13,13,30,935.0,112.0,2.8,31.0,975.0,907.51,652.31
2016,7,13,13,45,930.5,111.0,2.9,31.0,952.5,882.56,637.5
2016,7,13,14,0,926.0,110.0,3.0,31.0,930.0,854.3,620.42
2016,7,13,14,15,919.5,108.5,3.05,31.0,900.5,820.86,599.46
2016,7,13,14,30,913.0,107.0,3.1,31.0,871.0,784.53,576.41
2016,7,13,14,45,904.0,105.5,3.2,31.0,835.5,743.72,549.48
2016,7,13,15,0,895.0,104.0,3.3,31.0,800.0,700.59,519.56
2016,7,13,15,15,884.0,102.0,3.3,30.5,759.5,653.67,486.81
2016,7,13,15,30,873.0,100.0,3.3,30.0,719.0,605.06,451.84
2016,7,13,15,45,858.0,98.0,3.35,29.5,674.0,552.89,413.26
2016,7,13,16,0,843.0,96.0,3.4,29.0,629.0,500.24,372.96
2016,7,13,16,15,824.5,92.5,3.35,28.5,580.0,443.25,327.91
2016,7,13,16,30,806.0,89.0,3.3,28.0,531.0,386.47,281.6
2016,7,13,16,45,781.5,85.5,3.3,27.5,480.5,328.31,233.17
2016,7,13,17,0,757.0,82.0,3.3,27.0,430.0,271.63,185.17
2016,7,13,17,15,724.0,77.5,3.15,26.0,378.0,214.16,137.5
2016,7,13,17,30,691.0,73.0,3.0,25.0,326.0,156.39,91.86
2016,7,13,17,45,645.5,67.5,2.95,24.5,274.5,103.21,55.93
2016,7,13,18,0,600.0,62.0,2.9,24.0,223.0,55.16,35.31
2016,7,13,18,15,531.0,54.5,2.55,23.0,175.0,43.25,31.67
2016,7,13,18,30,462.0,47.0,2.2,22.0,127.0,37.92,26.85
2016,7,13,18,45,355.5,36.5,1.9,21.0,86.0,29.77,19.31
2016,7,13,19,0,249.0,26.0,1.6,20.0,45.0,21.48,9.01
2016,7,13,19,15,124.5,13.0,1.7,19.5,22.5,11.1,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,141.5,13.0,1.95,14.5,24.5,11.1,0.0
2016,7,14,5,30,283.0,26.0,2.1,15.0,49.0,21.46,10.03
2016,7,14,5,45,391.5,35.0,2.3,16.0,91.0,28.5,18.79
2016,7,14,6,0,500.0,44.0,2.5,17.0,133.0,35.5,25.4
2016,7,14,6,15,565.0,51.0,2.45,17.5,181.5,40.55,30.12
2016,7,14,6,30,630.0,58.0,2.4,18.0,230.0,56.8,34.57
2016,7,14,6,45,677.0,62.0,2.35,19.0,282.0,109.21,60.12
2016,7,14,7,0,724.0,66.0,2.3,20.0,334.0,163.09,97.74
2016,7,14,7,15,755.0,70.0,2.3,20.5,386.5,218.68,143.26
2016,7,14,7,30,786.0,74.0,2.3,21.0,439.0,277.06,193.26
2016,7,14,7,45,810.5,77.0,2.35,22.0,490.0,334.94,242.85
2016,7,14,8,0,835.0,80.0,2.4,23.0,541.0,395.48,293.44
2016,7,14,8,15,852.5,82.5,2.35,23.5,590.0,451.76,339.79
2016,7,14,8,30,870.0,85.0,2.3,24.0,639.0,508.01,384.49
2016,7,14,8,45,884.0,87.0,2.3,25.0,684.0,561.61,425.0
2016,7,14,9,0,898.0,89.0,2.3,26.0,729.0,614.27,463.22
2016,7,14,9,15,908.5,91.0,2.3,26.5,769.5,663.5,498.55
2016,7,14,9,30,919.0,93.0,2.3,27.0,810.0,710.94,531.52
2016,7,14,9,45,926.0,95.0,2.35,28.0,845.0,753.85,559.63
2016,7,14,10,0,933.0,97.0,2.4,29.0,880.0,794.21,583.96
2016,7,14,10,15,939.0,98.0,2.4,29.5,909.0,830.11,605.54
2016,7,14,10,30,945.0,99.0,2.4,30.0,938.0,863.01,624.92
2016,7,14,10,45,949.0,100.0,2.4,30.5,960.0,891.08,640.97
2016,7,14,11,0,953.0,101.0,2.4,31.0,982.0,915.75,654.75
2016,7,14,11,15,956.0,102.0,2.45,31.0,997.0,936.01,667.47
2016,7,14,11,30,959.0,103.0,2.5,31.0,1012.0,952.63,677.95
2016,7,14,11,45,960.5,103.5,2.6,31.5,1019.5,963.74,684.09
2016,7,14,12,0,962.0,104.0,2.7,32.0,1027.0,971.08,687.95
2016,7,14,12,15,961.5,104.0,2.8,32.0,1027.0,972.37,689.49
2016,7,14,12,30,961.0,104.0,2.9,32.0,1027.0,969.87,688.75
2016,7,14,12,45,952.5,108.5,3.0,32.0,1017.5,960.55,683.78
2016,7,14,13,0,944.0,113.0,3.1,32.0,1008.0,947.6,676.56
2016,7,14,13,15,941.0,112.5,3.2,32.0,992.5,931.37,667.27
2016,7,14,13,30,938.0,112.0,3.3,32.0,977.0,911.55,655.66
2016,7,14,13,45,932.5,111.0,3.4,32.0,954.0,885.7,640.07
2016,7,14,14,0,927.0,110.0,3.5,32.0,931.0,856.57,622.24
2016,7,14,14,15,920.5,109.0,3.55,31.5,901.5,823.54,602.65
2016,7,14,14,30,914.0,108.0,3.6,31.0,872.0,787.6,580.86
2016,7,14,14,45,904.5,106.5,3.65,30.5,836.5,746.37,554.33
2016,7,14,15,0,895.0,105.0,3.7,30.0,801.0,702.85,524.74
2016,7,14,15,15,884.0,103.0,3.7,29.5,760.0,655.88,491.67
2016,7,14,15,30,873.0,101.0,3.7,29.0,719.0,607.22,456.38
2016,7,14,15,45,858.0,98.5,3.7,29.0,673.5,554.54,416.19
2016,7,14,16,0,843.0,96.0,3.7,29.0,628.0,501.43,374.52
2016,7,14,16,15,824.0,93.0,3.65,28.0,579.5,444.61,330.16
2016,7,14,16,30,805.0,90.0,3.6,27.0,531.0,388.06,284.4
2016,7,14,16,45,780.0,86.0,3.6,26.5,479.5,329.26,235.23
2016,7,14,17,0,755.0,82.0,3.6,26.0,428.0,272.02,186.55
2016,7,14,17,15,721.5,77.5,3.5,25.0,376.0,214.48,138.59
2016,7,14,17,30,688.0,73.0,3.4,24.0,324.0,156.73,92.68
2016,7,14,17,45,641.0,67.5,3.35,23.0,272.5,103.52,56.58
2016,7,14,18,0,594.0,62.0,3.3,22.0,221.0,55.63,35.71
2016,7,14,18,15,524.5,54.5,3.2,21.0,173.0,43.24,31.93
2016,7,14,18,30,455.0,47.0,3.1,20.0,125.0,37.92,27.07
2016,7,14,18,45,348.0,36.5,3.05,19.0,84.5,29.79,19.46
2016,7,14,19,0,241.0,26.0,3.0,18.0,44.0,21.51,8.78
2016,7,14,19,15,120.5,13.0,3.0,17.5,22.0,11.1,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,145.0,12.5,3.0,13.5,24.0,10.67,0.0
2016,7,15,5,30,290.0,25.0,3.1,14.0,48.0,20.63,9.1
2016,7,15,5,45,394.5,34.0,3.25,14.5,89.5,27.7,18.18
2016,7,15,6,0,499.0,43.0,3.4,15.0,131.0,34.7,24.9
2016,7,15,6,15,564.0,49.5,3.35,15.5,179.5,39.39,29.33
2016,7,15,6,30,629.0,56.0,3.3,16.0,228.0,55.3,33.57
2016,7,15,6,45,329.5,95.0,3.3,16.5,187.0,100.71,66.96
2016,7,15,7,0,30.0,134.0,3.3,17.0,146.0,110.83,86.43
2016,7,15,7,15,406.0,103.5,3.2,17.5,290.0,170.13,119.79
2016,7,15,7,30,782.0,73.0,3.1,18.0,434.0,275.47,195.05
2016,7,15,7,45,806.5,76.0,3.05,19.0,485.0,333.17,245.17
2016,7,15,8,0,831.0,79.0,3.0,20.0,536.0,393.55,296.41
2016,7,15,8,15,848.5,81.5,2.95,20.5,584.5,449.67,343.52
2016,7,15,8,30,866.0,84.0,2.9,21.0,633.0,505.78,389.03
2016,7,15,8,45,880.0,86.0,2.9,21.5,678.5,559.25,431.13
2016,7,15,9,0,894.0,88.0,2.9,22.0,724.0,611.79,471.12
2016,7,15,9,15,904.5,89.5,2.9,22.5,764.5,660.45,507.02
2016,7,15,9,30,915.0,91.0,2.9,23.0,805.0,707.32,540.55
2016,7,15,9,45,920.5,94.5,2.95,24.0,839.5,750.47,569.6
2016,7,15,10,0,926.0,98.0,3.0,25.0,874.0,790.99,594.72
2016,7,15,10,15,932.5,99.0,3.05,25.0,903.0,827.12,618.65
2016,7,15,10,30,939.0,100.0,3.1,25.0,932.0,860.3,640.48
2016,7,15,10,45,944.0,100.5,3.2,25.5,954.5,888.64,658.01
2016,7,15,11,0,949.0,101.0,3.3,26.0,977.0,913.64,673.27
2016,7,15,11,15,952.0,101.5,3.4,26.0,992.5,933.42,686.41
2016,7,15,11,30,955.0,102.0,3.5,26.0,1008.0,949.57,697.24
2016,7,15,11,45,957.5,102.0,3.6,26.5,1016.0,961.11,703.74
2016,7,15,12,0,960.0,102.0,3.7,27.0,1024.0,968.91,707.87
2016,7,15,12,15,960.5,102.0,3.75,27.0,1024.0,971.12,709.53
2016,7,15,12,30,961.0,102.0,3.8,27.0,1024.0,969.54,708.84
2016,7,15,12,45,954.0,105.5,3.85,27.0,1015.0,960.67,703.46
2016,7,15,13,0,947.0,109.0,3.9,27.0,1006.0,948.14,695.79
2016,7,15,13,15,944.0,108.5,3.9,27.0,990.5,931.85,685.41
2016,7,15,13,30,941.0,108.0,3.9,27.0,975.0,911.97,672.71
2016,7,15,13,45,938.0,106.0,3.9,27.0,953.0,887.18,656.76
2016,7,15,14,0,935.0,104.0,3.9,27.0,931.0,858.98,638.49
2016,7,15,14,15,929.0,102.5,3.9,27.0,902.0,825.61,616.64
2016,7,15,14,30,923.0,101.0,3.9,27.0,873.0,789.28,592.65
2016,7,15,14,45,914.5,100.0,3.95,27.0,837.5,748.86,565.29
2016,7,15,15,0,906.0,99.0,4.0,27.0,802.0,706.06,534.58
2016,7,15,15,15,895.0,97.0,4.0,26.5,761.0,658.59,500.63
2016,7,15,15,30,884.0,95.0,4.0,26.0,720.0,609.41,464.4
2016,7,15,15,45,868.0,93.5,4.0,26.0,674.5,556.56,423.46
2016,7,15,16,0,852.0,92.0,4.0,26.0,629.0,502.99,380.8
2016,7,15,16,15,833.5,89.0,3.95,25.5,580.0,446.13,335.06
2016,7,15,16,30,815.0,86.0,3.9,25.0,531.0,389.23,287.86
2016,7,15,16,45,787.0,83.5,3.85,24.5,479.5,330.22,238.0
2016,7,15,17,0,759.0,81.0,3.8,24.0,428.0,273.07,188.95
2016,7,15,17,15,725.0,76.5,3.7,23.0,375.5,215.13,140.2
2016,7,15,17,30,691.0,72.0,3.6,22.0,323.0,157.08,93.6
2016,7,15,17,45,638.0,67.5,3.55,21.5,271.0,103.93,57.25
2016,7,15,18,0,585.0,63.0,3.5,21.0,219.0,56.83,36.59
2016,7,15,18,15,514.0,55.5,3.4,20.0,171.0,44.03,32.75
2016,7,15,18,30,443.0,48.0,3.3,19.0,123.0,38.76,27.9
2016,7,15,18,45,329.5,37.0,3.25,18.5,82.5,30.2,19.82
2016,7,15,19,0,216.0,26.0,3.2,18.0,42.0,21.5,8.36
2016,7,15,19,15,108.0,13.0,3.2,17.5,21.0,11.1,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.0,13.0,3.6,14.5,22.5,11.1,0.0
2016,7,16,5,30,248.0,26.0,3.7,15.0,45.0,21.49,9.2
2016,7,16,5,45,360.0,35.5,3.85,15.5,86.0,28.92,19.08
2016,7,16,6,0,472.0,45.0,4.0,16.0,127.0,36.28,26.14
2016,7,16,6,15,539.0,52.0,3.9,16.5,175.0,41.27,30.84
2016,7,16,6,30,606.0,59.0,3.8,17.0,223.0,57.23,35.29
2016,7,16,6,45,368.5,101.5,3.75,17.5,207.5,109.03,72.14
2016,7,16,7,0,131.0,144.0,3.7,18.0,192.0,132.7,99.76
2016,7,16,7,15,447.0,110.5,3.65,18.5,310.0,184.45,129.43
2016,7,16,7,30,763.0,77.0,3.6,19.0,428.0,274.4,194.33
2016,7,16,7,45,790.5,79.0,3.55,19.5,479.5,331.2,244.01
2016,7,16,8,0,818.0,81.0,3.5,20.0,531.0,389.76,294.38
2016,7,16,8,15,836.0,83.5,3.5,20.5,579.0,446.66,342.33
2016,7,16,8,30,854.0,86.0,3.5,21.0,627.0,502.45,387.93
2016,7,16,8,45,870.5,87.0,3.5,21.5,672.5,555.84,430.25
2016,7,16,9,0,887.0,88.0,3.5,22.0,718.0,608.53,470.69
2016,7,16,9,15,898.0,90.0,3.5,22.5,758.5,657.73,507.29
2016,7,16,9,30,909.0,92.0,3.5,23.0,799.0,705.21,541.56
2016,7,16,9,45,914.5,95.0,3.55,23.5,833.5,747.73,571.54
2016,7,16,10,0,920.0,98.0,3.6,24.0,868.0,787.63,597.69
2016,7,16,10,15,926.5,99.0,3.65,24.0,897.0,823.62,621.86
2016,7,16,10,30,933.0,100.0,3.7,24.0,926.0,856.69,643.9
2016,7,16,10,45,937.5,101.0,3.75,24.5,948.0,884.99,661.34
2016,7,16,11,0,942.0,102.0,3.8,25.0,970.0,909.93,676.44
2016,7,16,11,15,945.0,102.5,3.85,25.0,985.5,929.64,689.34
2016,7,16,11,30,948.0,103.0,3.9,25.0,1001.0,945.73,699.91
2016,7,16,11,45,949.5,103.5,4.0,25.5,1009.0,956.81,706.12
2016,7,16,12,0,951.0,104.0,4.1,26.0,1017.0,964.15,709.95
2016,7,16,12,15,951.5,104.5,4.15,26.0,1017.0,966.83,711.91
2016,7,16,12,30,952.0,105.0,4.2,26.0,1017.0,965.75,711.51
2016,7,16,12,45,947.0,107.5,4.3,26.0,1009.0,957.8,706.91
2016,7,16,13,0,942.0,110.0,4.4,26.0,1001.0,946.19,699.97
2016,7,16,13,15,939.5,109.0,4.4,25.5,986.0,929.95,690.85
2016,7,16,13,30,937.0,108.0,4.4,25.0,971.0,910.1,679.32
2016,7,16,13,45,933.5,107.0,4.45,25.0,949.5,885.9,663.72
2016,7,16,14,0,930.0,106.0,4.5,25.0,928.0,858.31,645.79
2016,7,16,14,15,924.5,105.0,4.45,25.0,899.0,825.92,624.05
2016,7,16,14,30,919.0,104.0,4.4,25.0,870.0,790.54,600.16
2016,7,16,14,45,910.5,102.5,4.4,25.0,835.0,749.76,571.96
2016,7,16,15,0,902.0,101.0,4.4,25.0,800.0,706.6,540.45
2016,7,16,15,15,891.5,99.0,4.35,24.5,760.0,659.57,506.27
2016,7,16,15,30,881.0,97.0,4.3,24.0,720.0,610.78,469.82
2016,7,16,15,45,866.5,95.0,4.25,24.0,674.5,558.34,428.69
2016,7,16,16,0,852.0,93.0,4.2,24.0,629.0,505.05,385.77
2016,7,16,16,15,834.0,90.0,4.1,23.5,580.5,448.4,339.73
2016,7,16,16,30,816.0,87.0,4.0,23.0,532.0,391.57,292.13
2016,7,16,16,45,791.5,83.5,3.95,22.5,480.5,332.64,241.85
2016,7,16,17,0,767.0,80.0,3.9,22.0,429.0,275.18,192.0
2016,7,16,17,15,733.5,75.5,3.8,21.0,377.0,216.78,142.4
2016,7,16,17,30,700.0,71.0,3.7,20.0,325.0,161.55,97.64
2016,7,16,17,45,654.0,65.5,3.6,19.5,273.5,104.26,57.27
2016,7,16,18,0,608.0,60.0,3.5,19.0,222.0,55.45,35.2
2016,7,16,18,15,537.5,53.0,3.4,18.5,173.5,42.17,31.33
2016,7,16,18,30,467.0,46.0,3.3,18.0,125.0,37.22,26.67
2016,7,16,18,45,357.0,35.5,3.2,17.5,84.0,29.03,18.88
2016,7,16,19,0,247.0,25.0,3.1,17.0,43.0,20.71,7.44
2016,7,16,19,15,123.5,12.5,3.05,16.5,21.5,10.67,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,148.5,12.0,3.55,14.0,23.0,10.24,0.0
2016,7,17,5,30,297.0,24.0,3.6,14.0,46.0,19.86,7.63
2016,7,17,5,45,408.0,32.0,3.7,14.5,87.5,26.13,16.73
2016,7,17,6,0,519.0,40.0,3.8,15.0,129.0,32.4,22.84
2016,7,17,6,15,583.5,46.5,3.8,15.5,178.0,40.48,30.27
2016,7,17,6,30,648.0,53.0,3.8,16.0,227.0,57.19,34.79
2016,7,17,6,45,682.5,59.5,3.8,16.5,277.0,108.09,59.54
2016,7,17,7,0,717.0,66.0,3.8,17.0,327.0,162.83,99.22
2016,7,17,7,15,748.5,70.0,3.8,17.0,379.0,218.32,145.77
2016,7,17,7,30,780.0,74.0,3.8,17.0,431.0,276.69,197.19
2016,7,17,7,45,807.0,75.5,3.8,17.5,482.5,333.89,247.88
2016,7,17,8,0,834.0,77.0,3.8,18.0,534.0,394.0,300.1
2016,7,17,8,15,851.0,79.5,3.85,18.5,582.5,450.2,348.14
2016,7,17,8,30,868.0,82.0,3.9,19.0,631.0,506.34,394.64
2016,7,17,8,45,884.5,82.5,3.95,19.5,676.0,560.0,437.8
2016,7,17,9,0,901.0,83.0,4.0,20.0,721.0,612.94,479.07
2016,7,17,9,15,910.5,85.0,4.0,20.0,761.5,661.88,516.96
2016,7,17,9,30,920.0,87.0,4.0,20.0,802.0,708.93,552.53
2016,7,17,9,45,915.5,95.5,4.05,20.5,833.5,750.02,581.8
2016,7,17,10,0,911.0,104.0,4.1,21.0,865.0,787.65,606.78
2016,7,17,10,15,917.0,105.0,4.1,21.0,894.0,823.03,630.75
2016,7,17,10,30,923.0,106.0,4.1,21.0,923.0,855.47,652.53
2016,7,17,10,45,926.0,108.0,4.2,21.5,944.0,883.23,670.16
2016,7,17,11,0,929.0,110.0,4.3,22.0,965.0,907.6,685.4
2016,7,17,11,15,931.5,110.5,4.35,22.0,980.0,926.67,698.1
2016,7,17,11,30,934.0,111.0,4.4,22.0,995.0,942.16,708.45
2016,7,17,11,45,934.5,112.0,4.5,22.0,1002.0,952.67,715.9
2016,7,17,12,0,935.0,113.0,4.6,22.0,1009.0,959.49,721.13
2016,7,17,12,15,934.5,113.0,4.6,22.0,1008.5,960.79,721.92
2016,7,17,12,30,934.0,113.0,4.6,22.0,1008.0,958.4,720.33
2016,7,17,12,45,928.5,115.0,4.7,22.0,998.5,949.64,715.32
2016,7,17,13,0,923.0,117.0,4.8,22.0,989.0,937.3,707.92
2016,7,17,13,15,919.5,116.5,4.8,21.5,974.0,920.91,698.46
2016,7,17,13,30,916.0,116.0,4.8,21.0,959.0,901.04,686.59
2016,7,17,13,45,913.5,113.5,4.85,21.0,937.0,876.75,670.63
2016,7,17,14,0,911.0,111.0,4.9,21.0,915.0,849.1,652.25
2016,7,17,14,15,904.0,109.5,4.9,20.5,885.5,815.6,630.59
2016,7,17,14,30,897.0,108.0,4.9,20.0,856.0,779.28,606.7
2016,7,17,14,45,890.5,105.0,4.95,20.0,821.5,739.3,578.33
2016,7,17,15,0,884.0,102.0,5.0,20.0,787.0,696.84,546.63
2016,7,17,15,15,872.5,100.0,4.95,19.5,746.5,649.88,511.42
2016,7,17,15,30,861.0,98.0,4.9,19.0,706.0,601.31,474.02
2016,7,17,15,45,848.0,95.0,4.85,19.0,661.5,549.66,432.34
2016,7,17,16,0,835.0,92.0,4.8,19.0,617.0,497.07,388.8
2016,7,17,16,15,816.5,89.0,4.7,18.5,568.5,441.04,342.02
2016,7,17,16,30,798.0,86.0,4.6,18.0,520.0,384.92,293.82
2016,7,17,16,45,775.5,81.5,4.6,17.5,469.5,326.68,242.93
2016,7,17,17,0,753.0,77.0,4.6,17.0,419.0,269.72,192.33
2016,7,17,17,15,720.0,73.0,4.5,16.5,368.0,212.64,142.36
2016,7,17,17,30,687.0,69.0,4.4,16.0,317.0,158.67,97.46
2016,7,17,17,45,642.0,63.5,4.35,16.0,266.5,102.3,56.8
2016,7,17,18,0,597.0,58.0,4.3,16.0,216.0,54.19,34.36
2016,7,17,18,15,528.0,51.0,4.15,15.5,168.5,40.53,30.27
2016,7,17,18,30,459.0,44.0,4.0,15.0,121.0,35.53,25.52
2016,7,17,18,45,347.5,34.0,3.9,14.5,81.0,27.73,17.98
2016,7,17,19,0,236.0,24.0,3.8,14.0,41.0,19.82,6.49
2016,7,17,19,15,118.0,12.0,3.7,13.5,20.5,10.24,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,120.5,12.5,3.35,13.0,21.0,10.67,0.0
2016,7,18,5,30,241.0,25.0,3.4,13.0,42.0,20.69,7.63
2016,7,18,5,45,359.0,33.5,3.5,13.5,82.5,27.29,17.75
2016,7,18,6,0,477.0,42.0,3.6,14.0,123.0,33.89,24.23
2016,7,18,6,15,542.5,49.0,3.55,14.5,170.5,38.97,29.05
2016,7,18,6,30,608.0,56.0,3.5,15.0,218.0,55.28,33.72
2016,7,18,6,45,653.5,60.5,3.5,15.5,268.0,106.74,59.72
2016,7,18,7,0,699.0,65.0,3.5,16.0,318.0,159.66,97.75
2016,7,18,7,15,729.5,69.0,3.45,16.5,369.0,213.92,143.19
2016,7,18,7,30,760.0,73.0,3.4,17.0,420.0,270.96,193.17
2016,7,18,7,45,784.5,75.5,3.35,17.5,470.0,327.17,242.92
2016,7,18,8,0,809.0,78.0,3.3,18.0,520.0,384.82,292.99
2016,7,18,8,15,826.0,80.5,3.25,18.0,567.0,440.93,341.23
2016,7,18,8,30,843.0,83.0,3.2,18.0,614.0,495.84,387.16
2016,7,18,8,45,858.5,84.0,3.2,18.5,658.5,548.26,429.16
2016,7,18,9,0,874.0,85.0,3.2,19.0,703.0,599.93,469.22
2016,7,18,9,15,884.0,86.5,3.2,19.5,742.5,647.57,505.04
2016,7,18,9,30,894.0,88.0,3.2,20.0,782.0,693.45,538.51
2016,7,18,9,45,899.0,91.0,3.25,20.5,815.5,735.16,568.24
2016,7,18,10,0,904.0,94.0,3.3,21.0,849.0,774.27,593.98
2016,7,18,10,15,910.0,95.5,3.35,21.0,877.5,809.94,618.21
2016,7,18,10,30,916.0,97.0,3.4,21.0,906.0,842.72,640.3
2016,7,18,10,45,920.5,97.5,3.45,21.5,927.5,870.22,657.43
2016,7,18,11,0,925.0,98.0,3.5,22.0,949.0,894.44,672.26
2016,7,18,11,15,928.0,98.5,3.6,22.0,963.5,913.94,685.48
2016,7,18,11,30,931.0,99.0,3.7,22.0,978.0,929.88,696.39
2016,7,18,11,45,932.0,99.5,3.8,22.5,985.5,940.42,702.38
2016,7,18,12,0,933.0,100.0,3.9,23.0,993.0,947.26,705.98
2016,7,18,12,15,933.0,100.0,3.95,23.0,993.0,949.04,707.37
2016,7,18,12,30,933.0,100.0,4.0,23.0,993.0,947.11,706.39
2016,7,18,12,45,935.5,97.5,4.1,23.0,986.5,941.38,703.25
2016,7,18,13,0,938.0,95.0,4.2,23.0,980.0,931.89,697.65
2016,7,18,13,15,935.5,94.0,4.25,22.5,965.5,915.64,688.6
2016,7,18,13,30,933.0,93.0,4.3,22.0,951.0,895.81,677.11
2016,7,18,13,45,931.0,91.0,4.4,22.0,929.5,871.92,661.72
2016,7,18,14,0,929.0,89.0,4.5,22.0,908.0,844.59,644.09
2016,7,18,14,15,923.5,88.0,4.45,22.0,880.0,812.15,621.88
2016,7,18,14,30,918.0,87.0,4.4,22.0,852.0,776.75,597.51
2016,7,18,14,45,913.0,84.5,4.4,22.0,818.0,737.47,570.51
2016,7,18,15,0,908.0,82.0,4.4,22.0,784.0,695.55,539.63
2016,7,18,15,15,898.5,80.5,4.35,21.5,744.5,649.31,505.44
2016,7,18,15,30,889.0,79.0,4.3,21.0,705.0,601.22,468.91
2016,7,18,15,45,878.5,76.0,4.25,21.0,661.5,549.59,427.8
2016,7,18,16,0,868.0,73.0,4.2,21.0,618.0,496.71,384.53
2016,7,18,16,15,851.5,71.0,4.1,20.5,570.0,441.2,338.56
2016,7,18,16,30,835.0,69.0,4.0,20.0,522.0,385.58,291.06
2016,7,18,16,45,815.5,65.5,3.95,20.0,472.5,327.82,240.24
2016,7,18,17,0,796.0,62.0,3.9,20.0,423.0,270.87,189.44
2016,7,18,17,15,766.5,59.0,3.75,19.5,371.5,210.52,137.01
2016,7,18,17,30,737.0,56.0,3.6,19.0,320.0,155.22,91.2
2016,7,18,17,45,696.0,51.5,3.5,18.5,269.5,100.55,52.59
2016,7,18,18,0,655.0,47.0,3.4,18.0,219.0,50.44,29.99
2016,7,18,18,15,591.5,41.5,3.2,17.5,171.5,36.27,26.28
2016,7,18,18,30,528.0,36.0,3.0,17.0,124.0,31.82,22.06
2016,7,18,18,45,419.5,28.0,2.9,16.5,83.0,24.89,15.38
2016,7,18,19,0,311.0,20.0,2.8,16.0,42.0,16.46,3.83
2016,7,18,19,15,155.5,10.0,2.75,15.5,21.0,8.54,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,5,15,164.0,10.5,2.2,13.0,22.0,8.96,0.0
2016,7,19,5,30,328.0,21.0,2.4,13.0,44.0,17.35,4.89
2016,7,19,5,45,436.0,28.5,2.6,13.5,85.5,25.39,16.08
2016,7,19,6,0,544.0,36.0,2.8,14.0,127.0,31.87,22.44
2016,7,19,6,15,606.5,41.5,2.75,14.5,175.5,36.34,26.72
2016,7,19,6,30,669.0,47.0,2.7,15.0,224.0,53.03,30.88
2016,7,19,6,45,710.5,51.0,2.7,15.5,275.0,103.77,54.93
2016,7,19,7,0,752.0,55.0,2.7,16.0,326.0,159.1,94.86
2016,7,19,7,15,781.0,58.0,2.7,16.5,378.0,215.29,142.1
2016,7,19,7,30,810.0,61.0,2.7,17.0,430.0,276.42,195.68
2016,7,19,7,45,831.0,63.5,2.7,17.5,480.0,333.79,246.63
2016,7,19,8,0,852.0,66.0,2.7,18.0,530.0,392.1,297.39
2016,7,19,8,15,868.0,68.5,2.7,18.5,578.0,448.88,345.55
2016,7,19,8,30,884.0,71.0,2.7,19.0,626.0,505.5,391.93
2016,7,19,8,45,895.0,73.0,2.75,19.5,670.5,558.47,434.14
2016,7,19,9,0,906.0,75.0,2.8,20.0,715.0,610.21,474.01
2016,7,19,9,15,915.0,76.5,2.85,20.5,754.5,658.7,510.26
2016,7,19,9,30,924.0,78.0,2.9,21.0,794.0,705.26,544.07
2016,7,19,9,45,924.5,84.0,2.95,21.5,827.0,747.9,573.71
2016,7,19,10,0,925.0,90.0,3.0,22.0,860.0,787.5,599.42
2016,7,19,10,15,930.5,91.0,3.05,22.0,888.5,823.06,623.27
2016,7,19,10,30,936.0,92.0,3.1,22.0,917.0,855.61,644.96
2016,7,19,10,45,938.0,94.0,3.15,22.5,938.5,883.01,661.79
2016,7,19,11,0,940.0,96.0,3.2,23.0,960.0,906.94,676.22
2016,7,19,11,15,942.5,96.5,3.25,23.0,974.5,926.31,688.92
2016,7,19,11,30,945.0,97.0,3.3,23.0,989.0,942.06,699.29
2016,7,19,11,45,947.0,96.5,3.4,23.5,996.5,952.73,705.34
2016,7,19,12,0,949.0,96.0,3.5,24.0,1004.0,959.66,709.0
2016,7,19,12,15,949.0,96.0,3.55,24.0,1004.0,961.49,710.44
2016,7,19,12,30,949.0,96.0,3.6,24.0,1004.0,959.53,709.5
2016,7,19,12,45,941.0,100.5,3.7,24.0,994.5,950.8,704.48
2016,7,19,13,0,933.0,105.0,3.8,24.0,985.0,938.44,697.13
2016,7,19,13,15,930.0,104.5,3.85,24.0,970.0,922.31,687.0
2016,7,19,13,30,927.0,104.0,3.9,24.0,955.0,902.62,674.52
2016,7,19,13,45,925.0,101.5,3.95,24.0,933.5,878.41,658.97
2016,7,19,14,0,923.0,99.0,4.0,24.0,912.0,850.77,641.04
2016,7,19,14,15,917.0,97.5,4.0,24.0,883.0,817.62,618.99
2016,7,19,14,30,911.0,96.0,4.0,24.0,854.0,781.54,594.8
2016,7,19,14,45,905.0,93.5,4.05,24.0,819.5,741.77,567.9
2016,7,19,15,0,899.0,91.0,4.1,24.0,785.0,699.44,537.15
2016,7,19,15,15,888.5,89.0,4.1,23.5,745.0,652.4,503.02
2016,7,19,15,30,878.0,87.0,4.1,23.0,705.0,603.62,466.59
2016,7,19,15,45,868.0,83.5,4.1,22.5,661.0,552.22,427.04
2016,7,19,16,0,858.0,80.0,4.1,22.0,617.0,499.55,385.14
2016,7,19,16,15,840.5,77.5,4.05,21.5,569.0,443.52,339.17
2016,7,19,16,30,823.0,75.0,4.0,21.0,521.0,387.52,291.76
2016,7,19,16,45,804.0,71.0,4.0,21.0,471.5,328.18,240.05
2016,7,19,17,0,785.0,67.0,4.0,21.0,422.0,270.92,189.27
2016,7,19,17,15,754.5,63.5,3.9,20.5,370.5,212.85,138.97
2016,7,19,17,30,724.0,60.0,3.8,20.0,319.0,157.54,93.34
2016,7,19,17,45,684.0,55.0,3.7,19.5,268.5,103.16,54.88
2016,7,19,18,0,644.0,50.0,3.6,19.0,218.0,53.26,32.01
2016,7,19,18,15,578.5,44.0,3.35,18.0,170.0,38.39,28.06
2016,7,19,18,30,513.0,38.0,3.1,17.0,122.0,30.85,21.21
2016,7,19,18,45,407.0,29.5,2.9,16.5,81.5,24.13,14.68
2016,7,19,19,0,301.0,21.0,2.7,16.0,41.0,17.36,3.68
2016,7,19,19,15,150.5,10.5,2.6,15.5,20.5,8.96,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,2.1,13.5,21.5,8.54,0.0
2016,7,20,5,30,330.0,20.0,2.3,14.0,43.0,18.0,4.5
2016,7,20,5,45,435.0,27.5,2.55,14.5,84.0,24.5,15.18
2016,7,20,6,0,540.0,35.0,2.8,15.0,125.0,30.99,21.54
2016,7,20,6,15,603.0,40.5,2.8,15.5,173.0,35.49,25.83
2016,7,20,6,30,666.0,46.0,2.8,16.0,221.0,52.38,30.07
2016,7,20,6,45,708.5,50.0,2.8,16.5,272.0,103.08,54.15
2016,7,20,7,0,751.0,54.0,2.8,17.0,323.0,158.51,94.07
2016,7,20,7,15,780.0,57.0,2.75,17.5,375.0,217.54,143.51
2016,7,20,7,30,809.0,60.0,2.7,18.0,427.0,275.82,194.58
2016,7,20,7,45,831.0,62.5,2.65,18.5,477.5,333.52,245.57
2016,7,20,8,0,853.0,65.0,2.6,19.0,528.0,392.28,296.39
2016,7,20,8,15,869.5,67.0,2.55,19.5,576.5,448.94,344.13
2016,7,20,8,30,886.0,69.0,2.5,20.0,625.0,505.47,390.07
2016,7,20,8,45,898.5,71.0,2.5,20.5,669.5,559.43,432.57
2016,7,20,9,0,911.0,73.0,2.5,21.0,714.0,612.28,472.76
2016,7,20,9,15,920.5,74.5,2.5,21.5,754.5,661.38,508.9
2016,7,20,9,30,930.0,76.0,2.5,22.0,795.0,708.58,542.55
2016,7,20,9,45,927.5,83.5,2.5,23.0,828.0,750.84,570.04
2016,7,20,10,0,925.0,91.0,2.5,24.0,861.0,789.78,593.46
2016,7,20,10,15,931.0,92.0,2.55,24.0,890.0,825.79,617.22
2016,7,20,10,30,937.0,93.0,2.6,24.0,919.0,858.83,638.86
2016,7,20,10,45,942.5,93.0,2.65,24.5,941.5,887.34,656.14
2016,7,20,11,0,948.0,93.0,2.7,25.0,964.0,912.53,671.14
2016,7,20,11,15,951.0,93.5,2.75,25.0,979.0,932.53,684.05
2016,7,20,11,30,954.0,94.0,2.8,25.0,994.0,948.89,694.66
2016,7,20,11,45,957.0,93.5,2.85,25.5,1002.0,960.58,700.94
2016,7,20,12,0,960.0,93.0,2.9,26.0,1010.0,968.51,704.88
2016,7,20,12,15,960.5,93.0,2.95,26.0,1010.5,970.83,706.66
2016,7,20,12,30,961.0,93.0,3.0,26.0,1011.0,969.31,706.11
2016,7,20,12,45,959.5,93.0,3.15,26.5,1003.5,962.14,701.35
2016,7,20,13,0,958.0,93.0,3.3,27.0,996.0,951.18,694.18
2016,7,20,13,15,955.5,92.5,3.4,27.0,981.0,935.09,684.7
2016,7,20,13,30,953.0,92.0,3.5,27.0,966.0,915.32,672.82
2016,7,20,13,45,950.0,91.0,3.6,27.0,944.0,891.06,657.9
2016,7,20,14,0,947.0,90.0,3.7,27.0,922.0,863.33,640.59
2016,7,20,14,15,941.0,89.0,3.75,26.5,893.5,829.9,620.25
2016,7,20,14,30,935.0,88.0,3.8,26.0,865.0,793.46,597.61
2016,7,20,14,45,928.0,86.5,3.9,26.0,830.0,753.0,570.91
2016,7,20,15,0,921.0,85.0,4.0,26.0,795.0,710.0,540.45
2016,7,20,15,15,911.0,83.0,4.05,25.5,754.5,662.29,506.37
2016,7,20,15,30,901.0,81.0,4.1,25.0,714.0,612.74,469.87
2016,7,20,15,45,888.5,79.0,4.15,24.5,669.0,560.25,429.92
2016,7,20,16,0,876.0,77.0,4.2,24.0,624.0,506.69,387.74
2016,7,20,16,15,859.0,74.5,4.15,23.5,575.5,449.87,341.49
2016,7,20,16,30,842.0,72.0,4.1,23.0,527.0,393.01,293.69
2016,7,20,16,45,820.0,69.0,4.1,22.5,476.0,334.28,243.25
2016,7,20,17,0,798.0,66.0,4.1,22.0,425.0,274.33,190.99
2016,7,20,17,15,767.0,62.5,4.0,21.0,373.0,215.32,140.29
2016,7,20,17,30,736.0,59.0,3.9,20.0,321.0,159.1,94.11
2016,7,20,17,45,693.0,54.5,3.85,19.5,270.0,104.08,55.2
2016,7,20,18,0,650.0,50.0,3.8,19.0,219.0,53.9,32.15
2016,7,20,18,15,583.5,44.0,3.65,18.0,170.5,38.45,28.1
2016,7,20,18,30,517.0,38.0,3.5,17.0,122.0,30.91,21.23
2016,7,20,18,45,407.0,29.5,3.35,16.5,81.0,24.17,14.65
2016,7,20,19,0,297.0,21.0,3.2,16.0,40.0,17.39,2.89
2016,7,20,19,15,148.5,10.5,3.1,15.5,20.0,8.96,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
