Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.0,10.5,2.5,13.5,20.5,8.96,0.0
2016,7,21,5,30,310.0,21.0,2.7,14.0,41.0,17.4,3.3
2016,7,21,5,45,420.0,29.0,2.95,14.5,82.5,23.77,14.49
2016,7,21,6,0,530.0,37.0,3.2,15.0,124.0,32.78,23.08
2016,7,21,6,15,594.5,42.5,3.2,15.5,172.0,37.2,27.32
2016,7,21,6,30,659.0,48.0,3.2,16.0,220.0,54.21,31.52
2016,7,21,6,45,357.5,92.0,3.25,16.5,188.0,102.09,66.89
2016,7,21,7,0,56.0,136.0,3.3,17.0,156.0,116.28,89.86
2016,7,21,7,15,258.0,137.0,3.3,17.5,251.0,166.49,122.96
2016,7,21,7,30,460.0,138.0,3.3,18.0,346.0,242.1,179.14
2016,7,21,7,45,654.0,103.0,3.3,18.5,436.5,308.94,230.98
2016,7,21,8,0,848.0,68.0,3.3,19.0,527.0,393.95,298.88
2016,7,21,8,15,864.0,70.5,3.3,19.5,575.0,450.7,346.97
2016,7,21,8,30,880.0,73.0,3.3,20.0,623.0,507.29,393.4
2016,7,21,8,45,892.0,74.5,3.3,20.5,667.5,560.3,435.58
2016,7,21,9,0,904.0,76.0,3.3,21.0,712.0,612.16,475.48
2016,7,21,9,15,913.5,77.5,3.3,21.5,752.0,661.03,511.88
2016,7,21,9,30,923.0,79.0,3.3,22.0,792.0,708.0,545.82
2016,7,21,9,45,929.5,81.0,3.35,22.5,826.0,751.18,575.75
2016,7,21,10,0,936.0,83.0,3.4,23.0,860.0,791.77,602.18
2016,7,21,10,15,941.5,84.0,3.4,23.0,889.0,827.81,626.11
2016,7,21,10,30,947.0,85.0,3.4,23.0,918.0,860.8,647.81
2016,7,21,10,45,952.0,85.0,3.45,23.5,940.5,889.2,665.29
2016,7,21,11,0,957.0,85.0,3.5,24.0,963.0,914.21,680.41
2016,7,21,11,15,960.0,85.5,3.6,24.0,978.0,934.44,693.95
2016,7,21,11,30,963.0,86.0,3.7,24.0,993.0,950.97,705.12
2016,7,21,11,45,965.0,86.0,3.8,24.5,1001.0,962.36,711.57
2016,7,21,12,0,967.0,86.0,3.9,25.0,1009.0,969.93,715.57
2016,7,21,12,15,967.5,86.0,4.0,25.0,1009.5,972.28,717.62
2016,7,21,12,30,968.0,86.0,4.1,25.0,1010.0,970.75,717.22
2016,7,21,12,45,957.5,92.5,4.25,25.0,1000.5,961.6,712.1
2016,7,21,13,0,947.0,99.0,4.4,25.0,991.0,948.74,704.59
2016,7,21,13,15,944.5,98.5,4.45,24.5,976.5,932.8,695.89
2016,7,21,13,30,942.0,98.0,4.5,24.0,962.0,913.22,684.76
2016,7,21,13,45,941.0,95.5,4.6,24.0,940.5,889.45,669.88
2016,7,21,14,0,940.0,93.0,4.7,24.0,919.0,862.12,652.48
2016,7,21,14,15,934.5,92.0,4.65,23.5,890.5,829.25,631.43
2016,7,21,14,30,929.0,91.0,4.6,23.0,862.0,793.35,608.09
2016,7,21,14,45,925.5,87.5,4.6,23.0,828.0,753.66,580.93
2016,7,21,15,0,922.0,84.0,4.6,23.0,794.0,711.15,549.97
2016,7,21,15,15,912.5,82.5,4.5,22.5,754.0,664.13,515.21
2016,7,21,15,30,903.0,81.0,4.4,22.0,714.0,615.22,478.1
2016,7,21,15,45,894.0,77.0,4.35,22.0,670.0,562.56,436.41
2016,7,21,16,0,885.0,73.0,4.3,22.0,626.0,508.48,392.42
2016,7,21,16,15,869.0,71.0,4.15,21.5,577.0,452.05,345.9
2016,7,21,16,30,853.0,69.0,4.0,21.0,528.0,395.44,297.75
2016,7,21,16,45,834.0,65.0,3.9,20.5,477.5,336.11,246.27
2016,7,21,17,0,815.0,61.0,3.8,20.0,427.0,277.53,194.48
2016,7,21,17,15,785.5,58.0,3.65,19.5,375.0,215.89,140.83
2016,7,21,17,30,756.0,55.0,3.5,19.0,323.0,159.2,93.64
2016,7,21,17,45,715.0,50.5,3.4,18.5,271.5,103.09,53.63
2016,7,21,18,0,674.0,46.0,3.3,18.0,220.0,51.55,29.71
2016,7,21,18,15,609.0,40.5,3.05,17.5,171.0,35.59,25.65
2016,7,21,18,30,544.0,35.0,2.8,17.0,122.0,31.08,21.37
2016,7,21,18,45,432.5,27.0,2.6,16.5,81.0,24.11,14.54
2016,7,21,19,0,321.0,19.0,2.4,16.0,40.0,17.12,1.8
2016,7,21,19,15,160.5,9.5,2.35,15.5,20.0,8.11,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,10.0,2.0,13.5,20.0,8.54,0.0
2016,7,22,5,30,319.0,20.0,2.3,14.0,40.0,18.08,2.59
2016,7,22,5,45,428.0,28.0,2.6,15.0,81.0,25.02,15.44
2016,7,22,6,0,537.0,36.0,2.9,16.0,122.0,31.95,22.23
2016,7,22,6,15,602.5,41.5,2.9,16.5,171.0,36.41,26.5
2016,7,22,6,30,668.0,47.0,2.9,17.0,220.0,53.93,30.83
2016,7,22,6,45,711.0,51.0,2.9,17.5,271.5,104.97,55.28
2016,7,22,7,0,754.0,55.0,2.9,18.0,323.0,160.83,95.52
2016,7,22,7,15,784.5,58.5,2.85,18.5,375.5,218.15,143.45
2016,7,22,7,30,815.0,62.0,2.8,19.0,428.0,280.5,197.66
2016,7,22,7,45,837.0,64.5,2.8,19.5,479.5,338.77,249.0
2016,7,22,8,0,859.0,67.0,2.8,20.0,531.0,398.08,300.17
2016,7,22,8,15,876.0,69.0,2.8,20.5,580.0,455.48,348.46
2016,7,22,8,30,893.0,71.0,2.8,21.0,629.0,512.79,395.0
2016,7,22,8,45,905.5,73.0,2.85,22.0,674.5,567.27,437.13
2016,7,22,9,0,918.0,75.0,2.9,23.0,720.0,620.63,476.83
2016,7,22,9,15,928.0,77.0,2.9,23.5,761.0,671.01,513.73
2016,7,22,9,30,938.0,79.0,2.9,24.0,802.0,719.5,548.14
2016,7,22,9,45,933.0,87.5,2.95,24.5,834.5,761.34,576.5
2016,7,22,10,0,928.0,96.0,3.0,25.0,867.0,799.63,600.88
2016,7,22,10,15,934.5,97.5,3.0,25.5,896.0,836.73,623.91
2016,7,22,10,30,941.0,99.0,3.0,26.0,925.0,870.86,644.65
2016,7,22,10,45,946.5,99.0,3.05,26.5,948.0,899.57,661.94
2016,7,22,11,0,952.0,99.0,3.1,27.0,971.0,924.94,676.95
2016,7,22,11,15,955.0,99.5,3.1,27.0,986.0,945.08,689.52
2016,7,22,11,30,958.0,100.0,3.1,27.0,1001.0,961.55,699.75
2016,7,22,11,45,960.0,99.5,3.15,27.5,1009.0,972.43,705.41
2016,7,22,12,0,962.0,99.0,3.2,28.0,1017.0,979.51,708.72
2016,7,22,12,15,962.0,99.0,3.25,28.0,1017.0,981.4,710.2
2016,7,22,12,30,962.0,99.0,3.3,28.0,1017.0,979.43,709.33
2016,7,22,12,45,960.0,99.0,3.35,28.5,1009.0,971.8,703.5
2016,7,22,13,0,958.0,99.0,3.4,29.0,1001.0,960.36,695.33
2016,7,22,13,15,955.0,98.5,3.45,29.0,985.0,943.8,685.32
2016,7,22,13,30,952.0,98.0,3.5,29.0,969.0,923.57,672.95
2016,7,22,13,45,948.0,97.0,3.55,29.0,946.5,898.44,657.34
2016,7,22,14,0,944.0,96.0,3.6,29.0,924.0,869.88,639.43
2016,7,22,14,15,937.5,95.0,3.6,28.5,894.5,836.06,618.86
2016,7,22,14,30,931.0,94.0,3.6,28.0,865.0,799.27,596.07
2016,7,22,14,45,922.5,92.5,3.65,28.0,829.5,757.77,568.81
2016,7,22,15,0,914.0,91.0,3.7,28.0,794.0,713.84,537.91
2016,7,22,15,15,903.5,89.0,3.7,27.5,753.0,665.97,504.07
2016,7,22,15,30,893.0,87.0,3.7,27.0,712.0,616.31,467.89
2016,7,22,15,45,877.0,86.0,3.7,26.5,666.0,563.07,427.87
2016,7,22,16,0,861.0,85.0,3.7,26.0,620.0,509.09,385.93
2016,7,22,16,15,843.0,82.0,3.65,25.5,571.5,451.94,340.11
2016,7,22,16,30,825.0,79.0,3.6,25.0,523.0,393.86,292.11
2016,7,22,16,45,799.0,76.5,3.6,24.5,471.5,334.43,241.9
2016,7,22,17,0,773.0,74.0,3.6,24.0,420.0,276.61,192.11
2016,7,22,17,15,740.0,70.0,3.45,23.0,367.5,217.92,142.35
2016,7,22,17,30,707.0,66.0,3.3,22.0,315.0,162.32,97.18
2016,7,22,17,45,658.0,61.0,3.2,21.5,263.5,104.56,56.21
2016,7,22,18,0,609.0,56.0,3.1,21.0,212.0,55.36,32.98
2016,7,22,18,15,537.5,49.0,2.9,20.0,163.5,39.17,28.45
2016,7,22,18,30,466.0,42.0,2.7,19.0,115.0,34.11,23.74
2016,7,22,18,45,345.0,31.5,2.5,18.5,75.0,25.79,15.7
2016,7,22,19,0,224.0,21.0,2.3,18.0,35.0,17.35,0.65
2016,7,22,19,15,112.0,10.5,2.3,17.5,17.5,8.96,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,112.5,10.5,1.45,14.5,17.5,8.96,0.0
2016,7,23,5,30,225.0,21.0,1.6,15.0,35.0,17.34,1.0
2016,7,23,5,45,344.5,31.0,1.75,15.5,75.0,25.34,15.6
2016,7,23,6,0,464.0,41.0,1.9,16.0,115.0,33.24,23.34
2016,7,23,6,15,535.5,48.5,1.75,16.5,163.0,38.74,28.56
2016,7,23,6,30,607.0,56.0,1.6,17.0,211.0,56.8,33.9
2016,7,23,6,45,657.5,60.5,1.5,18.0,263.0,108.99,60.45
2016,7,23,7,0,708.0,65.0,1.4,19.0,315.0,163.32,98.93
2016,7,23,7,15,741.0,69.0,1.35,20.0,367.5,219.07,144.45
2016,7,23,7,30,774.0,73.0,1.3,21.0,420.0,277.91,194.18
2016,7,23,7,45,799.5,76.0,1.3,22.0,471.5,336.14,243.49
2016,7,23,8,0,825.0,79.0,1.3,23.0,523.0,395.94,292.73
2016,7,23,8,15,843.0,82.0,1.45,23.5,572.0,454.03,340.23
2016,7,23,8,30,861.0,85.0,1.6,24.0,621.0,511.23,385.62
2016,7,23,8,45,874.0,87.5,1.75,25.0,666.0,565.02,426.32
2016,7,23,9,0,887.0,90.0,1.9,26.0,711.0,617.78,464.86
2016,7,23,9,15,897.5,92.0,2.05,26.5,751.5,667.2,500.76
2016,7,23,9,30,908.0,94.0,2.2,27.0,792.0,714.84,534.49
2016,7,23,9,45,917.0,94.5,2.35,28.0,827.5,757.95,563.02
2016,7,23,10,0,926.0,95.0,2.5,29.0,863.0,798.67,587.94
2016,7,23,10,15,932.0,96.5,2.6,29.5,892.0,835.36,610.73
2016,7,23,10,30,938.0,98.0,2.7,30.0,921.0,869.07,631.38
2016,7,23,10,45,934.5,103.5,2.85,31.0,941.0,895.35,646.11
2016,7,23,11,0,931.0,109.0,3.0,32.0,961.0,917.85,658.33
2016,7,23,11,15,934.0,110.0,3.05,32.0,976.0,938.1,671.09
2016,7,23,11,30,937.0,111.0,3.1,32.0,991.0,954.75,681.61
2016,7,23,11,45,933.5,114.5,3.2,32.5,997.0,964.14,686.54
2016,7,23,12,0,930.0,118.0,3.3,33.0,1003.0,969.72,689.16
2016,7,23,12,15,930.5,118.0,3.4,33.0,1003.5,972.0,691.2
2016,7,23,12,30,931.0,118.0,3.5,33.0,1004.0,970.56,690.98
2016,7,23,12,45,927.0,119.0,3.6,33.0,995.5,962.22,686.45
2016,7,23,13,0,923.0,120.0,3.7,33.0,987.0,950.24,679.67
2016,7,23,13,15,920.5,119.5,3.75,32.5,972.5,934.63,671.68
2016,7,23,13,30,918.0,119.0,3.8,32.0,958.0,915.46,661.38
2016,7,23,13,45,914.5,117.5,3.85,32.0,936.0,891.04,646.28
2016,7,23,14,0,911.0,116.0,3.9,32.0,914.0,863.27,628.95
2016,7,23,14,15,905.0,114.5,3.9,31.5,885.5,830.31,609.08
2016,7,23,14,30,899.0,113.0,3.9,31.0,857.0,794.43,587.04
2016,7,23,14,45,896.5,108.0,3.95,31.0,823.0,755.11,561.17
2016,7,23,15,0,894.0,103.0,4.0,31.0,789.0,712.95,531.66
2016,7,23,15,15,883.0,101.0,3.95,30.5,748.5,665.51,498.31
2016,7,23,15,30,872.0,99.0,3.9,30.0,708.0,616.36,462.77
2016,7,23,15,45,863.0,94.5,3.9,29.5,664.0,564.56,424.34
2016,7,23,16,0,854.0,90.0,3.9,29.0,620.0,511.37,383.52
2016,7,23,16,15,836.0,87.0,3.8,28.5,571.0,454.29,338.23
2016,7,23,16,30,818.0,84.0,3.7,28.0,522.0,396.83,291.23
2016,7,23,16,45,796.0,79.5,3.65,27.5,471.0,337.11,241.33
2016,7,23,17,0,774.0,75.0,3.6,27.0,420.0,278.61,191.48
2016,7,23,17,15,741.0,71.0,3.45,26.0,367.5,219.75,142.15
2016,7,23,17,30,708.0,67.0,3.3,25.0,315.0,163.98,97.31
2016,7,23,17,45,660.0,61.5,3.15,24.0,263.5,105.69,56.38
2016,7,23,18,0,612.0,56.0,3.0,23.0,212.0,55.89,32.81
2016,7,23,18,15,539.0,49.0,2.85,22.0,163.5,39.22,28.23
2016,7,23,18,30,466.0,42.0,2.7,21.0,115.0,34.16,23.54
2016,7,23,18,45,342.0,31.5,2.55,20.0,74.5,25.84,15.52
2016,7,23,19,0,218.0,21.0,2.4,19.0,34.0,17.4,0.0
2016,7,23,19,15,109.0,10.5,2.45,18.5,17.0,8.96,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,94.5,10.5,2.4,14.5,16.5,8.96,0.0
2016,7,24,5,30,189.0,21.0,2.5,15.0,33.0,17.34,0.0
2016,7,24,5,45,307.5,32.5,2.6,15.5,72.0,26.6,16.53
2016,7,24,6,0,426.0,44.0,2.7,16.0,111.0,35.68,25.42
2016,7,24,6,15,500.5,52.0,2.65,16.5,158.5,41.45,30.9
2016,7,24,6,30,575.0,60.0,2.6,17.0,206.0,59.59,36.5
2016,7,24,6,45,628.0,65.0,2.6,18.0,258.0,107.32,60.17
2016,7,24,7,0,681.0,70.0,2.6,19.0,310.0,161.17,98.6
2016,7,24,7,15,716.0,74.5,2.6,19.5,362.0,219.38,146.67
2016,7,24,7,30,751.0,79.0,2.6,20.0,414.0,277.88,196.94
2016,7,24,7,45,778.0,82.5,2.65,21.0,466.0,335.9,246.79
2016,7,24,8,0,805.0,86.0,2.7,22.0,518.0,395.7,296.95
2016,7,24,8,15,824.5,89.0,2.7,22.5,567.0,453.19,344.47
2016,7,24,8,30,844.0,92.0,2.7,23.0,616.0,510.99,390.63
2016,7,24,8,45,858.0,94.5,2.7,24.0,661.0,563.96,430.88
2016,7,24,9,0,872.0,97.0,2.7,25.0,706.0,616.67,469.36
2016,7,24,9,15,883.5,99.0,2.65,25.5,747.0,666.15,504.89
2016,7,24,9,30,895.0,101.0,2.6,26.0,788.0,713.96,538.09
2016,7,24,9,45,897.0,106.5,2.6,26.5,822.0,756.27,566.63
2016,7,24,10,0,899.0,112.0,2.6,27.0,856.0,795.69,591.3
2016,7,24,10,15,906.0,113.5,2.6,27.5,885.0,832.35,613.66
2016,7,24,10,30,913.0,115.0,2.6,28.0,914.0,866.14,633.86
2016,7,24,10,45,909.5,121.0,2.65,28.5,934.5,892.14,649.13
2016,7,24,11,0,906.0,127.0,2.7,29.0,955.0,914.43,661.97
2016,7,24,11,15,909.5,128.0,2.75,29.5,970.0,934.68,673.5
2016,7,24,11,30,913.0,129.0,2.8,30.0,985.0,951.43,682.78
2016,7,24,11,45,907.5,134.0,2.85,30.5,991.0,960.0,686.9
2016,7,24,12,0,902.0,139.0,2.9,31.0,997.0,964.81,688.75
2016,7,24,12,15,902.0,139.0,2.9,31.0,996.5,966.58,689.79
2016,7,24,12,30,902.0,139.0,2.9,31.0,996.0,964.74,688.65
2016,7,24,12,45,900.0,138.5,2.9,31.5,988.5,957.04,682.52
2016,7,24,13,0,898.0,138.0,2.9,32.0,981.0,945.77,674.27
2016,7,24,13,15,894.5,137.0,2.95,31.5,965.5,929.18,665.81
2016,7,24,13,30,891.0,136.0,3.0,31.0,950.0,909.15,655.13
2016,7,24,13,45,880.5,138.0,3.1,31.0,925.5,882.51,639.11
2016,7,24,14,0,870.0,140.0,3.2,31.0,901.0,852.96,621.07
2016,7,24,14,15,862.5,138.0,3.25,30.5,871.5,819.53,601.24
2016,7,24,14,30,855.0,136.0,3.3,30.0,842.0,790.56,584.2
2016,7,24,14,45,848.0,132.0,3.35,30.0,807.0,749.47,556.26
2016,7,24,15,0,841.0,128.0,3.4,30.0,772.0,706.05,526.08
2016,7,24,15,15,827.5,125.5,3.45,29.5,731.0,657.77,492.67
2016,7,24,15,30,814.0,123.0,3.5,29.0,690.0,608.16,457.27
2016,7,24,15,45,805.0,116.5,3.55,29.0,646.5,556.25,418.25
2016,7,24,16,0,796.0,110.0,3.6,29.0,603.0,503.16,377.14
2016,7,24,16,15,775.0,106.0,3.6,28.0,554.0,446.11,333.1
2016,7,24,16,30,754.0,102.0,3.6,27.0,505.0,389.65,287.91
2016,7,24,16,45,733.5,95.0,3.6,26.5,455.0,329.32,237.83
2016,7,24,17,0,713.0,88.0,3.6,26.0,405.0,272.05,189.16
2016,7,24,17,15,676.0,83.0,3.55,25.0,353.0,214.51,141.21
2016,7,24,17,30,639.0,78.0,3.5,24.0,301.0,160.62,98.01
2016,7,24,17,45,593.0,70.0,3.45,23.0,250.5,107.41,60.49
2016,7,24,18,0,547.0,62.0,3.4,22.0,200.0,59.59,36.62
2016,7,24,18,15,471.5,53.5,3.35,21.0,153.0,42.59,31.25
2016,7,24,18,30,396.0,45.0,3.3,20.0,106.0,36.49,25.6
2016,7,24,18,45,282.0,32.5,3.25,19.0,68.0,26.6,16.1
2016,7,24,19,0,168.0,20.0,3.2,18.0,30.0,16.47,0.0
2016,7,24,19,15,84.0,10.0,3.2,17.5,15.0,8.54,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,73.5,10.0,2.6,13.5,14.0,8.54,0.0
2016,7,25,5,30,147.0,20.0,2.7,14.0,28.0,15.59,0.0
2016,7,25,5,45,254.0,34.0,2.85,14.5,65.5,26.37,16.3
2016,7,25,6,0,361.0,48.0,3.0,15.0,103.0,38.95,28.34
2016,7,25,6,15,435.0,58.0,3.0,15.5,150.0,46.15,35.15
2016,7,25,6,30,509.0,68.0,3.0,16.0,197.0,64.84,41.84
2016,7,25,6,45,560.5,76.0,3.0,16.5,247.5,110.97,66.16
2016,7,25,7,0,612.0,84.0,3.0,17.0,298.0,163.21,104.17
2016,7,25,7,15,650.0,90.5,2.95,17.5,350.0,217.15,148.79
2016,7,25,7,30,688.0,97.0,2.9,18.0,402.0,274.94,198.38
2016,7,25,7,45,711.5,103.5,2.9,19.0,452.5,331.51,247.09
2016,7,25,8,0,735.0,110.0,2.9,20.0,503.0,389.62,295.92
2016,7,25,8,15,757.0,114.0,2.9,20.5,552.0,446.06,342.63
2016,7,25,8,30,779.0,118.0,2.9,21.0,601.0,504.12,389.09
2016,7,25,8,45,789.0,124.5,2.95,22.0,644.5,556.96,429.48
2016,7,25,9,0,799.0,131.0,3.0,23.0,688.0,608.75,467.62
2016,7,25,9,15,812.5,134.0,3.0,23.5,729.0,658.23,503.66
2016,7,25,9,30,826.0,137.0,3.0,24.0,770.0,706.43,537.73
2016,7,25,9,45,848.5,133.0,3.0,25.0,809.0,752.98,568.86
2016,7,25,10,0,871.0,129.0,3.0,26.0,848.0,791.47,593.13
2016,7,25,10,15,878.5,130.5,3.0,26.5,877.5,827.67,615.51
2016,7,25,10,30,886.0,132.0,3.0,27.0,907.0,861.12,635.8
2016,7,25,10,45,888.5,134.5,3.05,27.5,928.5,888.29,652.04
2016,7,25,11,0,891.0,137.0,3.1,28.0,950.0,912.14,666.06
2016,7,25,11,15,894.5,138.0,3.15,28.5,965.5,932.14,677.53
2016,7,25,11,30,898.0,139.0,3.2,29.0,981.0,948.68,686.79
2016,7,25,11,45,899.0,140.0,3.25,29.5,988.5,959.44,692.35
2016,7,25,12,0,900.0,141.0,3.3,30.0,996.0,966.61,695.7
2016,7,25,12,15,900.0,141.0,3.35,30.0,996.0,968.37,697.07
2016,7,25,12,30,900.0,141.0,3.4,30.0,996.0,966.54,696.27
2016,7,25,12,45,900.0,139.5,3.45,30.0,988.5,959.77,692.39
2016,7,25,13,0,900.0,138.0,3.5,30.0,981.0,949.39,686.29
2016,7,25,13,15,896.5,137.0,3.55,30.0,966.0,932.74,676.17
2016,7,25,13,30,893.0,136.0,3.6,30.0,951.0,912.64,663.86
2016,7,25,13,45,887.0,135.5,3.65,30.0,928.0,887.5,648.21
2016,7,25,14,0,881.0,135.0,3.7,30.0,905.0,859.21,630.45
2016,7,25,14,15,874.0,133.0,3.75,29.5,875.5,825.79,610.36
2016,7,25,14,30,867.0,131.0,3.8,29.0,846.0,789.6,588.15
2016,7,25,14,45,861.5,126.5,3.85,29.0,811.5,749.68,561.13
2016,7,25,15,0,856.0,122.0,3.9,29.0,777.0,712.05,534.49
2016,7,25,15,15,843.5,119.5,3.9,28.5,736.0,663.73,500.53
2016,7,25,15,30,831.0,117.0,3.9,28.0,695.0,613.95,464.55
2016,7,25,15,45,823.5,110.5,3.9,28.0,651.5,561.98,425.04
2016,7,25,16,0,816.0,104.0,3.9,28.0,608.0,508.62,383.31
2016,7,25,16,15,795.5,100.5,3.85,27.0,558.5,451.16,338.54
2016,7,25,16,30,775.0,97.0,3.8,26.0,509.0,394.18,292.54
2016,7,25,16,45,757.0,90.0,3.75,25.5,459.5,335.65,243.36
2016,7,25,17,0,739.0,83.0,3.7,25.0,410.0,277.98,193.89
2016,7,25,17,15,703.5,78.0,3.6,24.0,357.5,216.68,142.51
2016,7,25,17,30,668.0,73.0,3.5,23.0,305.0,161.34,97.74
2016,7,25,17,45,624.0,65.5,3.4,22.5,254.0,106.91,58.94
2016,7,25,18,0,580.0,58.0,3.3,22.0,203.0,57.58,34.3
2016,7,25,18,15,504.5,50.0,3.15,21.0,155.0,39.95,28.95
2016,7,25,18,30,429.0,42.0,3.0,20.0,107.0,34.12,23.55
2016,7,25,18,45,311.5,30.5,2.85,19.5,68.5,24.99,14.62
2016,7,25,19,0,194.0,19.0,2.7,19.0,30.0,15.67,0.0
2016,7,25,19,15,97.0,9.5,2.65,18.5,15.0,8.11,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,80.0,9.5,1.2,15.5,14.0,8.11,0.0
2016,7,26,5,30,160.0,19.0,1.4,16.0,28.0,15.6,0.0
2016,7,26,5,45,270.0,32.0,1.65,16.5,65.5,26.18,15.87
2016,7,26,6,0,380.0,45.0,1.9,17.0,103.0,36.48,25.95
2016,7,26,6,15,454.0,55.0,1.8,18.0,150.0,43.8,32.73
2016,7,26,6,30,528.0,65.0,1.7,19.0,197.0,63.34,39.57
2016,7,26,6,45,578.5,72.5,1.6,20.0,247.5,110.22,63.77
2016,7,26,7,0,629.0,80.0,1.5,21.0,298.0,163.06,101.43
2016,7,26,7,15,666.0,85.5,1.4,22.0,350.0,217.01,144.88
2016,7,26,7,30,703.0,91.0,1.3,23.0,402.0,274.65,192.7
2016,7,26,7,45,728.5,96.0,1.25,24.0,452.5,331.42,239.9
2016,7,26,8,0,754.0,101.0,1.2,25.0,503.0,391.71,288.42
2016,7,26,8,15,774.5,105.0,1.15,26.0,552.0,448.1,332.33
2016,7,26,8,30,795.0,109.0,1.1,27.0,601.0,505.01,374.76
2016,7,26,8,45,809.0,113.0,1.1,28.0,645.5,558.58,413.29
2016,7,26,9,0,823.0,117.0,1.1,29.0,690.0,611.42,449.73
2016,7,26,9,15,835.5,120.0,1.1,29.5,730.5,661.33,483.72
2016,7,26,9,30,848.0,123.0,1.1,30.0,771.0,709.81,515.65
2016,7,26,9,45,859.5,123.5,1.1,31.0,807.0,747.76,538.87
2016,7,26,10,0,871.0,124.0,1.1,32.0,843.0,788.58,562.35
2016,7,26,10,15,878.0,126.0,1.1,32.5,872.0,824.89,583.04
2016,7,26,10,30,885.0,128.0,1.1,33.0,901.0,858.41,601.74
2016,7,26,10,45,888.5,130.0,1.1,34.0,923.0,886.01,615.32
2016,7,26,11,0,892.0,132.0,1.1,35.0,945.0,910.34,626.77
2016,7,26,11,15,895.5,133.0,1.2,35.0,960.0,930.39,639.68
2016,7,26,11,30,899.0,134.0,1.3,35.0,975.0,946.99,650.6
2016,7,26,11,45,899.5,134.5,1.45,35.5,982.0,956.88,656.89
2016,7,26,12,0,900.0,135.0,1.6,36.0,989.0,963.16,661.05
2016,7,26,12,15,900.0,135.0,1.75,36.0,989.0,964.93,663.86
2016,7,26,12,30,900.0,135.0,1.9,36.0,989.0,963.09,664.51
2016,7,26,12,45,897.0,135.5,2.05,36.0,981.0,955.34,661.55
2016,7,26,13,0,894.0,136.0,2.2,36.0,973.0,944.03,656.41
2016,7,26,13,15,891.0,135.0,2.3,36.0,957.5,927.87,647.75
2016,7,26,13,30,888.0,134.0,2.4,36.0,942.0,908.27,636.93
2016,7,26,13,45,883.5,132.5,2.5,36.0,920.0,883.56,622.83
2016,7,26,14,0,879.0,131.0,2.6,36.0,898.0,855.65,606.59
2016,7,26,14,15,871.5,129.0,2.65,35.5,868.5,821.83,587.27
2016,7,26,14,30,864.0,127.0,2.7,35.0,839.0,785.28,565.9
2016,7,26,14,45,856.5,124.0,2.75,35.0,804.0,745.3,540.14
2016,7,26,15,0,849.0,121.0,2.8,35.0,769.0,707.77,514.67
2016,7,26,15,15,836.0,118.0,2.8,34.5,728.0,658.88,481.67
2016,7,26,15,30,823.0,115.0,2.8,34.0,687.0,608.61,446.75
2016,7,26,15,45,809.0,111.0,2.85,34.0,642.0,555.74,408.16
2016,7,26,16,0,795.0,107.0,2.9,34.0,597.0,502.14,367.83
2016,7,26,16,15,774.0,103.5,2.9,33.5,548.0,445.45,324.58
2016,7,26,16,30,753.0,100.0,2.9,33.0,499.0,389.34,280.34
2016,7,26,16,45,726.5,95.0,2.9,32.5,448.5,328.77,231.62
2016,7,26,17,0,700.0,90.0,2.9,32.0,398.0,271.85,184.75
2016,7,26,17,15,663.0,84.0,2.75,31.0,346.0,214.0,137.82
2016,7,26,17,30,626.0,78.0,2.6,30.0,294.0,159.86,95.46
2016,7,26,17,45,574.0,71.0,2.5,29.0,243.5,107.56,59.61
2016,7,26,18,0,522.0,64.0,2.4,28.0,193.0,61.4,37.07
2016,7,26,18,15,446.5,54.0,2.05,26.5,146.5,43.01,30.8
2016,7,26,18,30,371.0,44.0,1.7,25.0,100.0,35.67,24.27
2016,7,26,18,45,258.0,31.0,1.4,24.0,62.5,25.34,14.42
2016,7,26,19,0,145.0,18.0,1.1,23.0,25.0,14.06,0.0
2016,7,26,19,15,72.5,9.0,1.1,22.5,12.5,7.68,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,37.0,7.5,2.0,17.5,9.5,6.4,0.0
2016,7,27,5,30,74.0,15.0,2.1,18.0,19.0,11.64,0.0
2016,7,27,5,45,157.5,32.5,2.25,18.5,52.5,24.96,14.57
2016,7,27,6,0,241.0,50.0,2.4,19.0,86.0,38.0,26.96
2016,7,27,6,15,307.0,64.5,2.3,19.5,128.5,48.45,36.51
2016,7,27,6,30,373.0,79.0,2.2,20.0,171.0,68.35,45.73
2016,7,27,6,45,431.0,89.0,2.15,21.0,219.5,108.58,67.84
2016,7,27,7,0,489.0,99.0,2.1,22.0,268.0,155.69,101.27
2016,7,27,7,15,528.0,107.5,2.05,23.0,317.0,207.16,142.27
2016,7,27,7,30,567.0,116.0,2.0,24.0,366.0,260.04,185.57
2016,7,27,7,45,603.0,120.5,2.0,25.0,415.5,312.34,228.51
2016,7,27,8,0,639.0,125.0,2.0,26.0,465.0,367.77,273.06
2016,7,27,8,15,662.0,130.5,2.0,26.5,512.0,421.09,315.54
2016,7,27,8,30,685.0,136.0,2.0,27.0,559.0,475.47,357.5
2016,7,27,8,45,706.0,139.5,2.0,28.0,603.0,527.65,395.8
2016,7,27,9,0,727.0,143.0,2.0,29.0,647.0,580.04,432.85
2016,7,27,9,15,741.5,146.5,2.0,29.5,686.5,628.12,466.52
2016,7,27,9,30,756.0,150.0,2.0,30.0,726.0,673.45,497.37
2016,7,27,9,45,752.0,160.5,2.05,31.0,756.5,711.65,521.54
2016,7,27,10,0,748.0,171.0,2.1,32.0,787.0,746.94,543.1
2016,7,27,10,15,756.5,174.0,2.15,32.5,815.5,782.43,565.65
2016,7,27,10,30,765.0,177.0,2.2,33.0,844.0,815.6,585.99
2016,7,27,10,45,773.5,177.5,2.25,33.5,866.5,843.98,602.66
2016,7,27,11,0,782.0,178.0,2.3,34.0,889.0,869.67,617.54
2016,7,27,11,15,786.0,179.0,2.4,34.0,904.0,888.94,629.98
2016,7,27,11,30,790.0,180.0,2.5,34.0,919.0,905.08,640.54
2016,7,27,11,45,795.5,178.5,2.65,34.5,927.5,917.07,647.61
2016,7,27,12,0,801.0,177.0,2.8,35.0,936.0,925.77,652.67
2016,7,27,12,15,801.0,177.0,2.9,35.0,936.0,927.43,654.33
2016,7,27,12,30,801.0,177.0,3.0,35.0,936.0,925.69,653.97
2016,7,27,12,45,810.5,169.5,3.1,35.0,932.0,922.25,652.64
2016,7,27,13,0,820.0,162.0,3.2,35.0,928.0,915.19,649.06
2016,7,27,13,15,816.0,161.0,3.3,34.5,913.5,898.57,640.73
2016,7,27,13,30,812.0,160.0,3.4,34.0,899.0,878.71,630.3
2016,7,27,13,45,811.0,156.0,3.55,34.0,878.0,855.45,616.56
2016,7,27,14,0,810.0,152.0,3.7,34.0,857.0,829.02,600.63
2016,7,27,14,15,801.5,150.0,3.75,33.5,828.5,795.46,580.54
2016,7,27,14,30,793.0,148.0,3.8,33.0,800.0,759.43,558.09
2016,7,27,14,45,789.5,141.5,3.9,33.0,767.0,720.58,531.88
2016,7,27,15,0,786.0,135.0,4.0,33.0,734.0,679.31,503.39
2016,7,27,15,15,772.0,132.0,4.0,32.5,694.0,632.32,470.73
2016,7,27,15,30,758.0,129.0,4.0,32.0,654.0,584.19,436.37
2016,7,27,15,45,749.0,122.0,4.0,31.5,611.5,534.28,399.73
2016,7,27,16,0,740.0,115.0,4.0,31.0,569.0,483.32,361.09
2016,7,27,16,15,718.0,110.5,3.95,30.0,521.5,426.73,317.61
2016,7,27,16,30,696.0,106.0,3.9,29.0,474.0,371.84,273.93
2016,7,27,16,45,676.5,98.5,3.85,28.5,426.0,316.24,227.89
2016,7,27,17,0,657.0,91.0,3.8,28.0,378.0,261.82,181.93
2016,7,27,17,15,619.0,85.0,3.65,27.0,328.0,206.22,136.02
2016,7,27,17,30,581.0,79.0,3.5,26.0,278.0,154.51,94.85
2016,7,27,17,45,537.5,70.5,3.4,25.5,230.5,104.39,59.3
2016,7,27,18,0,494.0,62.0,3.3,25.0,183.0,59.41,36.18
2016,7,27,18,15,420.5,52.5,3.15,24.0,138.5,41.68,29.99
2016,7,27,18,30,347.0,43.0,3.0,23.0,94.0,34.78,23.7
2016,7,27,18,45,244.0,30.0,2.9,22.0,59.0,24.49,13.7
2016,7,27,19,0,141.0,17.0,2.8,21.0,24.0,13.29,0.0
2016,7,27,19,15,70.5,8.5,2.75,20.5,12.0,7.26,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,81.5,8.5,2.3,15.5,12.5,7.26,0.0
2016,7,28,5,30,163.0,17.0,2.3,16.0,25.0,13.92,0.0
2016,7,28,5,45,274.0,29.0,2.3,16.5,61.0,23.67,13.5
2016,7,28,6,0,385.0,41.0,2.3,17.0,97.0,33.18,23.02
2016,7,28,6,15,457.5,49.0,2.25,17.5,142.5,38.96,28.52
2016,7,28,6,30,530.0,57.0,2.2,18.0,188.0,57.89,34.65
2016,7,28,6,45,288.5,93.0,2.2,18.5,166.5,99.16,66.27
2016,7,28,7,0,47.0,129.0,2.2,19.0,145.0,110.38,84.65
2016,7,28,7,15,67.0,153.5,2.15,20.0,180.5,138.62,106.65
2016,7,28,7,30,87.0,178.0,2.1,21.0,216.0,169.64,130.82
2016,7,28,7,45,87.5,200.5,2.1,22.0,242.5,195.19,150.91
2016,7,28,8,0,88.0,223.0,2.1,23.0,269.0,220.9,170.7
2016,7,28,8,15,438.5,159.0,2.1,23.5,424.5,343.65,263.35
2016,7,28,8,30,789.0,95.0,2.1,24.0,580.0,491.46,374.63
2016,7,28,8,45,803.0,98.0,2.1,25.0,623.5,543.81,413.32
2016,7,28,9,0,817.0,101.0,2.1,26.0,667.0,592.97,448.82
2016,7,28,9,15,828.5,103.5,2.15,26.5,706.5,640.71,483.16
2016,7,28,9,30,840.0,106.0,2.2,27.0,746.0,686.94,515.47
2016,7,28,9,45,849.5,107.5,2.25,28.0,780.0,729.01,543.03
2016,7,28,10,0,859.0,109.0,2.3,29.0,814.0,768.92,567.08
2016,7,28,10,15,865.5,110.5,2.4,29.5,842.5,804.08,589.01
2016,7,28,10,30,872.0,112.0,2.5,30.0,871.0,836.47,608.97
2016,7,28,10,45,871.5,115.5,2.6,30.5,891.0,861.82,624.2
2016,7,28,11,0,871.0,119.0,2.7,31.0,911.0,883.77,637.21
2016,7,28,11,15,874.0,120.0,2.8,31.0,925.5,903.08,649.83
2016,7,28,11,30,877.0,121.0,2.9,31.0,940.0,918.99,660.34
2016,7,28,11,45,874.0,124.5,3.05,31.5,945.5,928.24,665.65
2016,7,28,12,0,871.0,128.0,3.2,32.0,951.0,933.9,668.75
2016,7,28,12,15,870.5,128.0,3.3,32.0,951.0,935.14,670.11
2016,7,28,12,30,870.0,128.0,3.4,32.0,951.0,932.88,669.33
2016,7,28,12,45,863.5,130.0,3.5,32.0,942.0,923.42,663.98
2016,7,28,13,0,857.0,132.0,3.6,32.0,933.0,910.59,656.53
2016,7,28,13,15,853.5,131.5,3.65,32.0,918.0,894.88,646.97
2016,7,28,13,30,850.0,131.0,3.7,32.0,903.0,875.89,635.29
2016,7,28,13,45,843.5,130.5,3.75,32.0,880.5,851.12,619.79
2016,7,28,14,0,837.0,130.0,3.8,32.0,858.0,823.39,602.3
2016,7,28,14,15,829.5,128.0,3.85,31.5,829.5,790.7,582.54
2016,7,28,14,30,822.0,126.0,3.9,31.0,801.0,755.42,560.79
2016,7,28,14,45,813.5,123.0,3.95,31.0,766.5,721.86,538.03
2016,7,28,15,0,805.0,120.0,4.0,31.0,732.0,679.5,508.19
2016,7,28,15,15,792.5,117.5,3.95,30.5,692.5,633.15,475.55
2016,7,28,15,30,780.0,115.0,3.9,30.0,653.0,585.49,441.06
2016,7,28,15,45,767.5,110.0,3.9,29.5,610.0,534.42,403.21
2016,7,28,16,0,755.0,105.0,3.9,29.0,567.0,482.6,363.54
2016,7,28,16,15,734.0,101.0,3.8,28.5,520.0,427.42,319.96
2016,7,28,16,30,713.0,97.0,3.7,28.0,473.0,372.91,275.6
2016,7,28,16,45,690.0,91.0,3.65,27.5,424.5,314.79,227.43
2016,7,28,17,0,667.0,85.0,3.6,27.0,376.0,259.97,180.96
2016,7,28,17,15,630.0,79.5,3.5,26.0,326.0,204.42,134.76
2016,7,28,17,30,593.0,74.0,3.4,25.0,276.0,152.61,93.21
2016,7,28,17,45,545.5,66.5,3.3,24.5,228.0,102.21,57.41
2016,7,28,18,0,498.0,59.0,3.2,24.0,180.0,57.41,34.49
2016,7,28,18,15,424.5,50.0,3.1,23.0,135.5,39.69,28.41
2016,7,28,18,30,351.0,41.0,3.0,22.0,91.0,33.14,22.39
2016,7,28,18,45,244.5,28.5,2.9,21.5,56.5,23.23,12.54
2016,7,28,19,0,138.0,16.0,2.8,21.0,22.0,13.06,0.0
2016,7,28,19,15,69.0,8.0,2.8,20.5,11.0,6.83,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.0,2.3,16.0,8.5,5.97,0.0
2016,7,29,5,30,73.0,14.0,2.3,16.0,17.0,10.88,0.0
2016,7,29,5,45,150.5,31.0,2.3,16.5,49.0,23.84,13.46
2016,7,29,6,0,228.0,48.0,2.3,17.0,81.0,36.5,25.84
2016,7,29,6,15,294.0,63.0,2.3,17.5,123.0,47.34,35.81
2016,7,29,6,30,360.0,78.0,2.3,18.0,165.0,68.05,45.7
2016,7,29,6,45,200.5,102.5,2.3,19.0,153.0,98.78,69.24
2016,7,29,7,0,41.0,127.0,2.3,20.0,141.0,108.08,82.7
2016,7,29,7,15,81.5,153.0,2.3,20.5,186.5,141.52,108.28
2016,7,29,7,30,122.0,179.0,2.3,21.0,232.0,182.37,140.06
2016,7,29,7,45,184.5,198.0,2.3,22.0,290.0,228.78,175.54
2016,7,29,8,0,247.0,217.0,2.3,23.0,348.0,286.15,219.58
2016,7,29,8,15,451.0,180.5,2.3,23.5,447.0,368.76,282.29
2016,7,29,8,30,655.0,144.0,2.3,24.0,546.0,470.2,359.25
2016,7,29,8,45,679.5,146.0,2.3,25.0,590.5,521.69,397.39
2016,7,29,9,0,704.0,148.0,2.3,26.0,635.0,573.75,434.89
2016,7,29,9,15,718.5,152.0,2.35,26.5,674.0,621.45,469.11
2016,7,29,9,30,733.0,156.0,2.4,27.0,713.0,668.23,501.8
2016,7,29,9,45,764.5,147.5,2.45,28.0,752.5,711.99,531.04
2016,7,29,10,0,796.0,139.0,2.5,29.0,792.0,757.3,560.57
2016,7,29,10,15,804.0,141.0,2.55,29.5,820.5,793.01,582.72
2016,7,29,10,30,812.0,143.0,2.6,30.0,849.0,826.23,603.0
2016,7,29,10,45,819.5,143.5,2.7,30.5,871.5,854.88,620.46
2016,7,29,11,0,827.0,144.0,2.8,31.0,894.0,869.72,628.82
2016,7,29,11,15,831.0,144.5,2.85,31.0,909.0,888.67,640.97
2016,7,29,11,30,835.0,145.0,2.9,31.0,924.0,904.41,651.05
2016,7,29,11,45,839.0,144.5,3.0,31.5,932.0,916.01,657.56
2016,7,29,12,0,843.0,144.0,3.1,32.0,940.0,924.28,662.01
2016,7,29,12,15,843.0,144.0,3.15,32.0,940.5,925.93,663.29
2016,7,29,12,30,843.0,144.0,3.2,32.0,941.0,924.17,662.53
2016,7,29,12,45,853.0,136.0,3.3,32.0,937.0,921.05,661.33
2016,7,29,13,0,863.0,128.0,3.4,32.0,933.0,914.22,657.79
2016,7,29,13,15,860.0,127.5,3.45,32.0,918.0,898.83,648.46
2016,7,29,13,30,857.0,127.0,3.5,32.0,903.0,880.11,637.03
2016,7,29,13,45,852.0,125.5,3.6,32.0,881.5,855.49,621.98
2016,7,29,14,0,847.0,124.0,3.7,32.0,860.0,827.82,604.83
2016,7,29,14,15,840.0,122.5,3.75,31.5,831.5,795.61,585.49
2016,7,29,14,30,833.0,121.0,3.8,31.0,803.0,760.76,564.11
2016,7,29,14,45,823.5,118.5,3.85,31.0,768.5,720.7,537.29
2016,7,29,15,0,814.0,116.0,3.9,31.0,734.0,683.22,510.77
2016,7,29,15,15,801.5,113.5,3.9,30.5,694.5,636.43,477.97
2016,7,29,15,30,789.0,111.0,3.9,30.0,655.0,588.3,443.3
2016,7,29,15,45,772.5,108.0,3.9,29.5,611.0,536.43,404.83
2016,7,29,16,0,756.0,105.0,3.9,29.0,567.0,484.14,364.82
2016,7,29,16,15,734.5,101.5,3.85,28.5,519.5,429.05,321.37
2016,7,29,16,30,713.0,98.0,3.8,28.0,472.0,372.96,275.88
2016,7,29,16,45,683.0,94.0,3.8,27.5,422.5,315.96,228.69
2016,7,29,17,0,653.0,90.0,3.8,27.0,373.0,261.26,182.57
2016,7,29,17,15,615.0,84.0,3.7,26.0,323.0,205.73,136.48
2016,7,29,17,30,577.0,78.0,3.6,25.0,273.0,154.09,95.12
2016,7,29,17,45,520.5,71.0,3.5,24.0,224.0,104.15,60.02
2016,7,29,18,0,464.0,64.0,3.4,23.0,175.0,60.97,37.92
2016,7,29,18,15,390.0,53.0,3.25,22.0,131.0,42.1,30.58
2016,7,29,18,30,316.0,42.0,3.1,21.0,87.0,33.95,23.13
2016,7,29,18,45,210.0,28.5,3.0,20.5,53.0,22.12,11.5
2016,7,29,19,0,104.0,15.0,2.9,20.0,19.0,11.7,0.0
2016,7,29,19,15,52.0,7.5,2.85,19.5,9.5,6.4,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,62.0,7.5,2.2,15.5,10.5,6.4,0.0
2016,7,30,5,30,124.0,15.0,2.2,16.0,21.0,11.72,0.0
2016,7,30,5,45,232.5,28.5,2.25,16.5,56.0,23.24,12.77
2016,7,30,6,0,341.0,42.0,2.3,17.0,91.0,34.01,23.66
2016,7,30,6,15,416.0,52.0,2.3,17.5,135.5,41.36,30.58
2016,7,30,6,30,491.0,62.0,2.3,18.0,180.0,61.97,38.19
2016,7,30,6,45,245.5,84.5,2.3,19.0,143.5,89.93,60.08
2016,7,30,7,0,0.0,107.0,2.3,20.0,107.0,86.87,67.01
2016,7,30,7,15,0.0,119.0,2.3,20.5,119.0,97.29,75.33
2016,7,30,7,30,0.0,131.0,2.3,21.0,131.0,107.67,83.44
2016,7,30,7,45,12.5,162.5,2.3,22.0,169.5,138.06,107.1
2016,7,30,8,0,25.0,194.0,2.3,23.0,208.0,170.27,131.87
2016,7,30,8,15,397.5,149.5,2.3,23.5,391.5,318.71,245.29
2016,7,30,8,30,770.0,105.0,2.3,24.0,575.0,494.05,377.5
2016,7,30,8,45,786.5,108.0,2.35,25.0,620.0,547.08,416.69
2016,7,30,9,0,803.0,111.0,2.4,26.0,665.0,599.66,454.8
2016,7,30,9,15,816.0,113.5,2.5,26.5,705.0,648.75,490.32
2016,7,30,9,30,829.0,116.0,2.6,27.0,745.0,696.5,523.96
2016,7,30,9,45,850.0,112.0,2.75,28.0,783.0,736.88,551.25
2016,7,30,10,0,871.0,108.0,2.9,29.0,821.0,780.62,578.57
2016,7,30,10,15,878.0,109.5,3.05,29.0,850.0,816.67,602.63
2016,7,30,10,30,885.0,111.0,3.2,29.0,879.0,849.93,624.8
2016,7,30,10,45,886.5,114.5,3.35,29.5,900.5,877.41,641.8
2016,7,30,11,0,888.0,118.0,3.5,30.0,922.0,901.51,656.55
2016,7,30,11,15,891.5,118.5,3.65,30.0,937.0,921.16,669.72
2016,7,30,11,30,895.0,119.0,3.8,30.0,952.0,937.36,680.71
2016,7,30,11,45,891.5,123.0,3.95,30.0,958.5,946.82,687.39
2016,7,30,12,0,888.0,127.0,4.1,30.0,965.0,952.59,691.77
2016,7,30,12,15,888.0,127.0,4.15,30.0,965.0,954.31,693.08
2016,7,30,12,30,888.0,127.0,4.2,30.0,965.0,952.44,692.16
2016,7,30,12,45,874.5,134.5,4.3,30.0,954.0,941.36,685.55
2016,7,30,13,0,861.0,142.0,4.4,30.0,943.0,926.89,676.79
2016,7,30,13,15,857.5,141.5,4.4,30.0,928.0,911.05,666.72
2016,7,30,13,30,854.0,141.0,4.4,30.0,913.0,891.89,654.49
2016,7,30,13,45,849.5,139.0,4.4,30.0,891.5,867.29,638.64
2016,7,30,14,0,845.0,137.0,4.4,30.0,870.0,839.59,620.71
2016,7,30,14,15,838.0,135.5,4.4,29.5,841.5,815.56,606.47
2016,7,30,14,30,831.0,134.0,4.4,29.0,813.0,779.82,584.01
2016,7,30,14,45,828.0,128.0,4.4,29.0,779.5,740.19,556.67
2016,7,30,15,0,825.0,122.0,4.4,29.0,746.0,697.98,526.68
2016,7,30,15,15,812.5,119.5,4.3,28.5,706.0,650.59,492.9
2016,7,30,15,30,800.0,117.0,4.2,28.0,666.0,601.82,457.25
2016,7,30,15,45,794.0,109.5,4.15,27.5,624.0,550.82,419.1
2016,7,30,16,0,788.0,102.0,4.1,27.0,582.0,498.36,378.57
2016,7,30,16,15,767.5,98.5,4.05,26.5,533.5,441.94,333.69
2016,7,30,16,30,747.0,95.0,4.0,26.0,485.0,386.06,287.83
2016,7,30,16,45,731.5,87.0,3.95,25.5,436.5,328.6,239.41
2016,7,30,17,0,716.0,79.0,3.9,25.0,388.0,271.77,190.47
2016,7,30,17,15,680.0,74.0,3.8,24.0,337.0,211.49,139.75
2016,7,30,17,30,644.0,69.0,3.7,23.0,286.0,157.12,95.46
2016,7,30,17,45,603.0,61.5,3.6,22.5,237.0,104.03,57.05
2016,7,30,18,0,562.0,54.0,3.5,22.0,188.0,55.71,32.14
2016,7,30,18,15,486.0,46.0,3.4,21.0,141.5,36.85,26.17
2016,7,30,18,30,410.0,38.0,3.3,20.0,95.0,30.94,20.64
2016,7,30,18,45,295.5,26.5,3.25,19.0,58.5,21.75,11.02
2016,7,30,19,0,181.0,15.0,3.2,18.0,22.0,12.8,0.0
2016,7,30,19,15,90.5,7.5,3.15,17.5,11.0,6.4,0.0
