Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,72.5,7.5,1.85,14.5,10.5,6.4,0.0
2016,7,31,5,30,145.0,15.0,2.0,15.0,21.0,12.26,0.0
2016,7,31,5,45,259.0,27.5,2.15,15.5,56.5,22.49,12.01
2016,7,31,6,0,373.0,40.0,2.3,16.0,92.0,32.48,22.4
2016,7,31,6,15,448.5,49.5,2.25,16.5,138.0,39.51,29.08
2016,7,31,6,30,524.0,59.0,2.2,17.0,184.0,61.12,36.77
2016,7,31,6,45,275.0,90.5,2.2,17.5,157.5,97.31,65.37
2016,7,31,7,0,26.0,122.0,2.2,18.0,131.0,102.24,79.18
2016,7,31,7,15,64.5,149.0,2.15,18.5,176.0,135.15,104.61
2016,7,31,7,30,103.0,176.0,2.1,19.0,221.0,175.42,136.15
2016,7,31,7,45,148.5,199.0,2.1,20.0,272.0,218.39,169.44
2016,7,31,8,0,194.0,222.0,2.1,21.0,323.0,266.7,206.79
2016,7,31,8,15,486.0,163.5,2.1,21.5,451.0,371.73,286.7
2016,7,31,8,30,778.0,105.0,2.1,22.0,579.0,499.48,383.74
2016,7,31,8,45,783.5,112.5,2.15,23.0,621.0,551.14,422.25
2016,7,31,9,0,789.0,120.0,2.2,24.0,663.0,601.31,458.63
2016,7,31,9,15,802.0,123.0,2.25,24.5,703.0,650.38,494.01
2016,7,31,9,30,815.0,126.0,2.3,25.0,743.0,698.15,527.48
2016,7,31,9,45,794.0,145.0,2.4,26.0,769.0,734.61,550.87
2016,7,31,10,0,773.0,164.0,2.5,27.0,795.0,766.48,570.5
2016,7,31,10,15,781.5,166.0,2.6,27.0,824.0,802.07,595.01
2016,7,31,10,30,790.0,168.0,2.7,27.0,853.0,835.23,616.98
2016,7,31,10,45,784.0,177.0,2.8,27.5,871.0,859.8,631.91
2016,7,31,11,0,778.0,186.0,2.9,28.0,889.0,880.89,644.56
2016,7,31,11,15,782.0,187.5,2.95,28.0,904.5,900.68,657.33
2016,7,31,11,30,786.0,189.0,3.0,28.0,920.0,917.31,668.1
2016,7,31,11,45,781.5,193.5,3.15,28.5,925.0,925.6,672.84
2016,7,31,12,0,777.0,198.0,3.3,29.0,930.0,930.45,675.45
2016,7,31,12,15,777.0,198.5,3.35,29.0,930.5,932.49,677.02
2016,7,31,12,30,777.0,199.0,3.4,29.0,931.0,931.19,676.53
2016,7,31,12,45,823.5,168.5,3.5,29.0,938.5,940.84,683.67
2016,7,31,13,0,870.0,138.0,3.6,29.0,946.0,933.39,679.58
2016,7,31,13,15,866.5,137.0,3.65,29.0,931.0,916.92,669.44
2016,7,31,13,30,863.0,136.0,3.7,29.0,916.0,897.09,657.16
2016,7,31,13,45,855.5,136.0,3.8,29.0,892.5,871.45,641.26
2016,7,31,14,0,848.0,136.0,3.9,29.0,869.0,842.84,623.3
2016,7,31,14,15,840.0,134.0,3.95,28.5,840.0,809.21,602.77
2016,7,31,14,30,832.0,132.0,4.0,28.0,811.0,780.22,585.24
2016,7,31,14,45,822.5,129.5,4.05,28.0,776.0,739.1,557.01
2016,7,31,15,0,813.0,127.0,4.1,28.0,741.0,695.9,526.36
2016,7,31,15,15,799.5,124.0,4.1,27.5,700.5,647.77,492.31
2016,7,31,15,30,786.0,121.0,4.1,27.0,660.0,598.4,456.4
2016,7,31,15,45,773.0,116.0,4.15,26.5,616.0,546.46,417.61
2016,7,31,16,0,760.0,111.0,4.2,26.0,572.0,493.79,376.96
2016,7,31,16,15,737.5,107.0,4.15,25.0,523.5,437.33,332.62
2016,7,31,16,30,715.0,103.0,4.1,24.0,475.0,380.07,286.17
2016,7,31,16,45,693.5,96.0,4.05,23.5,426.0,322.81,237.81
2016,7,31,17,0,672.0,89.0,4.0,23.0,377.0,266.95,189.66
2016,7,31,17,15,633.5,83.0,3.9,22.0,326.0,209.98,141.53
2016,7,31,17,30,595.0,77.0,3.8,21.0,275.0,156.96,98.26
2016,7,31,17,45,550.0,68.0,3.7,20.5,226.5,105.09,60.41
2016,7,31,18,0,505.0,59.0,3.6,20.0,178.0,58.57,35.54
2016,7,31,18,15,427.0,49.5,3.45,19.0,132.5,39.52,28.7
2016,7,31,18,30,349.0,40.0,3.3,18.0,87.0,32.51,22.12
2016,7,31,18,45,239.5,27.0,3.15,17.5,53.0,22.12,11.04
2016,7,31,19,0,130.0,14.0,3.0,17.0,19.0,11.95,0.0
2016,7,31,19,15,65.0,7.0,2.9,16.5,9.5,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,1.65,14.5,10.5,5.97,0.0
2016,8,1,5,30,181.0,14.0,1.8,15.0,21.0,11.95,0.0
2016,8,1,5,45,305.0,24.0,1.95,15.5,57.5,19.6,9.5
2016,8,1,6,0,429.0,34.0,2.1,16.0,94.0,27.62,18.19
2016,8,1,6,15,503.5,41.5,2.1,16.5,140.0,33.28,23.6
2016,8,1,6,30,578.0,49.0,2.1,17.0,186.0,55.34,30.62
2016,8,1,6,45,291.5,80.5,2.1,17.5,150.0,91.64,59.92
2016,8,1,7,0,5.0,112.0,2.1,18.0,114.0,91.49,71.18
2016,8,1,7,15,23.0,138.0,2.05,18.5,148.0,117.23,91.52
2016,8,1,7,30,41.0,164.0,2.0,19.0,182.0,146.7,114.77
2016,8,1,7,45,97.5,193.5,2.0,20.0,242.5,194.03,151.16
2016,8,1,8,0,154.0,223.0,2.0,21.0,303.0,252.25,196.04
2016,8,1,8,15,200.0,242.0,2.0,21.5,357.0,300.37,233.12
2016,8,1,8,30,246.0,261.0,2.0,22.0,411.0,359.06,277.86
2016,8,1,8,45,554.0,172.0,2.0,22.5,542.5,479.62,369.9
2016,8,1,9,0,862.0,83.0,2.0,23.0,674.0,609.13,466.86
2016,8,1,9,15,873.0,84.5,2.05,23.5,714.0,657.86,501.58
2016,8,1,9,30,884.0,86.0,2.1,24.0,754.0,704.91,534.69
2016,8,1,9,45,884.5,92.5,2.2,25.0,787.0,747.18,561.85
2016,8,1,10,0,885.0,99.0,2.3,26.0,820.0,786.46,585.85
2016,8,1,10,15,891.5,100.0,2.4,26.5,849.0,822.19,608.32
2016,8,1,10,30,898.0,101.0,2.5,27.0,878.0,855.05,628.73
2016,8,1,10,45,903.0,102.0,2.6,27.5,900.0,883.59,646.16
2016,8,1,11,0,908.0,103.0,2.7,28.0,922.0,908.87,661.42
2016,8,1,11,15,911.0,103.5,2.8,28.0,937.0,928.48,674.31
2016,8,1,11,30,914.0,104.0,2.9,28.0,952.0,944.55,685.0
2016,8,1,11,45,916.0,104.5,3.0,28.5,960.0,956.06,691.47
2016,8,1,12,0,918.0,105.0,3.1,29.0,968.0,963.89,695.65
2016,8,1,12,15,918.0,105.0,3.15,29.0,968.0,965.65,697.04
2016,8,1,12,30,918.0,105.0,3.2,29.0,968.0,963.66,696.16
2016,8,1,12,45,914.5,106.0,3.3,29.0,959.5,955.66,691.84
2016,8,1,13,0,911.0,107.0,3.4,29.0,951.0,943.99,685.24
2016,8,1,13,15,908.0,106.5,3.5,29.0,936.0,927.75,675.69
2016,8,1,13,30,905.0,106.0,3.6,29.0,921.0,907.97,663.82
2016,8,1,13,45,902.5,103.5,3.7,29.0,899.5,883.26,648.65
2016,8,1,14,0,900.0,101.0,3.8,29.0,878.0,855.17,631.15
2016,8,1,14,15,893.5,100.0,3.85,28.5,849.0,822.05,611.11
2016,8,1,14,30,887.0,99.0,3.9,28.0,820.0,786.07,588.88
2016,8,1,14,45,881.0,96.0,3.95,28.0,786.0,745.87,562.28
2016,8,1,15,0,875.0,93.0,4.0,28.0,752.0,703.14,532.57
2016,8,1,15,15,864.0,91.0,4.0,27.5,711.5,655.83,499.04
2016,8,1,15,30,853.0,89.0,4.0,27.0,671.0,606.87,463.3
2016,8,1,15,45,840.5,86.0,4.05,26.5,627.0,554.73,424.19
2016,8,1,16,0,828.0,83.0,4.1,26.0,583.0,501.62,382.95
2016,8,1,16,15,809.0,80.0,4.1,25.0,534.5,444.9,338.14
2016,8,1,16,30,790.0,77.0,4.1,24.0,486.0,387.8,291.35
2016,8,1,16,45,766.0,73.0,4.1,23.5,436.0,328.7,241.05
2016,8,1,17,0,742.0,69.0,4.1,23.0,386.0,271.1,190.99
2016,8,1,17,15,707.5,65.0,4.0,22.0,334.5,213.04,141.23
2016,8,1,17,30,673.0,61.0,3.9,21.0,283.0,158.33,96.02
2016,8,1,17,45,624.0,55.5,3.85,20.0,233.0,101.72,54.8
2016,8,1,18,0,575.0,50.0,3.8,19.0,183.0,53.44,30.18
2016,8,1,18,15,497.5,42.5,3.7,18.0,137.0,34.15,24.13
2016,8,1,18,30,420.0,35.0,3.6,17.0,91.0,28.54,18.77
2016,8,1,18,45,293.0,24.0,3.5,16.5,55.0,19.67,8.85
2016,8,1,19,0,166.0,13.0,3.4,16.0,19.0,11.1,0.0
2016,8,1,19,15,83.0,6.5,3.3,15.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,84.0,7.0,2.0,13.5,10.0,5.97,0.0
2016,8,2,5,30,168.0,14.0,2.2,14.0,20.0,11.95,0.0
2016,8,2,5,45,297.5,25.0,2.4,14.5,57.0,20.51,9.95
2016,8,2,6,0,427.0,36.0,2.6,15.0,94.0,29.37,19.73
2016,8,2,6,15,505.5,43.5,2.6,15.5,141.0,34.96,25.16
2016,8,2,6,30,584.0,51.0,2.6,16.0,188.0,57.88,32.43
2016,8,2,6,45,356.0,90.0,2.6,16.5,180.0,105.63,69.22
2016,8,2,7,0,128.0,129.0,2.6,17.0,172.0,124.43,93.48
2016,8,2,7,15,99.0,150.0,2.6,17.5,186.5,145.36,112.16
2016,8,2,7,30,70.0,171.0,2.6,18.0,201.0,160.57,125.76
2016,8,2,7,45,192.0,186.5,2.6,19.0,283.0,223.9,174.03
2016,8,2,8,0,314.0,202.0,2.6,20.0,365.0,302.89,235.12
2016,8,2,8,15,587.0,141.5,2.6,20.5,483.0,404.45,313.26
2016,8,2,8,30,860.0,81.0,2.6,21.0,601.0,520.24,402.4
2016,8,2,8,45,876.0,83.0,2.6,21.5,648.0,575.95,445.31
2016,8,2,9,0,892.0,85.0,2.6,22.0,695.0,630.92,486.5
2016,8,2,9,15,903.5,86.5,2.6,22.5,736.5,681.44,523.15
2016,8,2,9,30,915.0,88.0,2.6,23.0,778.0,730.22,557.45
2016,8,2,9,45,919.0,92.5,2.65,24.0,813.0,774.41,585.56
2016,8,2,10,0,923.0,97.0,2.7,25.0,848.0,815.79,610.65
2016,8,2,10,15,930.0,98.0,2.75,25.0,878.0,853.22,635.16
2016,8,2,10,30,937.0,99.0,2.8,25.0,908.0,887.69,657.55
2016,8,2,10,45,941.5,100.5,2.85,25.5,931.0,917.32,675.35
2016,8,2,11,0,946.0,102.0,2.9,26.0,954.0,943.53,690.82
2016,8,2,11,15,949.0,102.5,2.95,26.0,970.0,963.85,703.81
2016,8,2,11,30,952.0,103.0,3.0,26.0,986.0,980.47,714.48
2016,8,2,11,45,953.0,104.0,3.05,26.5,993.5,991.93,720.49
2016,8,2,12,0,954.0,105.0,3.1,27.0,1001.0,999.52,724.11
2016,8,2,12,15,954.0,105.0,3.15,27.0,1001.0,1001.33,725.56
2016,8,2,12,30,954.0,105.0,3.2,27.0,1001.0,999.24,724.64
2016,8,2,12,45,947.5,108.0,3.25,27.5,991.5,990.1,717.86
2016,8,2,13,0,941.0,111.0,3.3,28.0,982.0,977.19,708.79
2016,8,2,13,15,937.5,110.0,3.35,28.0,966.0,959.54,698.13
2016,8,2,13,30,934.0,109.0,3.4,28.0,950.0,938.25,685.13
2016,8,2,13,45,929.0,108.0,3.45,28.0,926.5,912.11,668.94
2016,8,2,14,0,924.0,107.0,3.5,28.0,903.0,882.61,650.46
2016,8,2,14,15,916.5,105.5,3.5,27.5,872.5,847.42,629.03
2016,8,2,14,30,909.0,104.0,3.5,27.0,842.0,809.34,605.42
2016,8,2,14,45,901.0,101.5,3.5,27.0,806.0,767.25,577.59
2016,8,2,15,0,893.0,99.0,3.5,27.0,770.0,722.73,546.65
2016,8,2,15,15,880.5,97.0,3.5,26.5,728.0,673.54,512.05
2016,8,2,15,30,868.0,95.0,3.5,26.0,686.0,622.79,475.27
2016,8,2,15,45,852.5,92.5,3.5,26.0,639.5,568.6,433.9
2016,8,2,16,0,837.0,90.0,3.5,26.0,593.0,514.67,391.48
2016,8,2,16,15,816.5,86.5,3.45,25.5,543.5,455.44,344.44
2016,8,2,16,30,796.0,83.0,3.4,25.0,494.0,396.67,296.21
2016,8,2,16,45,767.0,79.5,3.4,24.5,441.5,335.83,245.17
2016,8,2,17,0,738.0,76.0,3.4,24.0,389.0,277.05,194.79
2016,8,2,17,15,700.5,71.5,3.35,23.0,336.5,217.94,144.75
2016,8,2,17,30,663.0,67.0,3.3,22.0,284.0,159.75,97.15
2016,8,2,17,45,605.0,61.0,3.25,21.5,232.5,104.94,57.79
2016,8,2,18,0,547.0,55.0,3.2,21.0,181.0,57.01,33.19
2016,8,2,18,15,463.5,46.5,3.15,20.0,134.0,37.36,26.65
2016,8,2,18,30,380.0,38.0,3.1,19.0,87.0,31.06,20.67
2016,8,2,18,45,242.5,25.5,3.1,18.5,52.0,20.96,9.16
2016,8,2,19,0,105.0,13.0,3.1,18.0,17.0,11.1,0.0
2016,8,2,19,15,52.5,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.5,7.0,2.05,14.5,9.0,0.0,0.0
2016,8,3,5,30,105.0,14.0,2.2,15.0,18.0,11.95,0.0
2016,8,3,5,45,236.0,27.0,2.4,15.5,53.5,22.2,10.79
2016,8,3,6,0,367.0,40.0,2.6,16.0,89.0,32.68,22.42
2016,8,3,6,15,450.0,49.0,2.55,16.5,135.5,39.31,28.82
2016,8,3,6,30,533.0,58.0,2.5,17.0,182.0,62.68,36.95
2016,8,3,6,45,361.5,91.5,2.45,17.5,185.0,107.92,70.54
2016,8,3,7,0,190.0,125.0,2.4,18.0,188.0,132.3,96.89
2016,8,3,7,15,457.5,103.0,2.35,18.5,289.0,190.66,134.93
2016,8,3,7,30,725.0,81.0,2.3,19.0,390.0,282.67,203.8
2016,8,3,7,45,754.0,85.0,2.25,20.0,442.0,341.33,253.9
2016,8,3,8,0,783.0,89.0,2.2,21.0,494.0,402.07,304.4
2016,8,3,8,15,804.0,92.0,2.2,21.5,543.5,459.97,351.87
2016,8,3,8,30,825.0,95.0,2.2,22.0,593.0,518.39,398.07
2016,8,3,8,45,840.5,98.0,2.2,23.0,639.0,573.91,439.69
2016,8,3,9,0,856.0,101.0,2.2,24.0,685.0,625.94,477.22
2016,8,3,9,15,868.5,103.5,2.2,24.5,726.5,676.56,513.31
2016,8,3,9,30,881.0,106.0,2.2,25.0,768.0,725.61,547.18
2016,8,3,9,45,894.0,105.5,2.25,25.5,805.0,770.37,576.94
2016,8,3,10,0,907.0,105.0,2.3,26.0,842.0,813.06,603.79
2016,8,3,10,15,914.0,106.5,2.4,26.5,872.0,850.48,627.17
2016,8,3,10,30,921.0,108.0,2.5,27.0,902.0,884.99,648.46
2016,8,3,10,45,920.5,112.5,2.6,27.5,923.0,912.76,665.2
2016,8,3,11,0,920.0,117.0,2.7,28.0,944.0,936.9,679.58
2016,8,3,11,15,923.5,117.5,2.85,28.0,959.5,957.2,693.26
2016,8,3,11,30,927.0,118.0,3.0,28.0,975.0,973.91,704.71
2016,8,3,11,45,924.5,121.0,3.15,28.5,982.0,983.7,710.37
2016,8,3,12,0,922.0,124.0,3.3,29.0,989.0,989.67,713.67
2016,8,3,12,15,922.5,124.0,3.45,29.0,989.0,991.86,716.06
2016,8,3,12,30,923.0,124.0,3.6,29.0,989.0,990.28,716.11
2016,8,3,12,45,921.0,124.0,3.75,29.0,981.0,982.61,712.29
2016,8,3,13,0,919.0,124.0,3.9,29.0,973.0,971.21,706.1
2016,8,3,13,15,916.0,123.0,4.0,28.5,957.5,954.3,697.44
2016,8,3,13,30,913.0,122.0,4.1,28.0,942.0,933.8,686.38
2016,8,3,13,45,908.0,121.0,4.2,27.5,919.0,908.08,671.76
2016,8,3,14,0,903.0,120.0,4.3,27.0,896.0,879.07,654.77
2016,8,3,14,15,896.0,118.5,4.35,26.5,866.0,844.82,633.8
2016,8,3,14,30,889.0,117.0,4.4,26.0,836.0,807.72,610.62
2016,8,3,14,45,884.0,112.5,4.45,26.0,801.0,766.62,583.16
2016,8,3,15,0,879.0,108.0,4.5,26.0,766.0,722.89,552.21
2016,8,3,15,15,866.5,105.5,4.45,25.0,724.5,673.72,517.96
2016,8,3,15,30,854.0,103.0,4.4,24.0,683.0,623.01,481.44
2016,8,3,15,45,844.5,97.5,4.35,23.5,638.0,571.86,442.44
2016,8,3,16,0,835.0,92.0,4.3,23.0,593.0,516.63,399.11
2016,8,3,16,15,814.0,89.0,4.2,22.0,543.0,457.63,352.04
2016,8,3,16,30,793.0,86.0,4.1,21.0,493.0,399.14,303.67
2016,8,3,16,45,770.0,80.5,4.05,20.5,441.5,338.49,251.64
2016,8,3,17,0,747.0,75.0,4.0,20.0,390.0,279.25,199.71
2016,8,3,17,15,709.0,70.5,3.85,19.5,337.0,219.39,147.79
2016,8,3,17,30,671.0,66.0,3.7,19.0,284.0,160.57,98.7
2016,8,3,17,45,619.0,59.5,3.6,18.5,232.5,105.31,58.22
2016,8,3,18,0,567.0,53.0,3.5,18.0,181.0,56.19,32.51
2016,8,3,18,15,483.5,44.5,3.35,17.5,134.0,35.86,25.62
2016,8,3,18,30,400.0,36.0,3.2,17.0,87.0,29.48,19.44
2016,8,3,18,45,261.0,24.0,3.1,16.5,51.5,19.74,7.77
2016,8,3,19,0,122.0,12.0,3.0,16.0,16.0,10.24,0.0
2016,8,3,19,15,61.0,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,132.0,13.0,2.5,14.0,17.0,11.1,0.0
2016,8,4,5,45,268.0,25.0,2.7,14.5,53.0,20.55,9.2
2016,8,4,6,0,404.0,37.0,2.9,15.0,89.0,30.26,20.39
2016,8,4,6,15,485.5,45.0,2.9,15.5,136.0,36.2,26.2
2016,8,4,6,30,567.0,53.0,2.9,16.0,183.0,60.5,34.23
2016,8,4,6,45,283.5,68.5,2.9,16.5,133.5,83.02,53.07
2016,8,4,7,0,0.0,84.0,2.9,17.0,84.0,69.0,52.86
2016,8,4,7,15,0.0,97.0,2.9,17.0,97.0,79.88,61.92
2016,8,4,7,30,0.0,110.0,2.9,17.0,110.0,90.83,70.88
2016,8,4,7,45,8.5,146.0,2.95,17.5,151.0,123.59,97.4
2016,8,4,8,0,17.0,182.0,3.0,18.0,192.0,157.77,124.73
2016,8,4,8,15,22.0,204.0,3.05,18.5,217.0,180.04,142.11
2016,8,4,8,30,27.0,226.0,3.1,19.0,242.0,207.57,163.53
2016,8,4,8,45,92.0,269.0,3.15,19.5,330.5,284.25,223.83
2016,8,4,9,0,157.0,312.0,3.2,20.0,419.0,375.67,294.26
2016,8,4,9,15,524.5,203.5,3.25,20.5,592.0,546.62,427.87
2016,8,4,9,30,892.0,95.0,3.3,21.0,765.0,724.71,562.11
2016,8,4,9,45,898.5,97.5,3.4,21.5,799.5,767.99,590.76
2016,8,4,10,0,905.0,100.0,3.5,22.0,834.0,808.7,617.49
2016,8,4,10,15,911.0,101.5,3.55,22.0,862.5,845.29,642.06
2016,8,4,10,30,917.0,103.0,3.6,22.0,891.0,878.91,664.48
2016,8,4,10,45,918.0,105.5,3.65,22.5,912.0,906.0,681.06
2016,8,4,11,0,919.0,108.0,3.7,23.0,933.0,929.57,695.22
2016,8,4,11,15,921.5,108.5,3.75,23.0,948.0,948.97,707.94
2016,8,4,11,30,924.0,109.0,3.8,23.0,963.0,964.74,718.31
2016,8,4,11,45,923.0,111.0,3.85,23.0,969.5,974.99,725.1
2016,8,4,12,0,922.0,113.0,3.9,23.0,976.0,981.44,729.48
2016,8,4,12,15,922.0,113.0,3.95,22.5,975.5,983.14,732.25
2016,8,4,12,30,922.0,113.0,4.0,22.0,975.0,981.07,732.63
2016,8,4,12,45,914.0,116.0,4.1,22.0,965.0,970.61,726.36
2016,8,4,13,0,906.0,119.0,4.2,22.0,955.0,956.55,717.76
2016,8,4,13,15,902.5,118.5,4.3,21.5,939.5,939.78,708.74
2016,8,4,13,30,899.0,118.0,4.4,21.0,924.0,919.5,697.22
2016,8,4,13,45,895.5,116.0,4.5,21.0,901.5,894.37,681.34
2016,8,4,14,0,892.0,114.0,4.6,21.0,879.0,865.92,663.04
2016,8,4,14,15,885.0,112.5,4.6,20.5,849.5,831.93,641.32
2016,8,4,14,30,878.0,111.0,4.6,20.0,820.0,795.12,617.38
2016,8,4,14,45,872.5,107.0,4.6,20.0,785.5,754.43,589.19
2016,8,4,15,0,867.0,103.0,4.6,20.0,751.0,711.19,557.67
2016,8,4,15,15,855.0,100.5,4.55,19.5,710.0,662.79,521.91
2016,8,4,15,30,843.0,98.0,4.5,19.0,669.0,612.84,484.01
2016,8,4,15,45,832.5,93.5,4.45,19.0,624.5,562.41,443.74
2016,8,4,16,0,822.0,89.0,4.4,19.0,580.0,508.19,399.45
2016,8,4,16,15,802.0,86.0,4.35,18.5,531.0,450.28,351.72
2016,8,4,16,30,782.0,83.0,4.3,18.0,482.0,392.79,302.82
2016,8,4,16,45,758.5,78.0,4.25,17.5,431.5,333.0,250.77
2016,8,4,17,0,735.0,73.0,4.2,17.0,381.0,274.7,198.95
2016,8,4,17,15,698.5,68.5,4.1,16.5,329.0,215.82,147.13
2016,8,4,17,30,662.0,64.0,4.0,16.0,277.0,157.89,98.09
2016,8,4,17,45,611.0,57.5,3.9,16.0,226.5,103.24,57.35
2016,8,4,18,0,560.0,51.0,3.8,16.0,176.0,54.6,31.46
2016,8,4,18,15,477.5,42.5,3.65,15.5,129.5,34.24,24.39
2016,8,4,18,30,395.0,34.0,3.5,15.0,83.0,27.8,18.11
2016,8,4,18,45,257.0,22.5,3.4,14.5,48.5,18.47,6.24
2016,8,4,19,0,119.0,11.0,3.3,14.0,14.0,9.39,0.0
2016,8,4,19,15,59.5,5.5,3.3,14.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,16.0,10.24,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,51.0,20.55,8.69
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,31.1,21.05
2016,8,5,6,15,459.0,47.0,3.0,15.0,133.0,37.8,27.64
2016,8,5,6,30,543.0,56.0,3.0,15.0,180.0,62.95,36.57
2016,8,5,6,45,271.5,75.0,3.0,15.5,137.0,87.46,57.47
2016,8,5,7,0,0.0,94.0,3.0,16.0,94.0,76.84,59.69
2016,8,5,7,15,14.0,125.0,2.9,16.5,131.0,105.3,82.78
2016,8,5,7,30,28.0,156.0,2.8,17.0,168.0,137.37,108.62
2016,8,5,7,45,67.0,187.0,2.75,17.5,220.5,179.52,141.92
2016,8,5,8,0,106.0,218.0,2.7,18.0,273.0,226.71,179.21
2016,8,5,8,15,158.5,240.0,2.65,18.5,331.0,282.29,222.81
2016,8,5,8,30,211.0,262.0,2.6,19.0,389.0,339.25,267.01
2016,8,5,8,45,539.5,179.0,2.55,19.5,537.0,478.57,375.43
2016,8,5,9,0,868.0,96.0,2.5,20.0,685.0,632.13,491.66
2016,8,5,9,15,879.5,98.0,2.45,20.5,726.5,682.28,527.18
2016,8,5,9,30,891.0,100.0,2.4,21.0,768.0,730.74,561.03
2016,8,5,9,45,891.0,107.0,2.4,21.5,801.5,773.5,589.22
2016,8,5,10,0,891.0,114.0,2.4,22.0,835.0,813.18,614.15
2016,8,5,10,15,898.0,115.0,2.45,22.5,864.5,849.69,636.99
2016,8,5,10,30,905.0,116.0,2.5,23.0,894.0,883.32,657.69
2016,8,5,10,45,911.0,116.5,2.55,23.5,916.5,912.54,675.3
2016,8,5,11,0,917.0,117.0,2.6,24.0,939.0,938.49,690.7
2016,8,5,11,15,920.5,117.5,2.65,24.0,954.5,958.77,703.72
2016,8,5,11,30,924.0,118.0,2.7,24.0,970.0,975.44,714.5
2016,8,5,11,45,925.5,118.5,2.75,24.5,977.5,986.57,720.36
2016,8,5,12,0,927.0,119.0,2.8,25.0,985.0,993.93,723.91
2016,8,5,12,15,927.0,119.0,2.9,25.0,985.0,995.62,725.75
2016,8,5,12,30,927.0,119.0,3.0,25.0,985.0,993.5,725.26
2016,8,5,12,45,926.0,118.0,3.1,25.5,977.0,985.7,719.76
2016,8,5,13,0,925.0,117.0,3.2,26.0,969.0,974.12,711.9
2016,8,5,13,15,921.5,116.0,3.3,26.0,953.0,956.54,701.57
2016,8,5,13,30,918.0,115.0,3.4,26.0,937.0,935.36,688.88
2016,8,5,13,45,911.5,115.0,3.5,26.0,913.0,909.02,672.71
2016,8,5,14,0,905.0,115.0,3.6,26.0,889.0,879.45,654.28
2016,8,5,14,15,897.5,113.5,3.65,25.5,859.0,844.58,633.08
2016,8,5,14,30,890.0,112.0,3.7,25.0,829.0,806.88,609.67
2016,8,5,14,45,878.0,111.0,3.8,25.0,792.0,763.69,581.14
2016,8,5,15,0,866.0,110.0,3.9,25.0,755.0,718.43,549.42
2016,8,5,15,15,853.0,107.5,3.9,24.5,713.0,669.29,514.43
2016,8,5,15,30,840.0,105.0,3.9,24.0,671.0,621.74,479.49
2016,8,5,15,45,820.0,103.0,3.95,23.5,624.0,565.75,437.34
2016,8,5,16,0,800.0,101.0,4.0,23.0,577.0,509.57,393.66
2016,8,5,16,15,777.0,97.5,3.95,22.5,527.0,450.77,346.37
2016,8,5,16,30,754.0,94.0,3.9,22.0,477.0,392.79,298.23
2016,8,5,16,45,718.0,90.5,3.85,21.5,424.0,329.68,245.02
2016,8,5,17,0,682.0,87.0,3.8,21.0,371.0,271.08,194.54
2016,8,5,17,15,640.0,81.5,3.65,20.0,319.0,212.71,144.86
2016,8,5,17,30,598.0,76.0,3.5,19.0,267.0,158.74,100.4
2016,8,5,17,45,530.5,69.0,3.4,18.5,215.5,105.87,62.1
2016,8,5,18,0,463.0,62.0,3.3,18.0,164.0,61.25,38.24
2016,8,5,18,15,375.0,51.0,3.15,17.0,119.0,41.05,30.11
2016,8,5,18,30,287.0,40.0,3.0,16.0,74.0,30.93,20.58
2016,8,5,18,45,164.0,24.5,2.9,15.5,42.0,19.04,5.54
2016,8,5,19,0,41.0,9.0,2.8,15.0,10.0,7.68,0.0
2016,8,5,19,15,20.5,4.5,2.7,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,55.0,11.0,2.8,13.0,13.0,9.39,0.0
2016,8,6,5,45,182.0,26.0,2.85,13.5,46.5,20.2,7.91
2016,8,6,6,0,309.0,41.0,2.9,14.0,80.0,33.61,23.24
2016,8,6,6,15,395.0,52.0,2.9,14.5,125.5,41.82,31.2
2016,8,6,6,30,481.0,63.0,2.9,15.0,171.0,67.39,41.28
2016,8,6,6,45,240.5,68.5,2.9,15.5,122.5,79.77,52.21
2016,8,6,7,0,0.0,74.0,2.9,16.0,74.0,61.06,46.37
2016,8,6,7,15,0.0,95.0,2.9,16.5,95.0,78.29,60.73
2016,8,6,7,30,0.0,116.0,2.9,17.0,116.0,95.74,74.99
2016,8,6,7,45,2.0,139.0,2.9,17.5,140.5,115.73,91.07
2016,8,6,8,0,4.0,162.0,2.9,18.0,165.0,136.16,107.29
2016,8,6,8,15,9.5,184.5,2.95,18.5,191.0,158.21,124.59
2016,8,6,8,30,15.0,207.0,3.0,19.0,217.0,181.03,142.34
2016,8,6,8,45,33.0,245.0,3.05,19.5,267.5,230.69,181.29
2016,8,6,9,0,51.0,283.0,3.1,20.0,318.0,278.26,217.92
2016,8,6,9,15,67.5,311.0,3.15,20.0,360.0,317.95,248.43
2016,8,6,9,30,84.0,339.0,3.2,20.0,402.0,359.23,279.9
2016,8,6,9,45,178.0,356.5,3.25,20.5,498.0,460.46,357.24
2016,8,6,10,0,272.0,374.0,3.3,21.0,594.0,569.87,438.27
2016,8,6,10,15,580.5,246.5,3.4,21.5,737.5,730.02,559.4
2016,8,6,10,30,889.0,119.0,3.5,22.0,881.0,874.77,662.07
2016,8,6,10,45,894.0,120.5,3.6,22.5,903.5,903.67,679.33
2016,8,6,11,0,899.0,122.0,3.7,23.0,926.0,929.32,695.19
2016,8,6,11,15,902.0,122.5,3.75,23.0,941.0,948.81,707.96
2016,8,6,11,30,905.0,123.0,3.8,23.0,956.0,964.76,718.45
2016,8,6,11,45,906.0,123.5,3.9,23.0,963.0,975.21,725.68
2016,8,6,12,0,907.0,124.0,4.0,23.0,970.0,981.96,730.57
2016,8,6,12,15,907.0,124.0,4.05,23.0,970.0,983.59,731.86
2016,8,6,12,30,907.0,124.0,4.1,23.0,970.0,981.48,730.79
2016,8,6,12,45,900.5,127.0,4.2,23.0,960.5,972.38,725.44
2016,8,6,13,0,894.0,130.0,4.3,23.0,951.0,959.68,717.77
2016,8,6,13,15,891.0,129.0,4.3,22.5,936.0,942.96,708.29
2016,8,6,13,30,888.0,128.0,4.3,22.0,921.0,922.74,696.45
2016,8,6,13,45,885.0,126.0,4.35,22.0,899.0,898.17,680.53
2016,8,6,14,0,882.0,124.0,4.4,22.0,877.0,870.28,662.3
2016,8,6,14,15,875.0,122.0,4.45,21.5,847.5,835.95,640.82
2016,8,6,14,30,868.0,120.0,4.5,21.0,818.0,798.83,617.17
2016,8,6,14,45,860.5,117.0,4.55,21.0,783.0,757.81,589.21
2016,8,6,15,0,853.0,114.0,4.6,21.0,748.0,714.41,557.75
2016,8,6,15,15,840.5,111.5,4.6,20.5,706.5,670.17,525.39
2016,8,6,15,30,828.0,109.0,4.6,20.0,665.0,619.51,487.4
2016,8,6,15,45,815.0,104.5,4.6,19.5,620.0,565.47,445.71
2016,8,6,16,0,802.0,100.0,4.6,19.0,575.0,510.6,401.98
2016,8,6,16,15,780.5,96.5,4.55,18.5,526.0,452.27,354.0
2016,8,6,16,30,759.0,93.0,4.5,18.0,477.0,394.59,305.05
2016,8,6,16,45,735.0,87.0,4.5,18.0,426.0,334.73,252.65
2016,8,6,17,0,711.0,81.0,4.5,18.0,375.0,274.32,198.99
2016,8,6,17,15,671.0,76.0,4.4,17.5,322.5,215.07,147.25
2016,8,6,17,30,631.0,71.0,4.3,17.0,270.0,159.92,100.83
2016,8,6,17,45,575.5,63.5,4.2,16.5,219.5,105.64,60.6
2016,8,6,18,0,520.0,56.0,4.1,16.0,169.0,58.04,34.84
2016,8,6,18,15,430.0,46.0,3.95,15.5,122.5,37.12,26.83
2016,8,6,18,30,340.0,36.0,3.8,15.0,76.0,29.55,19.39
2016,8,6,18,45,198.5,22.5,3.65,14.5,43.0,18.52,3.99
2016,8,6,19,0,57.0,9.0,3.5,14.0,10.0,7.68,0.0
2016,8,6,19,15,28.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,3.3,13.0,14.0,9.39,0.0
2016,8,7,5,45,249.0,23.5,3.4,13.5,49.0,19.36,6.66
2016,8,7,6,0,395.0,36.0,3.5,14.0,84.0,29.56,19.69
2016,8,7,6,15,481.5,44.0,3.5,14.5,131.5,35.52,25.64
2016,8,7,6,30,568.0,52.0,3.5,15.0,179.0,62.31,34.71
2016,8,7,6,45,626.5,57.5,3.5,15.5,231.5,112.05,63.24
2016,8,7,7,0,685.0,63.0,3.5,16.0,284.0,171.24,108.5
2016,8,7,7,15,722.5,67.5,3.45,16.5,337.0,228.6,157.64
2016,8,7,7,30,760.0,72.0,3.4,17.0,390.0,289.68,211.4
2016,8,7,7,45,789.5,75.0,3.4,17.5,442.5,349.97,264.57
2016,8,7,8,0,819.0,78.0,3.4,18.0,495.0,412.32,318.24
2016,8,7,8,15,838.5,80.5,3.35,18.5,545.0,470.88,367.42
2016,8,7,8,30,858.0,83.0,3.3,19.0,595.0,529.46,414.89
2016,8,7,8,45,875.0,84.5,3.3,19.5,642.0,585.58,458.98
2016,8,7,9,0,892.0,86.0,3.3,20.0,689.0,641.03,501.09
2016,8,7,9,15,903.5,88.0,3.3,20.5,730.5,692.37,538.84
2016,8,7,9,30,915.0,90.0,3.3,21.0,772.0,741.96,574.21
2016,8,7,9,45,918.5,94.0,3.3,21.5,807.0,785.53,602.79
2016,8,7,10,0,922.0,98.0,3.3,22.0,842.0,826.23,628.79
2016,8,7,10,15,929.0,99.5,3.3,22.0,871.5,864.31,653.91
2016,8,7,10,30,936.0,101.0,3.3,22.0,901.0,899.4,676.81
2016,8,7,10,45,942.0,101.0,3.35,22.5,924.0,928.98,694.86
2016,8,7,11,0,948.0,101.0,3.4,23.0,947.0,955.17,710.58
2016,8,7,11,15,951.0,101.5,3.45,23.0,962.5,975.57,723.82
2016,8,7,11,30,954.0,102.0,3.5,23.0,978.0,992.22,734.68
2016,8,7,11,45,956.5,102.0,3.55,23.5,986.0,1004.1,741.04
2016,8,7,12,0,959.0,102.0,3.6,24.0,994.0,1012.08,744.95
2016,8,7,12,15,959.0,102.0,3.6,24.0,994.0,1013.77,745.95
2016,8,7,12,30,959.0,102.0,3.6,24.0,994.0,1011.49,744.51
2016,8,7,12,45,959.0,100.5,3.65,24.0,986.5,1003.8,739.99
2016,8,7,13,0,959.0,99.0,3.7,24.0,979.0,992.16,732.99
2016,8,7,13,15,956.5,98.5,3.7,24.0,963.5,975.31,722.3
2016,8,7,13,30,954.0,98.0,3.7,24.0,948.0,954.69,709.18
2016,8,7,13,45,951.5,96.0,3.75,24.0,925.5,928.9,692.93
2016,8,7,14,0,949.0,94.0,3.8,24.0,903.0,899.53,674.24
2016,8,7,14,15,943.0,93.0,3.8,23.5,873.0,864.86,652.82
2016,8,7,14,30,937.0,92.0,3.8,23.0,843.0,827.1,629.08
2016,8,7,14,45,929.5,90.0,3.8,23.0,806.5,784.37,600.37
2016,8,7,15,0,922.0,88.0,3.8,23.0,770.0,739.07,569.16
2016,8,7,15,15,910.5,86.0,3.75,22.5,728.0,688.81,533.05
2016,8,7,15,30,899.0,84.0,3.7,22.0,686.0,636.83,494.62
2016,8,7,15,45,884.5,82.0,3.65,22.0,639.5,581.69,451.73
2016,8,7,16,0,870.0,80.0,3.6,22.0,593.0,525.67,406.91
2016,8,7,16,15,850.0,77.0,3.5,21.5,542.5,465.61,358.27
2016,8,7,16,30,830.0,74.0,3.4,21.0,492.0,405.48,307.96
2016,8,7,16,45,802.5,71.0,3.35,20.5,439.0,343.23,254.68
2016,8,7,17,0,775.0,68.0,3.3,20.0,386.0,282.84,201.8
2016,8,7,17,15,737.5,63.5,3.15,19.5,332.5,221.07,148.1
2016,8,7,17,30,700.0,59.0,3.0,19.0,279.0,163.04,99.42
2016,8,7,17,45,642.0,54.0,2.9,18.5,226.5,106.75,58.31
2016,8,7,18,0,584.0,49.0,2.8,18.0,174.0,54.23,30.24
2016,8,7,18,15,494.0,40.5,2.6,17.0,126.0,32.86,22.94
2016,8,7,18,30,404.0,32.0,2.4,16.0,78.0,26.33,16.49
2016,8,7,18,45,202.0,16.0,2.25,15.5,39.0,12.88,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.0,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,106.0,10.0,2.3,14.0,13.0,8.54,0.0
2016,8,8,5,45,253.0,21.5,2.55,14.5,47.0,17.65,4.78
2016,8,8,6,0,400.0,33.0,2.8,15.0,81.0,27.03,17.38
2016,8,8,6,15,485.0,41.0,2.75,15.5,128.0,33.09,23.38
2016,8,8,6,30,570.0,49.0,2.7,16.0,175.0,60.84,32.87
2016,8,8,6,45,621.5,55.0,2.65,16.5,225.5,110.49,61.73
2016,8,8,7,0,673.0,61.0,2.6,17.0,276.0,168.64,106.39
2016,8,8,7,15,431.5,114.0,2.55,17.5,261.0,198.49,143.3
2016,8,8,7,30,190.0,167.0,2.5,18.0,246.0,196.39,151.56
2016,8,8,7,45,197.5,190.0,2.5,19.0,281.5,232.05,180.76
2016,8,8,8,0,205.0,213.0,2.5,20.0,317.0,268.55,209.87
2016,8,8,8,15,523.0,148.0,2.5,20.5,449.5,384.37,299.28
2016,8,8,8,30,841.0,83.0,2.5,21.0,582.0,522.47,405.3
2016,8,8,8,45,855.5,85.5,2.55,21.5,628.0,577.33,447.35
2016,8,8,9,0,870.0,88.0,2.6,22.0,674.0,631.33,487.84
2016,8,8,9,15,882.0,90.0,2.65,22.5,715.0,682.05,524.71
2016,8,8,9,30,894.0,92.0,2.7,23.0,756.0,731.13,559.38
2016,8,8,9,45,903.0,93.5,2.8,23.5,792.0,775.56,588.72
2016,8,8,10,0,912.0,95.0,2.9,24.0,828.0,817.59,615.86
2016,8,8,10,15,918.5,96.0,2.95,24.0,857.5,854.47,640.15
2016,8,8,10,30,925.0,97.0,3.0,24.0,887.0,888.36,662.32
2016,8,8,10,45,929.0,98.5,3.15,24.5,909.5,917.39,680.53
2016,8,8,11,0,933.0,100.0,3.3,25.0,932.0,942.98,696.43
2016,8,8,11,15,936.0,101.0,3.4,25.0,947.0,963.6,710.08
2016,8,8,11,30,939.0,102.0,3.5,25.0,962.0,980.52,721.4
2016,8,8,11,45,939.0,103.0,3.65,25.0,969.5,990.86,728.83
2016,8,8,12,0,939.0,104.0,3.8,25.0,977.0,997.33,733.85
2016,8,8,12,15,939.5,104.0,3.9,25.0,977.0,999.42,735.78
2016,8,8,12,30,940.0,104.0,4.0,25.0,977.0,997.62,735.27
2016,8,8,12,45,938.5,104.0,4.15,25.0,969.0,990.06,731.35
2016,8,8,13,0,937.0,104.0,4.3,25.0,961.0,978.67,724.96
2016,8,8,13,15,934.0,103.5,4.35,25.0,945.5,961.63,714.29
2016,8,8,13,30,931.0,103.0,4.4,25.0,930.0,940.91,701.22
2016,8,8,13,45,928.0,101.5,4.45,25.0,907.5,915.64,685.08
2016,8,8,14,0,925.0,100.0,4.5,25.0,885.0,886.89,666.53
2016,8,8,14,15,918.5,98.5,4.5,24.5,855.5,851.96,644.75
2016,8,8,14,30,912.0,97.0,4.5,24.0,826.0,814.06,620.7
2016,8,8,14,45,904.5,95.0,4.55,24.0,790.5,772.16,592.6
2016,8,8,15,0,897.0,93.0,4.6,24.0,755.0,727.77,561.84
2016,8,8,15,15,885.5,91.0,4.55,23.5,713.0,678.49,526.14
2016,8,8,15,30,874.0,89.0,4.5,23.0,671.0,627.55,488.21
2016,8,8,15,45,860.5,85.5,4.45,23.0,625.0,572.63,445.29
2016,8,8,16,0,847.0,82.0,4.4,23.0,579.0,516.8,400.45
2016,8,8,16,15,826.5,79.5,4.3,22.0,529.0,458.47,353.66
2016,8,8,16,30,806.0,77.0,4.2,21.0,479.0,399.57,304.77
2016,8,8,16,45,781.5,72.5,4.1,20.5,427.5,338.16,251.89
2016,8,8,17,0,757.0,68.0,4.0,20.0,376.0,278.34,199.23
2016,8,8,17,15,718.5,63.5,3.9,19.0,323.0,217.35,146.39
2016,8,8,17,30,680.0,59.0,3.8,18.0,270.0,160.26,98.52
2016,8,8,17,45,626.5,53.0,3.7,17.5,219.0,104.66,57.42
2016,8,8,18,0,573.0,47.0,3.6,17.0,168.0,52.43,28.98
2016,8,8,18,15,482.5,39.0,3.5,16.5,121.0,31.63,21.87
2016,8,8,18,30,392.0,31.0,3.4,16.0,74.0,25.5,15.64
2016,8,8,18,45,196.0,15.5,3.35,15.5,37.0,12.49,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,8.54,0.0
2016,8,9,5,45,260.5,21.0,3.1,14.5,46.0,17.28,3.67
2016,8,9,6,0,411.0,32.0,3.2,15.0,80.0,26.26,16.65
2016,8,9,6,15,496.0,39.5,3.1,15.5,127.0,31.95,22.35
2016,8,9,6,30,581.0,47.0,3.0,16.0,174.0,60.6,31.99
2016,8,9,6,45,290.5,75.5,2.95,16.5,139.5,92.14,60.14
2016,8,9,7,0,0.0,104.0,2.9,17.0,105.0,84.68,66.03
2016,8,9,7,15,4.5,122.5,2.75,17.5,125.0,101.38,79.58
2016,8,9,7,30,9.0,141.0,2.6,18.0,145.0,118.76,93.48
2016,8,9,7,45,29.0,171.0,2.5,18.5,185.5,154.15,121.62
2016,8,9,8,0,49.0,201.0,2.4,19.0,226.0,190.75,150.48
2016,8,9,8,15,446.5,141.5,2.25,19.5,403.5,344.28,270.03
2016,8,9,8,30,844.0,82.0,2.1,20.0,581.0,524.87,407.94
2016,8,9,8,45,861.5,83.0,1.95,20.5,627.5,580.2,449.04
2016,8,9,9,0,879.0,84.0,1.8,21.0,674.0,634.95,488.71
2016,8,9,9,15,890.0,85.5,1.75,21.5,715.0,684.98,524.0
2016,8,9,9,30,901.0,87.0,1.7,22.0,756.0,733.24,556.79
2016,8,9,9,45,911.5,88.0,1.65,23.0,792.0,778.61,583.78
2016,8,9,10,0,922.0,89.0,1.6,24.0,828.0,821.67,608.53
2016,8,9,10,15,928.5,90.0,1.6,24.5,857.5,858.91,630.62
2016,8,9,10,30,935.0,91.0,1.6,25.0,887.0,893.11,650.5
2016,8,9,10,45,939.5,91.5,1.6,25.5,909.5,921.87,666.68
2016,8,9,11,0,944.0,92.0,1.6,26.0,932.0,947.16,680.58
2016,8,9,11,15,946.5,92.5,1.65,26.5,947.0,967.04,691.68
2016,8,9,11,30,949.0,93.0,1.7,27.0,962.0,983.16,700.5
2016,8,9,11,45,949.0,94.5,1.8,27.5,969.0,994.09,706.81
2016,8,9,12,0,949.0,96.0,1.9,28.0,976.0,1001.1,710.77
2016,8,9,12,15,949.0,96.0,2.05,28.0,975.5,1002.7,713.46
2016,8,9,12,30,949.0,96.0,2.2,28.0,975.0,1000.36,713.74
2016,8,9,12,45,938.0,101.5,2.35,28.5,964.5,989.18,707.05
2016,8,9,13,0,927.0,107.0,2.5,29.0,954.0,974.28,698.04
2016,8,9,13,15,924.0,106.5,2.65,29.0,938.0,957.32,689.06
2016,8,9,13,30,921.0,106.0,2.8,29.0,922.0,936.72,677.65
2016,8,9,13,45,915.5,105.0,3.0,29.0,898.5,909.9,662.42
2016,8,9,14,0,910.0,104.0,3.2,29.0,875.0,879.79,644.77
2016,8,9,14,15,903.0,103.0,3.3,28.5,845.0,845.3,624.58
2016,8,9,14,30,896.0,102.0,3.4,28.0,815.0,807.93,602.13
2016,8,9,14,45,886.0,100.5,3.5,28.0,778.5,765.15,574.42
2016,8,9,15,0,876.0,99.0,3.6,28.0,742.0,720.14,544.02
2016,8,9,15,15,863.5,96.5,3.65,27.5,700.5,670.52,509.43
2016,8,9,15,30,851.0,94.0,3.7,27.0,659.0,619.38,472.64
2016,8,9,15,45,834.5,91.5,3.75,26.5,613.0,566.78,433.46
2016,8,9,16,0,818.0,89.0,3.8,26.0,567.0,510.86,390.48
2016,8,9,16,15,796.5,85.5,3.75,25.5,517.5,451.47,343.23
2016,8,9,16,30,775.0,82.0,3.7,25.0,468.0,392.72,294.91
2016,8,9,16,45,745.5,78.5,3.7,24.5,416.0,332.19,243.99
2016,8,9,17,0,716.0,75.0,3.7,24.0,364.0,273.87,193.83
2016,8,9,17,15,676.0,70.0,3.55,23.0,312.0,212.11,141.52
2016,8,9,17,30,636.0,65.0,3.4,22.0,260.0,156.5,95.79
2016,8,9,17,45,574.5,58.5,3.25,21.5,209.0,102.04,56.33
2016,8,9,18,0,513.0,52.0,3.1,21.0,158.0,55.0,31.54
2016,8,9,18,15,420.0,42.5,2.95,20.0,113.0,34.38,23.83
2016,8,9,18,30,327.0,33.0,2.8,19.0,68.0,27.16,16.6
2016,8,9,18,45,163.5,16.5,2.65,18.5,34.0,13.36,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
