Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,138.5,18.5,2.8,14.5,34.5,14.41,1.23
2016,8,10,6,0,277.0,37.0,3.0,15.0,69.0,28.66,18.6
2016,8,10,6,15,363.0,48.5,2.95,15.5,113.0,38.99,28.47
2016,8,10,6,30,449.0,60.0,2.9,16.0,157.0,66.96,40.11
2016,8,10,6,45,503.5,70.0,2.9,16.5,206.0,113.07,68.62
2016,8,10,7,0,558.0,80.0,2.9,17.0,255.0,165.88,109.25
2016,8,10,7,15,323.0,123.0,2.85,17.5,228.5,180.22,132.71
2016,8,10,7,30,88.0,166.0,2.8,18.0,202.0,164.03,128.35
2016,8,10,7,45,396.5,135.5,2.8,19.0,331.0,265.54,204.35
2016,8,10,8,0,705.0,105.0,2.8,20.0,460.0,394.87,303.88
2016,8,10,8,15,729.0,109.5,2.75,20.5,509.5,452.47,350.73
2016,8,10,8,30,753.0,114.0,2.7,21.0,559.0,511.4,397.29
2016,8,10,8,45,771.5,117.5,2.65,21.5,605.0,566.17,439.2
2016,8,10,9,0,790.0,121.0,2.6,22.0,651.0,620.7,479.52
2016,8,10,9,15,804.5,124.5,2.6,22.5,692.5,672.0,516.4
2016,8,10,9,30,819.0,128.0,2.6,23.0,734.0,722.1,551.36
2016,8,10,9,45,844.0,123.0,2.6,23.5,773.5,770.25,584.07
2016,8,10,10,0,869.0,118.0,2.6,24.0,813.0,810.2,609.09
2016,8,10,10,15,877.0,119.5,2.6,24.5,843.0,847.44,631.99
2016,8,10,10,30,885.0,121.0,2.6,25.0,873.0,881.91,652.76
2016,8,10,10,45,891.5,121.5,2.65,25.5,896.0,911.16,670.27
2016,8,10,11,0,898.0,122.0,2.7,26.0,919.0,937.2,685.63
2016,8,10,11,15,901.5,123.0,2.75,26.5,934.5,957.61,697.28
2016,8,10,11,30,905.0,124.0,2.8,27.0,950.0,974.46,706.69
2016,8,10,11,45,908.0,123.5,2.9,27.5,958.0,985.79,713.01
2016,8,10,12,0,911.0,123.0,3.0,28.0,966.0,993.41,717.07
2016,8,10,12,15,911.5,123.0,3.05,28.0,966.0,995.38,718.63
2016,8,10,12,30,912.0,123.0,3.1,28.0,966.0,993.57,717.91
2016,8,10,12,45,909.0,123.0,3.2,28.0,957.5,984.68,713.13
2016,8,10,13,0,906.0,123.0,3.3,28.0,949.0,972.08,706.05
2016,8,10,13,15,902.5,122.5,3.4,28.0,933.0,954.92,696.04
2016,8,10,13,30,899.0,122.0,3.5,28.0,917.0,934.21,683.71
2016,8,10,13,45,895.0,120.0,3.6,28.0,894.0,908.18,667.83
2016,8,10,14,0,891.0,118.0,3.7,28.0,871.0,878.84,649.65
2016,8,10,14,15,883.5,116.5,3.75,27.5,840.5,843.94,628.57
2016,8,10,14,30,876.0,115.0,3.8,27.0,810.0,806.24,605.33
2016,8,10,14,45,867.0,112.0,3.85,27.0,774.0,763.41,577.02
2016,8,10,15,0,858.0,109.0,3.9,27.0,738.0,718.31,545.77
2016,8,10,15,15,845.0,106.5,3.9,26.5,696.0,673.09,513.8
2016,8,10,15,30,832.0,104.0,3.9,26.0,654.0,621.54,476.4
2016,8,10,15,45,816.5,100.5,3.9,25.5,608.0,566.48,435.24
2016,8,10,16,0,801.0,97.0,3.9,25.0,562.0,510.84,392.25
2016,8,10,16,15,778.5,93.0,3.8,24.5,512.0,451.24,344.66
2016,8,10,16,30,756.0,89.0,3.7,24.0,462.0,392.43,296.18
2016,8,10,16,45,727.5,84.0,3.65,23.5,410.5,331.76,245.05
2016,8,10,17,0,699.0,79.0,3.6,23.0,359.0,271.23,193.04
2016,8,10,17,15,657.0,73.5,3.45,22.0,306.5,211.48,142.31
2016,8,10,17,30,615.0,68.0,3.3,21.0,254.0,156.15,96.78
2016,8,10,17,45,556.0,60.0,3.15,20.5,204.0,101.82,57.08
2016,8,10,18,0,497.0,52.0,3.0,20.0,154.0,54.69,31.63
2016,8,10,18,15,402.5,42.0,2.9,19.0,109.0,33.97,23.54
2016,8,10,18,30,308.0,32.0,2.8,18.0,64.0,26.32,15.79
2016,8,10,18,45,154.0,16.0,2.7,17.5,32.0,12.97,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,113.0,18.5,1.8,14.5,31.0,14.36,0.13
2016,8,11,6,0,226.0,37.0,2.1,15.0,62.0,28.51,18.38
2016,8,11,6,15,308.0,51.0,2.1,15.5,105.5,38.94,28.4
2016,8,11,6,30,390.0,65.0,2.1,16.0,149.0,67.21,41.44
2016,8,11,6,45,445.0,77.0,2.1,16.5,197.0,111.26,69.43
2016,8,11,7,0,500.0,89.0,2.1,17.0,245.0,164.94,110.91
2016,8,11,7,15,275.0,123.5,2.1,17.5,212.0,170.25,126.22
2016,8,11,7,30,50.0,158.0,2.1,18.0,179.0,146.67,115.12
2016,8,11,7,45,101.0,185.5,2.1,19.0,234.0,192.25,150.8
2016,8,11,8,0,152.0,213.0,2.1,20.0,289.0,248.86,194.97
2016,8,11,8,15,426.0,173.5,2.1,20.5,417.5,365.87,285.28
2016,8,11,8,30,700.0,134.0,2.1,21.0,546.0,504.19,390.73
2016,8,11,8,45,719.0,139.0,2.15,22.0,591.5,558.7,430.88
2016,8,11,9,0,738.0,144.0,2.2,23.0,637.0,613.18,470.09
2016,8,11,9,15,753.5,148.0,2.2,23.5,678.5,664.01,506.12
2016,8,11,9,30,769.0,152.0,2.2,24.0,720.0,711.25,538.68
2016,8,11,9,45,809.0,140.5,2.25,24.5,763.5,763.09,574.43
2016,8,11,10,0,849.0,129.0,2.3,25.0,807.0,814.62,607.78
2016,8,11,10,15,857.5,131.0,2.35,25.5,837.0,844.34,625.62
2016,8,11,10,30,866.0,133.0,2.4,26.0,867.0,879.16,646.9
2016,8,11,10,45,871.5,134.0,2.45,26.5,889.5,907.52,663.71
2016,8,11,11,0,877.0,135.0,2.5,27.0,912.0,932.7,678.41
2016,8,11,11,15,881.0,136.0,2.5,27.5,927.5,953.18,689.61
2016,8,11,11,30,885.0,137.0,2.5,28.0,943.0,970.19,698.6
2016,8,11,11,45,888.0,137.0,2.55,28.5,951.0,981.77,704.65
2016,8,11,12,0,891.0,137.0,2.6,29.0,959.0,989.72,708.51
2016,8,11,12,15,891.0,137.0,2.6,29.0,959.0,991.14,709.29
2016,8,11,12,30,891.0,137.0,2.6,29.0,959.0,988.86,707.9
2016,8,11,12,45,887.5,137.5,2.65,29.0,950.0,980.04,702.94
2016,8,11,13,0,884.0,138.0,2.7,29.0,941.0,967.61,695.79
2016,8,11,13,15,880.0,137.5,2.75,29.0,925.0,950.25,685.56
2016,8,11,13,30,876.0,137.0,2.8,29.0,909.0,929.43,673.14
2016,8,11,13,45,873.0,134.0,2.9,29.0,886.5,903.82,657.94
2016,8,11,14,0,870.0,131.0,3.0,29.0,864.0,874.91,640.48
2016,8,11,14,15,861.5,129.0,3.05,29.0,833.5,839.26,618.06
2016,8,11,14,30,853.0,127.0,3.1,29.0,803.0,808.42,598.75
2016,8,11,14,45,844.5,123.5,3.2,29.0,767.0,765.29,571.04
2016,8,11,15,0,836.0,120.0,3.3,29.0,731.0,719.92,539.93
2016,8,11,15,15,822.0,117.5,3.35,28.5,689.0,669.9,505.47
2016,8,11,15,30,808.0,115.0,3.4,28.0,647.0,618.61,469.03
2016,8,11,15,45,791.5,110.5,3.45,27.5,600.5,563.01,428.24
2016,8,11,16,0,775.0,106.0,3.5,27.0,554.0,507.01,385.72
2016,8,11,16,15,751.0,102.0,3.5,26.0,504.5,447.94,339.99
2016,8,11,16,30,727.0,98.0,3.5,25.0,455.0,388.61,292.37
2016,8,11,16,45,697.0,92.0,3.55,24.5,403.0,327.65,241.56
2016,8,11,17,0,667.0,86.0,3.6,24.0,351.0,269.09,191.63
2016,8,11,17,15,623.0,79.5,3.5,23.0,299.0,209.75,141.73
2016,8,11,17,30,579.0,73.0,3.4,22.0,247.0,155.17,97.17
2016,8,11,17,45,516.0,64.5,3.3,21.5,197.0,102.17,58.68
2016,8,11,18,0,453.0,56.0,3.2,21.0,147.0,56.96,34.06
2016,8,11,18,15,359.5,44.0,3.0,20.0,103.0,35.63,24.79
2016,8,11,18,30,266.0,32.0,2.8,19.0,59.0,26.32,15.44
2016,8,11,18,45,133.0,16.0,2.65,18.5,29.5,12.5,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,146.5,17.0,2.05,14.5,33.5,13.7,0.0
2016,8,12,6,0,293.0,34.0,2.3,15.0,67.0,27.82,17.7
2016,8,12,6,15,382.5,45.5,2.25,15.5,112.0,36.66,26.38
2016,8,12,6,30,472.0,57.0,2.2,16.0,157.0,67.26,39.08
2016,8,12,6,45,535.0,65.0,2.2,16.5,207.5,114.31,68.06
2016,8,12,7,0,598.0,73.0,2.2,17.0,258.0,169.06,110.14
2016,8,12,7,15,299.0,93.0,2.15,17.5,185.5,153.8,111.96
2016,8,12,7,30,0.0,113.0,2.1,18.0,113.0,93.46,72.73
2016,8,12,7,45,0.0,128.0,2.1,19.0,128.0,106.21,82.79
2016,8,12,8,0,0.0,143.0,2.1,20.0,143.0,119.05,92.61
2016,8,12,8,15,9.5,176.0,2.1,20.5,181.5,151.65,118.37
2016,8,12,8,30,19.0,209.0,2.1,21.0,220.0,185.66,144.85
2016,8,12,8,45,118.5,254.0,2.1,22.0,332.5,297.76,232.15
2016,8,12,9,0,218.0,299.0,2.1,23.0,445.0,408.58,315.42
2016,8,12,9,15,535.5,205.5,2.15,23.5,592.5,568.22,436.35
2016,8,12,9,30,853.0,112.0,2.2,24.0,740.0,729.56,554.12
2016,8,12,9,45,860.0,115.5,2.25,25.0,775.0,772.96,580.39
2016,8,12,10,0,867.0,119.0,2.3,26.0,810.0,813.92,604.91
2016,8,12,10,15,874.5,120.5,2.35,26.5,839.5,850.74,627.51
2016,8,12,10,30,882.0,122.0,2.4,27.0,869.0,884.75,648.06
2016,8,12,10,45,887.0,123.0,2.5,27.5,891.0,913.09,665.18
2016,8,12,11,0,892.0,124.0,2.6,28.0,913.0,938.16,680.15
2016,8,12,11,15,895.5,125.0,2.7,28.0,928.0,958.45,693.41
2016,8,12,11,30,899.0,126.0,2.8,28.0,943.0,975.2,704.5
2016,8,12,11,45,900.5,126.0,2.9,28.5,950.5,985.48,710.11
2016,8,12,12,0,902.0,126.0,3.0,29.0,958.0,992.04,713.48
2016,8,12,12,15,902.0,126.0,3.1,29.0,957.5,993.43,715.07
2016,8,12,12,30,902.0,126.0,3.2,29.0,957.0,991.07,714.38
2016,8,12,12,45,908.0,121.0,3.35,29.5,951.0,985.86,710.91
2016,8,12,13,0,914.0,116.0,3.5,30.0,945.0,976.75,704.98
2016,8,12,13,15,911.0,115.0,3.55,29.5,929.0,959.28,695.84
2016,8,12,13,30,908.0,114.0,3.6,29.0,913.0,938.21,684.38
2016,8,12,13,45,902.5,113.0,3.7,29.0,889.5,911.44,668.05
2016,8,12,14,0,897.0,112.0,3.8,29.0,866.0,881.4,649.46
2016,8,12,14,15,890.0,110.5,3.8,28.5,836.0,846.54,628.25
2016,8,12,14,30,883.0,109.0,3.8,28.0,806.0,808.82,604.88
2016,8,12,14,45,873.5,107.0,3.8,28.0,769.5,766.11,576.6
2016,8,12,15,0,864.0,105.0,3.8,28.0,733.0,721.15,545.69
2016,8,12,15,15,851.0,102.5,3.7,27.5,691.5,671.38,510.47
2016,8,12,15,30,838.0,100.0,3.6,27.0,650.0,623.37,475.47
2016,8,12,15,45,821.5,97.0,3.55,27.0,603.5,567.75,433.2
2016,8,12,16,0,805.0,94.0,3.5,27.0,557.0,511.64,389.38
2016,8,12,16,15,782.5,90.5,3.35,26.5,507.0,452.12,342.26
2016,8,12,16,30,760.0,87.0,3.2,26.0,457.0,393.37,294.25
2016,8,12,16,45,730.0,82.0,3.1,26.0,405.0,331.78,242.4
2016,8,12,17,0,700.0,77.0,3.0,26.0,353.0,270.57,190.09
2016,8,12,17,15,657.0,71.5,2.75,25.0,300.5,210.39,139.64
2016,8,12,17,30,614.0,66.0,2.5,24.0,248.0,154.77,94.44
2016,8,12,17,45,551.0,58.5,2.3,23.5,197.5,100.43,55.34
2016,8,12,18,0,488.0,51.0,2.1,23.0,147.0,53.82,30.58
2016,8,12,18,15,389.5,40.5,1.8,22.0,102.5,32.84,22.16
2016,8,12,18,30,291.0,30.0,1.5,21.0,58.0,24.71,13.72
2016,8,12,18,45,145.5,15.0,1.25,20.0,29.0,12.22,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,143.0,17.0,2.2,15.5,32.5,13.74,0.0
2016,8,13,6,0,286.0,34.0,2.4,16.0,65.0,27.88,17.53
2016,8,13,6,15,376.5,44.5,2.3,16.5,109.0,35.85,25.53
2016,8,13,6,30,467.0,55.0,2.2,17.0,153.0,66.29,37.88
2016,8,13,6,45,529.5,62.5,2.15,18.0,203.0,112.68,66.43
2016,8,13,7,0,592.0,70.0,2.1,19.0,253.0,166.69,107.66
2016,8,13,7,15,345.0,116.5,2.1,19.5,228.0,185.35,135.13
2016,8,13,7,30,98.0,163.0,2.1,20.0,203.0,168.72,130.84
2016,8,13,7,45,172.0,183.0,2.15,21.0,264.0,220.39,170.92
2016,8,13,8,0,246.0,203.0,2.2,22.0,325.0,285.82,221.66
2016,8,13,8,15,517.0,150.0,2.15,22.5,441.5,390.38,301.82
2016,8,13,8,30,788.0,97.0,2.1,23.0,558.0,519.19,399.57
2016,8,13,8,45,807.5,99.0,2.1,24.0,604.0,574.94,440.37
2016,8,13,9,0,827.0,101.0,2.1,25.0,650.0,630.43,479.84
2016,8,13,9,15,840.0,103.5,2.1,25.5,691.5,677.2,512.81
2016,8,13,9,30,853.0,106.0,2.1,26.0,733.0,725.97,546.12
2016,8,13,9,45,870.0,104.5,2.15,27.0,770.5,772.16,574.71
2016,8,13,10,0,887.0,103.0,2.2,28.0,808.0,816.61,601.29
2016,8,13,10,15,894.5,104.0,2.25,28.5,837.5,853.61,623.72
2016,8,13,10,30,902.0,105.0,2.3,29.0,867.0,887.74,644.11
2016,8,13,10,45,907.5,106.0,2.4,29.5,889.5,917.04,661.66
2016,8,13,11,0,913.0,107.0,2.5,30.0,912.0,943.03,677.05
2016,8,13,11,15,916.5,107.5,2.55,30.5,927.5,963.21,688.29
2016,8,13,11,30,920.0,108.0,2.6,31.0,943.0,979.77,697.29
2016,8,13,11,45,921.5,108.5,2.7,31.5,950.5,990.72,703.26
2016,8,13,12,0,923.0,109.0,2.8,32.0,958.0,997.86,706.95
2016,8,13,12,15,923.0,109.5,2.9,32.0,958.0,999.72,708.88
2016,8,13,12,30,923.0,110.0,3.0,32.0,958.0,997.74,708.5
2016,8,13,12,45,909.5,117.0,3.1,32.0,946.0,985.44,701.69
2016,8,13,13,0,896.0,124.0,3.2,32.0,934.0,969.53,692.68
2016,8,13,13,15,892.5,123.5,3.3,31.5,918.0,952.29,684.23
2016,8,13,13,30,889.0,123.0,3.4,31.0,902.0,931.52,673.44
2016,8,13,13,45,883.5,121.5,3.5,31.0,879.0,904.63,657.21
2016,8,13,14,0,878.0,120.0,3.6,31.0,856.0,874.52,638.79
2016,8,13,14,15,870.5,118.5,3.6,30.5,825.5,839.73,617.83
2016,8,13,14,30,863.0,117.0,3.6,30.0,795.0,802.18,594.79
2016,8,13,14,45,852.5,114.5,3.65,30.0,758.5,758.88,566.57
2016,8,13,15,0,842.0,112.0,3.7,30.0,722.0,718.7,539.05
2016,8,13,15,15,828.5,109.5,3.65,29.5,680.0,668.59,504.1
2016,8,13,15,30,815.0,107.0,3.6,29.0,638.0,617.17,467.24
2016,8,13,15,45,797.5,103.0,3.6,29.0,592.0,560.99,425.07
2016,8,13,16,0,780.0,99.0,3.6,29.0,546.0,504.49,381.44
2016,8,13,16,15,756.5,95.5,3.5,28.5,496.0,445.7,335.34
2016,8,13,16,30,733.0,92.0,3.4,28.0,446.0,387.87,288.49
2016,8,13,16,45,702.5,86.5,3.3,27.5,394.5,325.47,236.99
2016,8,13,17,0,672.0,81.0,3.2,27.0,343.0,266.8,187.42
2016,8,13,17,15,627.0,75.0,3.0,26.0,291.5,207.29,137.88
2016,8,13,17,30,582.0,69.0,2.8,25.0,240.0,152.64,93.77
2016,8,13,17,45,519.0,60.5,2.65,24.5,190.0,99.36,55.47
2016,8,13,18,0,456.0,52.0,2.5,24.0,140.0,53.86,30.98
2016,8,13,18,15,356.5,41.0,2.3,23.0,97.0,33.25,22.33
2016,8,13,18,30,257.0,30.0,2.1,22.0,54.0,24.74,13.27
2016,8,13,18,45,128.5,15.0,1.95,21.5,27.0,12.8,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,17.0,2.1,15.5,30.5,13.25,0.0
2016,8,14,6,0,252.0,34.0,2.2,16.0,61.0,26.36,16.14
2016,8,14,6,15,341.5,46.5,2.2,16.5,104.5,37.51,26.93
2016,8,14,6,30,431.0,59.0,2.2,17.0,148.0,68.98,40.74
2016,8,14,6,45,490.0,68.5,2.2,18.0,197.0,114.58,69.59
2016,8,14,7,0,549.0,78.0,2.2,19.0,246.0,167.48,110.22
2016,8,14,7,15,328.5,120.5,2.2,19.5,226.0,185.73,136.16
2016,8,14,7,30,108.0,163.0,2.2,20.0,206.0,172.18,133.45
2016,8,14,7,45,85.0,182.0,2.25,21.0,219.0,184.83,144.13
2016,8,14,8,0,62.0,201.0,2.3,22.0,232.0,197.9,154.39
2016,8,14,8,15,67.0,224.0,2.3,22.5,260.5,225.14,175.43
2016,8,14,8,30,72.0,247.0,2.3,23.0,289.0,253.03,196.6
2016,8,14,8,45,426.5,185.0,2.3,24.0,464.5,432.13,335.08
2016,8,14,9,0,781.0,123.0,2.3,25.0,640.0,625.05,477.49
2016,8,14,9,15,795.5,126.0,2.3,25.5,681.0,675.73,512.17
2016,8,14,9,30,810.0,129.0,2.3,26.0,722.0,725.19,545.97
2016,8,14,9,45,815.5,134.5,2.35,26.5,756.5,768.76,574.95
2016,8,14,10,0,821.0,140.0,2.4,27.0,791.0,809.9,600.72
2016,8,14,10,15,829.0,142.0,2.45,27.5,820.5,847.08,623.53
2016,8,14,10,30,837.0,144.0,2.5,28.0,850.0,881.58,644.38
2016,8,14,10,45,845.5,144.5,2.55,28.5,873.0,912.17,662.52
2016,8,14,11,0,854.0,145.0,2.6,29.0,896.0,927.81,670.89
2016,8,14,11,15,857.5,146.0,2.65,29.0,911.0,947.39,683.33
2016,8,14,11,30,861.0,147.0,2.7,29.0,926.0,963.55,693.61
2016,8,14,11,45,865.5,146.0,2.8,29.5,934.5,975.34,700.21
2016,8,14,12,0,870.0,145.0,2.9,30.0,943.0,983.59,704.64
2016,8,14,12,15,870.0,145.0,2.95,30.0,942.5,984.84,705.74
2016,8,14,12,30,870.0,145.0,3.0,30.0,942.0,982.46,704.68
2016,8,14,12,45,867.5,145.0,3.05,30.5,933.5,974.07,698.49
2016,8,14,13,0,865.0,145.0,3.1,31.0,925.0,962.12,690.17
2016,8,14,13,15,861.0,144.0,3.15,31.0,909.0,944.34,679.58
2016,8,14,13,30,857.0,143.0,3.2,31.0,893.0,923.18,666.85
2016,8,14,13,45,847.5,143.5,3.3,31.0,868.5,906.22,657.21
2016,8,14,14,0,838.0,144.0,3.4,31.0,844.0,874.73,637.91
2016,8,14,14,15,829.0,141.5,3.45,30.5,813.5,837.95,615.96
2016,8,14,14,30,820.0,139.0,3.5,30.0,783.0,798.62,592.0
2016,8,14,14,45,807.5,137.0,3.55,30.0,746.0,754.82,563.0
2016,8,14,15,0,795.0,135.0,3.6,30.0,709.0,709.19,531.35
2016,8,14,15,15,779.5,131.5,3.6,29.5,666.5,658.57,496.3
2016,8,14,15,30,764.0,128.0,3.6,29.0,624.0,606.96,459.51
2016,8,14,15,45,745.5,123.5,3.65,28.5,578.0,552.42,419.57
2016,8,14,16,0,727.0,119.0,3.7,28.0,532.0,496.91,377.57
2016,8,14,16,15,700.5,114.0,3.65,27.0,482.5,437.5,331.76
2016,8,14,16,30,674.0,109.0,3.6,26.0,433.0,379.52,285.44
2016,8,14,16,45,642.5,101.5,3.6,25.5,382.0,319.31,235.64
2016,8,14,17,0,611.0,94.0,3.6,25.0,331.0,261.84,187.06
2016,8,14,17,15,564.5,86.5,3.45,24.0,280.0,204.13,138.99
2016,8,14,17,30,518.0,79.0,3.3,23.0,229.0,151.61,96.51
2016,8,14,17,45,456.0,68.0,3.2,22.5,180.5,100.17,59.07
2016,8,14,18,0,394.0,57.0,3.1,22.0,132.0,56.54,34.44
2016,8,14,18,15,298.0,43.5,2.95,21.0,90.0,33.5,22.67
2016,8,14,18,30,202.0,30.0,2.8,20.0,48.0,23.26,11.79
2016,8,14,18,45,101.0,15.0,2.65,19.5,24.0,12.8,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,175.5,15.5,2.75,14.5,33.5,12.57,0.0
2016,8,15,6,0,351.0,31.0,2.9,15.0,67.0,25.56,15.4
2016,8,15,6,15,448.0,40.0,2.85,15.5,113.5,32.47,22.63
2016,8,15,6,30,545.0,49.0,2.8,16.0,160.0,67.09,35.81
2016,8,15,6,45,607.0,55.5,2.75,16.5,212.5,117.78,67.58
2016,8,15,7,0,669.0,62.0,2.7,17.0,265.0,175.93,113.08
2016,8,15,7,15,369.0,110.0,2.65,17.5,225.5,187.62,137.54
2016,8,15,7,30,69.0,158.0,2.6,18.0,186.0,153.54,120.45
2016,8,15,7,45,71.0,180.5,2.55,18.5,212.5,178.91,141.16
2016,8,15,8,0,73.0,203.0,2.5,19.0,239.0,204.65,161.67
2016,8,15,8,15,83.5,227.0,2.45,19.5,272.5,236.09,186.28
2016,8,15,8,30,94.0,251.0,2.4,20.0,306.0,268.79,211.48
2016,8,15,8,45,489.5,170.5,2.4,21.0,489.5,456.82,358.45
2016,8,15,9,0,885.0,90.0,2.4,22.0,673.0,657.11,507.9
2016,8,15,9,15,897.0,92.0,2.45,22.5,715.5,708.93,543.97
2016,8,15,9,30,909.0,94.0,2.5,23.0,758.0,759.03,578.37
2016,8,15,9,45,913.5,98.0,2.55,23.5,793.0,803.38,606.76
2016,8,15,10,0,918.0,102.0,2.6,24.0,828.0,844.92,632.88
2016,8,15,10,15,925.0,103.5,2.65,24.5,858.0,883.07,656.43
2016,8,15,10,30,932.0,105.0,2.7,25.0,888.0,918.19,677.76
2016,8,15,10,45,936.0,106.5,2.8,25.5,910.5,947.44,695.47
2016,8,15,11,0,940.0,108.0,2.9,26.0,933.0,973.17,710.86
2016,8,15,11,15,943.0,108.5,2.95,26.5,948.0,993.35,722.24
2016,8,15,11,30,946.0,109.0,3.0,27.0,963.0,1009.76,731.25
2016,8,15,11,45,946.0,110.0,3.15,27.5,970.0,1019.96,737.17
2016,8,15,12,0,946.0,111.0,3.3,28.0,977.0,1026.21,740.67
2016,8,15,12,15,945.5,111.0,3.4,28.0,976.0,1027.03,741.89
2016,8,15,12,30,945.0,111.0,3.5,28.0,975.0,1023.9,740.69
2016,8,15,12,45,934.0,116.0,3.6,28.0,963.5,1011.73,733.76
2016,8,15,13,0,923.0,121.0,3.7,28.0,952.0,995.83,724.51
2016,8,15,13,15,919.5,120.5,3.75,28.0,935.5,978.01,713.73
2016,8,15,13,30,916.0,120.0,3.8,28.0,919.0,956.55,700.6
2016,8,15,13,45,911.0,118.5,3.85,28.0,895.0,929.27,683.61
2016,8,15,14,0,906.0,117.0,3.9,28.0,871.0,898.65,664.36
2016,8,15,14,15,898.0,115.0,3.9,27.5,840.0,861.89,641.88
2016,8,15,14,30,890.0,113.0,3.9,27.0,809.0,822.32,617.25
2016,8,15,14,45,881.0,110.5,3.9,27.0,772.0,778.9,588.45
2016,8,15,15,0,872.0,108.0,3.9,27.0,735.0,733.17,557.04
2016,8,15,15,15,858.5,105.0,3.85,26.5,692.0,686.16,523.79
2016,8,15,15,30,845.0,102.0,3.8,26.0,649.0,632.64,484.98
2016,8,15,15,45,829.5,98.0,3.75,25.5,602.0,575.9,442.63
2016,8,15,16,0,814.0,94.0,3.7,25.0,555.0,518.57,398.4
2016,8,15,16,15,790.5,90.5,3.6,24.5,504.0,457.76,349.95
2016,8,15,16,30,767.0,87.0,3.5,24.0,453.0,397.84,300.62
2016,8,15,16,45,739.0,81.5,3.45,23.5,401.0,335.73,248.28
2016,8,15,17,0,711.0,76.0,3.4,23.0,349.0,273.91,195.09
2016,8,15,17,15,666.0,70.0,3.25,22.0,295.5,211.89,142.44
2016,8,15,17,30,621.0,64.0,3.1,21.0,242.0,154.73,95.34
2016,8,15,17,45,558.0,56.5,3.0,20.5,191.0,99.76,55.17
2016,8,15,18,0,495.0,49.0,2.9,20.0,140.0,52.55,29.79
2016,8,15,18,15,388.0,38.0,2.8,19.0,95.5,31.0,20.68
2016,8,15,18,30,281.0,27.0,2.7,18.0,51.0,22.33,10.6
2016,8,15,18,45,140.5,13.5,2.65,17.5,25.5,11.52,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,140.5,16.0,2.0,13.5,30.0,13.01,0.0
2016,8,16,6,0,281.0,32.0,2.3,14.0,60.0,26.33,15.93
2016,8,16,6,15,377.0,43.5,2.25,14.5,105.0,35.23,25.11
2016,8,16,6,30,473.0,55.0,2.2,15.0,150.0,69.68,39.78
2016,8,16,6,45,534.5,63.5,2.2,16.0,200.5,117.68,70.62
2016,8,16,7,0,596.0,72.0,2.2,17.0,251.0,173.23,113.96
2016,8,16,7,15,298.0,95.0,2.15,17.5,184.5,158.69,116.37
2016,8,16,7,30,0.0,118.0,2.1,18.0,118.0,97.72,76.29
2016,8,16,7,45,0.5,134.5,2.1,18.5,135.0,112.0,87.75
2016,8,16,8,0,1.0,151.0,2.1,19.0,152.0,126.44,99.05
2016,8,16,8,15,35.5,197.5,2.1,19.5,218.5,187.61,147.81
2016,8,16,8,30,70.0,244.0,2.1,20.0,285.0,250.28,196.82
2016,8,16,8,45,449.0,177.0,2.15,21.0,470.0,440.74,345.72
2016,8,16,9,0,828.0,110.0,2.2,22.0,655.0,646.45,498.87
2016,8,16,9,15,842.0,112.5,2.2,22.5,697.0,698.47,534.52
2016,8,16,9,30,856.0,115.0,2.2,23.0,739.0,749.1,569.25
2016,8,16,9,45,856.0,122.5,2.25,24.0,772.5,792.36,596.11
2016,8,16,10,0,856.0,130.0,2.3,25.0,806.0,832.63,620.07
2016,8,16,10,15,864.0,132.0,2.35,25.5,835.5,861.89,637.57
2016,8,16,10,30,872.0,134.0,2.4,26.0,865.0,896.56,658.63
2016,8,16,10,45,878.5,135.0,2.45,26.5,888.0,926.0,676.04
2016,8,16,11,0,885.0,136.0,2.5,27.0,911.0,952.25,691.32
2016,8,16,11,15,888.5,137.0,2.55,27.5,926.0,972.36,702.63
2016,8,16,11,30,892.0,138.0,2.6,28.0,941.0,988.92,711.74
2016,8,16,11,45,894.0,138.0,2.65,28.5,948.5,999.48,717.09
2016,8,16,12,0,896.0,138.0,2.7,29.0,956.0,1006.34,720.23
2016,8,16,12,15,896.0,138.0,2.75,29.0,955.0,1007.53,721.34
2016,8,16,12,30,896.0,138.0,2.8,29.0,954.0,1004.95,720.22
2016,8,16,12,45,887.0,141.5,2.85,29.0,943.0,993.33,713.46
2016,8,16,13,0,878.0,145.0,2.9,29.0,932.0,978.15,704.56
2016,8,16,13,15,873.5,144.0,2.95,29.0,915.5,959.55,693.51
2016,8,16,13,30,869.0,143.0,3.0,29.0,899.0,937.51,680.27
2016,8,16,13,45,864.5,140.5,3.05,29.0,875.5,910.75,663.94
2016,8,16,14,0,860.0,138.0,3.1,29.0,852.0,890.73,652.05
2016,8,16,14,15,851.5,136.0,3.1,29.0,821.0,853.99,628.6
2016,8,16,14,30,843.0,134.0,3.1,29.0,790.0,814.59,603.31
2016,8,16,14,45,833.0,130.5,3.15,29.0,753.5,770.14,574.54
2016,8,16,15,0,823.0,127.0,3.2,29.0,717.0,723.61,542.53
2016,8,16,15,15,808.0,124.0,3.15,28.5,674.0,672.4,507.02
2016,8,16,15,30,793.0,121.0,3.1,28.0,631.0,620.06,469.71
2016,8,16,15,45,775.5,116.0,3.1,27.5,584.5,563.56,428.4
2016,8,16,16,0,758.0,111.0,3.1,27.0,538.0,506.64,385.35
2016,8,16,16,15,732.5,106.5,3.05,26.5,487.5,446.36,338.21
2016,8,16,16,30,707.0,102.0,3.0,26.0,437.0,387.33,290.52
2016,8,16,16,45,675.0,95.5,3.0,25.5,385.0,325.82,239.71
2016,8,16,17,0,643.0,89.0,3.0,25.0,333.0,267.04,190.01
2016,8,16,17,15,595.0,81.5,2.9,24.0,281.0,206.92,139.95
2016,8,16,17,30,547.0,74.0,2.8,23.0,229.0,152.16,95.62
2016,8,16,17,45,480.5,64.0,2.75,22.0,179.0,99.23,57.4
2016,8,16,18,0,414.0,54.0,2.7,21.0,129.0,54.68,32.71
2016,8,16,18,15,311.0,40.5,2.6,20.0,86.5,33.03,22.21
2016,8,16,18,30,208.0,27.0,2.5,19.0,44.0,21.02,8.83
2016,8,16,18,45,104.0,13.5,2.45,18.5,22.0,11.52,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,16.5,2.2,15.5,26.5,12.86,0.0
2016,8,17,6,0,214.0,33.0,2.5,16.0,53.0,25.53,14.92
2016,8,17,6,15,306.0,46.0,2.45,16.5,95.5,35.33,24.93
2016,8,17,6,30,398.0,59.0,2.4,17.0,138.0,70.23,41.72
2016,8,17,6,45,461.5,69.0,2.35,17.5,187.0,115.13,71.15
2016,8,17,7,0,525.0,79.0,2.3,18.0,236.0,167.96,112.31
2016,8,17,7,15,262.5,102.5,2.3,18.5,181.0,154.23,113.65
2016,8,17,7,30,0.0,126.0,2.3,19.0,126.0,104.38,81.51
2016,8,17,7,45,69.5,166.5,2.3,20.0,200.5,167.19,131.06
2016,8,17,8,0,139.0,207.0,2.3,21.0,275.0,242.29,189.83
2016,8,17,8,15,436.5,161.5,2.25,21.5,407.0,368.2,287.29
2016,8,17,8,30,734.0,116.0,2.2,22.0,539.0,516.64,400.36
2016,8,17,8,45,753.0,120.5,2.2,23.0,585.0,572.1,440.77
2016,8,17,9,0,772.0,125.0,2.2,24.0,631.0,627.55,480.18
2016,8,17,9,15,787.0,128.0,2.25,24.5,672.0,678.35,516.18
2016,8,17,9,30,802.0,131.0,2.3,25.0,713.0,727.98,550.41
2016,8,17,9,45,814.5,133.0,2.35,26.0,749.5,773.27,579.37
2016,8,17,10,0,827.0,135.0,2.4,27.0,786.0,816.62,605.44
2016,8,17,10,15,835.5,137.0,2.45,27.5,815.5,854.44,628.61
2016,8,17,10,30,844.0,139.0,2.5,28.0,845.0,889.59,649.82
2016,8,17,10,45,848.0,141.5,2.6,28.5,867.0,918.34,667.11
2016,8,17,11,0,852.0,144.0,2.7,29.0,889.0,943.83,682.27
2016,8,17,11,15,856.0,145.0,2.8,29.0,904.0,951.78,687.49
2016,8,17,11,30,860.0,146.0,2.9,29.0,919.0,968.33,698.53
2016,8,17,11,45,860.0,147.5,3.0,29.5,926.0,978.03,703.75
2016,8,17,12,0,860.0,149.0,3.1,30.0,933.0,984.12,706.79
2016,8,17,12,15,860.0,149.0,3.15,30.0,932.0,985.21,707.78
2016,8,17,12,30,860.0,149.0,3.2,30.0,931.0,982.68,706.61
2016,8,17,12,45,858.0,149.0,3.3,30.0,922.5,974.63,702.36
2016,8,17,13,0,856.0,149.0,3.4,30.0,914.0,976.27,704.52
2016,8,17,13,15,851.5,147.5,3.45,30.0,897.5,956.84,692.66
2016,8,17,13,30,847.0,146.0,3.5,30.0,881.0,933.98,678.73
2016,8,17,13,45,842.5,143.5,3.55,30.0,857.5,906.8,661.96
2016,8,17,14,0,838.0,141.0,3.6,30.0,834.0,876.45,643.03
2016,8,17,14,15,829.0,139.0,3.65,29.5,803.5,839.87,621.04
2016,8,17,14,30,820.0,137.0,3.7,29.0,773.0,800.73,597.03
2016,8,17,14,45,810.5,133.0,3.75,29.0,736.5,756.92,568.08
2016,8,17,15,0,801.0,129.0,3.8,29.0,700.0,711.07,536.14
2016,8,17,15,15,785.5,125.5,3.8,28.5,657.5,659.89,500.46
2016,8,17,15,30,770.0,122.0,3.8,28.0,615.0,607.72,463.02
2016,8,17,15,45,753.0,117.0,3.85,27.5,569.0,552.89,422.59
2016,8,17,16,0,736.0,112.0,3.9,27.0,523.0,497.05,380.03
2016,8,17,16,15,709.0,107.0,3.85,26.0,473.0,436.69,333.16
2016,8,17,16,30,682.0,102.0,3.8,25.0,423.0,377.84,285.79
2016,8,17,16,45,650.0,95.0,3.8,24.5,372.0,317.25,235.26
2016,8,17,17,0,618.0,88.0,3.8,24.0,321.0,259.45,185.99
2016,8,17,17,15,569.5,80.5,3.65,23.0,269.5,200.7,136.74
2016,8,17,17,30,521.0,73.0,3.5,22.0,218.0,147.42,93.36
2016,8,17,17,45,454.0,63.0,3.4,21.0,170.0,96.05,56.07
2016,8,17,18,0,387.0,53.0,3.3,20.0,122.0,53.15,32.02
2016,8,17,18,15,284.5,39.5,3.15,19.5,81.0,30.52,20.04
2016,8,17,18,30,182.0,26.0,3.0,19.0,40.0,20.21,7.27
2016,8,17,18,45,91.0,13.0,2.9,18.5,20.0,11.1,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.0,16.0,2.15,14.5,24.0,12.44,0.0
2016,8,18,6,0,162.0,32.0,2.4,15.0,48.0,24.64,14.05
2016,8,18,6,15,246.5,48.5,2.4,15.5,88.5,36.95,26.4
2016,8,18,6,30,331.0,65.0,2.4,16.0,129.0,69.99,43.38
2016,8,18,6,45,384.5,78.5,2.4,17.0,175.5,112.43,72.29
2016,8,18,7,0,438.0,92.0,2.4,18.0,222.0,161.53,110.79
2016,8,18,7,15,333.5,122.5,2.35,18.5,232.5,189.39,139.97
2016,8,18,7,30,229.0,153.0,2.3,19.0,243.0,206.67,159.07
2016,8,18,7,45,405.5,144.0,2.3,19.5,330.5,285.68,220.56
2016,8,18,8,0,582.0,135.0,2.3,20.0,418.0,384.32,297.9
2016,8,18,8,15,609.0,142.0,2.25,20.5,466.0,439.96,342.3
2016,8,18,8,30,636.0,149.0,2.2,21.0,514.0,497.22,386.68
2016,8,18,8,45,649.0,158.0,2.2,22.0,557.0,549.35,425.11
2016,8,18,9,0,662.0,167.0,2.2,23.0,600.0,601.06,461.84
2016,8,18,9,15,678.5,172.0,2.25,23.5,640.0,650.71,497.15
2016,8,18,9,30,695.0,177.0,2.3,24.0,680.0,699.66,531.08
2016,8,18,9,45,640.5,216.0,2.35,25.0,697.5,724.93,545.2
2016,8,18,10,0,586.0,255.0,2.4,26.0,715.0,739.28,551.56
2016,8,18,10,15,597.0,260.0,2.45,26.5,743.5,778.77,577.34
2016,8,18,10,30,608.0,265.0,2.5,27.0,772.0,813.21,599.2
2016,8,18,10,45,619.0,266.0,2.6,27.5,794.5,842.07,617.53
2016,8,18,11,0,630.0,267.0,2.7,28.0,817.0,868.66,634.25
2016,8,18,11,15,635.0,269.5,2.75,28.0,831.5,888.56,647.27
2016,8,18,11,30,640.0,272.0,2.8,28.0,846.0,905.65,658.5
2016,8,18,11,45,647.5,269.5,2.9,28.5,854.5,917.63,665.62
2016,8,18,12,0,655.0,267.0,3.0,29.0,863.0,926.57,670.82
2016,8,18,12,15,655.0,267.0,3.05,29.0,862.5,927.48,671.68
2016,8,18,12,30,655.0,267.0,3.1,29.0,862.0,925.22,670.59
2016,8,18,12,45,651.0,267.0,3.15,29.0,853.0,915.98,664.96
2016,8,18,13,0,647.0,267.0,3.2,29.0,844.0,903.7,657.41
2016,8,18,13,15,642.0,264.5,3.25,29.0,828.0,885.26,645.86
2016,8,18,13,30,637.0,262.0,3.3,29.0,812.0,864.04,632.45
2016,8,18,13,45,634.0,255.5,3.4,29.0,790.5,838.31,616.33
2016,8,18,14,0,631.0,249.0,3.5,29.0,769.0,810.01,598.28
2016,8,18,14,15,620.0,244.5,3.55,28.5,739.5,774.45,575.81
2016,8,18,14,30,609.0,240.0,3.6,28.0,710.0,737.12,551.71
2016,8,18,14,45,602.0,230.5,3.65,28.0,676.5,696.84,524.13
2016,8,18,15,0,595.0,221.0,3.7,28.0,643.0,650.67,491.97
2016,8,18,15,15,576.5,213.5,3.7,27.5,602.0,601.66,457.63
2016,8,18,15,30,558.0,206.0,3.7,27.0,561.0,552.57,422.37
2016,8,18,15,45,541.5,194.5,3.75,26.5,518.0,501.17,384.62
2016,8,18,16,0,525.0,183.0,3.8,26.0,475.0,450.12,346.0
2016,8,18,16,15,496.0,172.0,3.8,25.0,427.5,394.38,303.23
2016,8,18,16,30,467.0,161.0,3.8,24.0,380.0,340.88,260.93
2016,8,18,16,45,433.0,147.5,3.8,23.5,331.5,286.07,216.17
2016,8,18,17,0,399.0,134.0,3.8,23.0,283.0,234.73,173.54
2016,8,18,17,15,353.5,118.0,3.65,22.0,234.5,182.52,130.85
2016,8,18,17,30,308.0,102.0,3.5,21.0,186.0,133.96,91.95
2016,8,18,17,45,250.5,82.5,3.4,20.5,141.0,90.04,59.21
2016,8,18,18,0,193.0,63.0,3.3,20.0,96.0,53.7,35.55
2016,8,18,18,15,130.5,41.0,3.2,19.0,60.0,31.75,21.0
2016,8,18,18,30,68.0,19.0,3.1,18.0,24.0,15.2,3.09
2016,8,18,18,45,34.0,9.5,3.05,17.5,12.0,8.11,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,40.5,13.0,2.2,15.5,16.5,11.1,0.0
2016,8,19,6,0,81.0,26.0,2.5,16.0,33.0,20.56,10.52
2016,8,19,6,15,136.5,48.5,2.55,16.5,70.5,37.26,26.5
2016,8,19,6,30,192.0,71.0,2.6,17.0,108.0,67.3,44.93
2016,8,19,6,45,241.0,91.5,2.65,17.5,152.5,105.17,72.28
2016,8,19,7,0,290.0,112.0,2.7,18.0,197.0,149.54,107.28
2016,8,19,7,15,148.5,122.5,2.6,18.5,166.5,141.96,107.78
2016,8,19,7,30,7.0,133.0,2.5,19.0,136.0,112.48,88.08
2016,8,19,7,45,25.0,161.0,2.45,19.5,173.0,143.54,112.87
2016,8,19,8,0,43.0,189.0,2.4,20.0,210.0,181.32,142.8
2016,8,19,8,15,57.0,215.5,2.35,20.5,246.5,215.04,169.13
2016,8,19,8,30,71.0,242.0,2.3,21.0,283.0,250.54,196.49
2016,8,19,8,45,88.0,267.0,2.25,21.5,322.0,288.11,225.05
2016,8,19,9,0,105.0,292.0,2.2,22.0,361.0,327.44,254.5
2016,8,19,9,15,203.0,305.0,2.2,22.5,448.0,423.2,327.3
2016,8,19,9,30,301.0,318.0,2.2,23.0,535.0,529.2,405.27
2016,8,19,9,45,427.0,294.5,2.2,23.5,619.0,630.68,478.57
2016,8,19,10,0,553.0,271.0,2.2,24.0,703.0,729.77,548.19
2016,8,19,10,15,563.5,276.5,2.25,24.5,731.5,765.01,570.61
2016,8,19,10,30,574.0,282.0,2.3,25.0,760.0,798.62,592.11
2016,8,19,10,45,577.5,288.5,2.35,25.5,780.0,825.07,608.41
2016,8,19,11,0,581.0,295.0,2.4,26.0,800.0,849.17,623.05
2016,8,19,11,15,586.0,297.5,2.45,26.5,814.5,868.31,634.43
2016,8,19,11,30,591.0,300.0,2.5,27.0,829.0,884.85,644.1
2016,8,19,11,45,593.0,301.5,2.65,27.5,836.0,894.83,650.22
2016,8,19,12,0,595.0,303.0,2.8,28.0,843.0,901.94,654.52
2016,8,19,12,15,595.0,303.0,2.85,28.0,842.0,904.01,656.14
2016,8,19,12,30,595.0,303.0,2.9,28.0,841.0,900.58,654.31
2016,8,19,12,45,600.0,296.5,3.0,28.0,835.0,895.72,652.13
2016,8,19,13,0,605.0,290.0,3.1,28.0,829.0,886.56,647.18
2016,8,19,13,15,599.5,287.5,3.15,28.0,813.0,868.14,635.54
2016,8,19,13,30,594.0,285.0,3.2,28.0,797.0,844.88,620.73
2016,8,19,13,45,591.5,277.5,3.3,28.0,775.5,819.28,604.64
2016,8,19,14,0,589.0,270.0,3.4,28.0,754.0,791.3,586.73
2016,8,19,14,15,577.5,264.5,3.45,27.5,724.0,755.53,563.94
2016,8,19,14,30,566.0,259.0,3.5,27.0,694.0,718.23,539.7
2016,8,19,14,45,557.5,249.0,3.55,27.0,660.0,677.67,511.78
2016,8,19,15,0,549.0,239.0,3.6,27.0,626.0,635.85,482.45
2016,8,19,15,15,530.0,230.0,3.55,26.5,585.5,586.9,447.88
2016,8,19,15,30,511.0,221.0,3.5,26.0,545.0,538.07,412.63
2016,8,19,15,45,491.0,209.5,3.5,25.5,501.5,486.83,374.82
2016,8,19,16,0,471.0,198.0,3.5,25.0,458.0,436.4,336.62
2016,8,19,16,15,442.0,185.0,3.45,24.5,411.0,381.62,294.03
2016,8,19,16,30,413.0,172.0,3.4,24.0,364.0,329.23,252.31
2016,8,19,16,45,377.0,157.0,3.4,23.5,315.5,270.65,205.05
2016,8,19,17,0,341.0,142.0,3.4,23.0,267.0,221.7,164.79
2016,8,19,17,15,298.5,123.0,3.3,22.0,220.0,172.04,124.42
2016,8,19,17,30,256.0,104.0,3.2,21.0,173.0,127.61,88.97
2016,8,19,17,45,203.0,81.5,3.15,20.5,129.0,84.98,56.87
