Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,0,150.0,59.0,3.1,20.0,85.0,49.64,32.87
2016,8,19,18,15,99.0,37.0,3.0,19.5,51.5,28.77,18.33
2016,8,19,18,30,48.0,15.0,2.9,19.0,18.0,12.11,0.17
2016,8,19,18,45,24.0,7.5,2.85,18.5,9.0,6.4,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.5,11.5,1.75,14.5,14.0,9.82,0.0
2016,8,20,6,0,65.0,23.0,2.0,15.0,28.0,18.29,8.56
2016,8,20,6,15,113.5,46.0,2.0,15.5,64.0,35.4,24.97
2016,8,20,6,30,162.0,69.0,2.0,16.0,100.0,64.59,43.63
2016,8,20,6,45,208.0,91.5,2.0,16.5,144.0,101.83,71.14
2016,8,20,7,0,254.0,114.0,2.0,17.0,188.0,145.33,105.67
2016,8,20,7,15,127.0,118.5,2.0,17.5,155.5,133.8,102.17
2016,8,20,7,30,0.0,123.0,2.0,18.0,123.0,102.08,79.98
2016,8,20,7,45,7.0,145.5,2.0,19.0,149.0,123.94,97.32
2016,8,20,8,0,14.0,168.0,2.0,20.0,175.0,146.83,115.15
2016,8,20,8,15,17.0,187.0,2.0,20.5,196.0,165.72,129.76
2016,8,20,8,30,20.0,206.0,2.0,21.0,217.0,185.01,144.51
2016,8,20,8,45,33.0,236.0,2.05,21.5,256.5,227.61,177.49
2016,8,20,9,0,46.0,266.0,2.1,22.0,296.0,265.99,206.62
2016,8,20,9,15,103.5,301.5,2.15,22.5,374.5,341.79,264.67
2016,8,20,9,30,161.0,337.0,2.2,23.0,453.0,434.33,333.6
2016,8,20,9,45,229.5,345.0,2.3,23.5,519.5,503.37,384.35
2016,8,20,10,0,298.0,353.0,2.4,24.0,586.0,590.0,446.62
2016,8,20,10,15,471.5,295.0,2.45,24.5,679.5,706.8,531.16
2016,8,20,10,30,645.0,237.0,2.5,25.0,773.0,824.19,613.35
2016,8,20,10,45,657.0,237.5,2.65,25.5,795.5,854.18,632.23
2016,8,20,11,0,669.0,238.0,2.8,26.0,818.0,881.83,650.12
2016,8,20,11,15,673.5,240.0,2.9,26.0,832.5,901.33,663.32
2016,8,20,11,30,678.0,242.0,3.0,26.0,847.0,917.88,674.65
2016,8,20,11,45,687.0,238.5,3.15,26.5,855.5,930.42,682.58
2016,8,20,12,0,696.0,235.0,3.3,27.0,864.0,939.81,688.35
2016,8,20,12,15,696.0,234.5,3.4,27.0,863.0,940.16,689.14
2016,8,20,12,30,696.0,234.0,3.5,27.0,862.0,937.21,687.91
2016,8,20,12,45,501.5,325.0,3.6,27.0,775.0,828.94,611.11
2016,8,20,13,0,307.0,416.0,3.7,27.0,688.0,711.28,526.39
2016,8,20,13,15,485.5,327.0,3.7,26.5,748.5,799.39,594.22
2016,8,20,13,30,664.0,238.0,3.7,26.0,809.0,869.53,647.74
2016,8,20,13,45,666.0,229.5,3.75,26.0,788.5,845.57,631.7
2016,8,20,14,0,668.0,221.0,3.8,26.0,768.0,818.69,614.16
2016,8,20,14,15,657.0,217.0,3.8,25.5,738.5,782.44,590.6
2016,8,20,14,30,646.0,213.0,3.8,25.0,709.0,744.31,565.37
2016,8,20,14,45,639.5,204.5,3.85,25.0,675.0,703.78,537.19
2016,8,20,15,0,633.0,196.0,3.9,25.0,641.0,661.52,507.24
2016,8,20,15,15,615.0,189.5,3.85,24.5,600.5,611.87,471.79
2016,8,20,15,30,597.0,183.0,3.8,24.0,560.0,561.95,435.3
2016,8,20,15,45,580.5,173.0,3.8,23.5,516.5,504.92,392.75
2016,8,20,16,0,564.0,163.0,3.8,23.0,473.0,453.22,352.9
2016,8,20,16,15,535.0,154.0,3.7,22.5,425.0,397.2,308.42
2016,8,20,16,30,506.0,145.0,3.6,22.0,377.0,343.33,264.52
2016,8,20,16,45,474.0,132.5,3.55,21.5,329.0,287.81,218.45
2016,8,20,17,0,442.0,120.0,3.5,21.0,281.0,235.47,174.22
2016,8,20,17,15,394.0,106.0,3.4,20.0,233.0,181.8,129.71
2016,8,20,17,30,346.0,92.0,3.3,19.0,185.0,133.85,90.88
2016,8,20,17,45,287.0,75.0,3.2,18.5,140.0,88.44,56.85
2016,8,20,18,0,228.0,58.0,3.1,18.0,95.0,50.65,32.72
2016,8,20,18,15,154.0,38.0,2.95,17.5,59.0,29.02,18.55
2016,8,20,18,30,80.0,18.0,2.8,17.0,23.0,13.92,0.0
2016,8,20,18,45,40.0,9.0,2.7,16.5,11.5,7.68,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.0,13.5,2.35,14.5,18.0,11.52,0.0
2016,8,21,6,0,104.0,27.0,2.7,15.0,36.0,21.3,10.56
2016,8,21,6,15,173.0,47.0,2.7,15.5,74.5,36.31,25.68
2016,8,21,6,30,242.0,67.0,2.7,16.0,113.0,68.78,44.42
2016,8,21,6,45,301.0,84.0,2.75,16.5,159.0,109.57,73.52
2016,8,21,7,0,360.0,101.0,2.8,17.0,205.0,157.92,111.81
2016,8,21,7,15,180.0,108.0,2.75,17.5,160.0,141.37,106.76
2016,8,21,7,30,0.0,115.0,2.7,18.0,115.0,95.49,74.56
2016,8,21,7,45,3.5,137.0,2.7,18.5,139.0,115.57,90.77
2016,8,21,8,0,7.0,159.0,2.7,19.0,163.0,136.26,107.19
2016,8,21,8,15,24.0,192.0,2.65,19.5,205.5,173.64,136.88
2016,8,21,8,30,41.0,225.0,2.6,20.0,248.0,219.82,173.16
2016,8,21,8,45,52.0,251.0,2.6,20.5,283.0,253.11,198.68
2016,8,21,9,0,63.0,277.0,2.6,21.0,318.0,287.7,224.88
2016,8,21,9,15,106.5,306.0,2.6,21.5,380.5,348.81,271.61
2016,8,21,9,30,150.0,335.0,2.6,22.0,443.0,425.36,328.83
2016,8,21,9,45,397.0,278.0,2.65,22.5,582.5,595.63,457.87
2016,8,21,10,0,644.0,221.0,2.7,23.0,722.0,765.11,580.53
2016,8,21,10,15,654.5,225.0,2.75,23.5,750.5,801.73,603.5
2016,8,21,10,30,665.0,229.0,2.8,24.0,779.0,836.35,625.77
2016,8,21,10,45,675.0,230.5,2.9,24.5,801.5,865.93,644.75
2016,8,21,11,0,685.0,232.0,3.0,25.0,824.0,893.03,661.93
2016,8,21,11,15,690.0,234.0,3.1,25.0,839.0,913.23,675.66
2016,8,21,11,30,695.0,236.0,3.2,25.0,854.0,930.45,687.45
2016,8,21,11,45,700.0,235.0,3.3,25.5,861.5,941.64,693.89
2016,8,21,12,0,705.0,234.0,3.4,26.0,869.0,949.6,698.24
2016,8,21,12,15,704.5,234.0,3.5,26.0,868.0,949.9,699.0
2016,8,21,12,30,704.0,234.0,3.6,26.0,867.0,946.87,697.71
2016,8,21,12,45,720.0,221.5,3.75,26.0,864.0,944.12,697.03
2016,8,21,13,0,736.0,209.0,3.9,26.0,861.0,937.62,693.91
2016,8,21,13,15,731.0,207.5,3.95,25.5,844.0,918.71,683.31
2016,8,21,13,30,726.0,206.0,4.0,25.0,827.0,896.74,670.7
2016,8,21,13,45,720.0,202.0,4.1,25.0,804.0,868.49,652.67
2016,8,21,14,0,714.0,198.0,4.2,25.0,781.0,837.53,632.51
2016,8,21,14,15,703.0,194.5,4.2,24.5,750.5,800.39,608.22
2016,8,21,14,30,692.0,191.0,4.2,24.0,720.0,761.22,582.1
2016,8,21,14,45,680.0,185.5,4.25,23.5,684.0,717.61,552.47
2016,8,21,15,0,668.0,180.0,4.3,23.0,648.0,672.56,521.1
2016,8,21,15,15,649.5,174.5,4.2,22.5,606.5,621.98,484.44
2016,8,21,15,30,631.0,169.0,4.1,22.0,565.0,571.07,446.67
2016,8,21,15,45,610.0,161.5,4.1,22.0,520.0,516.89,404.87
2016,8,21,16,0,589.0,154.0,4.1,22.0,475.0,463.29,362.48
2016,8,21,16,15,559.0,145.5,4.05,21.0,426.5,400.98,313.54
2016,8,21,16,30,529.0,137.0,4.0,20.0,378.0,345.82,268.7
2016,8,21,16,45,493.0,126.0,3.95,19.5,329.0,288.92,220.95
2016,8,21,17,0,457.0,115.0,3.9,19.0,280.0,235.63,175.45
2016,8,21,17,15,407.0,102.0,3.75,18.5,231.5,181.46,129.76
2016,8,21,17,30,357.0,89.0,3.6,18.0,183.0,133.22,90.24
2016,8,21,17,45,293.5,72.5,3.5,17.5,138.0,87.1,55.68
2016,8,21,18,0,230.0,56.0,3.4,17.0,93.0,49.18,31.58
2016,8,21,18,15,153.0,36.5,3.3,16.5,57.5,27.92,17.52
2016,8,21,18,30,76.0,17.0,3.2,16.0,22.0,13.16,0.0
2016,8,21,18,45,38.0,8.5,3.1,16.0,11.0,7.26,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,52.5,13.5,2.75,14.5,18.0,11.52,0.0
2016,8,22,6,0,105.0,27.0,3.0,15.0,36.0,21.28,10.16
2016,8,22,6,15,176.5,47.0,3.0,15.5,74.5,36.28,25.6
2016,8,22,6,30,248.0,67.0,3.0,16.0,113.0,69.9,44.96
2016,8,22,6,45,132.5,84.5,3.0,16.5,110.0,87.03,62.03
2016,8,22,7,0,17.0,102.0,3.0,17.0,107.0,86.91,67.17
2016,8,22,7,15,26.5,123.0,2.9,17.5,132.5,110.22,86.3
2016,8,22,7,30,36.0,144.0,2.8,18.0,158.0,133.82,105.48
2016,8,22,7,45,35.0,163.0,2.75,18.5,178.5,153.08,121.07
2016,8,22,8,0,34.0,182.0,2.7,19.0,199.0,172.33,136.32
2016,8,22,8,15,76.5,214.5,2.65,19.5,257.0,225.1,178.16
2016,8,22,8,30,119.0,247.0,2.6,20.0,315.0,290.69,229.44
2016,8,22,8,45,202.5,262.0,2.6,20.5,388.5,362.63,285.28
2016,8,22,9,0,286.0,277.0,2.6,21.0,462.0,452.49,353.54
2016,8,22,9,15,472.5,232.0,2.65,21.5,560.0,567.09,440.55
2016,8,22,9,30,659.0,187.0,2.7,22.0,658.0,691.31,531.98
2016,8,22,9,45,657.5,199.0,2.75,22.5,689.0,730.73,558.0
2016,8,22,10,0,656.0,211.0,2.8,23.0,720.0,767.67,582.34
2016,8,22,10,15,666.5,214.5,2.9,23.5,748.0,804.16,606.58
2016,8,22,10,30,677.0,218.0,3.0,24.0,776.0,838.59,629.09
2016,8,22,10,45,684.0,220.5,3.1,24.5,797.5,866.64,647.0
2016,8,22,11,0,691.0,223.0,3.2,25.0,819.0,892.06,663.02
2016,8,22,11,15,695.5,224.5,3.3,25.0,833.0,911.34,676.04
2016,8,22,11,30,700.0,226.0,3.4,25.0,847.0,927.6,687.04
2016,8,22,11,45,703.5,226.0,3.55,25.5,854.0,938.28,693.39
2016,8,22,12,0,707.0,226.0,3.7,26.0,861.0,945.72,697.68
2016,8,22,12,15,706.5,225.5,3.8,25.5,860.0,945.46,699.4
2016,8,22,12,30,706.0,225.0,3.9,25.0,859.0,941.88,699.04
2016,8,22,12,45,672.5,243.0,4.0,25.0,841.5,921.24,685.45
2016,8,22,13,0,639.0,261.0,4.1,25.0,824.0,897.47,669.25
2016,8,22,13,15,634.0,258.5,4.1,25.0,808.5,878.85,656.96
2016,8,22,13,30,629.0,256.0,4.1,25.0,793.0,857.48,642.73
2016,8,22,13,45,627.0,248.5,4.2,25.0,771.5,831.57,625.9
2016,8,22,14,0,625.0,241.0,4.3,25.0,750.0,803.07,607.1
2016,8,22,14,15,614.0,236.5,4.3,24.5,720.0,767.35,583.6
2016,8,22,14,30,603.0,232.0,4.3,24.0,690.0,729.9,558.5
2016,8,22,14,45,594.0,223.5,4.35,23.5,656.0,688.86,530.59
2016,8,22,15,0,585.0,215.0,4.4,23.0,622.0,641.82,497.81
2016,8,22,15,15,566.5,207.5,4.35,22.5,581.5,592.93,462.38
2016,8,22,15,30,548.0,200.0,4.3,22.0,541.0,544.02,426.13
2016,8,22,15,45,529.0,189.0,4.3,21.5,498.0,491.85,386.62
2016,8,22,16,0,510.0,178.0,4.3,21.0,455.0,440.33,346.54
2016,8,22,16,15,480.5,167.5,4.2,20.5,408.0,385.34,302.54
2016,8,22,16,30,451.0,157.0,4.1,20.0,361.0,332.72,259.4
2016,8,22,16,45,418.0,142.5,4.0,19.5,313.5,278.06,213.86
2016,8,22,17,0,385.0,128.0,3.9,19.0,266.0,226.84,170.5
2016,8,22,17,15,338.0,112.0,3.75,18.5,218.5,175.0,127.14
2016,8,22,17,30,291.0,96.0,3.6,18.0,171.0,126.9,87.87
2016,8,22,17,45,236.5,76.0,3.45,17.5,128.0,83.85,55.19
2016,8,22,18,0,182.0,56.0,3.3,17.0,85.0,48.11,31.41
2016,8,22,18,15,117.0,35.0,3.15,16.5,51.0,27.26,16.73
2016,8,22,18,30,52.0,14.0,3.0,16.0,17.0,11.3,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.5,5.97,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,60.5,13.5,2.2,15.5,18.5,11.52,0.0
2016,8,23,6,0,121.0,27.0,2.5,16.0,37.0,20.8,9.31
2016,8,23,6,15,201.5,45.0,2.5,16.5,76.0,34.28,23.72
2016,8,23,6,30,282.0,63.0,2.5,17.0,115.0,69.72,43.3
2016,8,23,6,45,345.5,77.0,2.55,17.5,161.5,111.46,72.74
2016,8,23,7,0,409.0,91.0,2.6,18.0,208.0,161.21,112.15
2016,8,23,7,15,244.5,121.0,2.55,18.5,195.0,170.44,128.12
2016,8,23,7,30,80.0,151.0,2.5,19.0,182.0,154.1,120.52
2016,8,23,7,45,96.0,175.0,2.45,19.5,217.5,186.98,147.17
2016,8,23,8,0,112.0,199.0,2.4,20.0,253.0,227.74,179.64
2016,8,23,8,15,174.5,219.5,2.35,20.5,313.0,285.39,224.88
2016,8,23,8,30,237.0,240.0,2.3,21.0,373.0,357.92,280.92
2016,8,23,8,45,459.0,196.5,2.3,21.5,482.0,475.78,371.92
2016,8,23,9,0,681.0,153.0,2.3,22.0,591.0,610.44,472.72
2016,8,23,9,15,697.5,157.5,2.3,22.5,631.0,660.62,507.66
2016,8,23,9,30,714.0,162.0,2.3,23.0,671.0,710.01,541.67
2016,8,23,9,45,701.5,179.0,2.35,23.5,700.0,748.02,566.62
2016,8,23,10,0,689.0,196.0,2.4,24.0,729.0,782.49,588.65
2016,8,23,10,15,699.0,199.0,2.45,24.5,757.5,819.04,612.32
2016,8,23,10,30,709.0,202.0,2.5,25.0,786.0,853.41,634.12
2016,8,23,10,45,718.0,203.5,2.6,25.5,808.5,882.98,652.41
2016,8,23,11,0,727.0,205.0,2.7,26.0,831.0,909.88,668.88
2016,8,23,11,15,732.0,206.5,2.75,26.0,845.5,930.15,681.92
2016,8,23,11,30,737.0,208.0,2.8,26.0,860.0,947.29,693.02
2016,8,23,11,45,741.5,207.0,2.9,26.5,867.5,958.16,699.16
2016,8,23,12,0,746.0,206.0,3.0,27.0,875.0,965.67,703.22
2016,8,23,12,15,746.0,206.0,3.1,27.0,874.0,966.36,704.34
2016,8,23,12,30,746.0,206.0,3.2,27.0,873.0,963.58,703.36
2016,8,23,12,45,756.5,197.0,3.3,27.5,868.0,958.29,699.46
2016,8,23,13,0,767.0,188.0,3.4,28.0,863.0,940.91,687.7
2016,8,23,13,15,762.5,186.5,3.45,28.0,846.5,922.26,676.28
2016,8,23,13,30,758.0,185.0,3.5,28.0,830.0,908.09,667.87
2016,8,23,13,45,753.5,181.5,3.6,28.0,807.0,880.8,650.96
2016,8,23,14,0,749.0,178.0,3.7,28.0,784.0,850.62,632.07
2016,8,23,14,15,738.5,175.0,3.75,27.5,753.5,813.22,609.06
2016,8,23,14,30,728.0,172.0,3.8,27.0,723.0,773.67,583.55
2016,8,23,14,45,717.5,166.5,3.9,27.0,687.0,729.72,553.41
2016,8,23,15,0,707.0,161.0,4.0,27.0,651.0,684.12,521.44
2016,8,23,15,15,689.5,156.5,4.0,26.5,609.5,633.39,485.63
2016,8,23,15,30,672.0,152.0,4.0,26.0,568.0,582.14,448.47
2016,8,23,15,45,652.5,144.5,4.0,25.5,522.5,526.69,407.15
2016,8,23,16,0,633.0,137.0,4.0,25.0,477.0,471.58,364.81
2016,8,23,16,15,603.5,130.0,3.95,24.0,428.5,412.96,319.06
2016,8,23,16,30,574.0,123.0,3.9,23.0,380.0,356.4,273.43
2016,8,23,16,45,538.5,113.5,3.85,22.5,330.5,297.95,224.69
2016,8,23,17,0,503.0,104.0,3.8,22.0,281.0,239.4,175.12
2016,8,23,17,15,451.0,92.5,3.65,21.0,231.5,183.27,128.28
2016,8,23,17,30,399.0,81.0,3.5,20.0,182.0,133.28,87.68
2016,8,23,17,45,332.0,66.0,3.4,19.5,137.0,85.44,52.27
2016,8,23,18,0,265.0,51.0,3.3,19.0,92.0,46.2,28.28
2016,8,23,18,15,174.5,33.5,3.2,18.5,56.0,25.78,15.06
2016,8,23,18,30,84.0,16.0,3.1,18.0,20.0,12.43,0.0
2016,8,23,18,45,42.0,8.0,3.05,17.5,10.0,6.83,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,91.5,13.0,2.0,14.5,20.5,11.1,0.0
2016,8,24,6,0,183.0,26.0,2.3,15.0,41.0,20.2,8.41
2016,8,24,6,15,278.5,41.0,2.3,15.5,82.5,31.6,21.48
2016,8,24,6,30,374.0,56.0,2.3,16.0,124.0,71.11,41.31
2016,8,24,6,45,443.0,66.5,2.35,16.5,173.0,119.04,75.0
2016,8,24,7,0,512.0,77.0,2.4,17.0,222.0,173.44,118.46
2016,8,24,7,15,257.0,101.0,2.35,17.5,174.0,157.23,117.39
2016,8,24,7,30,2.0,125.0,2.3,18.0,126.0,104.7,82.13
2016,8,24,7,45,19.5,153.5,2.3,18.5,162.5,135.98,107.33
2016,8,24,8,0,37.0,182.0,2.3,19.0,199.0,174.35,137.95
2016,8,24,8,15,60.0,210.5,2.3,19.5,242.5,214.32,169.47
2016,8,24,8,30,83.0,239.0,2.3,20.0,286.0,257.14,202.83
2016,8,24,8,45,161.5,261.0,2.3,20.5,361.5,338.97,266.55
2016,8,24,9,0,240.0,283.0,2.3,21.0,437.0,420.63,328.7
2016,8,24,9,15,520.0,207.0,2.3,21.5,568.5,580.13,450.41
2016,8,24,9,30,800.0,131.0,2.3,22.0,700.0,742.45,569.03
2016,8,24,9,45,822.5,128.0,2.35,23.0,738.5,790.7,598.7
2016,8,24,10,0,845.0,125.0,2.4,24.0,777.0,837.6,627.31
2016,8,24,10,15,853.0,126.5,2.45,24.0,806.0,865.81,645.38
2016,8,24,10,30,861.0,128.0,2.5,24.0,835.0,899.7,667.37
2016,8,24,10,45,866.5,129.5,2.6,24.5,857.0,928.35,684.87
2016,8,24,11,0,872.0,131.0,2.7,25.0,879.0,953.77,700.21
2016,8,24,11,15,875.5,132.0,2.75,25.5,893.5,973.44,711.38
2016,8,24,11,30,879.0,133.0,2.8,26.0,908.0,989.56,720.32
2016,8,24,11,45,879.5,134.0,2.9,26.5,914.5,999.15,725.55
2016,8,24,12,0,880.0,135.0,3.0,27.0,921.0,1005.02,728.52
2016,8,24,12,15,880.0,135.0,3.05,27.0,920.0,1005.69,729.3
2016,8,24,12,30,880.0,135.0,3.1,27.0,919.0,1002.62,727.82
2016,8,24,12,45,858.5,145.5,3.2,27.0,904.0,985.08,717.45
2016,8,24,13,0,837.0,156.0,3.3,27.0,889.0,978.19,714.19
2016,8,24,13,15,832.5,155.0,3.35,27.0,872.0,958.9,702.41
2016,8,24,13,30,828.0,154.0,3.4,27.0,855.0,936.21,688.49
2016,8,24,13,45,821.0,152.0,3.5,27.0,831.0,907.02,670.54
2016,8,24,14,0,814.0,150.0,3.6,27.0,807.0,874.85,650.48
2016,8,24,14,15,804.5,147.5,3.6,26.5,775.5,837.3,627.3
2016,8,24,14,30,795.0,145.0,3.6,26.0,744.0,797.32,602.19
2016,8,24,14,45,782.0,142.0,3.65,26.0,706.5,751.97,571.63
2016,8,24,15,0,769.0,139.0,3.7,26.0,669.0,704.94,538.49
2016,8,24,15,15,752.0,135.0,3.7,25.5,626.5,654.94,503.23
2016,8,24,15,30,735.0,131.0,3.7,25.0,584.0,601.64,464.59
2016,8,24,15,45,713.5,126.0,3.7,24.5,537.0,544.37,421.83
2016,8,24,16,0,692.0,121.0,3.7,24.0,490.0,487.46,377.96
2016,8,24,16,15,663.0,115.0,3.65,23.5,440.0,426.83,329.79
2016,8,24,16,30,634.0,109.0,3.6,23.0,390.0,368.08,281.63
2016,8,24,16,45,596.0,101.5,3.55,22.5,339.0,307.09,230.61
2016,8,24,17,0,558.0,94.0,3.5,22.0,288.0,249.75,181.67
2016,8,24,17,15,504.5,84.5,3.4,21.0,237.5,191.27,132.64
2016,8,24,17,30,451.0,75.0,3.3,20.0,187.0,136.32,87.85
2016,8,24,17,45,376.5,62.0,3.2,19.0,140.0,86.2,51.22
2016,8,24,18,0,302.0,49.0,3.1,18.0,93.0,45.53,27.28
2016,8,24,18,15,198.5,32.0,3.05,17.5,56.5,24.74,13.93
2016,8,24,18,30,95.0,15.0,3.0,17.0,20.0,11.69,0.0
2016,8,24,18,45,47.5,7.5,2.95,16.5,10.0,6.4,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,12.5,2.35,14.5,20.0,10.67,0.0
2016,8,25,6,0,197.0,25.0,2.6,15.0,40.0,19.48,7.3
2016,8,25,6,15,297.5,38.5,2.6,15.5,81.5,31.29,21.14
2016,8,25,6,30,398.0,52.0,2.6,16.0,123.0,72.55,41.41
2016,8,25,6,45,471.5,60.5,2.65,16.5,172.0,118.8,73.52
2016,8,25,7,0,545.0,69.0,2.7,17.0,221.0,174.25,117.95
2016,8,25,7,15,272.5,82.5,2.7,17.5,158.5,149.61,110.8
2016,8,25,7,30,0.0,96.0,2.7,18.0,96.0,79.78,61.51
2016,8,25,7,45,0.0,114.5,2.7,18.5,114.5,95.49,74.31
2016,8,25,8,0,0.0,133.0,2.7,19.0,133.0,111.34,86.94
2016,8,25,8,15,4.0,157.5,2.65,19.5,160.0,134.51,105.34
2016,8,25,8,30,8.0,182.0,2.6,20.0,187.0,158.34,124.01
2016,8,25,8,45,32.5,225.5,2.6,20.5,246.0,219.66,172.48
2016,8,25,9,0,57.0,269.0,2.6,21.0,305.0,278.56,218.02
2016,8,25,9,15,451.0,187.5,2.6,21.5,504.5,514.64,403.75
2016,8,25,9,30,845.0,106.0,2.6,22.0,704.0,746.97,575.06
2016,8,25,9,45,858.5,106.5,2.65,22.5,741.0,792.48,603.11
2016,8,25,10,0,872.0,107.0,2.7,23.0,778.0,835.97,630.84
2016,8,25,10,15,880.5,108.5,2.75,23.5,807.5,873.91,654.46
2016,8,25,10,30,889.0,110.0,2.8,24.0,837.0,909.02,675.99
2016,8,25,10,45,894.5,111.5,2.85,24.5,860.0,938.36,693.54
2016,8,25,11,0,900.0,113.0,2.9,25.0,883.0,964.37,708.85
2016,8,25,11,15,904.0,113.5,2.9,25.0,898.0,984.47,721.28
2016,8,25,11,30,908.0,114.0,2.9,25.0,913.0,1000.93,731.43
2016,8,25,11,45,909.5,115.0,2.95,25.5,920.0,1011.72,737.01
2016,8,25,12,0,911.0,116.0,3.0,26.0,927.0,1018.68,740.25
2016,8,25,12,15,911.0,115.5,3.05,26.0,925.5,1018.81,740.67
2016,8,25,12,30,911.0,115.0,3.1,26.0,924.0,1015.05,738.77
2016,8,25,12,45,898.5,121.0,3.15,26.0,912.0,1001.82,730.84
2016,8,25,13,0,886.0,127.0,3.2,26.0,900.0,984.97,720.7
2016,8,25,13,15,881.5,126.0,3.25,26.0,883.0,965.38,708.83
2016,8,25,13,30,877.0,125.0,3.3,26.0,866.0,942.31,694.68
2016,8,25,13,45,870.5,124.0,3.4,26.0,841.0,914.08,677.4
2016,8,25,14,0,864.0,123.0,3.5,26.0,816.0,882.73,657.91
2016,8,25,14,15,855.0,121.0,3.6,25.5,784.5,845.36,635.4
2016,8,25,14,30,846.0,119.0,3.7,25.0,753.0,813.05,616.08
2016,8,25,14,45,834.5,116.5,3.8,25.0,715.5,767.44,585.89
2016,8,25,15,0,823.0,114.0,3.9,25.0,678.0,719.87,553.09
2016,8,25,15,15,807.5,111.0,3.95,24.5,635.0,667.43,516.04
2016,8,25,15,30,792.0,108.0,4.0,24.0,592.0,613.94,477.08
2016,8,25,15,45,772.5,103.5,4.05,23.5,545.0,555.96,433.49
2016,8,25,16,0,753.0,99.0,4.1,23.0,498.0,497.98,388.4
2016,8,25,16,15,726.0,94.5,4.05,22.0,448.0,436.46,339.55
2016,8,25,16,30,699.0,90.0,4.0,21.0,398.0,376.55,290.2
2016,8,25,16,45,664.0,84.0,4.0,20.5,346.0,314.31,237.13
2016,8,25,17,0,629.0,78.0,4.0,20.0,294.0,255.25,185.64
2016,8,25,17,15,576.5,70.5,3.9,19.0,242.5,194.5,133.64
2016,8,25,17,30,524.0,63.0,3.8,18.0,191.0,139.8,88.25
2016,8,25,17,45,448.0,52.5,3.7,17.5,143.5,86.72,49.14
2016,8,25,18,0,372.0,42.0,3.6,17.0,96.0,43.36,24.58
2016,8,25,18,15,251.0,28.5,3.45,16.5,58.0,23.41,12.47
2016,8,25,18,30,130.0,15.0,3.3,16.0,20.0,12.8,0.0
2016,8,25,18,45,65.0,7.5,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,109.0,12.5,2.1,15.5,20.5,10.67,0.0
2016,8,26,6,0,218.0,25.0,2.4,16.0,41.0,20.66,7.27
2016,8,26,6,15,325.0,37.5,2.45,16.0,83.0,31.42,21.13
2016,8,26,6,30,432.0,50.0,2.5,16.0,125.0,74.32,41.4
2016,8,26,6,45,495.5,59.5,2.55,16.5,174.5,122.48,75.47
2016,8,26,7,0,559.0,69.0,2.6,17.0,224.0,178.57,121.03
2016,8,26,7,15,279.5,89.5,2.6,17.5,167.0,158.69,118.12
2016,8,26,7,30,0.0,110.0,2.6,18.0,110.0,91.59,71.33
2016,8,26,7,45,8.0,138.0,2.6,18.5,141.5,118.63,93.32
2016,8,26,8,0,16.0,166.0,2.6,19.0,173.0,146.95,115.97
2016,8,26,8,15,58.0,203.0,2.6,19.5,234.5,207.45,164.29
2016,8,26,8,30,100.0,240.0,2.6,20.0,296.0,268.72,212.45
2016,8,26,8,45,458.0,173.0,2.6,20.5,460.5,457.95,361.92
2016,8,26,9,0,816.0,106.0,2.6,21.0,625.0,657.47,512.64
2016,8,26,9,15,830.0,109.0,2.6,21.5,666.5,709.84,548.78
2016,8,26,9,30,844.0,112.0,2.6,22.0,708.0,760.81,583.36
2016,8,26,9,45,819.0,132.5,2.65,22.5,734.5,797.16,606.35
2016,8,26,10,0,794.0,153.0,2.7,23.0,761.0,828.22,625.56
2016,8,26,10,15,803.0,155.0,2.75,23.5,790.5,865.56,648.96
2016,8,26,10,30,812.0,157.0,2.8,24.0,820.0,900.3,670.31
2016,8,26,10,45,817.5,159.0,2.85,24.5,841.5,929.04,687.51
2016,8,26,11,0,823.0,161.0,2.9,25.0,863.0,954.62,702.6
2016,8,26,11,15,827.0,162.0,2.95,25.0,877.5,974.48,715.33
2016,8,26,11,30,831.0,163.0,3.0,25.0,892.0,990.88,725.9
2016,8,26,11,45,833.0,163.5,3.1,25.5,898.5,1001.25,731.65
2016,8,26,12,0,835.0,164.0,3.2,26.0,905.0,1007.96,735.14
2016,8,26,12,15,834.5,163.5,3.25,26.0,903.5,1007.49,735.15
2016,8,26,12,30,834.0,163.0,3.3,26.0,902.0,1003.3,732.92
2016,8,26,12,45,836.0,160.0,3.4,26.0,894.0,995.33,728.72
2016,8,26,13,0,838.0,157.0,3.5,26.0,886.0,983.63,722.17
2016,8,26,13,15,833.0,155.5,3.55,26.0,868.5,963.15,709.55
2016,8,26,13,30,828.0,154.0,3.6,26.0,851.0,939.29,694.76
2016,8,26,13,45,823.5,151.0,3.7,26.0,827.0,911.13,677.36
2016,8,26,14,0,819.0,148.0,3.8,26.0,803.0,879.86,657.75
2016,8,26,14,15,809.0,145.5,3.85,25.5,771.0,841.52,634.13
2016,8,26,14,30,799.0,143.0,3.9,25.0,739.0,800.76,608.54
2016,8,26,14,45,789.5,138.0,3.95,25.0,702.0,755.76,578.21
2016,8,26,15,0,780.0,133.0,4.0,25.0,665.0,708.8,544.93
2016,8,26,15,15,763.0,129.5,4.0,24.5,622.0,658.43,509.12
2016,8,26,15,30,746.0,126.0,4.0,24.0,579.0,604.96,470.06
2016,8,26,15,45,727.5,120.0,4.0,23.5,532.5,547.7,427.0
2016,8,26,16,0,709.0,114.0,4.0,23.0,486.0,490.5,382.58
2016,8,26,16,15,679.5,108.0,3.95,22.5,436.0,428.6,333.02
2016,8,26,16,30,650.0,102.0,3.9,22.0,386.0,368.63,283.47
2016,8,26,16,45,614.0,94.5,3.85,21.5,334.5,307.29,231.64
2016,8,26,17,0,578.0,87.0,3.8,21.0,283.0,249.38,181.66
2016,8,26,17,15,523.0,78.0,3.65,20.0,232.0,189.72,131.22
2016,8,26,17,30,468.0,69.0,3.5,19.0,181.0,136.55,87.6
2016,8,26,17,45,391.0,56.5,3.4,18.5,134.5,85.18,49.85
2016,8,26,18,0,314.0,44.0,3.3,18.0,88.0,41.81,24.03
2016,8,26,18,15,201.0,28.5,3.15,17.5,52.0,22.13,10.81
2016,8,26,18,30,88.0,13.0,3.0,17.0,16.0,11.1,0.0
2016,8,26,18,45,44.0,6.5,2.9,17.0,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,68.5,12.0,2.1,15.0,17.0,10.24,0.0
2016,8,27,6,0,137.0,24.0,2.3,15.0,34.0,18.6,5.19
2016,8,27,6,15,229.5,41.0,2.35,15.5,74.0,32.78,22.26
2016,8,27,6,30,322.0,58.0,2.4,16.0,114.0,72.09,43.16
2016,8,27,6,45,390.5,71.0,2.45,16.5,162.0,116.87,75.36
2016,8,27,7,0,459.0,84.0,2.5,17.0,210.0,170.26,118.34
2016,8,27,7,15,229.5,96.5,2.45,17.0,159.5,148.58,111.7
2016,8,27,7,30,0.0,109.0,2.4,17.0,109.0,90.8,70.97
2016,8,27,7,45,2.0,130.0,2.4,17.5,131.0,109.58,86.27
2016,8,27,8,0,4.0,151.0,2.4,18.0,153.0,128.77,101.58
2016,8,27,8,15,9.5,172.0,2.4,18.5,177.5,150.11,118.45
2016,8,27,8,30,15.0,193.0,2.4,19.0,202.0,172.2,135.71
2016,8,27,8,45,48.5,235.5,2.45,19.5,266.0,239.57,189.11
2016,8,27,9,0,82.0,278.0,2.5,20.0,330.0,304.76,239.63
2016,8,27,9,15,426.0,211.0,2.55,20.5,508.0,523.05,410.78
2016,8,27,9,30,770.0,144.0,2.6,21.0,686.0,739.54,571.29
2016,8,27,9,45,776.5,149.5,2.65,21.5,719.5,782.6,598.77
2016,8,27,10,0,783.0,155.0,2.7,22.0,753.0,823.35,624.84
2016,8,27,10,15,792.0,157.0,2.75,22.5,782.0,860.35,648.05
2016,8,27,10,30,801.0,159.0,2.8,23.0,811.0,894.77,669.33
2016,8,27,10,45,809.0,159.5,2.85,23.5,833.0,924.02,686.99
2016,8,27,11,0,817.0,160.0,2.9,24.0,855.0,950.24,702.59
2016,8,27,11,15,820.5,161.0,2.95,24.0,869.0,969.48,714.97
2016,8,27,11,30,824.0,162.0,3.0,24.0,883.0,985.26,725.2
2016,8,27,11,45,827.5,161.5,3.1,24.5,889.5,995.97,731.22
2016,8,27,12,0,831.0,161.0,3.2,25.0,896.0,1003.05,734.98
2016,8,27,12,15,830.5,160.5,3.3,25.0,894.5,1002.5,735.32
2016,8,27,12,30,830.0,160.0,3.4,25.0,893.0,998.25,733.4
2016,8,27,12,45,825.0,160.5,3.5,25.0,882.5,986.95,726.94
2016,8,27,13,0,820.0,161.0,3.6,25.0,872.0,972.1,718.24
2016,8,27,13,15,815.5,160.0,3.65,25.0,855.0,952.78,706.28
2016,8,27,13,30,811.0,159.0,3.7,25.0,838.0,930.12,692.14
2016,8,27,13,45,808.0,154.5,3.8,25.0,814.5,902.12,674.66
2016,8,27,14,0,805.0,150.0,3.9,25.0,791.0,870.98,654.95
2016,8,27,14,15,795.0,147.5,3.9,24.5,759.5,832.97,631.11
2016,8,27,14,30,785.0,145.0,3.9,24.0,728.0,792.59,605.35
2016,8,27,14,45,778.0,139.0,3.95,24.0,692.0,748.95,575.72
2016,8,27,15,0,771.0,133.0,4.0,24.0,656.0,703.18,543.16
2016,8,27,15,15,754.0,129.5,4.0,23.5,613.5,653.18,507.42
2016,8,27,15,30,737.0,126.0,4.0,23.0,571.0,600.04,468.4
2016,8,27,15,45,722.0,118.5,4.0,22.5,525.5,543.66,425.82
2016,8,27,16,0,707.0,111.0,4.0,22.0,480.0,487.02,381.62
2016,8,27,16,15,678.0,105.5,3.95,21.5,430.0,425.89,332.39
2016,8,27,16,30,649.0,100.0,3.9,21.0,380.0,366.63,283.13
2016,8,27,16,45,616.5,91.5,3.85,20.5,329.5,305.57,231.19
2016,8,27,17,0,584.0,83.0,3.8,20.0,279.0,247.54,180.74
2016,8,27,17,15,529.5,74.5,3.7,19.0,228.5,188.07,130.12
2016,8,27,17,30,475.0,66.0,3.6,18.0,178.0,135.0,86.32
2016,8,27,17,45,400.0,54.0,3.5,17.5,131.5,83.78,48.5
2016,8,27,18,0,325.0,42.0,3.4,17.0,85.0,42.25,24.31
2016,8,27,18,15,208.0,26.5,3.25,16.5,49.5,20.63,8.99
2016,8,27,18,30,91.0,11.0,3.1,16.0,14.0,9.39,0.0
2016,8,27,18,45,45.5,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,11.5,1.35,13.5,17.5,9.82,0.0
2016,8,28,6,0,180.0,23.0,1.5,14.0,35.0,17.93,3.86
2016,8,28,6,15,283.0,37.5,1.5,14.5,76.5,32.93,22.42
2016,8,28,6,30,386.0,52.0,1.5,15.0,118.0,75.08,43.28
2016,8,28,6,45,459.0,62.0,1.55,15.5,167.5,122.41,77.14
2016,8,28,7,0,532.0,72.0,1.6,16.0,217.0,178.95,122.87
2016,8,28,7,15,266.0,82.5,1.55,16.5,155.0,150.76,112.43
2016,8,28,7,30,0.0,93.0,1.5,17.0,93.0,77.36,59.69
2016,8,28,7,45,0.0,115.5,1.45,17.5,115.5,96.5,75.42
2016,8,28,8,0,0.0,138.0,1.4,18.0,138.0,115.85,90.91
2016,8,28,8,15,13.5,172.5,1.4,18.5,180.0,152.72,120.4
2016,8,28,8,30,27.0,207.0,1.4,19.0,222.0,191.52,150.93
2016,8,28,8,45,34.5,231.0,1.45,20.0,251.5,227.26,178.15
2016,8,28,9,0,42.0,255.0,1.5,21.0,281.0,257.05,200.24
2016,8,28,9,15,189.5,276.5,1.55,21.5,407.5,396.01,307.97
2016,8,28,9,30,337.0,298.0,1.6,22.0,534.0,549.99,421.6
2016,8,28,9,45,597.5,209.5,1.7,22.5,654.5,705.95,535.41
2016,8,28,10,0,858.0,121.0,1.8,23.0,775.0,853.72,636.7
2016,8,28,10,15,866.0,123.0,1.9,23.5,804.0,882.78,653.29
2016,8,28,10,30,874.0,125.0,2.0,24.0,833.0,917.48,674.75
2016,8,28,10,45,880.0,126.0,2.15,24.5,855.5,946.34,692.73
2016,8,28,11,0,886.0,127.0,2.3,25.0,878.0,971.91,708.58
2016,8,28,11,15,889.5,127.5,2.4,25.0,892.0,991.16,721.27
2016,8,28,11,30,893.0,128.0,2.5,25.0,906.0,1006.8,731.77
2016,8,28,11,45,895.0,128.0,2.65,25.5,913.0,1016.77,737.8
2016,8,28,12,0,897.0,128.0,2.8,26.0,920.0,1022.95,741.51
2016,8,28,12,15,896.5,128.0,2.9,26.0,918.0,1022.84,742.28
2016,8,28,12,30,896.0,128.0,3.0,26.0,916.0,1018.91,740.74
2016,8,28,12,45,909.5,118.5,3.1,26.5,911.0,1015.3,738.08
2016,8,28,13,0,923.0,109.0,3.2,27.0,906.0,1007.42,732.73
2016,8,28,13,15,919.0,108.0,3.3,26.5,888.5,987.37,722.44
2016,8,28,13,30,915.0,107.0,3.4,26.0,871.0,963.68,709.76
2016,8,28,13,45,909.0,106.0,3.5,26.0,846.0,934.65,692.05
2016,8,28,14,0,903.0,105.0,3.6,26.0,821.0,902.35,672.03
2016,8,28,14,15,895.0,103.5,3.6,25.5,789.0,864.74,648.97
2016,8,28,14,30,887.0,102.0,3.6,25.0,757.0,824.34,623.74
2016,8,28,14,45,876.0,99.5,3.65,25.0,719.0,778.07,593.1
2016,8,28,15,0,865.0,97.0,3.7,25.0,681.0,729.7,560.6
2016,8,28,15,15,850.0,94.5,3.65,24.5,637.0,676.8,523.1
2016,8,28,15,30,835.0,92.0,3.6,24.0,593.0,626.38,486.11
2016,8,28,15,45,815.5,89.0,3.55,23.5,545.0,567.54,441.77
2016,8,28,16,0,796.0,86.0,3.5,23.0,497.0,508.6,395.86
2016,8,28,16,15,769.5,82.0,3.45,22.5,446.0,445.67,345.32
2016,8,28,16,30,743.0,78.0,3.4,22.0,395.0,384.12,294.14
2016,8,28,16,45,706.0,73.0,3.35,21.5,342.0,319.71,239.37
2016,8,28,17,0,669.0,68.0,3.3,21.0,289.0,257.4,185.22
2016,8,28,17,15,615.0,61.5,3.15,20.0,237.0,194.74,131.6
2016,8,28,17,30,561.0,55.0,3.0,19.0,185.0,138.27,84.81
2016,8,28,17,45,476.0,46.0,2.9,18.5,136.0,83.36,44.95
2016,8,28,18,0,391.0,37.0,2.8,18.0,87.0,39.29,20.87
2016,8,28,18,15,253.5,24.0,2.65,17.5,50.5,19.77,7.3
2016,8,28,18,30,116.0,11.0,2.5,17.0,14.0,9.39,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,11.5,1.9,13.5,18.0,9.82,0.0
2016,8,29,6,0,205.0,23.0,2.2,14.0,36.0,19.05,3.17
2016,8,29,6,15,318.0,35.0,2.3,14.5,77.5,32.01,21.52
2016,8,29,6,30,431.0,47.0,2.4,15.0,119.0,75.27,41.52
2016,8,29,6,45,501.0,56.0,2.5,15.5,168.5,124.36,76.96
2016,8,29,7,0,571.0,65.0,2.6,16.0,218.0,182.19,124.38
2016,8,29,7,15,285.5,81.0,2.55,16.0,157.5,155.62,116.4
2016,8,29,7,30,0.0,97.0,2.5,16.0,97.0,80.77,62.85
2016,8,29,7,45,0.0,114.0,2.5,16.5,114.0,95.27,74.76
2016,8,29,8,0,0.0,131.0,2.5,17.0,131.0,109.9,86.48
2016,8,29,8,15,0.0,144.5,2.5,17.0,144.5,121.59,95.81
2016,8,29,8,30,0.0,158.0,2.5,17.0,158.0,133.35,105.1
2016,8,29,8,45,69.5,221.0,2.55,17.5,265.0,239.86,191.47
2016,8,29,9,0,139.0,284.0,2.6,18.0,372.0,360.27,285.86
2016,8,29,9,15,231.5,292.0,2.6,18.5,449.0,441.84,348.69
2016,8,29,9,30,324.0,300.0,2.6,19.0,526.0,543.65,425.08
2016,8,29,9,45,609.5,198.0,2.65,20.0,650.5,706.65,547.33
2016,8,29,10,0,895.0,96.0,2.7,21.0,775.0,853.11,648.7
2016,8,29,10,15,902.0,97.5,2.75,21.5,804.0,890.45,671.08
2016,8,29,10,30,909.0,99.0,2.8,22.0,833.0,924.78,692.15
2016,8,29,10,45,915.5,99.0,2.85,22.5,855.5,953.89,709.6
2016,8,29,11,0,922.0,99.0,2.9,23.0,878.0,979.61,724.77
2016,8,29,11,15,925.0,99.5,2.95,23.5,892.5,998.95,735.75
2016,8,29,11,30,928.0,100.0,3.0,24.0,907.0,1014.5,744.34
2016,8,29,11,45,930.5,99.5,3.1,24.5,913.5,1024.67,749.95
2016,8,29,12,0,933.0,99.0,3.2,25.0,920.0,1030.91,753.14
2016,8,29,12,15,933.0,99.0,3.25,25.0,918.5,1031.23,753.7
2016,8,29,12,30,933.0,99.0,3.3,25.0,917.0,1027.57,751.84
2016,8,29,12,45,917.0,107.0,3.4,25.0,903.5,1012.62,743.13
2016,8,29,13,0,901.0,115.0,3.5,25.0,890.0,994.0,732.12
2016,8,29,13,15,897.0,114.5,3.55,25.0,873.0,974.73,720.36
2016,8,29,13,30,893.0,114.0,3.6,25.0,856.0,951.89,706.25
2016,8,29,13,45,513.5,246.0,3.7,25.0,670.5,731.6,553.08
2016,8,29,14,0,134.0,378.0,3.8,25.0,485.0,484.46,367.52
2016,8,29,14,15,502.0,241.5,3.85,24.5,614.5,681.76,522.58
2016,8,29,14,30,870.0,105.0,3.9,24.0,744.0,814.73,622.23
2016,8,29,14,45,862.0,101.0,3.95,24.0,707.0,769.78,591.0
2016,8,29,15,0,854.0,97.0,4.0,24.0,670.0,722.54,558.92
2016,8,29,15,15,839.0,94.5,3.95,23.5,626.5,674.53,524.5
2016,8,29,15,30,824.0,92.0,3.9,23.0,583.0,620.09,484.36
2016,8,29,15,45,809.0,87.5,3.9,22.5,536.5,562.75,440.93
2016,8,29,16,0,794.0,83.0,3.9,22.0,490.0,504.9,395.56
