Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,16,15,767.5,79.0,3.85,21.5,439.0,442.03,344.63
2016,8,29,16,30,741.0,75.0,3.8,21.0,388.0,380.55,293.08
2016,8,29,16,45,707.5,69.5,3.75,20.5,336.5,316.94,238.44
2016,8,29,17,0,674.0,64.0,3.7,20.0,285.0,256.28,185.09
2016,8,29,17,15,620.0,58.0,3.55,19.5,233.0,192.56,129.95
2016,8,29,17,30,566.0,52.0,3.4,19.0,181.0,136.27,82.93
2016,8,29,17,45,479.5,43.5,3.3,18.5,132.5,81.38,43.16
2016,8,29,18,0,393.0,35.0,3.2,18.0,84.0,37.51,19.38
2016,8,29,18,15,196.5,24.0,3.05,17.5,48.5,19.78,5.87
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,129.5,10.0,2.75,15.5,18.0,8.54,0.0
2016,8,30,6,0,259.0,20.0,3.0,16.0,36.0,16.51,0.57
2016,8,30,6,15,375.5,30.0,3.05,16.5,78.5,29.38,15.02
2016,8,30,6,30,492.0,40.0,3.1,17.0,121.0,75.13,38.53
2016,8,30,6,45,562.5,46.5,3.15,17.5,171.5,126.03,75.05
2016,8,30,7,0,633.0,53.0,3.2,18.0,222.0,187.0,125.18
2016,8,30,7,15,678.5,58.0,3.2,18.5,274.5,246.5,177.46
2016,8,30,7,30,724.0,63.0,3.2,19.0,327.0,310.8,233.89
2016,8,30,7,45,757.0,66.5,3.2,19.5,379.5,373.09,288.02
2016,8,30,8,0,790.0,70.0,3.2,20.0,432.0,437.89,342.53
2016,8,30,8,15,812.5,73.0,3.2,20.5,482.0,498.95,392.4
2016,8,30,8,30,835.0,76.0,3.2,21.0,532.0,558.1,439.11
2016,8,30,8,45,853.0,78.0,3.2,21.5,578.5,615.48,482.85
2016,8,30,9,0,871.0,80.0,3.2,22.0,625.0,672.27,524.69
2016,8,30,9,15,883.5,81.5,3.25,22.5,666.0,723.71,561.04
2016,8,30,9,30,896.0,83.0,3.3,23.0,707.0,773.43,593.96
2016,8,30,9,45,905.5,84.5,3.35,23.5,743.0,818.77,623.3
2016,8,30,10,0,915.0,86.0,3.4,24.0,779.0,861.64,650.56
2016,8,30,10,15,922.0,87.0,3.45,24.0,807.5,899.09,675.14
2016,8,30,10,30,929.0,88.0,3.5,24.0,836.0,933.44,697.55
2016,8,30,10,45,935.0,88.0,3.6,24.5,858.0,962.54,715.31
2016,8,30,11,0,941.0,88.0,3.7,25.0,880.0,988.15,730.73
2016,8,30,11,15,943.5,88.5,3.7,25.0,894.0,1007.27,742.66
2016,8,30,11,30,946.0,89.0,3.7,25.0,908.0,1022.53,752.16
2016,8,30,11,45,948.5,88.5,3.75,25.5,914.5,1032.77,757.35
2016,8,30,12,0,951.0,88.0,3.8,26.0,921.0,1039.01,760.07
2016,8,30,12,15,950.5,88.0,3.8,26.0,919.0,1038.76,759.85
2016,8,30,12,30,950.0,88.0,3.8,26.0,917.0,1034.44,757.15
2016,8,30,12,45,946.0,88.5,3.8,26.0,906.5,1023.2,750.08
2016,8,30,13,0,942.0,89.0,3.8,26.0,896.0,1008.03,740.59
2016,8,30,13,15,938.0,88.5,3.8,26.0,878.5,987.97,727.98
2016,8,30,13,30,934.0,88.0,3.8,26.0,861.0,964.19,712.97
2016,8,30,13,45,929.0,86.5,3.8,26.0,836.0,934.84,694.28
2016,8,30,14,0,924.0,85.0,3.8,26.0,811.0,902.1,673.27
2016,8,30,14,15,916.0,84.0,3.8,25.5,779.0,864.13,649.89
2016,8,30,14,30,908.0,83.0,3.8,25.0,747.0,823.31,624.28
2016,8,30,14,45,897.5,81.5,3.8,25.0,709.0,777.43,593.6
2016,8,30,15,0,887.0,80.0,3.8,25.0,671.0,729.37,561.04
2016,8,30,15,15,873.5,78.0,3.75,24.5,627.5,676.84,524.4
2016,8,30,15,30,860.0,76.0,3.7,24.0,584.0,622.93,484.8
2016,8,30,15,45,842.5,73.0,3.65,23.5,536.5,564.62,440.62
2016,8,30,16,0,825.0,70.0,3.6,23.0,489.0,505.94,394.63
2016,8,30,16,15,800.0,67.0,3.5,22.5,438.5,444.97,345.12
2016,8,30,16,30,775.0,64.0,3.4,22.0,388.0,383.31,293.43
2016,8,30,16,45,739.5,60.0,3.35,21.5,335.5,318.56,237.94
2016,8,30,17,0,704.0,56.0,3.3,21.0,283.0,256.92,183.83
2016,8,30,17,15,651.5,51.0,3.15,20.5,231.0,194.09,129.35
2016,8,30,17,30,599.0,46.0,3.0,20.0,179.0,137.22,81.86
2016,8,30,17,45,514.0,38.5,2.95,19.5,130.5,79.82,40.34
2016,8,30,18,0,429.0,31.0,2.9,19.0,82.0,34.69,16.52
2016,8,30,18,15,214.5,15.5,2.9,18.5,41.0,12.46,0.29
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,2.8,14.5,18.0,8.11,0.0
2016,8,31,6,0,282.0,19.0,3.1,15.0,36.0,15.71,0.0
2016,8,31,6,15,402.0,28.5,3.15,15.5,79.0,29.59,14.32
2016,8,31,6,30,522.0,38.0,3.2,16.0,122.0,78.86,40.35
2016,8,31,6,45,590.5,44.0,3.3,16.5,173.0,130.89,78.14
2016,8,31,7,0,659.0,50.0,3.4,17.0,224.0,191.34,128.4
2016,8,31,7,15,703.5,54.5,3.4,17.5,277.0,251.81,182.02
2016,8,31,7,30,748.0,59.0,3.4,18.0,330.0,316.89,239.59
2016,8,31,7,45,778.0,63.0,3.45,18.5,382.5,379.98,294.86
2016,8,31,8,0,808.0,67.0,3.5,19.0,435.0,445.2,350.15
2016,8,31,8,15,830.5,69.5,3.5,19.5,485.5,504.97,399.4
2016,8,31,8,30,853.0,72.0,3.5,20.0,536.0,566.43,448.16
2016,8,31,8,45,868.0,75.0,3.55,20.5,582.0,623.95,492.37
2016,8,31,9,0,883.0,78.0,3.6,21.0,628.0,680.54,534.47
2016,8,31,9,15,895.5,80.0,3.65,21.0,669.5,733.06,572.73
2016,8,31,9,30,908.0,82.0,3.7,21.0,711.0,783.84,607.84
2016,8,31,9,45,911.5,86.0,3.75,21.5,745.5,827.5,636.3
2016,8,31,10,0,915.0,90.0,3.8,22.0,780.0,868.19,662.37
2016,8,31,10,15,922.0,91.5,3.85,22.0,809.0,906.15,687.61
2016,8,31,10,30,929.0,93.0,3.9,22.0,838.0,941.0,710.62
2016,8,31,10,45,933.5,94.0,3.95,22.5,860.0,969.74,728.01
2016,8,31,11,0,938.0,95.0,4.0,23.0,882.0,994.91,742.97
2016,8,31,11,15,940.5,95.5,4.05,23.0,896.0,1013.92,755.3
2016,8,31,11,30,943.0,96.0,4.1,23.0,910.0,1029.07,765.17
2016,8,31,11,45,944.0,96.5,4.15,23.0,916.0,1038.8,771.58
2016,8,31,12,0,945.0,97.0,4.2,23.0,922.0,1044.52,775.49
2016,8,31,12,15,944.5,97.0,4.2,23.0,920.0,1044.18,775.22
2016,8,31,12,30,944.0,97.0,4.2,23.0,918.0,1039.79,772.44
2016,8,31,12,45,936.0,100.0,4.25,23.0,906.5,1027.21,764.66
2016,8,31,13,0,928.0,103.0,4.3,23.0,895.0,1010.8,754.46
2016,8,31,13,15,923.5,102.0,4.3,23.0,877.0,989.87,741.02
2016,8,31,13,30,919.0,101.0,4.3,23.0,859.0,965.3,725.19
2016,8,31,13,45,914.5,99.0,4.35,23.0,834.0,936.16,706.52
2016,8,31,14,0,910.0,97.0,4.4,23.0,809.0,903.63,685.47
2016,8,31,14,15,901.5,95.5,4.4,22.5,776.5,865.05,661.14
2016,8,31,14,30,893.0,94.0,4.4,22.0,744.0,823.7,634.58
2016,8,31,14,45,884.0,91.0,4.4,22.0,706.0,777.87,603.35
2016,8,31,15,0,875.0,88.0,4.4,22.0,668.0,729.77,570.15
2016,8,31,15,15,860.0,85.5,4.35,21.5,624.0,676.12,531.69
2016,8,31,15,30,845.0,83.0,4.3,21.0,580.0,621.28,490.72
2016,8,31,15,45,828.0,79.5,4.25,21.0,532.5,566.12,447.28
2016,8,31,16,0,811.0,76.0,4.2,21.0,485.0,507.13,399.66
2016,8,31,16,15,784.0,72.5,4.1,20.5,433.5,443.49,347.62
2016,8,31,16,30,757.0,69.0,4.0,20.0,382.0,381.28,294.99
2016,8,31,16,45,721.5,64.0,3.95,19.5,329.5,316.45,238.91
2016,8,31,17,0,686.0,59.0,3.9,19.0,277.0,254.8,184.33
2016,8,31,17,15,630.5,53.5,3.75,18.5,225.0,191.87,129.44
2016,8,31,17,30,575.0,48.0,3.6,18.0,173.0,133.84,80.75
2016,8,31,17,45,482.5,40.0,3.45,17.5,125.0,78.35,40.65
2016,8,31,18,0,390.0,32.0,3.3,17.0,77.0,34.64,17.1
2016,8,31,18,15,195.0,16.0,3.15,16.5,38.5,12.91,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.5,9.5,2.7,14.5,17.5,8.11,0.0
2016,9,1,6,0,283.0,19.0,3.0,15.0,35.0,15.77,0.0
2016,9,1,6,15,405.5,28.5,3.05,15.5,78.5,30.81,14.5
2016,9,1,6,30,528.0,38.0,3.1,16.0,122.0,80.77,41.39
2016,9,1,6,45,594.5,44.5,3.15,16.5,173.0,133.56,80.14
2016,9,1,7,0,661.0,51.0,3.2,17.0,224.0,194.52,131.06
2016,9,1,7,15,340.5,90.0,3.15,17.5,180.5,182.15,136.3
2016,9,1,7,30,20.0,129.0,3.1,18.0,137.0,115.11,90.52
2016,9,1,7,45,50.5,157.5,3.05,18.5,180.0,157.88,125.26
2016,9,1,8,0,81.0,186.0,3.0,19.0,223.0,201.42,160.23
2016,9,1,8,15,60.0,199.5,2.95,19.5,228.5,208.16,165.17
2016,9,1,8,30,39.0,213.0,2.9,20.0,234.0,212.49,167.84
2016,9,1,8,45,177.0,236.0,2.9,20.5,344.5,332.34,263.35
2016,9,1,9,0,315.0,259.0,2.9,21.0,455.0,468.34,368.01
2016,9,1,9,15,616.5,170.5,2.9,21.0,586.0,634.93,496.1
2016,9,1,9,30,918.0,82.0,2.9,21.0,717.0,793.82,611.85
2016,9,1,9,45,925.0,85.0,2.9,21.5,752.5,839.62,640.17
2016,9,1,10,0,932.0,88.0,2.9,22.0,788.0,882.66,667.04
2016,9,1,10,15,939.0,89.0,2.95,22.0,817.5,920.62,691.81
2016,9,1,10,30,946.0,90.0,3.0,22.0,847.0,955.41,714.37
2016,9,1,10,45,949.5,91.5,3.1,22.5,869.0,984.13,731.83
2016,9,1,11,0,953.0,93.0,3.2,23.0,891.0,1009.17,746.85
2016,9,1,11,15,956.0,93.5,3.35,23.0,905.0,1028.86,760.27
2016,9,1,11,30,959.0,94.0,3.5,23.0,919.0,1044.64,771.24
2016,9,1,11,45,957.5,95.5,3.65,23.5,924.5,1053.03,775.99
2016,9,1,12,0,956.0,97.0,3.8,24.0,930.0,1057.3,778.19
2016,9,1,12,15,955.5,97.0,3.9,23.5,927.5,1056.87,780.11
2016,9,1,12,30,955.0,97.0,4.0,23.0,925.0,1052.35,779.48
2016,9,1,12,45,949.5,98.5,4.15,23.0,914.0,1040.44,772.9
2016,9,1,13,0,944.0,100.0,4.3,23.0,903.0,1024.61,763.78
2016,9,1,13,15,940.0,99.5,4.3,22.5,885.0,1004.3,752.27
2016,9,1,13,30,936.0,99.0,4.3,22.0,867.0,980.26,738.25
2016,9,1,13,45,929.5,98.0,4.3,22.0,841.0,949.82,718.44
2016,9,1,14,0,923.0,97.0,4.3,22.0,815.0,916.05,696.32
2016,9,1,14,15,915.0,95.5,4.2,21.5,782.5,877.35,671.5
2016,9,1,14,30,907.0,94.0,4.1,21.0,750.0,835.8,644.47
2016,9,1,14,45,896.0,92.0,4.05,21.0,711.5,788.8,612.29
2016,9,1,15,0,885.0,90.0,4.0,21.0,673.0,739.67,578.26
2016,9,1,15,15,870.0,87.5,4.0,20.5,628.5,685.44,539.69
2016,9,1,15,30,855.0,85.0,4.0,20.0,584.0,629.99,498.46
2016,9,1,15,45,747.0,99.0,4.0,20.0,508.0,540.19,428.39
2016,9,1,16,0,639.0,113.0,4.0,20.0,432.0,455.87,361.32
2016,9,1,16,15,698.0,92.5,3.9,19.5,407.0,423.91,334.06
2016,9,1,16,30,757.0,72.0,3.8,19.0,382.0,384.39,298.47
2016,9,1,16,45,713.0,68.5,3.75,18.5,328.0,318.0,241.1
2016,9,1,17,0,669.0,65.0,3.7,18.0,274.0,254.72,185.35
2016,9,1,17,15,610.0,58.5,3.5,17.5,221.5,190.82,129.75
2016,9,1,17,30,551.0,52.0,3.3,17.0,169.0,133.81,81.99
2016,9,1,17,45,445.0,43.5,3.15,16.5,120.5,78.18,42.07
2016,9,1,18,0,339.0,35.0,3.0,16.0,72.0,36.2,18.95
2016,9,1,18,15,169.5,17.5,2.9,15.5,36.0,14.26,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,88.5,9.5,2.25,14.5,14.5,8.11,0.0
2016,9,2,6,0,177.0,19.0,2.5,15.0,29.0,15.66,0.0
2016,9,2,6,15,298.5,31.0,2.55,15.5,69.0,32.0,16.0
2016,9,2,6,30,420.0,43.0,2.6,16.0,109.0,75.85,41.18
2016,9,2,6,45,491.0,52.0,2.7,16.5,158.0,125.1,77.63
2016,9,2,7,0,562.0,61.0,2.8,17.0,207.0,183.24,125.73
2016,9,2,7,15,611.0,67.0,2.7,17.5,258.0,240.96,176.24
2016,9,2,7,30,660.0,73.0,2.6,18.0,309.0,304.01,231.14
2016,9,2,7,45,693.5,78.0,2.55,18.5,360.0,364.82,283.55
2016,9,2,8,0,727.0,83.0,2.5,19.0,411.0,428.68,336.73
2016,9,2,8,15,751.5,87.0,2.45,19.5,460.0,488.63,385.11
2016,9,2,8,30,776.0,91.0,2.4,20.0,509.0,549.5,432.4
2016,9,2,8,45,793.0,94.5,2.35,20.5,554.0,605.76,474.53
2016,9,2,9,0,810.0,98.0,2.3,21.0,599.0,661.48,514.77
2016,9,2,9,15,824.0,100.5,2.35,21.5,639.5,713.14,551.36
2016,9,2,9,30,838.0,103.0,2.4,22.0,680.0,756.93,580.06
2016,9,2,9,45,857.0,100.5,2.45,22.5,717.0,803.53,610.18
2016,9,2,10,0,876.0,98.0,2.5,23.0,754.0,848.44,638.68
2016,9,2,10,15,883.5,99.5,2.6,23.5,782.5,885.51,661.91
2016,9,2,10,30,891.0,101.0,2.7,24.0,811.0,919.63,683.06
2016,9,2,10,45,895.5,102.0,2.85,24.5,832.5,947.32,700.24
2016,9,2,11,0,900.0,103.0,3.0,25.0,854.0,971.58,715.18
2016,9,2,11,15,903.0,104.0,3.1,25.0,867.5,990.83,727.9
2016,9,2,11,30,906.0,105.0,3.2,25.0,881.0,1006.37,738.32
2016,9,2,11,45,707.0,217.0,3.35,25.0,825.5,954.56,704.83
2016,9,2,12,0,508.0,329.0,3.5,25.0,770.0,867.04,642.39
2016,9,2,12,15,708.0,217.0,3.55,25.0,830.0,958.89,710.05
2016,9,2,12,30,908.0,105.0,3.6,25.0,890.0,1016.04,747.68
2016,9,2,12,45,891.5,113.0,3.65,25.5,876.0,1000.37,736.04
2016,9,2,13,0,875.0,121.0,3.7,26.0,862.0,981.12,722.74
2016,9,2,13,15,871.0,120.5,3.7,25.5,845.0,961.87,712.02
2016,9,2,13,30,867.0,120.0,3.7,25.0,828.0,939.15,698.99
2016,9,2,13,45,863.5,117.0,3.75,25.0,804.0,911.01,681.21
2016,9,2,14,0,860.0,114.0,3.8,25.0,780.0,879.61,661.17
2016,9,2,14,15,851.0,112.0,3.8,24.5,748.0,841.5,637.38
2016,9,2,14,30,842.0,110.0,3.8,24.0,716.0,808.32,616.83
2016,9,2,14,45,831.5,107.0,3.85,24.0,678.5,762.29,585.93
2016,9,2,15,0,821.0,104.0,3.9,24.0,641.0,714.27,552.94
2016,9,2,15,15,805.0,101.0,3.9,23.5,598.0,660.81,514.75
2016,9,2,15,30,789.0,98.0,3.9,23.0,555.0,606.42,474.73
2016,9,2,15,45,769.0,93.5,3.9,23.0,508.0,547.58,429.25
2016,9,2,16,0,749.0,89.0,3.9,23.0,461.0,488.87,382.51
2016,9,2,16,15,720.0,85.0,3.8,22.0,410.5,426.95,333.05
2016,9,2,16,30,691.0,81.0,3.7,21.0,360.0,366.36,282.84
2016,9,2,16,45,652.0,75.0,3.65,20.5,309.0,302.79,228.45
2016,9,2,17,0,613.0,69.0,3.6,20.0,258.0,242.99,176.14
2016,9,2,17,15,551.5,62.0,3.45,19.0,207.0,181.5,123.6
2016,9,2,17,30,490.0,55.0,3.3,18.0,156.0,127.3,78.89
2016,9,2,17,45,394.0,44.5,3.2,17.5,110.5,74.65,40.89
2016,9,2,18,0,298.0,34.0,3.1,17.0,65.0,34.45,17.78
2016,9,2,18,15,149.0,17.0,3.05,16.5,32.5,13.88,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,11.1,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,20.13,0.0
2016,9,3,6,15,187.0,37.0,3.55,15.0,66.0,33.91,18.5
2016,9,3,6,30,374.0,48.0,3.6,15.0,106.0,77.52,44.29
2016,9,3,6,45,442.0,59.5,3.65,15.5,153.5,125.83,80.73
2016,9,3,7,0,510.0,71.0,3.7,16.0,201.0,182.77,128.13
2016,9,3,7,15,563.0,78.5,3.7,16.5,253.0,240.13,178.25
2016,9,3,7,30,616.0,86.0,3.7,17.0,305.0,303.41,233.42
2016,9,3,7,45,652.0,92.5,3.7,17.5,356.0,364.42,286.23
2016,9,3,8,0,688.0,99.0,3.7,18.0,407.0,428.53,340.07
2016,9,3,8,15,715.5,103.5,3.65,18.0,456.5,488.94,390.1
2016,9,3,8,30,743.0,108.0,3.6,18.0,506.0,550.7,439.7
2016,9,3,8,45,766.5,110.5,3.6,18.5,552.5,607.63,483.49
2016,9,3,9,0,790.0,113.0,3.6,19.0,599.0,665.65,526.75
2016,9,3,9,15,805.0,116.0,3.6,19.5,640.5,717.82,564.39
2016,9,3,9,30,820.0,119.0,3.6,20.0,682.0,768.68,599.26
2016,9,3,9,45,855.0,109.5,3.6,20.5,723.0,813.37,628.44
2016,9,3,10,0,890.0,100.0,3.6,21.0,764.0,864.57,661.78
2016,9,3,10,15,897.5,101.0,3.65,21.0,792.5,901.55,686.33
2016,9,3,10,30,905.0,102.0,3.7,21.0,821.0,935.52,708.8
2016,9,3,10,45,911.0,102.5,3.8,21.0,843.0,964.39,728.07
2016,9,3,11,0,917.0,103.0,3.9,21.0,865.0,989.82,745.07
2016,9,3,11,15,919.5,104.0,4.0,21.0,878.5,1008.82,757.81
2016,9,3,11,30,922.0,105.0,4.1,21.0,892.0,1024.02,768.14
2016,9,3,11,45,922.0,105.5,4.2,21.5,897.5,1032.35,772.5
2016,9,3,12,0,922.0,106.0,4.3,22.0,903.0,1036.73,774.38
2016,9,3,12,15,921.0,106.0,4.4,21.5,900.5,1035.63,775.72
2016,9,3,12,30,920.0,106.0,4.5,21.0,898.0,1030.57,774.73
2016,9,3,12,45,906.0,112.5,4.65,21.0,884.5,1015.59,766.28
2016,9,3,13,0,892.0,119.0,4.8,21.0,871.0,996.96,755.39
2016,9,3,13,15,655.0,225.5,4.8,20.5,771.5,884.82,679.09
2016,9,3,13,30,418.0,332.0,4.8,20.0,672.0,748.3,577.48
2016,9,3,13,45,646.5,221.5,4.8,20.0,729.0,839.07,650.22
2016,9,3,14,0,875.0,111.0,4.8,20.0,786.0,890.67,688.33
2016,9,3,14,15,866.5,109.5,4.7,19.5,754.0,852.89,662.83
2016,9,3,14,30,858.0,108.0,4.6,19.0,722.0,812.45,635.8
2016,9,3,14,45,699.5,155.5,4.55,19.0,638.5,715.23,564.54
2016,9,3,15,0,541.0,203.0,4.5,19.0,555.0,608.41,482.53
2016,9,3,15,15,676.0,149.0,4.45,18.5,558.0,624.98,498.2
2016,9,3,15,30,811.0,95.0,4.4,18.0,561.0,617.49,494.19
2016,9,3,15,45,790.5,91.0,4.35,18.0,513.5,557.66,446.46
2016,9,3,16,0,770.0,87.0,4.3,18.0,466.0,497.96,397.73
2016,9,3,16,15,741.0,83.0,4.2,17.5,415.0,434.79,345.42
2016,9,3,16,30,712.0,79.0,4.1,17.0,364.0,372.91,292.54
2016,9,3,16,45,663.5,75.0,4.1,17.0,311.0,306.77,234.75
2016,9,3,17,0,615.0,71.0,4.1,17.0,258.0,245.45,180.25
2016,9,3,17,15,551.0,63.5,3.95,16.5,206.5,182.75,125.86
2016,9,3,17,30,487.0,56.0,3.8,16.0,155.0,127.68,79.91
2016,9,3,17,45,366.5,46.0,3.65,15.5,108.0,73.6,41.35
2016,9,3,18,0,246.0,36.0,3.5,15.0,61.0,33.33,17.37
2016,9,3,18,15,123.0,18.0,3.5,14.5,30.5,14.04,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,8.5,3.35,14.0,10.0,7.26,0.0
2016,9,4,6,0,56.0,17.0,3.4,14.0,20.0,13.52,0.0
2016,9,4,6,15,150.0,37.5,3.4,14.0,57.5,33.9,18.68
2016,9,4,6,30,244.0,58.0,3.4,14.0,95.0,73.29,45.88
2016,9,4,6,45,313.5,74.5,3.4,14.5,141.5,117.77,79.92
2016,9,4,7,0,383.0,91.0,3.4,15.0,188.0,171.19,123.98
2016,9,4,7,15,439.0,103.0,3.3,15.5,239.0,225.47,170.61
2016,9,4,7,30,495.0,115.0,3.2,16.0,290.0,286.28,222.75
2016,9,4,7,45,549.5,120.5,3.1,16.5,342.5,346.61,273.91
2016,9,4,8,0,604.0,126.0,3.0,17.0,395.0,417.23,332.01
2016,9,4,8,15,634.5,132.5,2.95,17.5,444.5,476.99,380.2
2016,9,4,8,30,665.0,139.0,2.9,18.0,494.0,538.6,428.27
2016,9,4,8,45,704.0,137.5,2.85,18.5,543.0,599.23,474.25
2016,9,4,9,0,743.0,136.0,2.8,19.0,592.0,661.47,520.02
2016,9,4,9,15,760.0,140.0,2.8,19.0,633.5,714.63,558.84
2016,9,4,9,30,777.0,144.0,2.8,19.0,675.0,766.81,596.11
2016,9,4,9,45,833.0,125.0,2.85,19.5,720.5,821.74,632.79
2016,9,4,10,0,889.0,106.0,2.9,20.0,766.0,872.2,665.45
2016,9,4,10,15,897.0,107.0,2.95,20.5,795.5,909.57,688.71
2016,9,4,10,30,905.0,108.0,3.0,21.0,825.0,943.96,709.85
2016,9,4,10,45,910.5,109.0,3.15,21.5,847.0,972.84,727.95
2016,9,4,11,0,916.0,110.0,3.3,22.0,869.0,998.26,743.75
2016,9,4,11,15,919.5,110.5,3.45,22.0,883.0,1017.63,757.02
2016,9,4,11,30,923.0,111.0,3.6,22.0,897.0,1033.21,767.93
2016,9,4,11,45,923.5,112.0,3.75,22.5,902.5,1042.49,773.28
2016,9,4,12,0,924.0,113.0,3.9,23.0,908.0,1047.8,776.16
2016,9,4,12,15,923.5,113.0,3.95,23.0,906.0,1047.11,776.01
2016,9,4,12,30,923.0,113.0,4.0,23.0,904.0,1042.44,773.41
2016,9,4,12,45,927.5,108.5,4.1,23.0,895.0,1034.05,768.83
2016,9,4,13,0,932.0,104.0,4.2,23.0,886.0,1021.58,761.63
2016,9,4,13,15,928.0,103.0,4.2,23.0,868.0,1000.63,748.22
2016,9,4,13,30,924.0,102.0,4.2,23.0,850.0,975.98,732.42
2016,9,4,13,45,916.0,102.0,4.25,23.0,824.0,945.2,712.75
2016,9,4,14,0,908.0,102.0,4.3,23.0,798.0,911.21,690.81
2016,9,4,14,15,899.0,100.0,4.25,22.5,765.0,871.3,665.45
2016,9,4,14,30,890.0,98.0,4.2,22.0,732.0,828.67,637.93
2016,9,4,14,45,876.0,97.0,4.2,22.0,692.5,780.76,605.32
2016,9,4,15,0,862.0,96.0,4.2,22.0,653.0,731.02,571.01
2016,9,4,15,15,846.0,93.5,4.15,21.5,608.5,681.58,535.45
2016,9,4,15,30,830.0,91.0,4.1,21.0,564.0,625.57,493.75
2016,9,4,15,45,806.0,88.0,4.05,21.0,515.0,563.73,445.46
2016,9,4,16,0,782.0,85.0,4.0,21.0,466.0,502.34,396.13
2016,9,4,16,15,752.0,81.0,3.9,20.5,414.5,437.97,343.63
2016,9,4,16,30,722.0,77.0,3.8,20.0,363.0,375.46,290.9
2016,9,4,16,45,677.0,72.0,3.75,19.5,309.5,308.46,233.41
2016,9,4,17,0,632.0,67.0,3.7,19.0,256.0,246.34,178.92
2016,9,4,17,15,567.5,59.5,3.55,18.0,204.0,182.5,124.14
2016,9,4,17,30,503.0,52.0,3.4,17.0,152.0,126.37,77.69
2016,9,4,17,45,391.0,42.0,3.3,16.5,105.0,72.04,38.88
2016,9,4,18,0,279.0,32.0,3.2,16.0,58.0,32.26,15.69
2016,9,4,18,15,139.5,16.0,3.05,15.5,29.0,13.66,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.0,8.5,1.6,13.5,11.5,7.26,0.0
2016,9,5,6,0,132.0,17.0,1.8,14.0,23.0,13.28,0.0
2016,9,5,6,15,256.0,31.0,1.85,14.5,62.5,33.77,16.4
2016,9,5,6,30,380.0,45.0,1.9,15.0,102.0,77.77,43.81
2016,9,5,6,45,460.0,54.5,1.95,15.5,150.5,126.94,80.72
2016,9,5,7,0,540.0,64.0,2.0,16.0,199.0,186.2,129.72
2016,9,5,7,15,592.0,71.0,1.95,16.5,251.0,244.86,180.91
2016,9,5,7,30,644.0,78.0,1.9,17.0,303.0,309.27,236.64
2016,9,5,7,45,683.5,82.5,1.85,17.5,355.5,371.48,289.68
2016,9,5,8,0,723.0,87.0,1.8,18.0,408.0,437.08,343.66
2016,9,5,8,15,749.5,91.0,1.75,18.5,457.5,498.12,392.27
2016,9,5,8,30,776.0,95.0,1.7,19.0,507.0,560.28,439.82
2016,9,5,8,45,798.5,97.0,1.7,20.0,553.5,618.62,482.16
2016,9,5,9,0,821.0,99.0,1.7,21.0,600.0,676.9,522.82
2016,9,5,9,15,835.5,101.5,1.75,21.5,641.5,729.49,559.25
2016,9,5,9,30,850.0,104.0,1.8,22.0,683.0,780.63,592.32
2016,9,5,9,45,870.0,101.5,1.85,22.5,720.5,821.81,618.05
2016,9,5,10,0,890.0,99.0,1.9,23.0,758.0,868.03,646.93
2016,9,5,10,15,897.5,100.5,2.0,23.5,787.0,905.46,670.07
2016,9,5,10,30,905.0,102.0,2.1,24.0,816.0,939.88,691.15
2016,9,5,10,45,910.5,102.5,2.25,25.0,837.5,968.18,707.29
2016,9,5,11,0,916.0,103.0,2.4,26.0,859.0,993.02,721.14
2016,9,5,11,15,919.5,103.5,2.5,26.0,873.0,1012.31,733.79
2016,9,5,11,30,923.0,104.0,2.6,26.0,887.0,1027.83,744.16
2016,9,5,11,45,924.0,105.0,2.75,26.5,892.5,1037.53,749.95
2016,9,5,12,0,925.0,106.0,2.9,27.0,898.0,1043.27,753.34
2016,9,5,12,15,924.5,105.5,2.95,27.0,896.0,1041.96,752.92
2016,9,5,12,30,924.0,105.0,3.0,27.0,894.0,1036.67,750.13
2016,9,5,12,45,909.0,112.0,3.15,27.0,880.5,1021.01,741.65
2016,9,5,13,0,894.0,119.0,3.3,27.0,867.0,1001.7,730.85
2016,9,5,13,15,889.5,118.5,3.35,27.0,849.0,981.34,718.61
2016,9,5,13,30,885.0,118.0,3.4,27.0,831.0,957.45,704.06
2016,9,5,13,45,876.0,117.5,3.5,27.0,805.0,926.09,684.85
2016,9,5,14,0,867.0,117.0,3.6,27.0,779.0,891.73,663.49
2016,9,5,14,15,857.5,115.0,3.65,26.5,746.0,861.22,645.6
2016,9,5,14,30,848.0,113.0,3.7,26.0,713.0,818.76,619.19
2016,9,5,14,45,833.0,111.0,3.75,26.0,674.0,769.74,586.65
2016,9,5,15,0,818.0,109.0,3.8,26.0,635.0,719.1,552.06
2016,9,5,15,15,800.5,106.0,3.8,25.5,590.5,664.41,513.4
2016,9,5,15,30,783.0,103.0,3.8,25.0,546.0,608.94,472.99
2016,9,5,15,45,759.5,99.0,3.8,25.0,498.0,548.58,426.77
2016,9,5,16,0,736.0,95.0,3.8,25.0,450.0,489.14,379.88
2016,9,5,16,15,704.5,90.0,3.6,24.0,399.0,425.21,329.22
2016,9,5,16,30,673.0,85.0,3.4,23.0,348.0,363.47,278.51
2016,9,5,16,45,631.5,78.0,3.25,22.5,296.0,298.9,223.82
2016,9,5,17,0,590.0,71.0,3.1,22.0,244.0,238.49,171.56
2016,9,5,17,15,524.5,62.5,2.65,21.0,193.5,176.06,118.86
2016,9,5,17,30,459.0,54.0,2.2,20.0,143.0,121.54,74.53
2016,9,5,17,45,358.0,42.0,1.8,19.5,98.0,69.21,37.22
2016,9,5,18,0,257.0,30.0,1.4,19.0,53.0,30.03,13.49
2016,9,5,18,15,128.5,15.0,1.3,18.0,26.5,12.8,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,73.5,8.0,1.3,13.5,11.0,6.83,0.0
2016,9,6,6,0,147.0,16.0,1.4,14.0,22.0,13.16,0.0
2016,9,6,6,15,277.0,28.5,1.45,14.5,61.5,33.05,14.91
2016,9,6,6,30,407.0,41.0,1.5,15.0,101.0,77.97,42.68
2016,9,6,6,45,489.5,49.5,1.55,16.0,150.5,128.52,80.54
2016,9,6,7,0,572.0,58.0,1.6,17.0,200.0,189.43,130.66
2016,9,6,7,15,623.0,64.0,1.45,17.5,252.0,248.86,182.4
2016,9,6,7,30,674.0,70.0,1.3,18.0,304.0,313.86,238.19
2016,9,6,7,45,712.5,74.0,1.2,19.0,356.5,377.3,291.01
2016,9,6,8,0,751.0,78.0,1.1,20.0,409.0,443.37,343.59
2016,9,6,8,15,776.0,81.5,1.15,21.0,458.5,504.61,391.01
2016,9,6,8,30,801.0,85.0,1.2,22.0,508.0,566.75,437.15
2016,9,6,8,45,821.0,87.5,1.25,23.0,554.5,625.2,478.82
2016,9,6,9,0,841.0,90.0,1.3,24.0,601.0,683.31,518.69
2016,9,6,9,15,855.5,92.5,1.5,25.0,642.5,731.15,550.86
2016,9,6,9,30,870.0,95.0,1.7,26.0,684.0,782.3,583.54
2016,9,6,9,45,876.5,98.5,1.9,27.0,718.5,826.2,610.78
2016,9,6,10,0,883.0,102.0,2.1,28.0,753.0,867.45,635.93
2016,9,6,10,15,891.0,103.5,2.15,28.5,782.0,905.06,658.35
2016,9,6,10,30,899.0,105.0,2.2,29.0,811.0,939.71,678.68
2016,9,6,10,45,905.0,105.5,2.3,29.5,833.0,968.28,695.49
2016,9,6,11,0,911.0,106.0,2.4,30.0,855.0,993.43,710.15
2016,9,6,11,15,914.5,106.5,2.4,30.0,869.0,1012.57,721.48
2016,9,6,11,30,918.0,107.0,2.4,30.0,883.0,1027.96,730.57
2016,9,6,11,45,920.0,107.5,2.4,30.5,889.0,1038.0,734.97
2016,9,6,12,0,922.0,108.0,2.4,31.0,895.0,1044.11,737.07
2016,9,6,12,15,921.5,108.0,2.45,31.0,892.5,1043.23,737.01
2016,9,6,12,30,921.0,108.0,2.5,31.0,890.0,1038.38,734.68
2016,9,6,12,45,912.5,110.5,2.6,31.0,878.0,1024.33,727.22
2016,9,6,13,0,904.0,113.0,2.7,31.0,866.0,1006.56,717.5
2016,9,6,13,15,900.0,112.0,2.8,31.0,847.5,985.88,705.95
2016,9,6,13,30,896.0,111.0,2.9,31.0,829.0,961.62,692.08
2016,9,6,13,45,889.5,109.5,3.0,31.0,803.5,931.11,674.08
2016,9,6,14,0,883.0,108.0,3.1,31.0,778.0,897.42,653.87
2016,9,6,14,15,874.0,106.0,3.15,30.5,745.5,858.11,630.67
2016,9,6,14,30,865.0,104.0,3.2,30.0,713.0,816.17,605.37
2016,9,6,14,45,853.0,101.5,3.25,30.0,674.0,775.57,579.42
2016,9,6,15,0,841.0,99.0,3.3,30.0,635.0,725.69,546.65
2016,9,6,15,15,824.5,96.0,3.25,29.5,591.0,670.61,508.45
2016,9,6,15,30,808.0,93.0,3.2,29.0,547.0,614.62,468.44
2016,9,6,15,45,786.5,89.0,3.15,28.5,498.5,554.12,423.83
2016,9,6,16,0,765.0,85.0,3.1,28.0,450.0,493.88,377.86
2016,9,6,16,15,734.0,81.0,2.95,27.5,399.0,429.87,327.26
2016,9,6,16,30,703.0,77.0,2.8,27.0,348.0,367.56,276.35
2016,9,6,16,45,661.5,70.5,2.65,26.5,295.5,301.75,221.48
2016,9,6,17,0,620.0,64.0,2.5,26.0,243.0,240.06,168.89
2016,9,6,17,15,554.5,56.5,2.15,24.5,192.0,176.77,116.42
2016,9,6,17,30,489.0,49.0,1.8,23.0,141.0,121.35,72.04
2016,9,6,17,45,385.5,38.0,1.45,22.0,96.0,67.83,34.59
2016,9,6,18,0,282.0,27.0,1.1,21.0,51.0,27.66,10.7
2016,9,6,18,15,141.0,13.5,1.05,20.5,25.5,11.52,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.5,0.4,16.5,10.0,6.4,0.0
2016,9,7,6,0,143.0,15.0,0.4,17.0,20.0,12.8,0.0
2016,9,7,6,15,270.0,28.0,0.5,17.5,59.5,33.32,14.43
2016,9,7,6,30,397.0,41.0,0.6,18.0,99.0,78.27,42.56
2016,9,7,6,45,474.0,51.0,0.7,19.0,147.5,128.88,80.38
2016,9,7,7,0,551.0,61.0,0.8,20.0,196.0,189.22,129.43
2016,9,7,7,15,603.5,68.0,0.95,20.5,248.5,248.95,180.56
2016,9,7,7,30,656.0,75.0,1.1,21.0,301.0,314.49,236.15
2016,9,7,7,45,690.0,81.0,1.25,22.0,352.5,376.8,287.91
2016,9,7,8,0,724.0,87.0,1.4,23.0,404.0,441.89,340.03
2016,9,7,8,15,750.5,91.5,1.45,24.0,454.0,503.48,387.29
2016,9,7,8,30,777.0,96.0,1.5,25.0,504.0,566.33,433.57
2016,9,7,8,45,794.5,100.0,1.6,26.0,549.5,623.71,474.43
2016,9,7,9,0,812.0,104.0,1.7,27.0,595.0,680.56,513.51
2016,9,7,9,15,827.0,107.0,1.65,28.0,636.5,733.7,547.53
2016,9,7,9,30,842.0,110.0,1.6,29.0,678.0,785.45,577.94
2016,9,7,9,45,860.0,108.5,1.6,30.0,715.0,825.35,600.22
2016,9,7,10,0,878.0,107.0,1.6,31.0,752.0,870.59,625.59
2016,9,7,10,15,886.0,108.5,1.6,31.0,781.0,908.02,648.0
2016,9,7,10,30,894.0,110.0,1.6,31.0,810.0,942.48,668.45
2016,9,7,10,45,898.0,112.0,1.6,31.5,831.0,970.57,683.46
2016,9,7,11,0,902.0,114.0,1.6,32.0,852.0,995.17,696.28
2016,9,7,11,15,905.5,114.5,1.6,32.0,865.5,1014.1,707.08
2016,9,7,11,30,909.0,115.0,1.6,32.0,879.0,1029.3,715.73
2016,9,7,11,45,909.0,116.0,1.6,32.5,884.5,1037.72,718.94
2016,9,7,12,0,909.0,117.0,1.6,33.0,890.0,1042.22,719.98
2016,9,7,12,15,908.0,117.0,1.6,33.0,887.5,1040.75,719.06
2016,9,7,12,30,907.0,117.0,1.6,33.0,885.0,1035.37,715.99
2016,9,7,12,45,887.5,126.0,1.65,33.5,869.5,1017.12,704.56
2016,9,7,13,0,868.0,135.0,1.7,34.0,854.0,995.34,691.17
2016,9,7,13,15,863.0,133.5,1.75,34.0,835.5,986.03,686.9
2016,9,7,13,30,858.0,132.0,1.8,34.0,817.0,960.36,672.46
2016,9,7,13,45,848.0,131.5,1.9,34.0,790.5,927.86,654.39
2016,9,7,14,0,838.0,131.0,2.0,34.0,764.0,892.45,634.25
2016,9,7,14,15,827.5,128.5,2.1,33.5,731.0,851.84,611.71
2016,9,7,14,30,817.0,126.0,2.2,33.0,698.0,808.82,587.1
2016,9,7,14,45,800.0,124.0,2.3,33.0,658.0,759.18,556.33
2016,9,7,15,0,783.0,122.0,2.4,33.0,618.0,708.16,523.06
2016,9,7,15,15,763.5,118.5,2.45,32.5,573.5,654.99,487.52
2016,9,7,15,30,744.0,115.0,2.5,32.0,529.0,598.93,448.78
2016,9,7,15,45,715.0,111.0,2.65,31.5,480.0,536.8,404.58
2016,9,7,16,0,686.0,107.0,2.8,31.0,431.0,475.89,359.52
2016,9,7,16,15,650.5,101.0,2.75,30.5,380.0,411.63,309.93
2016,9,7,16,30,615.0,95.0,2.7,30.0,329.0,350.14,260.86
2016,9,7,16,45,562.5,87.5,2.7,29.5,277.0,284.6,207.72
2016,9,7,17,0,510.0,80.0,2.7,29.0,225.0,224.66,158.17
2016,9,7,17,15,440.0,69.0,2.4,27.5,175.5,163.88,109.16
2016,9,7,17,30,370.0,58.0,2.1,26.0,126.0,109.51,66.69
2016,9,7,17,45,266.0,43.0,1.85,25.0,83.5,60.59,32.63
2016,9,7,18,0,162.0,28.0,1.6,24.0,41.0,25.07,8.81
2016,9,7,18,15,81.0,14.0,1.55,23.0,20.5,11.95,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.5,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,69.0,13.0,2.3,16.0,15.0,11.1,0.0
2016,9,8,6,15,173.5,30.5,2.35,16.5,51.0,31.78,14.49
2016,9,8,6,30,278.0,48.0,2.4,17.0,87.0,71.92,42.17
2016,9,8,6,45,360.5,61.0,2.5,17.5,134.0,118.23,77.24
2016,9,8,7,0,443.0,74.0,2.6,18.0,181.0,175.07,123.79
2016,9,8,7,15,498.5,83.5,2.5,18.5,231.5,234.53,174.79
2016,9,8,7,30,554.0,93.0,2.4,19.0,282.0,297.45,228.44
2016,9,8,7,45,597.0,99.5,2.35,19.5,333.5,358.31,279.73
2016,9,8,8,0,640.0,106.0,2.3,20.0,385.0,423.15,332.66
2016,9,8,8,15,669.0,111.5,2.25,20.5,433.5,483.14,380.2
2016,9,8,8,30,698.0,117.0,2.2,21.0,482.0,544.72,427.26
2016,9,8,8,45,723.0,120.5,2.15,21.5,528.0,602.93,470.2
2016,9,8,9,0,748.0,124.0,2.1,22.0,574.0,661.53,511.95
2016,9,8,9,15,764.0,127.5,2.15,22.5,615.0,713.57,548.26
2016,9,8,9,30,780.0,131.0,2.2,23.0,656.0,761.2,580.15
2016,9,8,9,45,788.0,136.0,2.25,23.5,689.5,805.29,608.23
2016,9,8,10,0,796.0,141.0,2.3,24.0,723.0,847.08,634.41
2016,9,8,10,15,805.0,143.0,2.35,24.5,751.5,884.2,657.15
2016,9,8,10,30,814.0,145.0,2.4,25.0,780.0,918.63,677.95
2016,9,8,10,45,822.0,145.5,2.5,25.5,801.5,947.69,695.54
2016,9,8,11,0,830.0,146.0,2.6,26.0,823.0,973.62,711.08
2016,9,8,11,15,833.5,147.0,2.7,26.0,836.5,992.37,723.41
2016,9,8,11,30,837.0,148.0,2.8,26.0,850.0,1007.56,733.59
2016,9,8,11,45,840.0,147.5,2.9,26.5,855.5,1017.02,738.76
2016,9,8,12,0,843.0,147.0,3.0,27.0,861.0,1022.75,741.66
2016,9,8,12,15,842.5,147.0,3.05,27.0,858.5,1021.71,741.39
2016,9,8,12,30,842.0,147.0,3.1,27.0,856.0,1016.88,738.86
2016,9,8,12,45,851.0,139.5,3.2,27.0,849.0,1009.72,735.36
2016,9,8,13,0,860.0,132.0,3.3,27.0,842.0,985.84,721.03
2016,9,8,13,15,855.5,130.5,3.3,27.0,823.5,976.86,715.91
2016,9,8,13,30,851.0,129.0,3.3,27.0,805.0,951.72,700.1
2016,9,8,13,45,845.5,126.5,3.35,27.0,779.5,921.27,681.22
2016,9,8,14,0,840.0,124.0,3.4,27.0,754.0,887.71,660.16
2016,9,8,14,15,829.5,122.0,3.4,26.5,721.5,847.5,635.41
2016,9,8,14,30,819.0,120.0,3.4,26.0,689.0,804.88,608.71
2016,9,8,14,45,807.0,116.0,3.4,26.0,650.5,756.88,576.69
2016,9,8,15,0,795.0,112.0,3.4,26.0,612.0,707.12,542.41
2016,9,8,15,15,776.5,108.5,3.35,25.5,568.0,651.99,503.36
2016,9,8,15,30,758.0,105.0,3.3,25.0,524.0,596.27,462.74
2016,9,8,15,45,735.0,100.5,3.3,25.0,476.5,537.68,417.96
2016,9,8,16,0,712.0,96.0,3.3,25.0,429.0,478.39,371.34
2016,9,8,16,15,678.5,90.5,3.2,24.0,378.0,414.19,320.69
2016,9,8,16,30,645.0,85.0,3.1,23.0,327.0,352.48,270.2
2016,9,8,16,45,599.0,78.0,3.05,22.5,276.0,287.94,215.73
2016,9,8,17,0,553.0,71.0,3.0,22.0,225.0,228.17,164.23
2016,9,8,17,15,483.5,61.5,2.85,21.0,175.0,166.24,112.27
2016,9,8,17,30,414.0,52.0,2.7,20.0,125.0,112.85,69.12
2016,9,8,17,45,308.0,38.5,2.55,19.5,82.5,61.82,32.73
2016,9,8,18,0,202.0,25.0,2.4,19.0,40.0,23.22,6.23
