Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,18,15,101.0,12.5,2.35,18.5,20.0,10.67,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,6.5,1.45,14.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,13.0,1.6,15.0,18.0,11.1,0.0
2016,9,9,6,15,251.0,26.5,1.65,15.5,55.5,33.14,13.43
2016,9,9,6,30,381.0,40.0,1.7,16.0,93.0,78.27,43.16
2016,9,9,6,45,463.5,49.0,1.75,16.5,141.0,128.24,81.31
2016,9,9,7,0,546.0,58.0,1.8,17.0,189.0,188.62,131.5
2016,9,9,7,15,298.0,93.5,1.75,17.5,167.5,182.68,138.54
2016,9,9,7,30,50.0,129.0,1.7,18.0,146.0,131.6,103.59
2016,9,9,7,45,88.5,154.5,1.65,18.5,190.5,174.61,138.6
2016,9,9,8,0,127.0,180.0,1.6,19.0,235.0,229.77,182.8
2016,9,9,8,15,230.5,191.0,1.55,19.5,305.5,312.65,248.29
2016,9,9,8,30,334.0,202.0,1.5,20.0,376.0,398.84,314.88
2016,9,9,8,45,578.5,148.0,1.5,21.0,481.5,539.97,421.74
2016,9,9,9,0,823.0,94.0,1.5,22.0,587.0,682.13,524.82
2016,9,9,9,15,837.5,96.5,1.55,22.5,628.0,734.76,559.51
2016,9,9,9,30,852.0,99.0,1.6,23.0,669.0,779.16,587.62
2016,9,9,9,45,664.0,182.0,1.65,24.0,640.5,757.51,568.35
2016,9,9,10,0,476.0,265.0,1.7,25.0,612.0,699.31,522.28
2016,9,9,10,15,682.0,186.0,1.75,25.5,704.0,827.47,612.94
2016,9,9,10,30,888.0,107.0,1.8,26.0,796.0,938.0,682.6
2016,9,9,10,45,894.0,107.5,1.85,27.0,818.0,966.14,696.54
2016,9,9,11,0,900.0,108.0,1.9,28.0,840.0,990.88,709.1
2016,9,9,11,15,904.0,108.5,1.9,28.5,853.5,1010.12,718.98
2016,9,9,11,30,908.0,109.0,1.9,29.0,867.0,1025.65,726.63
2016,9,9,11,45,910.0,109.0,1.9,29.5,873.0,1034.84,730.45
2016,9,9,12,0,912.0,109.0,1.9,30.0,879.0,1040.13,732.04
2016,9,9,12,15,911.5,109.0,1.95,30.0,876.5,1038.98,731.95
2016,9,9,12,30,911.0,109.0,2.0,30.0,874.0,1033.89,729.61
2016,9,9,12,45,898.5,114.5,2.1,30.5,860.5,1018.82,720.36
2016,9,9,13,0,886.0,120.0,2.2,31.0,847.0,1000.12,708.96
2016,9,9,13,15,881.0,118.5,2.3,30.5,828.5,977.97,698.22
2016,9,9,13,30,876.0,117.0,2.4,30.0,810.0,952.35,685.15
2016,9,9,13,45,870.0,115.0,2.5,30.0,784.0,921.96,667.48
2016,9,9,14,0,864.0,113.0,2.6,30.0,758.0,888.45,647.61
2016,9,9,14,15,853.5,111.5,2.65,29.5,725.0,857.25,629.96
2016,9,9,14,30,843.0,110.0,2.7,29.0,692.0,814.28,604.1
2016,9,9,14,45,829.5,107.0,2.8,29.0,653.0,765.17,572.78
2016,9,9,15,0,816.0,104.0,2.9,29.0,614.0,714.36,539.46
2016,9,9,15,15,797.5,101.0,2.95,28.5,569.5,658.76,501.24
2016,9,9,15,30,779.0,98.0,3.0,28.0,525.0,602.52,461.27
2016,9,9,15,45,754.5,94.0,3.05,27.5,476.5,541.51,416.36
2016,9,9,16,0,730.0,90.0,3.1,27.0,428.0,481.63,370.64
2016,9,9,16,15,696.0,85.0,3.1,26.0,376.5,416.72,320.0
2016,9,9,16,30,662.0,80.0,3.1,25.0,325.0,354.33,269.38
2016,9,9,16,45,613.5,73.5,3.15,24.5,273.5,288.45,214.22
2016,9,9,17,0,565.0,67.0,3.2,24.0,222.0,227.63,162.17
2016,9,9,17,15,492.0,58.0,3.1,23.0,172.0,164.72,109.78
2016,9,9,17,30,419.0,49.0,3.0,22.0,122.0,110.79,66.58
2016,9,9,17,45,304.5,36.5,2.9,21.0,79.5,59.69,30.78
2016,9,9,18,0,190.0,24.0,2.8,20.0,37.0,22.1,3.73
2016,9,9,18,15,95.0,12.0,2.7,19.5,18.5,10.24,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.0,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,48.0,11.0,2.4,14.0,13.0,9.39,0.0
2016,9,10,6,15,154.5,28.5,2.45,14.5,47.0,30.66,12.95
2016,9,10,6,30,261.0,46.0,2.5,15.0,81.0,70.43,41.66
2016,9,10,6,45,342.5,59.0,2.55,15.5,127.0,115.86,76.66
2016,9,10,7,0,424.0,72.0,2.6,16.0,173.0,171.71,122.91
2016,9,10,7,15,216.5,94.5,2.55,16.5,146.5,155.13,118.97
2016,9,10,7,30,9.0,117.0,2.5,17.0,120.0,102.37,80.57
2016,9,10,7,45,15.5,137.0,2.45,18.0,143.5,123.19,97.46
2016,9,10,8,0,22.0,157.0,2.4,19.0,167.0,144.9,114.68
2016,9,10,8,15,46.5,186.5,2.4,19.5,210.5,193.26,153.52
2016,9,10,8,30,71.0,216.0,2.4,20.0,254.0,238.86,189.5
2016,9,10,8,45,397.5,171.5,2.4,20.5,406.5,442.33,351.6
2016,9,10,9,0,724.0,127.0,2.4,21.0,559.0,652.49,510.3
2016,9,10,9,15,741.0,131.0,2.45,21.5,599.5,704.74,546.02
2016,9,10,9,30,758.0,135.0,2.5,22.0,640.0,756.05,581.01
2016,9,10,9,45,770.5,138.0,2.6,23.0,674.5,797.18,606.5
2016,9,10,10,0,783.0,141.0,2.7,24.0,709.0,840.13,632.93
2016,9,10,10,15,792.5,143.0,2.8,24.0,737.0,877.21,657.51
2016,9,10,10,30,802.0,145.0,2.9,24.0,765.0,911.68,680.3
2016,9,10,10,45,808.0,146.5,3.0,24.5,786.0,939.5,697.26
2016,9,10,11,0,814.0,148.0,3.1,25.0,807.0,964.15,712.13
2016,9,10,11,15,817.5,149.0,3.15,25.0,820.0,982.52,723.92
2016,9,10,11,30,821.0,150.0,3.2,25.0,833.0,997.37,733.55
2016,9,10,11,45,822.5,151.0,3.3,25.5,838.5,1006.63,738.58
2016,9,10,12,0,824.0,152.0,3.4,26.0,844.0,1012.2,741.34
2016,9,10,12,15,823.0,151.5,3.45,26.0,841.0,1009.97,740.24
2016,9,10,12,30,822.0,151.0,3.5,26.0,838.0,1004.03,736.89
2016,9,10,12,45,823.0,148.0,3.6,26.5,828.5,993.77,729.74
2016,9,10,13,0,824.0,145.0,3.7,27.0,819.0,979.82,720.29
2016,9,10,13,15,818.5,143.5,3.75,26.5,800.5,957.6,707.94
2016,9,10,13,30,813.0,142.0,3.8,26.0,782.0,932.07,693.38
2016,9,10,13,45,805.0,140.0,3.85,26.0,756.0,900.6,673.37
2016,9,10,14,0,797.0,138.0,3.9,26.0,730.0,866.28,651.34
2016,9,10,14,15,786.0,135.5,3.9,25.5,697.5,826.26,626.21
2016,9,10,14,30,775.0,133.0,3.9,25.0,665.0,784.01,599.21
2016,9,10,14,45,760.5,129.5,3.9,25.0,626.5,736.09,566.67
2016,9,10,15,0,746.0,126.0,3.9,25.0,588.0,689.7,533.48
2016,9,10,15,15,725.5,122.0,3.85,24.5,544.5,634.31,493.72
2016,9,10,15,30,705.0,118.0,3.8,24.0,501.0,578.7,452.7
2016,9,10,15,45,679.5,112.0,3.75,24.0,453.5,518.3,406.06
2016,9,10,16,0,654.0,106.0,3.7,24.0,406.0,458.93,358.94
2016,9,10,16,15,618.0,99.5,3.6,23.5,356.0,395.61,308.04
2016,9,10,16,30,582.0,93.0,3.5,23.0,306.0,335.21,257.96
2016,9,10,16,45,532.5,84.5,3.45,22.5,256.0,271.66,204.45
2016,9,10,17,0,483.0,76.0,3.4,22.0,206.0,213.46,154.57
2016,9,10,17,15,410.5,65.0,3.2,21.0,158.0,151.18,102.74
2016,9,10,17,30,338.0,54.0,3.0,20.0,110.0,101.27,62.74
2016,9,10,17,45,234.0,38.0,2.9,19.5,70.5,53.72,28.54
2016,9,10,18,0,130.0,22.0,2.8,19.0,31.0,19.51,0.32
2016,9,10,18,15,65.0,11.0,2.75,18.5,15.5,9.39,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,16.5,4.5,2.4,14.5,5.0,0.0,0.0
2016,9,11,6,0,33.0,9.0,2.6,15.0,10.0,7.68,0.0
2016,9,11,6,15,120.5,28.5,2.7,15.0,43.0,29.8,12.3
2016,9,11,6,30,208.0,48.0,2.8,15.0,76.0,67.49,41.27
2016,9,11,6,45,286.5,63.5,2.9,15.5,120.5,111.47,75.43
2016,9,11,7,0,365.0,79.0,3.0,16.0,165.0,165.61,120.18
2016,9,11,7,15,192.5,99.5,2.95,16.5,146.0,153.56,118.45
2016,9,11,7,30,20.0,120.0,2.9,17.0,127.0,109.22,86.15
2016,9,11,7,45,10.0,119.5,2.85,17.5,123.0,105.39,82.96
2016,9,11,8,0,0.0,119.0,2.8,18.0,119.0,100.43,78.52
2016,9,11,8,15,0.0,137.5,2.8,18.5,137.5,116.61,91.44
2016,9,11,8,30,0.0,156.0,2.8,19.0,156.0,132.93,104.26
2016,9,11,8,45,11.0,188.0,2.8,19.5,194.5,168.76,132.87
2016,9,11,9,0,22.0,220.0,2.8,20.0,233.0,206.09,162.21
2016,9,11,9,15,30.0,244.0,2.8,20.5,263.5,246.94,193.8
2016,9,11,9,30,38.0,268.0,2.8,21.0,294.0,278.47,217.63
2016,9,11,9,45,225.5,279.5,2.85,22.0,441.5,476.07,371.22
2016,9,11,10,0,413.0,291.0,2.9,23.0,589.0,673.92,515.87
2016,9,11,10,15,604.0,218.0,2.95,23.0,673.0,793.55,603.26
2016,9,11,10,30,795.0,145.0,3.0,23.0,757.0,907.2,681.48
2016,9,11,10,45,803.5,145.0,3.1,23.5,778.5,935.6,698.27
2016,9,11,11,0,812.0,145.0,3.2,24.0,800.0,960.94,713.7
2016,9,11,11,15,816.0,146.0,3.3,24.0,813.0,979.68,726.18
2016,9,11,11,30,820.0,147.0,3.4,24.0,826.0,994.94,736.5
2016,9,11,11,45,823.0,146.5,3.5,24.5,831.5,1004.03,741.43
2016,9,11,12,0,826.0,146.0,3.6,25.0,837.0,1009.44,744.08
2016,9,11,12,15,825.5,146.0,3.7,25.0,834.5,1008.14,743.91
2016,9,11,12,30,825.0,146.0,3.8,25.0,832.0,1003.13,741.44
2016,9,11,12,45,645.5,229.0,3.9,25.0,761.5,911.91,680.9
2016,9,11,13,0,466.0,312.0,4.0,25.0,691.0,804.81,603.87
2016,9,11,13,15,649.0,220.5,4.1,24.5,735.0,883.68,666.29
2016,9,11,13,30,832.0,129.0,4.2,24.0,779.0,937.02,705.13
2016,9,11,13,45,825.0,126.5,4.35,24.0,753.5,905.39,684.65
2016,9,11,14,0,818.0,124.0,4.5,24.0,728.0,870.81,662.58
2016,9,11,14,15,807.5,122.0,4.5,23.5,695.5,831.03,637.29
2016,9,11,14,30,797.0,120.0,4.5,23.0,663.0,788.94,610.04
2016,9,11,14,45,782.0,117.0,4.55,22.5,624.5,740.28,577.9
2016,9,11,15,0,767.0,114.0,4.6,22.0,586.0,690.19,543.29
2016,9,11,15,15,747.5,110.5,4.55,21.5,542.5,635.41,503.08
2016,9,11,15,30,728.0,107.0,4.5,21.0,499.0,581.85,462.64
2016,9,11,15,45,699.5,103.0,4.5,20.5,451.0,520.69,415.3
2016,9,11,16,0,671.0,99.0,4.5,20.0,403.0,460.78,367.44
2016,9,11,16,15,635.5,93.0,4.4,19.5,353.5,397.27,315.1
2016,9,11,16,30,600.0,87.0,4.3,19.0,304.0,336.61,263.56
2016,9,11,16,45,548.0,79.5,4.2,18.5,253.5,272.14,208.05
2016,9,11,17,0,496.0,72.0,4.1,18.0,203.0,213.28,156.55
2016,9,11,17,15,423.0,61.5,3.95,17.5,155.5,153.28,105.37
2016,9,11,17,30,350.0,51.0,3.8,17.0,108.0,100.31,62.09
2016,9,11,17,45,241.5,36.0,3.7,16.5,68.5,52.6,27.46
2016,9,11,18,0,133.0,21.0,3.6,16.0,29.0,18.67,0.0
2016,9,11,18,15,66.5,10.5,3.5,15.5,14.5,8.96,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,38.0,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,76.0,12.0,3.7,13.0,14.0,10.24,0.0
2016,9,12,6,15,219.0,26.5,3.75,13.5,51.0,34.14,12.4
2016,9,12,6,30,362.0,41.0,3.8,14.0,88.0,80.79,45.76
2016,9,12,6,45,459.5,49.0,3.85,14.5,137.0,131.93,85.36
2016,9,12,7,0,557.0,57.0,3.9,15.0,186.0,195.37,138.62
2016,9,12,7,15,612.5,63.5,3.9,15.5,238.5,256.53,193.14
2016,9,12,7,30,668.0,70.0,3.9,16.0,291.0,323.83,252.5
2016,9,12,7,45,706.5,74.5,3.9,16.5,343.0,387.57,308.09
2016,9,12,8,0,745.0,79.0,3.9,17.0,395.0,454.36,364.43
2016,9,12,8,15,771.5,82.5,3.9,17.5,444.5,516.42,415.29
2016,9,12,8,30,798.0,86.0,3.9,18.0,494.0,579.5,465.18
2016,9,12,8,45,816.5,89.5,3.95,18.5,540.0,638.06,510.1
2016,9,12,9,0,835.0,93.0,4.0,19.0,586.0,696.11,553.29
2016,9,12,9,15,849.5,95.0,4.0,19.0,627.0,748.73,591.16
2016,9,12,9,30,864.0,97.0,4.0,19.0,668.0,792.92,621.62
2016,9,12,9,45,877.5,97.5,4.0,19.5,704.0,839.0,651.93
2016,9,12,10,0,891.0,98.0,4.0,20.0,740.0,882.9,680.23
2016,9,12,10,15,732.0,174.0,4.05,20.0,715.0,865.53,666.85
2016,9,12,10,30,573.0,250.0,4.1,20.0,690.0,812.18,626.12
2016,9,12,10,45,744.5,177.5,4.15,20.5,764.5,922.77,704.9
2016,9,12,11,0,916.0,105.0,4.2,21.0,839.0,1008.74,761.34
2016,9,12,11,15,919.5,105.5,4.25,21.0,853.0,1027.52,773.16
2016,9,12,11,30,923.0,106.0,4.3,21.0,867.0,1042.51,783.03
2016,9,12,11,45,922.0,107.5,4.35,21.0,872.0,1050.15,788.11
2016,9,12,12,0,921.0,109.0,4.4,21.0,877.0,1053.8,790.71
2016,9,12,12,15,921.5,109.0,4.45,21.0,874.5,1053.35,790.7
2016,9,12,12,30,922.0,109.0,4.5,21.0,872.0,1048.92,788.4
2016,9,12,12,45,923.0,106.5,4.6,21.0,862.0,1038.33,782.59
2016,9,12,13,0,924.0,104.0,4.7,21.0,852.0,1023.77,774.18
2016,9,12,13,15,920.5,103.5,4.7,20.5,834.0,1003.1,762.3
2016,9,12,13,30,917.0,103.0,4.7,20.0,816.0,978.75,747.93
2016,9,12,13,45,912.5,101.0,4.7,20.0,790.0,948.33,727.86
2016,9,12,14,0,908.0,99.0,4.7,20.0,764.0,914.55,705.42
2016,9,12,14,15,899.5,97.0,4.65,19.5,731.5,874.2,679.21
2016,9,12,14,30,891.0,95.0,4.6,19.0,699.0,831.11,650.81
2016,9,12,14,45,881.5,92.0,4.6,19.0,660.5,783.7,617.99
2016,9,12,15,0,872.0,89.0,4.6,19.0,622.0,734.12,583.2
2016,9,12,15,15,856.0,86.5,4.55,18.5,577.0,683.57,546.46
2016,9,12,15,30,840.0,84.0,4.5,18.0,532.0,626.43,503.04
2016,9,12,15,45,819.0,80.5,4.45,17.5,483.5,564.66,454.66
2016,9,12,16,0,798.0,77.0,4.4,17.0,435.0,503.06,404.73
2016,9,12,16,15,766.0,73.0,4.3,16.5,382.5,436.41,348.98
2016,9,12,16,30,734.0,69.0,4.2,16.0,330.0,371.89,293.12
2016,9,12,16,45,684.5,63.5,4.15,15.5,276.0,302.21,231.91
2016,9,12,17,0,635.0,58.0,4.1,15.0,222.0,237.8,174.11
2016,9,12,17,15,558.5,50.5,3.9,14.5,170.5,171.27,115.97
2016,9,12,17,30,482.0,43.0,3.7,14.0,119.0,114.08,68.3
2016,9,12,17,45,340.0,32.0,3.5,14.0,75.0,58.29,28.35
2016,9,12,18,0,198.0,21.0,3.3,14.0,31.0,20.56,0.0
2016,9,12,18,15,99.0,10.5,3.35,13.5,15.5,8.96,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,15.0,2.0,1.71,0.0
2016,9,13,6,15,0.0,9.5,1.9,15.0,9.5,7.8,0.0
2016,9,13,6,30,0.0,17.0,2.0,15.0,17.0,13.99,5.87
2016,9,13,6,45,0.0,27.5,2.15,15.5,27.5,22.68,13.49
2016,9,13,7,0,0.0,38.0,2.3,16.0,38.0,31.39,21.07
2016,9,13,7,15,0.0,49.0,2.35,16.0,49.0,40.53,28.96
2016,9,13,7,30,0.0,60.0,2.4,16.0,60.0,49.69,36.77
2016,9,13,7,45,0.0,91.5,2.45,16.5,91.5,76.61,59.32
2016,9,13,8,0,0.0,123.0,2.5,17.0,123.0,104.17,81.99
2016,9,13,8,15,53.0,170.5,2.45,17.0,197.5,182.74,146.8
2016,9,13,8,30,106.0,218.0,2.4,17.0,272.0,263.72,212.31
2016,9,13,8,45,424.0,174.0,2.4,17.5,419.0,466.51,374.79
2016,9,13,9,0,742.0,130.0,2.4,18.0,566.0,674.59,532.85
2016,9,13,9,15,759.0,134.0,2.35,18.5,607.0,727.74,568.74
2016,9,13,9,30,776.0,138.0,2.3,19.0,648.0,779.85,603.48
2016,9,13,9,45,661.0,186.0,2.3,19.5,636.5,766.86,590.42
2016,9,13,10,0,546.0,234.0,2.3,20.0,625.0,735.34,564.24
2016,9,13,10,15,474.0,275.5,2.3,20.0,625.0,732.61,559.98
2016,9,13,10,30,402.0,317.0,2.3,20.0,625.0,706.91,539.55
2016,9,13,10,45,406.5,324.5,2.35,20.5,643.0,730.16,554.9
2016,9,13,11,0,411.0,332.0,2.4,21.0,661.0,768.74,580.01
2016,9,13,11,15,419.0,333.0,2.35,21.0,673.0,785.93,591.06
2016,9,13,11,30,427.0,334.0,2.3,21.0,685.0,801.12,600.9
2016,9,13,11,45,645.0,237.5,2.3,21.5,770.5,931.82,693.7
2016,9,13,12,0,863.0,141.0,2.3,22.0,856.0,1044.33,764.95
2016,9,13,12,15,862.0,140.5,2.2,22.0,853.0,1041.77,760.92
2016,9,13,12,30,861.0,140.0,2.1,22.0,850.0,1035.35,755.77
2016,9,13,12,45,859.5,138.5,2.05,22.5,839.0,1023.52,746.5
2016,9,13,13,0,858.0,137.0,2.0,23.0,828.0,1007.92,735.02
2016,9,13,13,15,852.0,135.5,1.95,23.0,808.5,984.32,719.97
2016,9,13,13,30,846.0,134.0,1.9,23.0,789.0,957.31,702.84
2016,9,13,13,45,839.5,131.5,1.85,23.0,762.5,925.54,682.64
2016,9,13,14,0,833.0,129.0,1.8,23.0,736.0,890.73,660.44
2016,9,13,14,15,821.5,126.5,1.8,23.0,702.5,848.83,633.94
2016,9,13,14,30,810.0,124.0,1.8,23.0,669.0,804.64,605.66
2016,9,13,14,45,795.5,120.5,1.8,23.0,629.5,755.08,573.32
2016,9,13,15,0,781.0,117.0,1.8,23.0,590.0,704.01,538.65
2016,9,13,15,15,760.5,113.0,1.8,22.5,545.0,649.39,500.75
2016,9,13,15,30,740.0,109.0,1.8,22.0,500.0,591.93,459.59
2016,9,13,15,45,712.0,104.5,1.8,22.0,451.5,529.71,412.65
2016,9,13,16,0,684.0,100.0,1.8,22.0,403.0,468.69,365.1
2016,9,13,16,15,646.0,93.5,1.75,21.5,352.0,402.66,312.7
2016,9,13,16,30,608.0,87.0,1.7,21.0,301.0,339.76,261.01
2016,9,13,16,45,553.0,79.5,1.7,21.0,249.5,273.71,205.34
2016,9,13,17,0,498.0,72.0,1.7,21.0,198.0,213.64,153.81
2016,9,13,17,15,419.5,60.5,1.5,20.0,149.5,151.44,102.24
2016,9,13,17,30,341.0,49.0,1.3,19.0,101.0,97.2,58.99
2016,9,13,17,45,224.0,33.5,1.15,18.5,62.0,49.09,24.2
2016,9,13,18,0,107.0,18.0,1.0,18.0,23.0,15.77,0.0
2016,9,13,18,15,53.5,9.0,1.05,17.5,11.5,7.68,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,6.83,0.0
2016,9,14,6,15,130.0,26.5,0.7,14.5,41.0,29.97,9.41
2016,9,14,6,30,229.0,45.0,0.8,15.0,74.0,69.86,41.85
2016,9,14,6,45,313.5,60.0,0.95,15.5,119.5,116.42,78.16
2016,9,14,7,0,398.0,75.0,1.1,16.0,165.0,173.89,125.55
2016,9,14,7,15,456.0,86.5,1.05,16.5,215.0,230.5,174.03
2016,9,14,7,30,514.0,98.0,1.0,17.0,265.0,293.9,227.54
2016,9,14,7,45,561.5,105.0,1.0,18.0,316.0,359.43,281.16
2016,9,14,8,0,609.0,112.0,1.0,19.0,367.0,425.67,333.47
2016,9,14,8,15,640.0,118.0,0.95,19.5,415.5,486.04,379.85
2016,9,14,8,30,671.0,124.0,0.9,20.0,464.0,548.24,425.73
2016,9,14,8,45,700.0,127.0,0.85,20.5,510.0,607.53,467.76
2016,9,14,9,0,729.0,130.0,0.8,21.0,556.0,667.6,508.71
2016,9,14,9,15,746.5,134.0,0.75,21.5,596.5,720.53,543.12
2016,9,14,9,30,764.0,138.0,0.7,22.0,637.0,772.5,575.25
2016,9,14,9,45,821.0,119.5,0.65,22.5,682.0,828.01,608.07
2016,9,14,10,0,878.0,101.0,0.6,23.0,727.0,878.94,636.94
2016,9,14,10,15,886.0,102.5,0.6,23.5,755.5,916.03,657.43
2016,9,14,10,30,894.0,104.0,0.6,24.0,784.0,950.14,675.98
2016,9,14,10,45,900.5,104.5,0.65,24.5,805.0,978.57,691.97
2016,9,14,11,0,907.0,105.0,0.7,25.0,826.0,1003.59,705.92
2016,9,14,11,15,910.5,105.5,0.85,25.0,839.5,1022.08,719.52
2016,9,14,11,30,914.0,106.0,1.0,25.0,853.0,1036.79,730.95
2016,9,14,11,45,916.5,105.5,1.2,25.5,858.5,1045.55,738.32
2016,9,14,12,0,919.0,105.0,1.4,26.0,864.0,1050.38,743.18
2016,9,14,12,15,918.5,105.0,1.6,26.0,861.0,1048.74,745.42
2016,9,14,12,30,918.0,105.0,1.8,26.0,858.0,1043.13,745.11
2016,9,14,12,45,909.5,107.5,2.0,26.5,845.0,1028.32,737.43
2016,9,14,13,0,901.0,110.0,2.2,27.0,832.0,1009.81,727.29
2016,9,14,13,15,896.0,109.0,2.3,27.0,813.0,987.38,714.85
2016,9,14,13,30,891.0,108.0,2.4,27.0,794.0,961.43,700.07
2016,9,14,13,45,884.5,106.5,2.5,27.0,767.5,930.2,681.73
2016,9,14,14,0,878.0,105.0,2.6,27.0,741.0,895.84,661.13
2016,9,14,14,15,868.0,103.0,2.7,26.5,707.5,855.03,637.21
2016,9,14,14,30,858.0,101.0,2.8,26.0,674.0,811.71,611.13
2016,9,14,14,45,844.5,98.5,2.9,26.0,634.5,769.64,584.22
2016,9,14,15,0,831.0,96.0,3.0,26.0,595.0,718.33,550.31
2016,9,14,15,15,812.5,93.0,3.0,25.5,550.5,661.68,510.67
2016,9,14,15,30,794.0,90.0,3.0,25.0,506.0,604.39,469.17
2016,9,14,15,45,769.0,86.0,3.05,25.0,457.0,542.02,421.74
2016,9,14,16,0,744.0,82.0,3.1,25.0,408.0,480.39,373.3
2016,9,14,16,15,709.0,77.0,3.05,24.5,357.0,414.54,320.52
2016,9,14,16,30,674.0,72.0,3.0,24.0,306.0,350.91,267.69
2016,9,14,16,45,623.5,66.0,3.0,23.5,254.0,284.1,211.17
2016,9,14,17,0,573.0,60.0,3.0,23.0,202.0,222.62,158.03
2016,9,14,17,15,493.5,51.0,2.65,22.0,152.5,157.96,103.95
2016,9,14,17,30,414.0,42.0,2.3,21.0,103.0,103.17,60.1
2016,9,14,17,45,283.0,29.0,2.0,20.0,63.0,51.04,22.83
2016,9,14,18,0,152.0,16.0,1.7,19.0,23.0,15.3,0.0
2016,9,14,18,15,76.0,8.0,1.6,18.5,11.5,6.83,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,46.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,93.0,9.0,1.3,14.0,11.0,7.68,0.0
2016,9,15,6,15,242.0,22.0,1.45,14.5,46.5,33.35,7.76
2016,9,15,6,30,391.0,35.0,1.6,15.0,82.0,82.34,44.96
2016,9,15,6,45,480.0,43.5,1.8,16.0,130.5,134.87,86.28
2016,9,15,7,0,569.0,52.0,2.0,17.0,179.0,198.62,139.78
2016,9,15,7,15,624.0,58.0,2.0,17.5,231.0,260.17,194.05
2016,9,15,7,30,679.0,64.0,2.0,18.0,283.0,327.87,252.77
2016,9,15,7,45,392.5,117.5,2.0,18.5,249.0,295.65,233.96
2016,9,15,8,0,106.0,171.0,2.0,19.0,215.0,215.55,171.73
2016,9,15,8,15,194.5,187.0,2.0,19.5,280.5,286.48,228.9
2016,9,15,8,30,283.0,203.0,2.0,20.0,346.0,377.42,300.08
2016,9,15,8,45,565.0,144.5,2.0,20.5,462.0,538.75,425.04
2016,9,15,9,0,847.0,86.0,2.0,21.0,578.0,703.47,547.23
2016,9,15,9,15,861.0,88.0,2.0,21.5,619.0,750.07,576.53
2016,9,15,9,30,875.0,90.0,2.0,22.0,660.0,800.38,608.65
2016,9,15,9,45,887.5,91.0,2.0,22.5,695.5,846.46,637.23
2016,9,15,10,0,900.0,92.0,2.0,23.0,731.0,890.25,663.82
2016,9,15,10,15,907.5,93.0,2.0,23.5,759.0,926.98,685.37
2016,9,15,10,30,915.0,94.0,2.0,24.0,787.0,960.62,704.73
2016,9,15,10,45,920.0,95.0,2.0,24.5,808.0,988.6,720.28
2016,9,15,11,0,925.0,96.0,2.0,25.0,829.0,1013.01,733.52
2016,9,15,11,15,928.5,96.5,2.05,25.5,842.0,1031.7,743.77
2016,9,15,11,30,932.0,97.0,2.1,26.0,855.0,1046.53,751.71
2016,9,15,11,45,933.0,97.5,2.2,26.5,860.0,1054.91,756.33
2016,9,15,12,0,934.0,98.0,2.3,27.0,865.0,1059.27,758.58
2016,9,15,12,15,933.5,98.0,2.35,27.0,862.0,1057.52,758.06
2016,9,15,12,30,933.0,98.0,2.4,27.0,859.0,1051.72,755.19
2016,9,15,12,45,920.0,103.5,2.5,27.0,845.5,1035.5,746.39
2016,9,15,13,0,907.0,109.0,2.6,27.0,832.0,1015.59,735.32
2016,9,15,13,15,902.5,108.0,2.65,27.0,812.5,993.43,722.33
2016,9,15,13,30,898.0,107.0,2.7,27.0,793.0,967.7,707.03
2016,9,15,13,45,890.0,106.0,2.8,27.0,766.5,935.35,687.76
2016,9,15,14,0,882.0,105.0,2.9,27.0,740.0,899.94,666.28
2016,9,15,14,15,871.5,103.0,2.9,26.5,706.5,858.47,641.07
2016,9,15,14,30,861.0,101.0,2.9,26.0,673.0,822.07,619.04
2016,9,15,14,45,846.0,99.0,2.95,26.0,632.5,771.67,586.03
2016,9,15,15,0,831.0,97.0,3.0,26.0,592.0,719.66,551.43
2016,9,15,15,15,812.0,94.0,3.0,25.5,547.0,662.58,511.45
2016,9,15,15,30,793.0,91.0,3.0,25.0,502.0,604.91,469.67
2016,9,15,15,45,766.0,87.5,3.0,25.0,453.0,541.89,421.6
2016,9,15,16,0,739.0,84.0,3.0,25.0,404.0,479.8,372.73
2016,9,15,16,15,702.0,79.0,2.95,24.0,352.0,413.43,320.21
2016,9,15,16,30,665.0,74.0,2.9,23.0,300.0,349.33,267.49
2016,9,15,16,45,610.5,67.5,2.85,22.5,248.0,281.17,209.77
2016,9,15,17,0,556.0,61.0,2.8,22.0,196.0,218.86,155.96
2016,9,15,17,15,472.5,51.5,2.5,21.0,146.5,153.97,101.77
2016,9,15,17,30,389.0,42.0,2.2,20.0,97.0,99.51,58.26
2016,9,15,17,45,252.5,28.5,1.95,19.0,58.0,48.21,20.93
2016,9,15,18,0,116.0,15.0,1.7,18.0,19.0,14.01,0.0
2016,9,15,18,15,58.0,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,189.5,17.0,1.2,13.5,39.5,26.68,3.91
2016,9,16,6,30,379.0,34.0,1.2,14.0,79.0,81.27,44.55
2016,9,16,6,45,469.0,43.0,1.3,15.0,127.0,133.88,86.2
2016,9,16,7,0,559.0,52.0,1.4,16.0,175.0,197.87,139.92
2016,9,16,7,15,615.5,58.5,1.25,16.5,227.0,259.9,194.27
2016,9,16,7,30,672.0,65.0,1.1,17.0,279.0,328.18,252.75
2016,9,16,7,45,499.5,110.0,1.0,17.5,284.5,336.29,264.41
2016,9,16,8,0,327.0,155.0,0.9,18.0,290.0,317.88,252.11
2016,9,16,8,15,339.5,172.0,0.8,18.5,328.0,361.7,286.45
2016,9,16,8,30,352.0,189.0,0.7,19.0,366.0,406.29,319.65
2016,9,16,8,45,597.0,138.0,0.65,20.0,470.0,555.09,430.32
2016,9,16,9,0,842.0,87.0,0.6,21.0,574.0,703.21,533.94
2016,9,16,9,15,856.0,89.0,0.5,22.0,615.0,749.46,558.55
2016,9,16,9,30,870.0,91.0,0.4,23.0,656.0,799.53,585.83
2016,9,16,9,45,883.5,92.0,0.35,24.0,691.5,846.22,610.76
2016,9,16,10,0,897.0,93.0,0.3,25.0,727.0,890.69,633.59
2016,9,16,10,15,904.5,94.0,0.2,25.5,755.0,927.27,651.32
2016,9,16,10,30,912.0,95.0,0.1,26.0,783.0,960.76,667.17
2016,9,16,10,45,918.0,96.0,0.05,27.0,804.0,989.55,679.72
2016,9,16,11,0,924.0,97.0,0.0,28.0,825.0,1014.82,690.37
2016,9,16,11,15,927.5,97.5,0.2,28.5,838.5,1033.41,701.8
2016,9,16,11,30,931.0,98.0,0.4,29.0,852.0,1048.14,712.86
2016,9,16,11,45,932.5,98.0,0.6,29.5,857.0,1056.38,720.6
2016,9,16,12,0,934.0,98.0,0.8,30.0,862.0,1060.6,726.05
2016,9,16,12,15,933.5,98.0,1.0,30.0,859.0,1058.75,729.24
2016,9,16,12,30,933.0,98.0,1.2,30.0,856.0,1052.85,729.84
2016,9,16,12,45,925.0,100.5,1.4,30.5,843.0,1038.24,723.48
2016,9,16,13,0,917.0,103.0,1.6,31.0,830.0,1019.84,714.58
2016,9,16,13,15,912.0,102.0,1.7,30.5,810.5,996.91,704.09
2016,9,16,13,30,907.0,101.0,1.8,30.0,791.0,970.41,691.22
2016,9,16,13,45,898.5,100.5,1.95,30.0,764.0,937.82,673.46
2016,9,16,14,0,890.0,100.0,2.1,30.0,737.0,902.16,653.39
2016,9,16,14,15,879.5,98.0,2.15,29.5,703.0,860.33,629.23
2016,9,16,14,30,869.0,96.0,2.2,29.0,669.0,816.0,603.01
2016,9,16,14,45,853.5,94.5,2.3,29.0,628.5,772.76,576.19
2016,9,16,15,0,838.0,93.0,2.4,29.0,588.0,720.58,542.66
2016,9,16,15,15,819.0,90.0,2.45,28.5,543.0,663.13,503.75
2016,9,16,15,30,800.0,87.0,2.5,28.0,498.0,605.09,462.76
2016,9,16,15,45,773.5,83.5,2.55,28.0,448.5,541.99,415.65
2016,9,16,16,0,747.0,80.0,2.6,28.0,399.0,479.77,367.58
2016,9,16,16,15,710.5,75.0,2.55,27.0,347.5,413.06,315.55
2016,9,16,16,30,674.0,70.0,2.5,26.0,296.0,348.71,263.32
2016,9,16,16,45,619.5,63.5,2.45,25.5,244.0,280.06,205.91
2016,9,16,17,0,565.0,57.0,2.4,25.0,192.0,217.3,152.32
2016,9,16,17,15,481.5,48.0,2.1,24.0,142.5,152.41,98.71
2016,9,16,17,30,398.0,39.0,1.8,23.0,93.0,97.94,55.67
2016,9,16,17,45,257.5,26.0,1.5,22.0,55.0,45.96,17.67
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,12.26,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,17.5,0.9,14.5,38.0,27.1,2.68
2016,9,17,6,30,356.0,35.0,1.0,15.0,76.0,80.63,44.56
2016,9,17,6,45,451.5,43.5,1.1,16.0,123.5,132.56,85.48
2016,9,17,7,0,547.0,52.0,1.2,17.0,171.0,196.56,138.75
2016,9,17,7,15,289.0,85.0,1.1,17.5,149.5,181.15,137.99
2016,9,17,7,30,31.0,118.0,1.0,18.0,128.0,117.48,92.23
2016,9,17,7,45,36.5,138.5,0.95,19.0,152.0,141.05,111.44
2016,9,17,8,0,42.0,159.0,0.9,20.0,176.0,165.41,130.59
2016,9,17,8,15,102.5,186.5,0.8,21.0,235.5,227.94,179.86
2016,9,17,8,30,163.0,214.0,0.7,22.0,295.0,307.57,240.63
2016,9,17,8,45,262.0,220.5,0.6,23.0,365.0,400.13,309.23
2016,9,17,9,0,361.0,227.0,0.5,24.0,435.0,491.2,373.78
2016,9,17,9,15,613.0,159.0,0.45,25.0,541.5,651.93,486.56
2016,9,17,9,30,865.0,91.0,0.4,26.0,648.0,797.55,579.31
2016,9,17,9,45,878.5,91.0,0.4,27.0,683.5,842.91,602.64
2016,9,17,10,0,892.0,91.0,0.4,28.0,719.0,886.05,625.43
2016,9,17,10,15,899.5,92.5,0.45,28.5,746.5,922.96,646.23
2016,9,17,10,30,907.0,94.0,0.5,29.0,774.0,956.79,665.1
2016,9,17,10,45,912.5,94.5,0.55,30.0,794.5,984.36,678.79
2016,9,17,11,0,918.0,95.0,0.6,31.0,815.0,1008.41,690.39
2016,9,17,11,15,920.5,95.5,0.7,31.0,828.0,1025.83,702.04
2016,9,17,11,30,923.0,96.0,0.8,31.0,841.0,1039.4,711.61
2016,9,17,11,45,924.5,96.5,0.9,31.5,845.5,1048.04,716.98
2016,9,17,12,0,926.0,97.0,1.0,32.0,850.0,1052.69,720.11
2016,9,17,12,15,925.0,96.5,1.1,32.0,846.5,1049.7,720.3
2016,9,17,12,30,924.0,96.0,1.2,32.0,843.0,1042.7,718.23
2016,9,17,12,45,912.0,100.5,1.35,32.5,829.0,1026.31,709.96
2016,9,17,13,0,900.0,105.0,1.5,33.0,815.0,1006.27,699.41
2016,9,17,13,15,894.5,104.0,1.6,32.5,795.5,983.07,688.88
2016,9,17,13,30,889.0,103.0,1.7,32.0,776.0,956.39,676.01
2016,9,17,13,45,882.0,101.5,1.8,32.0,749.0,924.47,658.27
2016,9,17,14,0,875.0,100.0,1.9,32.0,722.0,889.46,638.33
2016,9,17,14,15,864.0,98.0,1.95,32.0,688.5,847.63,613.19
2016,9,17,14,30,853.0,96.0,2.0,32.0,655.0,803.4,586.16
2016,9,17,14,45,838.5,93.5,2.1,32.0,615.0,760.43,559.91
2016,9,17,15,0,824.0,91.0,2.2,32.0,575.0,708.48,526.97
2016,9,17,15,15,804.5,88.0,2.25,31.5,530.0,651.32,488.77
2016,9,17,15,30,785.0,85.0,2.3,31.0,485.0,593.67,448.57
2016,9,17,15,45,757.5,82.0,2.4,30.5,436.0,531.29,403.54
2016,9,17,16,0,730.0,79.0,2.5,30.0,387.0,469.94,357.39
2016,9,17,16,15,692.5,74.0,2.45,29.0,336.5,403.78,306.15
2016,9,17,16,30,655.0,69.0,2.4,28.0,286.0,340.1,254.83
2016,9,17,16,45,598.5,63.0,2.35,27.5,234.5,272.47,198.72
2016,9,17,17,0,542.0,57.0,2.3,27.0,183.0,210.97,146.68
2016,9,17,17,15,456.5,47.5,2.0,25.5,135.0,146.68,94.36
2016,9,17,17,30,371.0,38.0,1.7,24.0,87.0,93.14,52.52
2016,9,17,17,45,232.5,24.5,1.45,23.0,50.5,42.36,14.3
2016,9,17,18,0,94.0,11.0,1.2,22.0,14.0,10.29,0.0
2016,9,17,18,15,47.0,5.5,1.1,21.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.5,16.5,0.85,17.5,37.0,27.16,0.59
2016,9,18,6,30,371.0,33.0,0.9,18.0,74.0,81.84,44.07
2016,9,18,6,45,462.5,42.0,1.0,19.0,122.0,134.63,85.67
2016,9,18,7,0,554.0,51.0,1.1,20.0,170.0,199.01,138.93
2016,9,18,7,15,611.0,57.0,1.0,20.5,221.5,260.61,192.06
2016,9,18,7,30,668.0,63.0,0.9,21.0,273.0,328.5,249.23
2016,9,18,7,45,706.0,68.0,0.8,22.0,324.5,392.7,301.31
2016,9,18,8,0,744.0,73.0,0.7,23.0,376.0,460.09,353.2
2016,9,18,8,15,771.5,76.5,0.8,24.5,425.5,522.77,399.78
2016,9,18,8,30,799.0,80.0,0.9,26.0,475.0,586.55,445.1
2016,9,18,8,45,818.5,83.0,1.0,27.5,520.5,645.23,484.93
2016,9,18,9,0,838.0,86.0,1.1,29.0,566.0,703.47,522.84
2016,9,18,9,15,852.5,88.5,1.15,30.0,606.5,750.3,550.67
2016,9,18,9,30,867.0,91.0,1.2,31.0,647.0,801.1,580.58
2016,9,18,9,45,885.5,89.0,1.3,32.0,684.0,848.48,608.2
2016,9,18,10,0,904.0,87.0,1.4,33.0,721.0,893.95,634.16
2016,9,18,10,15,911.5,88.5,1.4,33.0,748.5,931.18,655.93
2016,9,18,10,30,919.0,90.0,1.4,33.0,776.0,965.28,675.7
2016,9,18,10,45,923.5,91.0,1.45,33.5,796.5,992.65,690.62
2016,9,18,11,0,928.0,92.0,1.5,34.0,817.0,1016.42,703.39
2016,9,18,11,15,931.0,92.5,1.55,34.0,830.0,1034.4,714.2
2016,9,18,11,30,934.0,93.0,1.6,34.0,843.0,1048.51,722.85
2016,9,18,11,45,934.5,93.5,1.7,34.5,847.5,1056.12,727.01
2016,9,18,12,0,935.0,94.0,1.8,35.0,852.0,1059.7,728.9
2016,9,18,12,15,934.5,94.0,1.85,35.0,848.0,1057.65,728.37
2016,9,18,12,30,934.0,94.0,1.9,35.0,844.0,1051.56,725.6
2016,9,18,12,45,924.5,96.5,1.95,35.5,831.0,1035.27,715.32
2016,9,18,13,0,915.0,99.0,2.0,36.0,818.0,1015.25,702.96
2016,9,18,13,15,644.5,210.0,2.0,36.0,710.0,875.39,616.88
2016,9,18,13,30,374.0,321.0,2.0,36.0,602.0,695.06,495.64
2016,9,18,13,45,377.0,306.5,2.05,36.0,581.5,671.02,482.12
2016,9,18,14,0,380.0,292.0,2.1,36.0,561.0,645.3,466.13
2016,9,18,14,15,625.0,191.5,2.1,35.5,609.0,757.59,548.04
2016,9,18,14,30,870.0,91.0,2.1,35.0,657.0,811.99,586.41
2016,9,18,14,45,856.5,89.0,2.1,35.0,617.0,762.94,554.89
2016,9,18,15,0,843.0,87.0,2.1,35.0,577.0,717.89,526.49
2016,9,18,15,15,824.0,84.0,2.05,34.5,532.0,660.14,488.15
2016,9,18,15,30,805.0,81.0,2.0,34.0,487.0,601.8,447.75
2016,9,18,15,45,779.0,77.5,2.0,34.0,438.0,538.69,401.89
2016,9,18,16,0,753.0,74.0,2.0,34.0,389.0,476.43,355.06
2016,9,18,16,15,716.5,69.5,1.75,33.0,337.5,409.56,303.88
2016,9,18,16,30,680.0,65.0,1.5,32.0,286.0,345.67,253.09
2016,9,18,16,45,624.5,59.0,1.3,31.0,234.0,276.92,197.51
2016,9,18,17,0,569.0,53.0,1.1,30.0,182.0,214.18,145.58
2016,9,18,17,15,483.0,44.0,1.1,28.5,133.5,148.65,93.25
2016,9,18,17,30,397.0,35.0,1.1,27.0,85.0,93.91,51.02
2016,9,18,17,45,248.0,22.5,1.1,26.0,48.5,41.35,10.83
2016,9,18,18,0,99.0,10.0,1.1,25.0,12.0,9.45,0.0
2016,9,18,18,15,49.5,5.0,1.05,24.5,6.0,0.0,0.0
