Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,121.0,18.0,1.25,20.5,31.5,24.28,0.0
2016,9,19,6,30,242.0,36.0,1.4,21.0,63.0,67.95,37.67
2016,9,19,6,45,335.0,49.5,1.6,22.0,108.0,116.45,75.33
2016,9,19,7,0,428.0,63.0,1.8,23.0,153.0,179.81,126.62
2016,9,19,7,15,488.5,72.5,1.75,23.5,202.5,238.53,176.34
2016,9,19,7,30,549.0,82.0,1.7,24.0,252.0,304.19,231.09
2016,9,19,7,45,597.5,88.0,1.65,24.5,303.0,367.64,283.03
2016,9,19,8,0,646.0,94.0,1.6,25.0,354.0,435.64,336.7
2016,9,19,8,15,676.5,99.0,1.6,26.0,402.5,496.69,382.77
2016,9,19,8,30,707.0,104.0,1.6,27.0,451.0,559.42,428.18
2016,9,19,8,45,734.0,106.5,1.65,28.5,497.0,618.42,468.54
2016,9,19,9,0,761.0,109.0,1.7,30.0,543.0,675.47,506.0
2016,9,19,9,15,778.0,112.5,1.7,30.5,583.0,728.31,540.28
2016,9,19,9,30,795.0,116.0,1.7,31.0,623.0,780.02,572.12
2016,9,19,9,45,811.5,116.5,1.75,31.5,658.5,826.64,600.46
2016,9,19,10,0,828.0,117.0,1.8,32.0,694.0,871.4,627.22
2016,9,19,10,15,837.0,118.5,1.9,32.5,721.5,908.33,649.17
2016,9,19,10,30,846.0,120.0,2.0,33.0,749.0,942.43,669.23
2016,9,19,10,45,856.0,119.5,2.1,33.5,770.5,960.63,679.25
2016,9,19,11,0,866.0,119.0,2.2,34.0,792.0,986.79,694.44
2016,9,19,11,15,869.5,120.0,2.3,34.0,805.0,1004.78,705.92
2016,9,19,11,30,873.0,121.0,2.4,34.0,818.0,1019.14,715.33
2016,9,19,11,45,878.0,119.0,2.5,34.0,823.5,1028.13,721.55
2016,9,19,12,0,883.0,117.0,2.6,34.0,829.0,1033.34,725.61
2016,9,19,12,15,882.0,117.0,2.7,34.0,825.5,1030.77,724.99
2016,9,19,12,30,881.0,117.0,2.8,34.0,822.0,1024.39,722.15
2016,9,19,12,45,878.0,116.5,2.9,34.0,810.5,1011.68,715.47
2016,9,19,13,0,875.0,116.0,3.0,34.0,799.0,995.29,706.55
2016,9,19,13,15,869.5,115.0,3.05,34.0,779.5,972.36,693.13
2016,9,19,13,30,864.0,114.0,3.1,34.0,760.0,946.05,677.58
2016,9,19,13,45,860.0,110.5,3.2,34.0,734.0,915.2,659.4
2016,9,19,14,0,856.0,107.0,3.3,34.0,708.0,881.18,638.99
2016,9,19,14,15,845.0,105.0,3.35,33.5,674.5,848.34,620.18
2016,9,19,14,30,834.0,103.0,3.4,33.0,641.0,803.87,593.25
2016,9,19,14,45,821.5,99.0,3.45,33.0,601.5,753.96,561.01
2016,9,19,15,0,809.0,95.0,3.5,33.0,562.0,702.36,527.11
2016,9,19,15,15,788.5,92.0,3.5,32.5,517.0,645.05,487.54
2016,9,19,15,30,768.0,89.0,3.5,32.0,472.0,587.39,446.41
2016,9,19,15,45,740.5,84.5,3.5,31.5,423.5,524.17,399.8
2016,9,19,16,0,713.0,80.0,3.5,31.0,375.0,462.83,352.91
2016,9,19,16,15,674.0,75.0,3.4,30.0,324.0,396.34,300.97
2016,9,19,16,30,635.0,70.0,3.3,29.0,273.0,333.09,249.66
2016,9,19,16,45,574.0,63.5,3.25,28.0,222.0,264.65,193.21
2016,9,19,17,0,513.0,57.0,3.2,27.0,171.0,202.94,141.29
2016,9,19,17,15,424.0,46.5,3.0,26.0,124.0,138.9,89.06
2016,9,19,17,30,335.0,36.0,2.8,25.0,77.0,86.13,47.74
2016,9,19,17,45,167.5,18.0,2.6,24.0,38.5,30.96,4.73
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,119.5,18.5,2.35,15.5,31.5,25.04,0.0
2016,9,20,6,30,239.0,37.0,2.5,16.0,63.0,69.48,39.53
2016,9,20,6,45,352.0,48.0,2.65,17.0,109.5,121.69,80.51
2016,9,20,7,0,465.0,59.0,2.8,18.0,156.0,187.04,134.16
2016,9,20,7,15,525.5,67.0,2.8,18.5,205.5,246.7,186.31
2016,9,20,7,30,586.0,75.0,2.8,19.0,255.0,313.2,243.63
2016,9,20,7,45,640.0,78.0,2.85,19.5,307.0,378.14,298.72
2016,9,20,8,0,694.0,81.0,2.9,20.0,359.0,448.06,356.18
2016,9,20,8,15,499.5,137.0,2.9,20.5,350.5,432.1,344.47
2016,9,20,8,30,305.0,193.0,2.9,21.0,342.0,387.0,308.08
2016,9,20,8,45,554.5,143.0,2.95,21.5,445.0,538.82,427.15
2016,9,20,9,0,804.0,93.0,3.0,22.0,548.0,691.03,541.88
2016,9,20,9,15,819.0,95.5,3.0,22.5,588.0,743.01,576.04
2016,9,20,9,30,834.0,98.0,3.0,23.0,628.0,793.55,609.01
2016,9,20,9,45,848.0,98.5,3.05,23.5,662.5,831.11,632.68
2016,9,20,10,0,862.0,99.0,3.1,24.0,697.0,874.05,659.88
2016,9,20,10,15,870.0,100.5,3.15,24.5,724.5,910.29,682.18
2016,9,20,10,30,878.0,102.0,3.2,25.0,752.0,943.58,702.36
2016,9,20,10,45,884.5,102.5,3.25,25.5,772.5,971.21,718.66
2016,9,20,11,0,891.0,103.0,3.3,26.0,793.0,995.46,732.74
2016,9,20,11,15,755.0,175.5,3.35,26.0,767.0,973.04,717.56
2016,9,20,11,30,619.0,248.0,3.4,26.0,741.0,920.19,681.45
2016,9,20,11,45,759.0,176.5,3.5,26.5,783.5,992.77,730.27
2016,9,20,12,0,899.0,105.0,3.6,27.0,826.0,1037.71,758.31
2016,9,20,12,15,898.0,105.0,3.65,27.0,822.0,1035.02,756.61
2016,9,20,12,30,897.0,105.0,3.7,27.0,818.0,1028.45,752.91
2016,9,20,12,45,733.5,181.5,3.8,27.0,759.5,959.72,708.57
2016,9,20,13,0,570.0,258.0,3.9,27.0,701.0,860.26,640.9
2016,9,20,13,15,581.0,242.0,3.95,27.0,683.5,841.79,630.18
2016,9,20,13,30,592.0,226.0,4.0,27.0,666.0,826.64,621.0
2016,9,20,13,45,583.5,221.0,4.05,27.0,641.5,789.42,596.15
2016,9,20,14,0,575.0,216.0,4.1,27.0,617.0,756.69,574.14
2016,9,20,14,15,704.5,157.0,4.1,26.5,624.5,790.58,602.22
2016,9,20,14,30,834.0,98.0,4.1,26.0,632.0,798.59,610.09
2016,9,20,14,45,647.5,149.0,4.15,25.5,548.0,677.68,524.6
2016,9,20,15,0,461.0,200.0,4.2,25.0,464.0,556.48,434.14
2016,9,20,15,15,609.5,144.5,4.15,24.5,463.5,581.75,456.57
2016,9,20,15,30,758.0,89.0,4.1,24.0,463.0,581.18,458.04
2016,9,20,15,45,613.0,107.0,4.05,24.0,389.0,476.69,376.24
2016,9,20,16,0,468.0,125.0,4.0,24.0,315.0,377.93,297.98
2016,9,20,16,15,436.5,113.0,3.9,23.0,272.0,322.01,253.15
2016,9,20,16,30,405.0,101.0,3.8,22.0,229.0,269.08,209.22
2016,9,20,16,45,449.5,79.0,3.7,21.5,196.5,234.78,177.21
2016,9,20,17,0,494.0,57.0,3.6,21.0,164.0,197.75,141.09
2016,9,20,17,15,402.5,46.5,3.45,20.0,118.0,134.44,88.32
2016,9,20,17,30,311.0,36.0,3.3,19.0,72.0,82.74,46.86
2016,9,20,17,45,155.5,18.0,3.2,18.5,36.0,29.87,1.05
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,18.0,3.65,14.5,32.0,25.97,0.0
2016,9,21,6,30,269.0,36.0,3.8,15.0,64.0,73.43,41.21
2016,9,21,6,45,379.5,46.0,4.0,15.5,110.5,126.41,83.8
2016,9,21,7,0,490.0,56.0,4.2,16.0,157.0,192.17,138.95
2016,9,21,7,15,552.0,63.5,4.25,16.0,207.5,253.45,193.75
2016,9,21,7,30,614.0,71.0,4.3,16.0,258.0,321.72,254.21
2016,9,21,7,45,661.5,75.0,4.4,16.5,309.5,386.44,310.57
2016,9,21,8,0,709.0,79.0,4.5,17.0,361.0,455.42,368.81
2016,9,21,8,15,738.0,83.0,4.55,17.0,409.5,516.86,420.15
2016,9,21,8,30,767.0,87.0,4.6,17.0,458.0,580.49,471.74
2016,9,21,8,45,791.5,88.5,4.65,17.5,504.0,639.35,517.39
2016,9,21,9,0,816.0,90.0,4.7,18.0,550.0,698.25,561.71
2016,9,21,9,15,831.5,92.5,4.75,18.0,590.0,751.09,599.76
2016,9,21,9,30,847.0,95.0,4.8,18.0,630.0,802.49,636.33
2016,9,21,9,45,862.0,95.5,4.85,18.5,665.5,841.39,662.13
2016,9,21,10,0,877.0,96.0,4.9,19.0,701.0,885.64,691.59
2016,9,21,10,15,736.5,162.0,4.9,19.0,683.5,873.28,681.34
2016,9,21,10,30,596.0,228.0,4.9,19.0,666.0,831.2,648.75
2016,9,21,10,45,751.5,163.5,4.9,19.5,732.0,929.73,718.76
2016,9,21,11,0,907.0,99.0,4.9,20.0,798.0,1008.16,770.8
2016,9,21,11,15,911.0,100.0,4.85,20.0,811.5,1027.12,782.35
2016,9,21,11,30,915.0,101.0,4.8,20.0,825.0,1042.3,791.78
2016,9,21,11,45,917.0,101.5,4.75,20.0,830.0,1051.02,796.93
2016,9,21,12,0,919.0,102.0,4.7,20.0,835.0,1055.79,799.55
2016,9,21,12,15,919.5,101.5,4.75,20.0,832.5,1053.94,798.81
2016,9,21,12,30,920.0,101.0,4.8,20.0,830.0,1048.1,795.53
2016,9,21,12,45,917.5,101.5,4.85,20.0,819.0,1036.4,788.41
2016,9,21,13,0,915.0,102.0,4.9,20.0,808.0,1020.85,778.78
2016,9,21,13,15,912.0,101.0,5.0,19.5,790.0,999.38,767.07
2016,9,21,13,30,909.0,100.0,5.1,19.0,772.0,974.27,752.76
2016,9,21,13,45,905.0,98.5,5.2,19.0,746.5,944.16,733.36
2016,9,21,14,0,901.0,97.0,5.3,19.0,721.0,910.73,711.46
2016,9,21,14,15,892.5,95.0,5.3,19.0,688.0,869.76,683.35
2016,9,21,14,30,884.0,93.0,5.3,19.0,655.0,826.15,653.13
2016,9,21,14,45,873.0,90.5,5.35,19.0,616.0,777.64,619.24
2016,9,21,15,0,862.0,88.0,5.4,19.0,577.0,733.02,587.83
2016,9,21,15,15,843.5,85.0,5.3,18.5,531.0,674.46,544.25
2016,9,21,15,30,825.0,82.0,5.2,18.0,485.0,615.24,498.41
2016,9,21,15,45,801.5,77.5,5.15,18.0,436.0,551.22,446.66
2016,9,21,16,0,778.0,73.0,5.1,18.0,387.0,487.76,393.81
2016,9,21,16,15,739.5,68.5,4.95,17.5,334.0,418.43,335.19
2016,9,21,16,30,701.0,64.0,4.8,17.0,281.0,352.1,277.23
2016,9,21,16,45,643.5,57.5,4.7,17.0,228.0,281.3,214.19
2016,9,21,17,0,586.0,51.0,4.6,17.0,175.0,216.34,155.59
2016,9,21,17,15,486.5,42.5,4.35,16.5,125.5,147.58,96.79
2016,9,21,17,30,387.0,34.0,4.1,16.0,76.0,91.32,50.48
2016,9,21,17,45,193.5,17.0,3.95,15.5,38.0,31.47,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,127.0,18.0,3.7,14.0,31.0,25.88,0.0
2016,9,22,6,30,254.0,36.0,3.8,14.0,62.0,72.49,40.84
2016,9,22,6,45,358.5,48.0,3.95,14.5,108.0,125.23,83.96
2016,9,22,7,0,463.0,60.0,4.1,15.0,154.0,190.26,138.84
2016,9,22,7,15,528.5,68.0,4.05,15.0,204.5,251.79,193.7
2016,9,22,7,30,594.0,76.0,4.0,15.0,255.0,320.73,254.57
2016,9,22,7,45,646.5,80.0,4.0,15.5,307.5,386.78,311.8
2016,9,22,8,0,699.0,84.0,4.0,16.0,360.0,457.65,371.26
2016,9,22,8,15,730.0,88.5,3.95,16.5,409.5,521.33,423.16
2016,9,22,8,30,761.0,93.0,3.9,17.0,459.0,584.98,473.3
2016,9,22,8,45,790.5,93.5,3.85,17.5,506.5,645.99,519.82
2016,9,22,9,0,820.0,94.0,3.8,18.0,554.0,707.43,565.19
2016,9,22,9,15,836.0,96.5,3.8,18.5,594.5,760.86,601.68
2016,9,22,9,30,852.0,99.0,3.8,19.0,635.0,812.87,636.49
2016,9,22,9,45,873.5,96.5,3.85,19.5,672.0,853.94,663.17
2016,9,22,10,0,895.0,94.0,3.9,20.0,709.0,900.94,693.78
2016,9,22,10,15,903.0,95.5,3.9,20.0,737.0,938.08,718.2
2016,9,22,10,30,911.0,97.0,3.9,20.0,765.0,972.15,740.44
2016,9,22,10,45,918.0,97.5,3.95,20.5,785.5,1000.87,757.85
2016,9,22,11,0,925.0,98.0,4.0,21.0,806.0,1026.1,772.89
2016,9,22,11,15,928.0,98.5,4.0,21.0,818.5,1043.7,783.99
2016,9,22,11,30,931.0,99.0,4.0,21.0,831.0,1057.42,792.66
2016,9,22,11,45,931.5,99.0,4.05,21.5,835.0,1064.08,795.58
2016,9,22,12,0,932.0,99.0,4.1,22.0,839.0,1066.72,796.01
2016,9,22,12,15,931.0,99.0,4.1,22.0,835.0,1063.78,794.11
2016,9,22,12,30,930.0,99.0,4.1,22.0,831.0,1056.82,789.72
2016,9,22,12,45,925.0,99.0,4.1,22.0,818.0,1041.88,780.17
2016,9,22,13,0,920.0,99.0,4.1,22.0,805.0,1023.12,768.21
2016,9,22,13,15,914.5,98.5,4.05,22.0,785.0,999.61,752.85
2016,9,22,13,30,909.0,98.0,4.0,22.0,765.0,972.56,735.17
2016,9,22,13,45,898.5,97.5,4.0,22.0,736.5,937.55,712.34
2016,9,22,14,0,888.0,97.0,4.0,22.0,708.0,899.61,687.44
2016,9,22,14,15,877.0,95.0,4.0,21.5,673.5,856.91,660.3
2016,9,22,14,30,866.0,93.0,4.0,21.0,639.0,811.79,631.09
2016,9,22,14,45,848.5,91.5,4.0,21.0,598.0,766.78,600.36
2016,9,22,15,0,831.0,90.0,4.0,21.0,557.0,712.99,562.8
2016,9,22,15,15,810.0,87.0,4.05,20.5,511.5,654.17,520.3
2016,9,22,15,30,789.0,84.0,4.1,20.0,466.0,595.01,475.83
2016,9,22,15,45,755.5,81.5,4.15,20.0,416.0,529.29,423.86
2016,9,22,16,0,722.0,79.0,4.2,20.0,366.0,466.23,372.35
2016,9,22,16,15,680.5,73.5,4.15,19.5,314.5,397.49,315.34
2016,9,22,16,30,639.0,68.0,4.1,19.0,263.0,332.32,259.42
2016,9,22,16,45,572.0,62.0,4.1,18.5,211.5,262.17,198.61
2016,9,22,17,0,505.0,56.0,4.1,18.0,160.0,199.47,143.47
2016,9,22,17,15,404.0,45.5,3.9,17.5,113.0,133.6,88.01
2016,9,22,17,30,303.0,35.0,3.7,17.0,66.0,80.57,44.59
2016,9,22,17,45,151.5,17.5,3.55,16.5,33.0,28.67,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,172.5,14.5,1.05,12.5,31.5,27.13,0.0
2016,9,23,6,30,345.0,29.0,1.2,13.0,63.0,80.68,43.18
2016,9,23,6,45,446.5,38.0,1.35,14.0,109.5,134.73,88.15
2016,9,23,7,0,548.0,47.0,1.5,15.0,156.0,201.7,144.86
2016,9,23,7,15,607.0,53.0,1.6,15.5,207.0,264.07,200.37
2016,9,23,7,30,666.0,59.0,1.7,16.0,258.0,332.67,260.27
2016,9,23,7,45,706.0,63.0,1.8,17.0,308.5,396.95,314.9
2016,9,23,8,0,746.0,67.0,1.9,18.0,359.0,464.48,370.02
2016,9,23,8,15,772.5,70.5,2.1,18.5,407.5,526.72,420.16
2016,9,23,8,30,799.0,74.0,2.3,19.0,456.0,589.93,469.42
2016,9,23,8,45,819.0,76.5,2.55,20.0,501.0,648.26,512.85
2016,9,23,9,0,839.0,79.0,2.8,21.0,546.0,700.53,549.82
2016,9,23,9,15,852.5,81.0,2.85,21.5,585.5,751.42,583.88
2016,9,23,9,30,866.0,83.0,2.9,22.0,625.0,800.66,616.19
2016,9,23,9,45,878.0,84.0,3.0,22.5,659.0,845.56,645.29
2016,9,23,10,0,890.0,85.0,3.1,23.0,693.0,888.13,672.48
2016,9,23,10,15,897.0,86.0,3.15,23.0,719.5,923.56,695.57
2016,9,23,10,30,904.0,87.0,3.2,23.0,746.0,955.88,716.54
2016,9,23,10,45,908.0,88.0,3.3,23.5,765.5,982.03,732.31
2016,9,23,11,0,912.0,89.0,3.4,24.0,785.0,1004.6,745.76
2016,9,23,11,15,914.5,89.5,3.45,24.0,796.5,1021.41,756.55
2016,9,23,11,30,917.0,90.0,3.5,24.0,808.0,1034.39,764.98
2016,9,23,11,45,916.5,90.5,3.6,24.5,811.5,1040.42,767.88
2016,9,23,12,0,916.0,91.0,3.7,25.0,815.0,1042.47,768.34
2016,9,23,12,15,914.5,91.0,3.75,25.0,810.5,1038.97,766.46
2016,9,23,12,30,913.0,91.0,3.8,25.0,806.0,1031.52,762.16
2016,9,23,12,45,905.5,92.5,3.85,25.0,792.5,1015.88,752.58
2016,9,23,13,0,898.0,94.0,3.9,25.0,779.0,996.57,740.7
2016,9,23,13,15,892.5,93.0,3.9,25.0,759.0,972.84,725.62
2016,9,23,13,30,887.0,92.0,3.9,25.0,739.0,945.66,708.26
2016,9,23,13,45,877.0,91.5,3.95,25.0,711.0,911.64,686.52
2016,9,23,14,0,867.0,91.0,4.0,25.0,683.0,874.76,662.71
2016,9,23,14,15,855.5,89.5,4.0,24.5,649.5,832.86,636.22
2016,9,23,14,30,844.0,88.0,4.0,24.0,616.0,788.66,607.77
2016,9,23,14,45,696.0,126.5,4.05,23.5,543.0,691.73,540.38
2016,9,23,15,0,548.0,165.0,4.1,23.0,470.0,584.3,460.32
2016,9,23,15,15,541.0,152.0,4.1,22.5,432.5,537.36,426.29
2016,9,23,15,30,534.0,139.0,4.1,22.0,395.0,489.64,390.35
2016,9,23,15,45,517.0,127.0,4.15,22.0,353.0,436.72,348.54
2016,9,23,16,0,500.0,115.0,4.2,22.0,311.0,384.52,306.11
2016,9,23,16,15,573.0,87.5,4.1,21.5,282.0,363.31,286.86
2016,9,23,16,30,646.0,60.0,4.0,21.0,253.0,326.53,252.8
2016,9,23,16,45,582.5,54.0,3.9,20.5,202.5,257.36,192.84
2016,9,23,17,0,519.0,48.0,3.8,20.0,152.0,195.29,138.31
2016,9,23,17,15,420.5,39.0,3.65,19.0,106.5,130.73,84.26
2016,9,23,17,30,322.0,30.0,3.5,18.0,61.0,78.69,41.26
2016,9,23,17,45,161.0,15.0,3.4,17.5,30.5,26.83,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.0,13.0,1.1,14.5,31.0,27.4,0.0
2016,9,24,6,30,378.0,26.0,1.3,15.0,62.0,83.52,43.06
2016,9,24,6,45,476.5,34.0,1.5,16.0,109.0,138.17,89.07
2016,9,24,7,0,575.0,42.0,1.7,17.0,156.0,205.2,145.95
2016,9,24,7,15,633.5,47.5,1.85,17.5,207.0,268.61,202.33
2016,9,24,7,30,692.0,53.0,2.0,18.0,258.0,338.37,263.17
2016,9,24,7,45,731.0,57.5,2.15,19.0,309.5,404.18,319.01
2016,9,24,8,0,770.0,62.0,2.3,20.0,361.0,473.14,375.21
2016,9,24,8,15,796.5,65.0,2.35,20.5,410.0,536.08,425.23
2016,9,24,8,30,823.0,68.0,2.4,21.0,459.0,595.8,471.14
2016,9,24,8,45,843.0,70.0,2.45,22.0,504.5,654.01,513.31
2016,9,24,9,0,863.0,72.0,2.5,23.0,550.0,711.72,552.24
2016,9,24,9,15,877.5,74.0,2.6,23.5,590.5,764.4,587.24
2016,9,24,9,30,892.0,76.0,2.7,24.0,631.0,815.42,620.56
2016,9,24,9,45,905.5,76.0,2.85,25.0,666.0,861.36,648.97
2016,9,24,10,0,919.0,76.0,3.0,26.0,701.0,904.98,675.41
2016,9,24,10,15,926.5,77.0,3.05,26.5,728.5,941.69,697.55
2016,9,24,10,30,934.0,78.0,3.1,27.0,756.0,975.21,717.45
2016,9,24,10,45,939.5,78.5,3.15,27.5,776.0,1002.84,733.4
2016,9,24,11,0,945.0,79.0,3.2,28.0,796.0,1026.83,747.01
2016,9,24,11,15,948.0,79.5,3.15,28.5,808.5,1044.54,755.78
2016,9,24,11,30,951.0,80.0,3.1,29.0,821.0,1058.3,762.09
2016,9,24,11,45,952.0,80.5,3.1,29.5,825.0,1065.98,765.1
2016,9,24,12,0,953.0,81.0,3.1,30.0,829.0,1069.56,765.69
2016,9,24,12,15,952.5,80.5,3.1,30.0,825.0,1066.32,763.68
2016,9,24,12,30,952.0,80.0,3.1,30.0,821.0,1058.96,759.28
2016,9,24,12,45,940.0,85.0,3.1,30.0,807.0,1042.4,749.2
2016,9,24,13,0,928.0,90.0,3.1,30.0,793.0,1022.08,736.88
2016,9,24,13,15,922.5,89.0,3.1,30.0,773.0,997.68,722.04
2016,9,24,13,30,917.0,88.0,3.1,30.0,753.0,969.72,704.93
2016,9,24,13,45,908.5,87.0,3.15,30.0,725.0,935.6,684.14
2016,9,24,14,0,900.0,86.0,3.2,30.0,697.0,898.43,661.21
2016,9,24,14,15,889.0,84.5,3.2,30.0,662.5,855.72,634.07
2016,9,24,14,30,878.0,83.0,3.2,30.0,628.0,810.59,605.03
2016,9,24,14,45,862.5,81.0,3.2,30.0,587.5,759.27,571.37
2016,9,24,15,0,847.0,79.0,3.2,30.0,547.0,706.45,536.17
2016,9,24,15,15,827.0,76.5,3.15,29.5,501.5,653.79,500.01
2016,9,24,15,30,807.0,74.0,3.1,29.0,456.0,595.02,457.44
2016,9,24,15,45,778.0,70.5,3.1,29.0,406.5,529.93,408.06
2016,9,24,16,0,749.0,67.0,3.1,29.0,357.0,466.08,357.97
2016,9,24,16,15,709.0,62.5,2.8,28.0,305.5,397.82,303.67
2016,9,24,16,30,669.0,58.0,2.5,27.0,254.0,332.84,250.02
2016,9,24,16,45,607.0,52.0,2.2,26.5,203.0,263.18,191.24
2016,9,24,17,0,545.0,46.0,1.9,26.0,152.0,200.04,137.16
2016,9,24,17,15,442.0,37.0,1.75,24.5,105.5,133.02,82.86
2016,9,24,17,30,339.0,28.0,1.6,23.0,59.0,79.12,38.76
2016,9,24,17,45,169.5,14.0,1.5,22.0,29.5,23.7,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,190.0,13.0,1.25,16.0,30.5,25.21,0.0
2016,9,25,6,30,380.0,26.0,1.5,17.0,61.0,85.02,43.02
2016,9,25,6,45,482.5,34.5,1.75,18.0,108.5,141.35,90.69
2016,9,25,7,0,585.0,43.0,2.0,19.0,156.0,210.41,148.92
2016,9,25,7,15,644.0,48.5,2.0,20.0,208.0,274.8,205.36
2016,9,25,7,30,703.0,54.0,2.0,21.0,260.0,345.55,265.8
2016,9,25,7,45,741.5,58.0,2.05,22.0,311.5,411.34,320.77
2016,9,25,8,0,780.0,62.0,2.1,23.0,363.0,480.16,375.84
2016,9,25,8,15,806.5,65.5,2.25,24.0,412.0,544.24,425.43
2016,9,25,8,30,833.0,69.0,2.4,25.0,461.0,609.21,473.77
2016,9,25,8,45,850.0,72.0,2.55,26.0,506.0,662.81,512.26
2016,9,25,9,0,867.0,75.0,2.7,27.0,551.0,719.81,550.49
2016,9,25,9,15,881.0,76.5,2.75,28.0,591.0,771.68,582.95
2016,9,25,9,30,895.0,78.0,2.8,29.0,631.0,821.83,613.53
2016,9,25,9,45,909.0,77.5,2.85,30.0,666.0,867.69,640.58
2016,9,25,10,0,923.0,77.0,2.9,31.0,701.0,911.24,665.63
2016,9,25,10,15,930.0,78.5,2.85,31.5,728.0,948.12,686.55
2016,9,25,10,30,937.0,80.0,2.8,32.0,755.0,981.76,705.16
2016,9,25,10,45,938.0,82.0,2.75,32.5,774.0,1006.78,718.1
2016,9,25,11,0,939.0,84.0,2.7,33.0,793.0,1027.96,728.62
2016,9,25,11,15,941.5,84.5,2.55,33.5,805.0,1045.0,735.57
2016,9,25,11,30,944.0,85.0,2.4,34.0,817.0,1058.09,740.02
2016,9,25,11,45,939.5,88.0,2.25,34.5,819.0,1062.92,739.4
2016,9,25,12,0,935.0,91.0,2.1,35.0,821.0,1063.63,736.39
2016,9,25,12,15,934.0,91.0,1.9,35.0,817.0,1060.41,731.94
2016,9,25,12,30,933.0,91.0,1.7,35.0,813.0,1053.15,725.07
2016,9,25,12,45,918.0,96.0,1.5,35.0,797.5,1033.6,710.82
2016,9,25,13,0,903.0,101.0,1.3,35.0,782.0,1010.46,694.55
2016,9,25,13,15,897.0,100.0,1.1,35.0,761.5,985.98,677.46
2016,9,25,13,30,891.0,99.0,0.9,35.0,741.0,958.05,658.25
2016,9,25,13,45,877.5,100.0,0.75,35.5,712.0,922.21,633.88
2016,9,25,14,0,864.0,101.0,0.6,36.0,683.0,883.7,608.05
2016,9,25,14,15,852.0,98.5,0.55,35.5,648.0,848.6,588.6
2016,9,25,14,30,840.0,96.0,0.5,35.0,613.0,802.11,561.82
2016,9,25,14,45,819.5,95.0,0.5,35.0,572.0,748.79,530.11
2016,9,25,15,0,799.0,94.0,0.5,35.0,531.0,694.46,497.14
2016,9,25,15,15,776.5,90.5,0.65,34.5,485.5,635.41,461.24
2016,9,25,15,30,754.0,87.0,0.8,34.0,440.0,576.28,423.23
2016,9,25,15,45,720.5,83.0,0.95,34.0,390.5,512.05,378.63
2016,9,25,16,0,687.0,79.0,1.1,34.0,341.0,448.21,332.16
2016,9,25,16,15,643.0,73.0,1.05,32.5,290.5,379.8,281.34
2016,9,25,16,30,599.0,67.0,1.0,31.0,240.0,315.36,231.2
2016,9,25,16,45,533.0,59.0,0.95,30.0,190.0,246.04,175.53
2016,9,25,17,0,467.0,51.0,0.9,29.0,140.0,184.26,124.86
2016,9,25,17,15,364.0,39.5,0.95,28.0,95.5,119.76,73.91
2016,9,25,17,30,261.0,28.0,1.0,27.0,51.0,68.35,31.83
2016,9,25,17,45,130.5,14.0,1.05,26.0,25.5,20.95,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,115.5,15.0,1.05,20.5,25.5,21.66,0.0
2016,9,26,6,30,231.0,30.0,1.0,21.0,51.0,67.39,34.38
2016,9,26,6,45,331.5,43.5,1.0,22.0,95.0,120.06,77.99
2016,9,26,7,0,432.0,57.0,1.0,23.0,139.0,184.53,130.33
2016,9,26,7,15,498.0,66.5,1.1,24.0,189.0,246.23,182.15
2016,9,26,7,30,564.0,76.0,1.2,25.0,239.0,315.5,239.15
2016,9,26,7,45,609.5,83.0,1.3,26.0,289.5,380.04,291.22
2016,9,26,8,0,655.0,90.0,1.4,27.0,340.0,448.72,344.54
2016,9,26,8,15,687.5,95.5,1.4,28.0,389.0,512.14,391.57
2016,9,26,8,30,720.0,101.0,1.4,29.0,438.0,577.39,437.92
2016,9,26,8,45,744.0,105.0,1.4,30.0,483.5,636.68,478.19
2016,9,26,9,0,768.0,109.0,1.4,31.0,529.0,696.13,517.01
2016,9,26,9,15,785.5,112.5,1.35,31.5,569.0,746.51,548.02
2016,9,26,9,30,803.0,116.0,1.3,32.0,609.0,798.76,579.01
2016,9,26,9,45,817.0,118.0,1.3,33.0,643.5,844.94,604.65
2016,9,26,10,0,831.0,120.0,1.3,34.0,678.0,889.04,628.44
2016,9,26,10,15,840.0,122.0,1.35,34.0,705.5,926.23,650.8
2016,9,26,10,30,849.0,124.0,1.4,34.0,733.0,960.55,671.36
2016,9,26,10,45,856.0,125.0,1.45,34.5,753.0,988.75,686.76
2016,9,26,11,0,863.0,126.0,1.5,35.0,773.0,1013.58,700.16
2016,9,26,11,15,866.5,126.5,1.6,35.0,785.5,1030.85,711.25
2016,9,26,11,30,870.0,127.0,1.7,35.0,798.0,1044.38,720.27
2016,9,26,11,45,871.5,127.5,1.85,35.5,802.0,1052.06,725.12
2016,9,26,12,0,873.0,128.0,2.0,36.0,806.0,1055.85,727.71
2016,9,26,12,15,871.5,127.5,2.15,36.0,801.5,1051.55,727.0
2016,9,26,12,30,870.0,127.0,2.3,36.0,797.0,1043.35,724.01
2016,9,26,12,45,894.0,113.0,2.5,36.0,791.5,1029.16,717.89
2016,9,26,13,0,918.0,99.0,2.7,36.0,786.0,1023.48,716.97
2016,9,26,13,15,912.5,98.0,2.8,36.0,766.0,999.1,703.4
2016,9,26,13,30,907.0,97.0,2.9,36.0,746.0,971.19,687.69
2016,9,26,13,45,900.0,95.0,3.0,36.0,718.0,937.43,668.13
2016,9,26,14,0,893.0,93.0,3.1,36.0,690.0,900.55,646.39
2016,9,26,14,15,881.5,91.0,3.15,35.5,655.5,856.95,620.96
2016,9,26,14,30,870.0,89.0,3.2,35.0,621.0,811.0,593.55
2016,9,26,14,45,856.5,86.0,3.3,35.0,580.5,766.91,565.95
2016,9,26,15,0,843.0,83.0,3.4,35.0,540.0,713.78,531.62
2016,9,26,15,15,822.0,80.0,3.35,34.5,494.0,654.26,491.19
2016,9,26,15,30,801.0,77.0,3.3,34.0,448.0,594.42,448.65
2016,9,26,15,45,757.0,76.5,3.3,33.5,396.0,524.29,397.16
2016,9,26,16,0,713.0,76.0,3.3,33.0,344.0,458.07,346.75
2016,9,26,16,15,669.5,70.0,2.9,32.0,293.0,388.42,292.14
2016,9,26,16,30,626.0,64.0,2.5,31.0,242.0,322.64,238.72
2016,9,26,16,45,544.5,58.0,2.15,30.0,189.5,248.69,178.44
2016,9,26,17,0,463.0,52.0,1.8,29.0,137.0,184.03,125.13
2016,9,26,17,15,358.5,39.5,1.65,27.5,92.5,118.6,73.2
2016,9,26,17,30,254.0,27.0,1.5,26.0,48.0,65.88,28.52
2016,9,26,17,45,127.0,13.5,1.35,25.0,24.0,20.24,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,72.0,14.5,1.25,20.5,20.5,18.08,0.0
2016,9,27,6,30,144.0,29.0,1.2,21.0,41.0,54.61,27.71
2016,9,27,6,45,214.0,48.0,1.15,21.5,81.0,99.15,65.95
2016,9,27,7,0,284.0,67.0,1.1,22.0,121.0,152.68,110.06
2016,9,27,7,15,344.0,83.0,1.2,22.5,168.0,208.79,157.12
2016,9,27,7,30,404.0,99.0,1.3,23.0,215.0,272.14,209.6
2016,9,27,7,45,441.5,113.0,1.45,24.0,262.0,330.03,256.63
2016,9,27,8,0,479.0,127.0,1.6,25.0,309.0,391.64,305.06
2016,9,27,8,15,513.5,137.0,1.5,26.0,355.5,450.84,349.34
2016,9,27,8,30,548.0,147.0,1.4,27.0,402.0,512.62,393.63
2016,9,27,8,45,571.0,156.0,1.35,28.0,445.0,567.75,431.51
2016,9,27,9,0,594.0,165.0,1.3,29.0,488.0,623.53,468.37
2016,9,27,9,15,614.0,171.5,1.4,29.5,526.5,681.18,507.21
2016,9,27,9,30,634.0,178.0,1.5,30.0,565.0,732.52,541.02
2016,9,27,9,45,723.5,151.0,1.6,31.0,616.5,807.7,589.4
2016,9,27,10,0,813.0,124.0,1.7,32.0,668.0,878.93,632.44
2016,9,27,10,15,822.0,126.0,1.8,32.0,695.0,915.54,655.19
2016,9,27,10,30,831.0,128.0,1.9,32.0,722.0,949.33,676.46
2016,9,27,10,45,797.0,148.5,2.05,32.5,730.5,958.32,681.27
2016,9,27,11,0,763.0,169.0,2.2,33.0,739.0,970.92,688.67
2016,9,27,11,15,767.0,170.5,2.3,33.0,751.0,988.62,700.2
2016,9,27,11,30,771.0,172.0,2.4,33.0,763.0,1002.92,709.66
2016,9,27,11,45,744.0,186.0,2.55,33.5,758.5,995.98,704.98
2016,9,27,12,0,717.0,200.0,2.7,34.0,754.0,984.97,697.97
2016,9,27,12,15,715.0,199.5,2.75,34.0,749.5,980.39,695.7
2016,9,27,12,30,713.0,199.0,2.8,34.0,745.0,972.43,691.33
2016,9,27,12,45,750.5,177.5,2.9,34.0,744.0,978.01,696.14
2016,9,27,13,0,788.0,156.0,3.0,34.0,743.0,970.58,692.66
2016,9,27,13,15,781.0,154.0,3.05,33.5,722.5,953.0,683.9
2016,9,27,13,30,774.0,152.0,3.1,33.0,702.0,924.49,668.12
2016,9,27,13,45,733.5,161.5,3.15,33.0,667.0,875.17,637.23
2016,9,27,14,0,693.0,171.0,3.2,33.0,632.0,824.59,605.23
2016,9,27,14,15,677.5,167.0,3.2,32.5,598.0,780.63,578.18
2016,9,27,14,30,662.0,163.0,3.2,32.0,564.0,735.18,548.87
2016,9,27,14,45,645.0,156.0,3.2,32.0,525.0,684.37,514.13
2016,9,27,15,0,628.0,149.0,3.2,32.0,486.0,632.84,478.16
2016,9,27,15,15,601.0,141.5,3.15,31.5,441.5,573.7,436.56
2016,9,27,15,30,574.0,134.0,3.1,31.0,397.0,509.76,390.38
2016,9,27,15,45,563.0,120.0,3.05,30.5,354.0,461.28,354.21
2016,9,27,16,0,552.0,106.0,3.0,30.0,311.0,407.03,312.38
2016,9,27,16,15,504.0,96.0,2.8,29.0,262.0,335.89,256.66
2016,9,27,16,30,456.0,86.0,2.6,28.0,213.0,274.65,206.97
2016,9,27,16,45,416.5,71.0,2.4,27.5,168.0,216.39,157.99
2016,9,27,17,0,377.0,56.0,2.2,27.0,123.0,162.75,112.17
2016,9,27,17,15,278.5,41.0,1.95,25.5,81.0,102.37,63.96
2016,9,27,17,30,180.0,26.0,1.7,24.0,39.0,53.38,20.74
2016,9,27,17,45,90.0,13.0,1.5,23.0,19.5,17.26,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,82.5,14.5,2.05,15.5,21.5,19.11,0.0
2016,9,28,6,30,165.0,29.0,2.2,16.0,43.0,58.07,29.03
2016,9,28,6,45,261.0,45.0,2.4,16.5,85.5,107.01,71.84
2016,9,28,7,0,357.0,61.0,2.6,17.0,128.0,167.92,122.86
2016,9,28,7,15,422.5,72.5,2.55,17.5,175.5,226.04,173.42
2016,9,28,7,30,488.0,84.0,2.5,18.0,223.0,295.72,232.97
2016,9,28,7,45,545.5,90.0,2.45,19.0,273.0,360.73,287.16
2016,9,28,8,0,603.0,96.0,2.4,20.0,323.0,431.26,343.88
2016,9,28,8,15,637.0,102.5,2.35,20.5,370.5,493.89,393.19
2016,9,28,8,30,671.0,109.0,2.3,21.0,418.0,558.62,442.33
2016,9,28,8,45,695.5,113.5,2.3,22.0,462.0,616.47,483.94
2016,9,28,9,0,720.0,118.0,2.3,23.0,506.0,674.63,524.31
2016,9,28,9,15,738.5,122.0,2.3,23.5,545.5,727.56,560.28
2016,9,28,9,30,757.0,126.0,2.3,24.0,585.0,779.57,593.9
2016,9,28,9,45,768.5,129.5,2.3,25.0,618.0,823.82,620.32
2016,9,28,10,0,780.0,133.0,2.3,26.0,651.0,860.65,641.25
2016,9,28,10,15,790.0,135.5,2.35,26.5,678.0,897.72,663.79
2016,9,28,10,30,800.0,138.0,2.4,27.0,705.0,932.13,684.37
2016,9,28,10,45,780.5,152.0,2.5,27.5,718.0,947.19,692.66
2016,9,28,11,0,761.0,166.0,2.6,28.0,731.0,966.81,704.17
2016,9,28,11,15,765.0,167.0,2.7,28.0,743.0,983.84,715.43
2016,9,28,11,30,769.0,168.0,2.8,28.0,755.0,997.48,724.64
2016,9,28,11,45,750.0,178.5,2.95,28.0,753.0,994.83,723.88
2016,9,28,12,0,731.0,189.0,3.1,28.0,751.0,988.33,720.84
2016,9,28,12,15,729.5,189.0,3.25,28.0,747.0,984.7,719.76
2016,9,28,12,30,728.0,189.0,3.4,28.0,743.0,977.63,716.48
2016,9,28,12,45,737.5,181.0,3.55,28.0,734.0,969.52,712.6
2016,9,28,13,0,747.0,173.0,3.7,28.0,725.0,957.72,706.34
2016,9,28,13,15,739.0,170.5,3.75,27.5,704.5,931.41,691.2
2016,9,28,13,30,731.0,168.0,3.8,27.0,684.0,902.21,674.12
2016,9,28,13,45,708.5,170.0,3.9,27.0,654.0,861.88,648.22
2016,9,28,14,0,686.0,172.0,4.0,27.0,624.0,819.77,620.85
2016,9,28,14,15,670.0,167.5,4.0,26.5,590.5,775.04,592.01
2016,9,28,14,30,654.0,163.0,4.0,26.0,557.0,728.91,561.01
2016,9,28,14,45,640.5,155.0,4.0,26.0,519.0,680.05,526.43
2016,9,28,15,0,627.0,147.0,4.0,26.0,481.0,630.21,490.43
2016,9,28,15,15,599.5,140.0,3.9,25.0,437.0,571.25,448.24
2016,9,28,15,30,572.0,133.0,3.8,24.0,393.0,507.6,401.29
2016,9,28,15,45,558.0,119.5,3.75,23.5,349.0,452.62,358.88
2016,9,28,16,0,544.0,106.0,3.7,23.0,305.0,402.88,318.92
2016,9,28,16,15,494.5,96.0,3.6,22.0,256.5,331.71,261.35
2016,9,28,16,30,445.0,86.0,3.5,21.0,208.0,270.48,210.07
2016,9,28,16,45,399.0,71.5,3.4,20.5,163.0,211.31,158.96
2016,9,28,17,0,353.0,57.0,3.3,20.0,118.0,157.61,111.96
2016,9,28,17,15,250.0,41.5,3.25,19.0,77.0,97.47,62.59
2016,9,28,17,30,147.0,26.0,3.2,18.0,36.0,48.66,16.23
2016,9,28,17,45,73.5,13.0,3.2,17.5,18.0,16.12,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
