Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,117.0,14.0,2.1,12.5,23.5,21.79,0.0
2016,9,29,6,30,234.0,28.0,2.3,13.0,47.0,68.82,33.04
2016,9,29,6,45,344.0,39.5,2.5,13.5,90.5,122.19,81.8
2016,9,29,7,0,454.0,51.0,2.7,14.0,134.0,188.8,138.58
2016,9,29,7,15,521.5,59.5,2.7,14.5,183.5,251.63,194.47
2016,9,29,7,30,589.0,68.0,2.7,15.0,233.0,322.15,256.14
2016,9,29,7,45,323.5,107.5,2.7,15.5,201.0,272.63,221.08
2016,9,29,8,0,58.0,147.0,2.7,16.0,169.0,167.73,135.5
2016,9,29,8,15,78.0,170.5,2.7,16.5,204.0,205.7,166.85
2016,9,29,8,30,98.0,194.0,2.7,17.0,239.0,245.94,199.26
2016,9,29,8,45,173.5,211.5,2.7,18.0,300.5,331.95,268.01
2016,9,29,9,0,249.0,229.0,2.7,19.0,362.0,427.91,342.23
2016,9,29,9,15,538.5,164.0,2.7,19.5,480.5,611.16,485.1
2016,9,29,9,30,828.0,99.0,2.7,20.0,599.0,805.19,625.05
2016,9,29,9,45,844.5,99.0,2.7,21.0,633.5,851.81,652.34
2016,9,29,10,0,861.0,99.0,2.7,22.0,668.0,887.12,672.52
2016,9,29,10,15,869.5,100.5,2.7,22.0,695.0,923.2,695.68
2016,9,29,10,30,878.0,102.0,2.7,22.0,722.0,956.34,716.71
2016,9,29,10,45,883.0,103.0,2.75,22.5,741.0,982.39,732.0
2016,9,29,11,0,888.0,104.0,2.8,23.0,760.0,1004.99,745.07
2016,9,29,11,15,891.0,105.0,2.85,23.0,772.0,1022.01,755.99
2016,9,29,11,30,894.0,106.0,2.9,23.0,784.0,1035.3,764.64
2016,9,29,11,45,895.0,106.0,2.95,23.5,787.5,1041.62,767.41
2016,9,29,12,0,896.0,106.0,3.0,24.0,791.0,1044.07,767.86
2016,9,29,12,15,895.0,105.5,3.1,24.0,786.0,1040.03,766.2
2016,9,29,12,30,894.0,105.0,3.2,24.0,781.0,1032.13,762.17
2016,9,29,12,45,894.5,102.5,3.3,24.0,769.5,1019.65,755.25
2016,9,29,13,0,895.0,100.0,3.4,24.0,758.0,1003.34,745.89
2016,9,29,13,15,889.0,99.0,3.45,24.0,737.5,978.69,730.66
2016,9,29,13,30,883.0,98.0,3.5,24.0,717.0,950.64,713.18
2016,9,29,13,45,873.0,97.0,3.55,24.0,688.5,915.71,690.97
2016,9,29,14,0,863.0,96.0,3.6,24.0,660.0,877.96,666.7
2016,9,29,14,15,850.5,94.0,3.6,23.5,625.5,842.68,644.95
2016,9,29,14,30,838.0,92.0,3.6,23.0,591.0,796.21,614.99
2016,9,29,14,45,821.5,89.5,3.6,23.0,551.0,744.19,579.45
2016,9,29,15,0,805.0,87.0,3.6,23.0,511.0,690.88,542.46
2016,9,29,15,15,782.0,83.5,3.6,22.5,465.5,631.13,499.21
2016,9,29,15,30,759.0,80.0,3.6,22.0,420.0,571.38,454.33
2016,9,29,15,45,729.0,75.5,3.6,21.5,371.5,506.97,404.26
2016,9,29,16,0,699.0,71.0,3.6,21.0,323.0,445.2,354.41
2016,9,29,16,15,653.0,65.5,3.55,20.0,272.5,375.88,297.37
2016,9,29,16,30,607.0,60.0,3.5,19.0,222.0,310.78,241.72
2016,9,29,16,45,537.0,52.5,3.45,18.5,173.0,240.41,180.45
2016,9,29,17,0,467.0,45.0,3.4,18.0,124.0,178.1,125.55
2016,9,29,17,15,350.5,34.0,3.3,17.0,81.0,111.79,70.06
2016,9,29,17,30,234.0,23.0,3.2,16.0,38.0,57.9,13.53
2016,9,29,17,45,117.0,11.5,3.1,15.5,19.0,17.8,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,23.0,22.13,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,46.0,70.64,31.92
2016,9,30,6,45,365.5,37.0,3.15,12.5,89.5,125.55,83.95
2016,9,30,7,0,476.0,48.0,3.3,13.0,133.0,193.34,142.35
2016,9,30,7,15,543.5,55.5,3.35,13.5,183.0,256.54,199.2
2016,9,30,7,30,611.0,63.0,3.4,14.0,233.0,327.38,261.86
2016,9,30,7,45,658.0,68.0,3.45,14.5,283.5,393.18,319.28
2016,9,30,8,0,705.0,73.0,3.5,15.0,334.0,463.18,378.27
2016,9,30,8,15,735.5,77.0,3.55,15.5,382.0,524.94,428.89
2016,9,30,8,30,766.0,81.0,3.6,16.0,430.0,589.39,479.86
2016,9,30,8,45,789.5,84.0,3.65,16.5,475.0,649.0,525.5
2016,9,30,9,0,813.0,87.0,3.7,17.0,520.0,708.54,568.91
2016,9,30,9,15,829.0,89.5,3.75,17.0,559.5,761.28,606.41
2016,9,30,9,30,845.0,92.0,3.8,17.0,599.0,812.58,642.4
2016,9,30,9,45,860.0,92.5,3.85,17.5,633.0,850.52,667.1
2016,9,30,10,0,875.0,93.0,3.9,18.0,667.0,894.15,695.69
2016,9,30,10,15,883.0,94.0,3.95,18.0,694.0,929.55,719.48
2016,9,30,10,30,891.0,95.0,4.0,18.0,721.0,961.93,741.15
2016,9,30,10,45,896.5,96.5,4.1,18.5,740.5,989.24,758.18
2016,9,30,11,0,902.0,98.0,4.2,19.0,760.0,1013.08,772.85
2016,9,30,11,15,905.0,98.5,4.25,19.0,771.5,1029.65,783.79
2016,9,30,11,30,908.0,99.0,4.3,19.0,783.0,1042.43,792.32
2016,9,30,11,45,909.5,99.0,4.35,19.5,787.0,1049.26,795.45
2016,9,30,12,0,911.0,99.0,4.4,20.0,791.0,1052.16,796.11
2016,9,30,12,15,909.5,99.0,4.45,20.0,786.0,1048.05,793.78
2016,9,30,12,30,908.0,99.0,4.5,20.0,781.0,1040.02,789.13
2016,9,30,12,45,900.0,100.5,4.55,20.0,767.0,1023.33,778.71
2016,9,30,13,0,892.0,102.0,4.6,20.0,753.0,1003.02,765.93
2016,9,30,13,15,885.5,101.0,4.6,19.5,732.5,977.87,750.9
2016,9,30,13,30,879.0,100.0,4.6,19.0,712.0,949.36,733.52
2016,9,30,13,45,871.0,98.0,4.6,19.0,684.0,915.17,710.64
2016,9,30,14,0,863.0,96.0,4.6,19.0,656.0,878.06,685.61
2016,9,30,14,15,850.0,94.0,4.55,18.5,621.0,842.33,662.39
2016,9,30,14,30,837.0,92.0,4.5,18.0,586.0,795.42,630.76
2016,9,30,14,45,821.5,88.5,4.5,18.0,546.0,743.02,593.77
2016,9,30,15,0,806.0,85.0,4.5,18.0,506.0,689.27,555.23
2016,9,30,15,15,783.0,82.0,4.45,17.5,460.5,630.02,510.83
2016,9,30,15,30,760.0,79.0,4.4,17.0,415.0,570.76,464.78
2016,9,30,15,45,729.0,74.5,4.35,17.0,366.5,505.73,411.87
2016,9,30,16,0,698.0,70.0,4.3,17.0,318.0,443.49,359.59
2016,9,30,16,15,651.5,64.5,4.15,16.5,267.5,374.03,300.44
2016,9,30,16,30,605.0,59.0,4.0,16.0,217.0,308.86,243.17
2016,9,30,16,45,534.0,51.0,3.85,16.0,168.0,237.83,180.08
2016,9,30,17,0,463.0,43.0,3.7,16.0,119.0,175.03,123.91
2016,9,30,17,15,344.0,32.0,3.45,15.5,77.0,108.62,67.55
2016,9,30,17,30,225.0,21.0,3.2,15.0,35.0,54.4,4.98
2016,9,30,17,45,112.5,10.5,2.95,14.5,17.5,16.64,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,12.5,1.65,11.5,22.5,22.64,0.0
2016,10,1,6,30,269.0,25.0,2.0,12.0,45.0,72.31,30.33
2016,10,1,6,45,385.5,36.0,2.35,13.0,90.0,130.04,86.45
2016,10,1,7,0,502.0,47.0,2.7,14.0,135.0,200.98,147.18
2016,10,1,7,15,571.5,54.0,2.9,14.5,185.5,266.09,205.54
2016,10,1,7,30,641.0,61.0,3.1,15.0,236.0,338.99,269.79
2016,10,1,7,45,689.5,65.0,3.3,16.0,287.5,405.05,326.8
2016,10,1,8,0,738.0,69.0,3.5,17.0,339.0,476.54,386.15
2016,10,1,8,15,768.5,73.0,3.5,17.5,388.5,541.33,438.58
2016,10,1,8,30,799.0,77.0,3.5,18.0,438.0,607.47,490.16
2016,10,1,8,45,823.5,79.0,3.5,18.5,484.0,668.2,535.94
2016,10,1,9,0,848.0,81.0,3.5,19.0,530.0,728.85,578.92
2016,10,1,9,15,863.5,83.5,3.45,19.5,570.0,775.73,609.94
2016,10,1,9,30,879.0,86.0,3.4,20.0,610.0,827.22,643.72
2016,10,1,9,45,895.5,85.5,3.4,20.5,645.5,874.27,673.97
2016,10,1,10,0,912.0,85.0,3.4,21.0,681.0,919.21,702.3
2016,10,1,10,15,920.0,86.0,3.4,21.0,708.0,955.64,725.84
2016,10,1,10,30,928.0,87.0,3.4,21.0,735.0,988.92,747.18
2016,10,1,10,45,933.5,88.0,3.4,21.5,755.0,1016.42,763.12
2016,10,1,11,0,939.0,89.0,3.4,22.0,775.0,1040.29,776.63
2016,10,1,11,15,942.0,89.5,3.4,22.0,787.0,1057.3,787.16
2016,10,1,11,30,945.0,90.0,3.4,22.0,799.0,1070.37,795.26
2016,10,1,11,45,945.5,90.5,3.4,22.5,802.0,1076.88,797.66
2016,10,1,12,0,946.0,91.0,3.4,23.0,805.0,1079.3,797.59
2016,10,1,12,15,945.0,91.0,3.45,23.0,800.5,1075.52,795.63
2016,10,1,12,30,944.0,91.0,3.5,23.0,796.0,1067.67,791.2
2016,10,1,12,45,940.0,90.5,3.6,23.0,783.0,1052.21,782.3
2016,10,1,13,0,936.0,90.0,3.7,23.0,770.0,1032.87,770.93
2016,10,1,13,15,930.5,89.5,3.75,23.0,749.0,1008.32,755.77
2016,10,1,13,30,925.0,89.0,3.8,23.0,728.0,980.19,738.22
2016,10,1,13,45,915.0,88.0,3.85,23.0,699.0,943.97,715.11
2016,10,1,14,0,905.0,87.0,3.9,23.0,670.0,904.79,689.84
2016,10,1,14,15,893.5,85.5,3.9,22.5,635.0,861.05,662.17
2016,10,1,14,30,882.0,84.0,3.9,22.0,600.0,814.93,632.44
2016,10,1,14,45,864.0,82.0,3.95,22.0,558.5,761.19,595.74
2016,10,1,15,0,846.0,80.0,4.0,22.0,517.0,712.09,561.87
2016,10,1,15,15,823.5,77.0,4.0,21.5,471.0,651.27,517.97
2016,10,1,15,30,801.0,74.0,4.0,21.0,425.0,590.3,471.85
2016,10,1,15,45,767.5,70.5,4.05,21.0,374.5,522.81,418.3
2016,10,1,16,0,734.0,67.0,4.1,21.0,324.0,457.08,364.36
2016,10,1,16,15,686.5,62.0,3.95,20.0,272.5,385.69,305.19
2016,10,1,16,30,639.0,57.0,3.8,19.0,221.0,319.72,248.33
2016,10,1,16,45,562.0,50.0,3.7,18.5,170.0,245.76,183.81
2016,10,1,17,0,485.0,43.0,3.6,18.0,119.0,180.66,126.44
2016,10,1,17,15,354.0,31.5,3.3,17.5,76.0,110.1,66.92
2016,10,1,17,30,223.0,20.0,3.0,17.0,33.0,52.72,0.0
2016,10,1,17,45,111.5,10.0,2.75,16.5,16.5,16.14,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.5,12.0,1.7,11.5,21.0,21.8,0.0
2016,10,2,6,30,253.0,24.0,2.0,12.0,42.0,69.36,26.38
2016,10,2,6,45,367.5,35.0,2.4,13.0,85.5,126.25,83.86
2016,10,2,7,0,482.0,46.0,2.8,14.0,129.0,195.66,143.46
2016,10,2,7,15,551.0,53.5,2.9,14.5,178.5,259.93,201.04
2016,10,2,7,30,620.0,61.0,3.0,15.0,228.0,332.0,264.47
2016,10,2,7,45,668.5,65.0,3.15,15.5,278.5,397.99,321.89
2016,10,2,8,0,717.0,69.0,3.3,16.0,329.0,467.08,380.06
2016,10,2,8,15,746.5,73.0,3.4,16.5,377.0,530.13,431.52
2016,10,2,8,30,776.0,77.0,3.5,17.0,425.0,594.46,482.24
2016,10,2,8,45,549.5,144.0,3.6,17.5,403.0,547.56,443.0
2016,10,2,9,0,323.0,211.0,3.7,18.0,381.0,465.98,375.7
2016,10,2,9,15,587.5,148.5,3.75,18.0,486.0,644.47,517.27
2016,10,2,9,30,852.0,86.0,3.8,18.0,591.0,806.49,636.72
2016,10,2,9,45,620.5,174.0,3.9,18.5,553.0,750.46,592.13
2016,10,2,10,0,389.0,262.0,4.0,19.0,515.0,635.47,501.03
2016,10,2,10,15,376.0,278.0,4.05,19.0,530.5,653.94,514.36
2016,10,2,10,30,363.0,294.0,4.1,19.0,546.0,670.22,525.29
2016,10,2,10,45,186.5,262.5,4.2,19.0,392.5,453.05,358.81
2016,10,2,11,0,10.0,231.0,4.3,19.0,239.0,213.29,166.84
2016,10,2,11,15,238.5,257.0,4.35,19.0,435.0,526.39,417.66
2016,10,2,11,30,467.0,283.0,4.4,19.0,631.0,810.81,630.06
2016,10,2,11,45,419.5,303.5,4.45,19.0,617.0,786.88,609.78
2016,10,2,12,0,372.0,324.0,4.5,19.0,603.0,741.92,576.57
2016,10,2,12,15,377.5,318.5,4.55,19.0,600.5,740.13,576.12
2016,10,2,12,30,383.0,313.0,4.6,19.0,598.0,736.47,574.13
2016,10,2,12,45,323.0,323.5,4.65,19.5,561.0,683.28,532.99
2016,10,2,13,0,263.0,334.0,4.7,20.0,524.0,630.15,491.83
2016,10,2,13,15,264.0,323.5,4.7,19.5,510.0,613.35,481.14
2016,10,2,13,30,265.0,313.0,4.7,19.0,496.0,595.34,469.31
2016,10,2,13,45,567.0,204.0,4.75,19.0,573.0,762.16,602.36
2016,10,2,14,0,869.0,95.0,4.8,19.0,650.0,882.31,691.48
2016,10,2,14,15,857.0,93.0,4.8,19.0,616.0,847.11,666.61
2016,10,2,14,30,845.0,91.0,4.8,19.0,582.0,800.65,634.32
2016,10,2,14,45,828.5,88.5,4.8,19.0,541.5,748.21,597.27
2016,10,2,15,0,812.0,86.0,4.8,19.0,501.0,694.47,558.72
2016,10,2,15,15,788.5,82.5,4.7,18.5,455.5,633.96,513.13
2016,10,2,15,30,765.0,79.0,4.6,18.0,410.0,573.49,466.0
2016,10,2,15,45,729.0,75.5,4.6,18.0,360.5,506.4,411.57
2016,10,2,16,0,693.0,72.0,4.6,18.0,311.0,442.99,358.39
2016,10,2,16,15,643.0,66.0,4.45,17.5,260.0,371.68,297.75
2016,10,2,16,30,593.0,60.0,4.3,17.0,209.0,305.09,239.31
2016,10,2,16,45,505.5,53.0,4.15,16.5,159.5,230.48,174.05
2016,10,2,17,0,418.0,46.0,4.0,16.0,110.0,165.99,117.4
2016,10,2,17,15,286.0,33.0,3.65,15.5,69.0,98.14,59.73
2016,10,2,17,30,154.0,20.0,3.3,15.0,28.0,42.44,0.0
2016,10,2,17,45,77.0,10.0,2.95,14.5,14.0,13.8,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,70.5,12.0,1.2,11.5,16.5,16.85,0.0
2016,10,3,6,30,141.0,24.0,1.4,12.0,33.0,51.0,16.7
2016,10,3,6,45,220.0,39.5,1.65,13.0,69.0,97.23,65.6
2016,10,3,7,0,299.0,55.0,1.9,14.0,105.0,151.07,111.96
2016,10,3,7,15,343.5,70.0,1.85,14.5,146.5,202.35,157.53
2016,10,3,7,30,388.0,85.0,1.8,15.0,188.0,258.93,206.88
2016,10,3,7,45,422.5,96.5,1.8,15.5,230.0,312.08,252.45
2016,10,3,8,0,457.0,108.0,1.8,16.0,272.0,368.61,299.33
2016,10,3,8,15,239.5,136.5,1.8,16.0,224.0,286.88,233.96
2016,10,3,8,30,22.0,165.0,1.8,16.0,176.0,159.75,128.02
2016,10,3,8,45,24.0,181.5,1.85,16.5,194.0,177.2,142.1
2016,10,3,9,0,26.0,198.0,1.9,17.0,212.0,194.91,155.85
2016,10,3,9,15,17.0,196.0,1.9,17.5,205.5,186.1,147.81
2016,10,3,9,30,8.0,194.0,1.9,18.0,199.0,176.76,139.42
2016,10,3,9,45,60.5,245.5,1.95,18.5,284.5,288.24,228.75
2016,10,3,10,0,113.0,297.0,2.0,19.0,370.0,392.87,309.4
2016,10,3,10,15,71.5,284.5,2.0,19.0,331.5,343.47,269.56
2016,10,3,10,30,30.0,272.0,2.0,19.0,293.0,291.94,228.35
2016,10,3,10,45,15.0,198.0,2.05,19.0,208.5,186.93,145.95
2016,10,3,11,0,0.0,124.0,2.1,19.0,124.0,104.67,79.79
2016,10,3,11,15,13.0,205.0,2.15,19.0,215.0,191.79,149.99
2016,10,3,11,30,26.0,286.0,2.2,19.0,306.0,283.49,221.76
2016,10,3,11,45,30.5,295.0,2.25,19.5,318.0,318.73,248.18
2016,10,3,12,0,35.0,304.0,2.3,20.0,330.0,333.17,258.76
2016,10,3,12,15,36.0,304.5,2.3,20.0,331.5,334.66,259.92
2016,10,3,12,30,37.0,305.0,2.3,20.0,333.0,336.04,261.09
2016,10,3,12,45,32.5,292.5,2.3,20.0,316.5,317.6,247.02
2016,10,3,13,0,28.0,280.0,2.3,20.0,300.0,299.28,233.09
2016,10,3,13,15,21.0,257.5,2.3,20.0,272.5,250.02,195.07
2016,10,3,13,30,14.0,235.0,2.3,20.0,245.0,221.28,172.76
2016,10,3,13,45,32.0,251.0,2.3,20.0,272.0,270.59,212.29
2016,10,3,14,0,50.0,267.0,2.3,20.0,299.0,303.27,238.39
2016,10,3,14,15,49.0,252.5,2.25,19.5,282.0,285.63,225.37
2016,10,3,14,30,48.0,238.0,2.2,19.0,265.0,268.09,212.5
2016,10,3,14,45,27.5,203.5,2.2,19.0,219.0,214.34,169.9
2016,10,3,15,0,7.0,169.0,2.2,19.0,173.0,152.97,120.55
2016,10,3,15,15,3.5,152.5,2.15,19.0,154.5,135.32,106.54
2016,10,3,15,30,0.0,136.0,2.1,19.0,136.0,118.13,92.69
2016,10,3,15,45,334.0,102.0,2.1,19.0,215.5,308.99,250.97
2016,10,3,16,0,668.0,68.0,2.1,19.0,295.0,425.86,340.45
2016,10,3,16,15,618.5,62.5,1.95,18.5,246.0,356.9,281.96
2016,10,3,16,30,569.0,57.0,1.8,18.0,197.0,292.64,226.56
2016,10,3,16,45,490.0,49.5,1.7,18.0,149.5,221.9,165.15
2016,10,3,17,0,411.0,42.0,1.6,18.0,102.0,160.38,111.37
2016,10,3,17,15,280.5,30.0,1.35,17.5,63.0,94.4,55.19
2016,10,3,17,30,150.0,18.0,1.1,17.0,24.0,39.67,0.0
2016,10,3,17,45,75.0,9.0,0.9,17.0,12.0,7.68,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,60.0,13.0,1.0,14.0,17.0,16.86,0.0
2016,10,4,6,30,120.0,26.0,1.2,14.0,34.0,49.98,13.31
2016,10,4,6,45,208.5,44.0,1.4,14.5,72.5,100.26,67.77
2016,10,4,7,0,297.0,62.0,1.6,15.0,111.0,158.69,117.66
2016,10,4,7,15,371.0,74.5,1.7,15.0,158.0,217.72,169.14
2016,10,4,7,30,445.0,87.0,1.8,15.0,205.0,285.62,227.88
2016,10,4,7,45,224.5,104.5,1.9,15.5,164.5,218.52,177.16
2016,10,4,8,0,4.0,122.0,2.0,16.0,124.0,108.76,86.22
2016,10,4,8,15,33.0,151.0,2.0,16.0,166.0,161.72,130.6
2016,10,4,8,30,62.0,180.0,2.0,16.0,208.0,211.48,171.49
2016,10,4,8,45,98.0,204.0,2.05,16.5,252.5,263.83,213.71
2016,10,4,9,0,134.0,228.0,2.1,17.0,297.0,333.48,268.67
2016,10,4,9,15,79.0,224.5,2.1,17.5,266.0,277.58,222.24
2016,10,4,9,30,24.0,221.0,2.1,18.0,235.0,216.57,171.64
2016,10,4,9,45,104.0,259.0,2.1,18.5,325.0,340.93,271.16
2016,10,4,10,0,184.0,297.0,2.1,19.0,415.0,475.07,373.45
2016,10,4,10,15,373.0,257.5,2.1,19.0,509.0,630.6,491.97
2016,10,4,10,30,562.0,218.0,2.1,19.0,603.0,798.36,613.57
2016,10,4,10,45,710.0,170.0,2.15,19.5,670.5,913.0,690.54
2016,10,4,11,0,858.0,122.0,2.2,20.0,738.0,1012.54,754.26
2016,10,4,11,15,862.0,122.5,2.25,20.0,749.5,1029.58,764.4
2016,10,4,11,30,866.0,123.0,2.3,20.0,761.0,1042.91,773.15
2016,10,4,11,45,878.0,118.0,2.4,20.5,767.0,1041.19,771.36
2016,10,4,12,0,890.0,113.0,2.5,21.0,773.0,1048.88,776.01
2016,10,4,12,15,889.0,112.5,2.65,21.0,768.0,1044.47,774.78
2016,10,4,12,30,888.0,112.0,2.8,21.0,763.0,1036.22,771.2
2016,10,4,12,45,891.0,108.0,2.95,21.5,751.5,1024.24,763.75
2016,10,4,13,0,894.0,104.0,3.1,22.0,740.0,1008.38,753.78
2016,10,4,13,15,887.5,103.0,3.2,22.0,719.0,982.91,738.43
2016,10,4,13,30,881.0,102.0,3.3,22.0,698.0,954.1,720.82
2016,10,4,13,45,874.5,99.0,3.4,22.0,670.0,919.84,699.37
2016,10,4,14,0,868.0,96.0,3.5,22.0,642.0,891.67,681.99
2016,10,4,14,15,855.0,94.0,3.55,21.5,607.0,846.54,653.46
2016,10,4,14,30,842.0,92.0,3.6,21.0,572.0,799.25,623.02
2016,10,4,14,45,827.0,88.5,3.7,21.0,531.5,746.85,587.34
2016,10,4,15,0,812.0,85.0,3.8,21.0,491.0,693.06,549.96
2016,10,4,15,15,788.0,81.5,3.8,20.5,445.5,632.18,505.32
2016,10,4,15,30,764.0,78.0,3.8,20.0,400.0,571.41,459.02
2016,10,4,15,45,732.0,73.0,3.85,20.0,351.5,505.01,405.99
2016,10,4,16,0,700.0,68.0,3.9,20.0,303.0,441.85,353.7
2016,10,4,16,15,649.0,62.5,3.8,19.5,252.0,370.35,293.57
2016,10,4,16,30,598.0,57.0,3.7,19.0,201.0,303.68,235.57
2016,10,4,16,45,516.0,49.0,3.6,18.5,152.0,229.69,171.16
2016,10,4,17,0,434.0,41.0,3.5,18.0,103.0,165.3,114.62
2016,10,4,17,15,293.0,29.0,3.3,17.0,63.0,95.95,54.37
2016,10,4,17,30,152.0,17.0,3.1,16.0,23.0,34.08,0.0
2016,10,4,17,45,76.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,101.0,11.5,1.4,11.0,18.0,19.76,0.0
2016,10,5,6,30,202.0,23.0,1.6,12.0,36.0,61.24,11.78
2016,10,5,6,45,336.0,34.5,1.8,13.0,79.5,121.76,80.48
2016,10,5,7,0,470.0,46.0,2.0,14.0,123.0,195.91,143.7
2016,10,5,7,15,545.5,53.5,2.25,14.5,173.0,262.12,202.69
2016,10,5,7,30,621.0,61.0,2.5,15.0,223.0,336.86,268.19
2016,10,5,7,45,675.5,65.5,2.75,15.5,275.0,406.45,328.45
2016,10,5,8,0,730.0,70.0,3.0,16.0,327.0,479.46,389.69
2016,10,5,8,15,762.5,73.5,3.1,16.5,376.0,544.49,442.47
2016,10,5,8,30,795.0,77.0,3.2,17.0,425.0,611.03,494.61
2016,10,5,8,45,822.5,79.0,3.3,18.0,471.5,673.53,541.04
2016,10,5,9,0,850.0,81.0,3.4,19.0,518.0,736.2,584.5
2016,10,5,9,15,866.5,83.5,3.4,19.5,558.5,790.64,621.11
2016,10,5,9,30,883.0,86.0,3.4,20.0,599.0,835.75,650.39
2016,10,5,9,45,898.5,86.0,3.4,20.5,634.0,882.4,680.34
2016,10,5,10,0,914.0,86.0,3.4,21.0,669.0,926.84,708.28
2016,10,5,10,15,922.5,87.5,3.4,21.0,696.0,964.07,732.33
2016,10,5,10,30,931.0,89.0,3.4,21.0,723.0,998.15,754.18
2016,10,5,10,45,939.0,88.5,3.4,21.5,743.5,1026.07,770.34
2016,10,5,11,0,947.0,88.0,3.4,22.0,764.0,1050.43,784.13
2016,10,5,11,15,950.0,88.5,3.4,22.0,775.5,1067.22,794.49
2016,10,5,11,30,953.0,89.0,3.4,22.0,787.0,1080.03,802.41
2016,10,5,11,45,955.0,88.5,3.45,22.5,790.5,1086.61,805.28
2016,10,5,12,0,957.0,88.0,3.5,23.0,794.0,1089.07,805.66
2016,10,5,12,15,956.0,88.0,3.55,23.0,789.0,1084.93,803.47
2016,10,5,12,30,955.0,88.0,3.6,23.0,784.0,1076.69,798.8
2016,10,5,12,45,945.0,90.5,3.65,23.0,769.0,1058.32,787.6
2016,10,5,13,0,935.0,93.0,3.7,23.0,754.0,1036.22,774.06
2016,10,5,13,15,929.0,92.0,3.7,23.0,732.5,1010.35,757.71
2016,10,5,13,30,923.0,91.0,3.7,23.0,711.0,980.95,739.02
2016,10,5,13,45,913.0,89.5,3.75,23.0,681.5,943.98,715.46
2016,10,5,14,0,903.0,88.0,3.8,23.0,652.0,904.08,689.74
2016,10,5,14,15,890.0,86.0,3.8,22.5,616.0,858.38,660.74
2016,10,5,14,30,877.0,84.0,3.8,22.0,580.0,810.46,629.73
2016,10,5,14,45,856.5,82.5,3.8,22.0,538.0,762.2,596.78
2016,10,5,15,0,836.0,81.0,3.8,22.0,496.0,705.48,557.12
2016,10,5,15,15,811.0,77.5,3.8,21.5,449.0,642.8,511.66
2016,10,5,15,30,786.0,74.0,3.8,21.0,402.0,580.3,464.27
2016,10,5,15,45,746.5,71.0,3.8,21.0,351.5,510.74,408.86
2016,10,5,16,0,707.0,68.0,3.8,21.0,301.0,445.25,354.81
2016,10,5,16,15,653.5,62.0,3.6,20.5,249.5,371.7,293.19
2016,10,5,16,30,600.0,56.0,3.4,20.0,198.0,303.3,233.95
2016,10,5,16,45,512.0,48.0,3.2,19.5,148.5,227.33,168.28
2016,10,5,17,0,424.0,40.0,3.0,19.0,99.0,161.71,111.12
2016,10,5,17,15,276.5,27.5,2.8,18.0,59.5,90.96,48.85
2016,10,5,17,30,129.0,15.0,2.6,17.0,20.0,29.38,0.0
2016,10,5,17,45,64.5,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,107.5,10.5,1.4,11.5,17.0,19.8,0.0
2016,10,6,6,30,215.0,21.0,1.6,12.0,34.0,61.84,5.76
2016,10,6,6,45,346.0,32.0,1.8,13.0,76.5,122.64,80.4
2016,10,6,7,0,477.0,43.0,2.0,14.0,119.0,196.2,143.7
2016,10,6,7,15,550.5,50.5,2.15,14.5,168.5,262.08,202.55
2016,10,6,7,30,624.0,58.0,2.3,15.0,218.0,336.3,267.59
2016,10,6,7,45,674.5,62.5,2.45,15.5,269.0,404.1,326.27
2016,10,6,8,0,725.0,67.0,2.6,16.0,320.0,475.02,385.59
2016,10,6,8,15,756.5,70.5,2.6,16.5,368.5,539.1,437.17
2016,10,6,8,30,788.0,74.0,2.6,17.0,417.0,604.59,487.92
2016,10,6,8,45,813.0,76.5,2.6,18.0,462.0,665.49,532.41
2016,10,6,9,0,838.0,79.0,2.6,19.0,507.0,726.36,573.63
2016,10,6,9,15,854.0,81.0,2.6,19.5,546.5,779.21,608.71
2016,10,6,9,30,870.0,83.0,2.6,20.0,586.0,822.77,636.57
2016,10,6,9,45,888.5,82.0,2.65,21.0,620.5,870.25,665.86
2016,10,6,10,0,907.0,81.0,2.7,22.0,655.0,915.76,693.21
2016,10,6,10,15,914.5,82.5,2.7,22.5,681.5,951.77,714.66
2016,10,6,10,30,922.0,84.0,2.7,23.0,708.0,984.62,733.88
2016,10,6,10,45,926.5,85.0,2.75,23.5,727.0,1010.6,748.92
2016,10,6,11,0,931.0,86.0,2.8,24.0,746.0,1032.94,761.64
2016,10,6,11,15,934.0,86.5,2.75,24.0,757.0,1049.42,771.14
2016,10,6,11,30,937.0,87.0,2.7,24.0,768.0,1062.0,778.25
2016,10,6,11,45,938.0,87.0,2.7,24.5,771.0,1067.98,780.26
2016,10,6,12,0,939.0,87.0,2.7,25.0,774.0,1069.91,779.88
2016,10,6,12,15,937.5,86.5,2.7,25.0,769.0,1064.66,776.61
2016,10,6,12,30,936.0,86.0,2.7,25.0,764.0,1055.39,770.99
2016,10,6,12,45,933.5,85.0,2.7,25.5,751.0,1040.56,760.46
2016,10,6,13,0,931.0,84.0,2.7,26.0,738.0,1021.85,747.63
2016,10,6,13,15,925.5,83.0,2.7,26.0,717.0,996.49,732.06
2016,10,6,13,30,920.0,82.0,2.7,26.0,696.0,967.6,714.26
2016,10,6,13,45,910.5,81.0,2.7,26.0,667.0,931.71,691.79
2016,10,6,14,0,901.0,80.0,2.7,26.0,638.0,892.89,667.27
2016,10,6,14,15,889.0,78.5,2.7,26.0,603.0,848.66,638.87
2016,10,6,14,30,877.0,77.0,2.7,26.0,568.0,802.16,608.6
2016,10,6,14,45,859.5,75.0,2.7,26.0,527.0,748.89,573.17
2016,10,6,15,0,842.0,73.0,2.7,26.0,486.0,700.25,540.47
2016,10,6,15,15,818.5,70.0,2.65,25.5,440.0,638.96,497.38
2016,10,6,15,30,795.0,67.0,2.6,25.0,394.0,577.7,452.06
2016,10,6,15,45,760.5,63.5,2.6,24.5,344.5,510.09,400.39
2016,10,6,16,0,726.0,60.0,2.6,24.0,295.0,444.42,348.14
2016,10,6,16,15,676.0,55.0,2.25,23.0,244.5,372.61,289.12
2016,10,6,16,30,626.0,50.0,1.9,22.0,194.0,305.35,231.79
2016,10,6,16,45,542.5,42.5,1.6,21.5,145.0,231.31,168.23
2016,10,6,17,0,459.0,35.0,1.3,21.0,96.0,165.82,111.38
2016,10,6,17,15,311.0,24.0,1.25,20.0,57.0,93.56,45.84
2016,10,6,17,30,163.0,13.0,1.2,19.0,18.0,32.02,0.0
2016,10,6,17,45,81.5,6.5,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,93.5,10.0,0.8,14.5,15.0,18.17,0.0
2016,10,7,6,30,187.0,20.0,0.8,15.0,30.0,56.53,0.0
2016,10,7,6,45,291.5,32.5,0.85,15.5,68.5,111.54,72.24
2016,10,7,7,0,396.0,45.0,0.9,16.0,107.0,175.56,127.66
2016,10,7,7,15,457.0,55.5,1.0,16.5,152.0,235.23,180.16
2016,10,7,7,30,518.0,66.0,1.1,17.0,197.0,301.91,237.63
2016,10,7,7,45,566.5,71.0,1.2,17.5,243.0,363.44,289.82
2016,10,7,8,0,615.0,76.0,1.3,18.0,289.0,429.35,343.78
2016,10,7,8,15,702.5,73.5,1.5,19.0,350.0,511.94,408.63
2016,10,7,8,30,790.0,71.0,1.7,20.0,411.0,603.81,478.14
2016,10,7,8,45,812.0,73.5,1.9,21.0,455.0,662.63,520.85
2016,10,7,9,0,834.0,76.0,2.1,22.0,499.0,721.15,560.55
2016,10,7,9,15,850.0,78.5,2.2,22.5,538.5,767.28,590.9
2016,10,7,9,30,866.0,81.0,2.3,23.0,578.0,818.26,624.26
2016,10,7,9,45,806.0,105.0,2.45,24.0,588.5,835.56,633.12
2016,10,7,10,0,746.0,129.0,2.6,25.0,599.0,842.24,635.0
2016,10,7,10,15,706.0,152.5,2.55,25.5,612.0,855.69,641.46
2016,10,7,10,30,666.0,176.0,2.5,26.0,625.0,863.16,643.88
2016,10,7,10,45,776.5,139.0,2.5,26.5,676.0,938.22,691.83
2016,10,7,11,0,887.0,102.0,2.5,27.0,727.0,1008.61,735.0
2016,10,7,11,15,890.0,102.5,2.4,27.5,738.0,1024.41,741.44
2016,10,7,11,30,893.0,103.0,2.3,28.0,749.0,1036.5,746.04
2016,10,7,11,45,892.0,104.0,2.25,28.5,751.5,1041.28,746.69
2016,10,7,12,0,891.0,105.0,2.2,29.0,754.0,1042.21,745.11
2016,10,7,12,15,889.5,105.0,2.15,29.0,748.5,1037.63,741.75
2016,10,7,12,30,888.0,105.0,2.1,29.0,743.0,1029.23,736.2
2016,10,7,12,45,863.0,113.5,2.05,29.5,725.0,1015.57,726.07
2016,10,7,13,0,838.0,122.0,2.0,30.0,707.0,986.35,706.34
2016,10,7,13,15,703.0,164.0,1.95,30.0,644.5,892.76,646.82
2016,10,7,13,30,568.0,206.0,1.9,30.0,582.0,784.5,575.86
2016,10,7,13,45,521.5,212.5,1.85,30.0,547.0,731.65,540.61
2016,10,7,14,0,475.0,219.0,1.8,30.0,512.0,679.12,504.59
2016,10,7,14,15,476.0,205.0,1.75,29.5,484.0,645.9,483.64
2016,10,7,14,30,477.0,191.0,1.7,29.0,456.0,610.87,460.87
2016,10,7,14,45,498.0,170.0,1.7,29.0,428.5,581.85,441.7
2016,10,7,15,0,519.0,149.0,1.7,29.0,401.0,549.34,419.46
2016,10,7,15,15,468.0,142.5,1.55,28.5,353.0,481.2,369.8
2016,10,7,15,30,417.0,136.0,1.4,28.0,305.0,416.86,321.96
2016,10,7,15,45,379.0,126.0,1.25,27.5,265.0,360.42,278.99
2016,10,7,16,0,341.0,116.0,1.1,27.0,225.0,307.36,237.44
2016,10,7,16,15,306.5,99.0,1.05,26.0,184.5,243.88,187.43
2016,10,7,16,30,272.0,82.0,1.0,25.0,144.0,194.02,146.57
2016,10,7,16,45,218.0,64.0,1.0,24.0,105.5,140.89,102.67
2016,10,7,17,0,164.0,46.0,1.0,23.0,67.0,94.49,63.88
2016,10,7,17,15,82.0,28.0,1.0,22.5,38.5,47.89,20.65
2016,10,7,17,30,0.0,10.0,1.0,22.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.05,21.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,65.0,10.0,1.0,17.5,13.5,15.38,0.0
2016,10,8,6,30,130.0,20.0,0.9,18.0,27.0,46.23,0.0
2016,10,8,6,45,258.0,34.0,0.85,18.5,67.0,104.58,66.62
2016,10,8,7,0,386.0,48.0,0.8,19.0,107.0,176.3,126.89
2016,10,8,7,15,466.0,57.0,0.85,19.5,155.0,240.97,182.25
2016,10,8,7,30,546.0,66.0,0.9,20.0,203.0,314.77,244.24
2016,10,8,7,45,599.5,72.5,1.0,21.0,252.5,382.01,299.46
2016,10,8,8,0,653.0,79.0,1.1,22.0,302.0,454.23,356.44
2016,10,8,8,15,688.5,84.0,1.15,22.5,350.0,518.69,405.99
2016,10,8,8,30,724.0,89.0,1.2,23.0,398.0,585.21,455.25
2016,10,8,8,45,750.5,92.5,1.3,24.0,442.5,645.42,497.71
2016,10,8,9,0,777.0,96.0,1.4,25.0,487.0,702.9,536.29
2016,10,8,9,15,795.5,99.0,1.4,26.0,526.5,756.35,569.09
2016,10,8,9,30,814.0,102.0,1.4,27.0,566.0,808.63,600.2
2016,10,8,9,45,862.5,90.5,1.45,28.0,607.0,868.49,636.05
2016,10,8,10,0,911.0,79.0,1.5,29.0,648.0,918.86,664.83
2016,10,8,10,15,919.0,80.0,1.45,29.5,674.5,954.7,683.95
2016,10,8,10,30,927.0,81.0,1.4,30.0,701.0,987.39,700.94
2016,10,8,10,45,931.5,82.5,1.35,30.5,720.0,1013.92,713.92
2016,10,8,11,0,936.0,84.0,1.3,31.0,739.0,1036.79,724.61
2016,10,8,11,15,939.0,84.5,1.2,31.0,750.0,1053.18,731.93
2016,10,8,11,30,942.0,85.0,1.1,31.0,761.0,1065.65,736.92
2016,10,8,11,45,942.0,85.0,1.05,31.5,764.0,1070.48,736.94
2016,10,8,12,0,942.0,85.0,1.0,32.0,767.0,1071.25,734.78
2016,10,8,12,15,941.0,85.0,0.95,32.0,761.5,1066.94,731.31
2016,10,8,12,30,940.0,85.0,0.9,32.0,756.0,1058.6,725.68
2016,10,8,12,45,935.5,85.0,0.85,32.5,742.5,1042.78,714.38
2016,10,8,13,0,931.0,85.0,0.8,33.0,729.0,1023.15,701.09
2016,10,8,13,15,925.0,84.0,0.8,32.5,707.5,997.19,688.06
2016,10,8,13,30,919.0,83.0,0.8,32.0,686.0,967.74,672.95
2016,10,8,13,45,909.0,82.0,0.8,32.0,657.5,931.34,652.17
2016,10,8,14,0,899.0,81.0,0.8,32.0,629.0,892.05,629.51
2016,10,8,14,15,886.5,79.0,0.85,32.0,593.5,846.81,603.68
2016,10,8,14,30,874.0,77.0,0.9,32.0,558.0,799.37,575.96
2016,10,8,14,45,855.5,75.0,1.0,32.0,516.5,745.43,543.96
2016,10,8,15,0,837.0,73.0,1.1,32.0,475.0,696.29,514.21
2016,10,8,15,15,812.5,70.0,1.1,31.5,429.0,634.57,473.55
2016,10,8,15,30,788.0,67.0,1.1,31.0,383.0,572.98,430.71
2016,10,8,15,45,752.5,63.0,1.15,30.5,333.5,504.64,381.46
2016,10,8,16,0,717.0,59.0,1.2,30.0,284.0,438.4,331.42
2016,10,8,16,15,664.5,53.5,1.15,28.5,233.5,365.52,274.99
2016,10,8,16,30,612.0,48.0,1.1,27.0,183.0,297.57,219.82
2016,10,8,16,45,525.5,40.5,1.05,26.0,135.0,223.72,158.65
2016,10,8,17,0,439.0,33.0,1.0,25.0,87.0,158.71,103.46
2016,10,8,17,15,284.5,21.5,1.05,24.0,50.0,84.6,30.8
2016,10,8,17,30,130.0,10.0,1.1,23.0,13.0,25.2,0.0
2016,10,8,17,45,65.0,5.0,1.15,22.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
