Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,111.5,9.0,1.25,16.5,14.5,19.68,0.0
2016,10,9,6,30,223.0,18.0,1.2,17.0,29.0,61.14,0.0
2016,10,9,6,45,352.0,28.5,1.15,18.0,70.5,123.5,77.31
2016,10,9,7,0,481.0,39.0,1.1,19.0,112.0,196.8,140.66
2016,10,9,7,15,556.0,46.5,1.15,19.5,161.0,263.58,198.87
2016,10,9,7,30,631.0,54.0,1.2,20.0,210.0,338.9,262.93
2016,10,9,7,45,677.5,59.0,1.3,21.0,260.0,404.27,317.36
2016,10,9,8,0,724.0,64.0,1.4,22.0,310.0,475.21,373.84
2016,10,9,8,15,756.0,68.0,1.3,23.0,358.0,539.98,422.34
2016,10,9,8,30,788.0,72.0,1.2,24.0,406.0,606.23,469.42
2016,10,9,8,45,810.5,75.5,1.1,25.0,450.5,666.41,509.74
2016,10,9,9,0,833.0,79.0,1.0,26.0,495.0,726.35,546.27
2016,10,9,9,15,849.0,81.0,1.0,26.5,534.0,778.81,578.51
2016,10,9,9,30,865.0,83.0,1.0,27.0,573.0,821.85,603.88
2016,10,9,9,45,878.0,84.5,1.05,28.0,606.5,867.12,629.82
2016,10,9,10,0,891.0,86.0,1.1,29.0,640.0,910.08,653.77
2016,10,9,10,15,899.0,87.5,1.15,29.5,666.0,945.86,674.17
2016,10,9,10,30,907.0,89.0,1.2,30.0,692.0,978.55,692.58
2016,10,9,10,45,910.5,90.5,1.25,30.5,710.0,1003.58,706.23
2016,10,9,11,0,914.0,92.0,1.3,31.0,728.0,1025.0,717.77
2016,10,9,11,15,916.5,92.5,1.35,31.0,738.5,1040.51,727.29
2016,10,9,11,30,919.0,93.0,1.4,31.0,749.0,1052.19,734.68
2016,10,9,11,45,917.0,94.0,1.5,31.0,751.0,1055.96,738.28
2016,10,9,12,0,915.0,95.0,1.6,31.0,753.0,1055.77,739.68
2016,10,9,12,15,913.5,95.0,1.7,31.0,747.5,1050.98,738.4
2016,10,9,12,30,912.0,95.0,1.8,31.0,742.0,1042.28,734.83
2016,10,9,12,45,900.5,97.5,1.9,31.0,726.5,1022.66,724.57
2016,10,9,13,0,889.0,100.0,2.0,31.0,711.0,999.54,712.18
2016,10,9,13,15,882.0,99.0,2.05,30.5,689.5,973.42,698.67
2016,10,9,13,30,875.0,98.0,2.1,30.0,668.0,944.03,682.95
2016,10,9,13,45,863.0,96.5,2.2,30.0,639.0,916.18,667.24
2016,10,9,14,0,851.0,95.0,2.3,30.0,610.0,875.32,642.74
2016,10,9,14,15,837.0,93.0,2.4,29.5,574.5,829.78,616.01
2016,10,9,14,30,823.0,91.0,2.5,29.0,539.0,782.25,587.3
2016,10,9,14,45,803.0,88.0,2.6,29.0,498.0,727.32,551.57
2016,10,9,15,0,783.0,85.0,2.7,29.0,457.0,671.52,514.42
2016,10,9,15,15,755.5,81.0,2.75,28.5,411.5,609.11,470.38
2016,10,9,15,30,728.0,77.0,2.8,28.0,366.0,547.27,425.09
2016,10,9,15,45,690.0,72.5,2.85,27.5,317.5,482.09,375.44
2016,10,9,16,0,652.0,68.0,2.9,27.0,269.0,417.36,324.21
2016,10,9,16,15,595.0,61.0,2.8,26.0,220.0,344.48,265.23
2016,10,9,16,30,538.0,54.0,2.7,25.0,171.0,277.3,208.83
2016,10,9,16,45,447.5,45.0,2.65,24.0,124.0,203.56,146.83
2016,10,9,17,0,357.0,36.0,2.6,23.0,77.0,140.63,92.75
2016,10,9,17,15,178.5,18.0,2.55,22.0,38.5,60.15,15.56
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,10.24,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,21.68,0.0
2016,10,10,6,45,189.0,35.5,1.7,14.5,63.0,92.03,58.98
2016,10,10,7,0,378.0,47.0,1.9,15.0,102.0,174.75,128.11
2016,10,10,7,15,457.5,56.5,1.9,15.5,149.5,239.47,185.03
2016,10,10,7,30,537.0,66.0,1.9,16.0,197.0,313.27,248.8
2016,10,10,7,45,593.5,72.0,1.95,16.5,246.5,381.03,306.62
2016,10,10,8,0,650.0,78.0,2.0,17.0,296.0,454.04,366.71
2016,10,10,8,15,686.0,83.0,1.95,17.5,343.5,518.61,417.86
2016,10,10,8,30,722.0,88.0,1.9,18.0,391.0,585.29,468.6
2016,10,10,8,45,753.5,90.0,1.9,18.5,436.0,644.15,512.08
2016,10,10,9,0,785.0,92.0,1.9,19.0,481.0,706.65,555.77
2016,10,10,9,15,803.0,95.0,1.95,19.5,520.0,759.9,591.23
2016,10,10,9,30,821.0,98.0,2.0,20.0,559.0,811.91,625.21
2016,10,10,9,45,844.0,96.0,2.05,21.0,594.5,860.91,655.27
2016,10,10,10,0,867.0,94.0,2.1,22.0,630.0,908.21,683.59
2016,10,10,10,15,876.0,95.5,2.15,22.5,656.0,934.63,698.88
2016,10,10,10,30,885.0,97.0,2.2,23.0,682.0,967.61,718.67
2016,10,10,10,45,891.0,98.0,2.25,23.5,701.0,993.94,733.93
2016,10,10,11,0,897.0,99.0,2.3,24.0,720.0,1016.83,747.01
2016,10,10,11,15,900.0,99.5,2.35,24.0,731.0,1032.55,756.99
2016,10,10,11,30,903.0,100.0,2.4,24.0,742.0,1044.51,764.76
2016,10,10,11,45,903.5,100.5,2.5,24.5,744.5,1050.09,767.66
2016,10,10,12,0,904.0,101.0,2.6,25.0,747.0,1051.79,768.25
2016,10,10,12,15,902.5,101.0,2.65,25.0,741.5,1046.97,765.79
2016,10,10,12,30,901.0,101.0,2.7,25.0,736.0,1038.29,761.03
2016,10,10,12,45,887.0,104.5,2.8,25.0,720.0,1017.36,748.93
2016,10,10,13,0,873.0,108.0,2.9,25.0,704.0,1004.78,742.42
2016,10,10,13,15,865.5,107.0,2.95,25.0,682.5,977.97,726.03
2016,10,10,13,30,858.0,106.0,3.0,25.0,661.0,947.89,707.54
2016,10,10,13,45,843.5,105.5,3.1,25.0,631.5,908.95,683.32
2016,10,10,14,0,829.0,105.0,3.2,25.0,602.0,867.53,657.14
2016,10,10,14,15,814.0,102.5,3.25,24.5,567.0,821.22,628.14
2016,10,10,14,30,799.0,100.0,3.3,24.0,532.0,773.06,597.29
2016,10,10,14,45,772.5,98.5,3.4,23.5,490.0,715.71,559.35
2016,10,10,15,0,746.0,97.0,3.5,23.0,448.0,661.57,522.12
2016,10,10,15,15,716.5,92.5,3.5,22.5,402.5,598.73,475.83
2016,10,10,15,30,687.0,88.0,3.5,22.0,357.0,536.81,428.71
2016,10,10,15,45,639.5,83.5,3.5,21.5,308.0,466.16,373.1
2016,10,10,16,0,592.0,79.0,3.5,21.0,259.0,399.1,318.44
2016,10,10,16,15,530.5,71.0,3.45,20.0,210.0,326.36,258.06
2016,10,10,16,30,469.0,63.0,3.4,19.0,161.0,259.84,200.98
2016,10,10,16,45,371.5,51.5,3.35,18.5,115.5,185.36,137.08
2016,10,10,17,0,274.0,40.0,3.3,18.0,70.0,122.51,82.31
2016,10,10,17,15,137.0,20.0,3.15,17.0,35.0,52.29,6.39
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,56.0,8.5,1.0,13.0,11.0,7.26,0.0
2016,10,11,6,30,112.0,17.0,1.2,13.0,22.0,40.5,0.0
2016,10,11,6,45,228.5,32.5,1.45,13.5,60.0,98.86,62.13
2016,10,11,7,0,345.0,48.0,1.7,14.0,98.0,165.3,121.6
2016,10,11,7,15,172.5,59.5,1.75,14.5,84.5,129.56,100.4
2016,10,11,7,30,0.0,71.0,1.8,15.0,71.0,61.24,46.47
2016,10,11,7,45,0.0,89.5,1.85,15.5,89.5,77.84,60.65
2016,10,11,8,0,0.0,108.0,1.9,16.0,108.0,94.53,74.55
2016,10,11,8,15,19.0,135.0,1.9,16.0,143.0,131.14,105.28
2016,10,11,8,30,38.0,162.0,1.9,16.0,178.0,180.57,146.17
2016,10,11,8,45,33.0,175.0,1.95,16.5,190.0,191.45,154.27
2016,10,11,9,0,28.0,188.0,2.0,17.0,202.0,201.99,162.03
2016,10,11,9,15,43.5,212.0,2.0,17.5,235.5,240.5,192.62
2016,10,11,9,30,59.0,236.0,2.0,18.0,269.0,280.51,223.8
2016,10,11,9,45,299.0,215.5,2.05,18.5,397.5,500.81,399.14
2016,10,11,10,0,539.0,195.0,2.1,19.0,526.0,724.28,565.02
2016,10,11,10,15,476.0,228.0,2.1,19.0,529.5,719.44,557.07
2016,10,11,10,30,413.0,261.0,2.1,19.0,533.0,708.47,546.76
2016,10,11,10,45,654.5,178.5,2.1,19.5,622.5,873.53,665.44
2016,10,11,11,0,896.0,96.0,2.1,20.0,712.0,1012.83,755.22
2016,10,11,11,15,899.5,96.5,2.05,20.0,723.0,1028.97,763.04
2016,10,11,11,30,903.0,97.0,2.0,20.0,734.0,1041.36,769.91
2016,10,11,11,45,904.0,97.0,2.0,20.5,736.5,1046.8,771.62
2016,10,11,12,0,905.0,97.0,2.0,21.0,739.0,1048.36,771.07
2016,10,11,12,15,734.0,161.5,2.0,21.0,679.5,965.59,717.22
2016,10,11,12,30,563.0,226.0,2.0,21.0,620.0,848.93,639.22
2016,10,11,12,45,495.0,248.0,2.0,21.5,590.0,797.62,602.64
2016,10,11,13,0,427.0,270.0,2.0,22.0,560.0,745.0,564.19
2016,10,11,13,15,420.5,261.5,2.05,21.5,539.5,719.38,548.73
2016,10,11,13,30,414.0,253.0,2.1,21.0,519.0,692.12,531.65
2016,10,11,13,45,385.0,247.5,2.15,21.0,486.5,628.34,486.97
2016,10,11,14,0,356.0,242.0,2.2,21.0,454.0,583.63,455.21
2016,10,11,14,15,454.0,200.5,2.3,20.5,454.0,623.6,488.97
2016,10,11,14,30,552.0,159.0,2.4,20.0,454.0,636.86,502.73
2016,10,11,14,45,485.5,161.0,2.55,20.0,406.0,563.39,448.01
2016,10,11,15,0,419.0,163.0,2.7,20.0,358.0,493.92,395.43
2016,10,11,15,15,473.0,135.0,2.75,19.5,334.0,477.06,384.56
2016,10,11,15,30,527.0,107.0,2.8,19.0,310.0,459.31,371.58
2016,10,11,15,45,553.5,93.0,2.9,19.0,281.0,428.25,345.99
2016,10,11,16,0,580.0,79.0,3.0,19.0,252.0,393.02,315.54
2016,10,11,16,15,516.5,70.5,3.0,18.5,203.5,319.62,253.75
2016,10,11,16,30,453.0,62.0,3.0,18.0,155.0,252.72,195.83
2016,10,11,16,45,356.5,50.0,3.0,17.5,110.5,179.16,132.58
2016,10,11,17,0,260.0,38.0,3.0,17.0,66.0,117.16,77.95
2016,10,11,17,15,130.0,19.0,2.95,16.5,33.0,49.53,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,59.0,8.0,1.15,12.5,10.5,0.0,0.0
2016,10,12,6,30,118.0,16.0,1.3,13.0,21.0,34.17,0.0
2016,10,12,6,45,247.5,30.5,1.5,13.5,59.5,103.08,63.43
2016,10,12,7,0,377.0,45.0,1.7,14.0,98.0,174.28,127.84
2016,10,12,7,15,460.0,54.5,1.65,14.0,145.0,240.37,186.49
2016,10,12,7,30,543.0,64.0,1.6,14.0,192.0,315.94,252.37
2016,10,12,7,45,601.5,69.5,1.6,14.5,242.0,384.52,311.03
2016,10,12,8,0,660.0,75.0,1.6,15.0,292.0,458.5,371.94
2016,10,12,8,15,372.5,122.5,1.55,15.5,249.0,370.88,302.34
2016,10,12,8,30,85.0,170.0,1.5,16.0,206.0,220.57,178.67
2016,10,12,8,45,185.0,184.5,1.5,16.5,272.0,321.54,261.46
2016,10,12,9,0,285.0,199.0,1.5,17.0,338.0,434.78,349.95
2016,10,12,9,15,234.0,223.5,1.55,17.5,343.5,419.34,335.43
2016,10,12,9,30,183.0,248.0,1.6,18.0,349.0,413.84,328.92
2016,10,12,9,45,518.5,174.0,1.7,18.5,484.5,664.5,522.29
2016,10,12,10,0,854.0,100.0,1.8,19.0,620.0,905.19,688.82
2016,10,12,10,15,863.0,101.5,1.9,19.0,646.0,941.25,710.43
2016,10,12,10,30,872.0,103.0,2.0,19.0,672.0,974.34,732.34
2016,10,12,10,45,876.0,105.0,2.15,19.5,690.0,999.98,748.53
2016,10,12,11,0,880.0,107.0,2.3,20.0,708.0,1022.1,762.47
2016,10,12,11,15,883.0,107.5,2.4,20.0,718.0,1025.49,765.08
2016,10,12,11,30,886.0,108.0,2.5,20.0,728.0,1037.16,773.48
2016,10,12,11,45,888.5,107.0,2.7,20.0,731.0,1042.85,779.05
2016,10,12,12,0,891.0,106.0,2.9,20.0,734.0,1044.71,782.21
2016,10,12,12,15,889.0,105.5,2.9,20.0,728.0,1038.73,778.37
2016,10,12,12,30,887.0,105.0,2.9,20.0,722.0,1028.96,772.24
2016,10,12,12,45,724.5,159.5,2.9,20.0,657.0,938.06,711.5
2016,10,12,13,0,562.0,214.0,2.9,20.0,592.0,817.01,628.11
2016,10,12,13,15,523.5,220.5,2.85,20.0,564.0,774.49,598.43
2016,10,12,13,30,485.0,227.0,2.8,20.0,536.0,731.15,567.27
2016,10,12,13,45,415.5,234.5,2.8,20.5,491.0,660.41,514.61
2016,10,12,14,0,346.0,242.0,2.8,21.0,446.0,575.38,451.16
2016,10,12,14,15,454.5,198.0,2.9,20.5,449.0,621.57,490.21
2016,10,12,14,30,563.0,154.0,3.0,20.0,452.0,640.19,508.17
2016,10,12,14,45,621.5,124.5,3.2,20.0,430.0,634.23,505.81
2016,10,12,15,0,680.0,95.0,3.4,20.0,408.0,612.3,491.27
2016,10,12,15,15,700.5,85.0,3.35,19.5,378.5,579.38,466.86
2016,10,12,15,30,721.0,75.0,3.3,19.0,349.0,540.23,436.6
2016,10,12,15,45,686.0,69.0,3.25,18.5,301.5,475.62,384.74
2016,10,12,16,0,651.0,63.0,3.2,18.0,254.0,411.07,331.15
2016,10,12,16,15,591.0,56.5,2.8,17.5,205.0,337.7,268.33
2016,10,12,16,30,531.0,50.0,2.4,17.0,156.0,270.4,209.0
2016,10,12,16,45,435.5,40.5,2.05,16.5,111.0,195.27,143.51
2016,10,12,17,0,340.0,31.0,1.7,16.0,66.0,131.78,85.62
2016,10,12,17,15,170.0,15.5,1.55,15.5,33.0,54.49,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,13.66,0.0
2016,10,13,6,45,112.0,31.0,1.25,12.5,46.0,65.46,38.97
2016,10,13,7,0,224.0,46.0,1.3,13.0,76.0,128.5,94.89
2016,10,13,7,15,263.0,63.0,1.5,13.0,113.5,175.79,137.63
2016,10,13,7,30,302.0,80.0,1.7,13.0,151.0,227.75,183.93
2016,10,13,7,45,328.5,96.0,1.95,13.5,189.5,276.97,226.96
2016,10,13,8,0,355.0,112.0,2.2,14.0,228.0,328.81,271.0
2016,10,13,8,15,373.5,127.0,2.25,14.5,265.0,377.15,310.7
2016,10,13,8,30,392.0,142.0,2.3,15.0,302.0,426.68,350.14
2016,10,13,8,45,537.0,122.0,2.35,16.0,367.0,534.38,434.86
2016,10,13,9,0,682.0,102.0,2.4,17.0,432.0,647.79,520.66
2016,10,13,9,15,502.0,164.0,2.4,17.5,417.5,597.87,477.83
2016,10,13,9,30,322.0,226.0,2.4,18.0,403.0,521.7,415.56
2016,10,13,9,45,447.5,203.0,2.4,18.5,465.0,635.67,502.28
2016,10,13,10,0,573.0,180.0,2.4,19.0,527.0,739.66,578.02
2016,10,13,10,15,540.5,201.5,2.4,19.5,539.5,751.82,583.02
2016,10,13,10,30,508.0,223.0,2.4,20.0,552.0,759.78,585.75
2016,10,13,10,45,505.0,231.0,2.4,20.5,566.0,777.92,596.57
2016,10,13,11,0,502.0,239.0,2.4,21.0,580.0,793.64,605.57
2016,10,13,11,15,499.0,244.5,2.45,21.0,587.5,804.21,612.6
2016,10,13,11,30,496.0,250.0,2.5,21.0,595.0,812.31,618.05
2016,10,13,11,45,502.5,246.5,2.6,21.5,597.5,817.81,621.4
2016,10,13,12,0,509.0,243.0,2.7,22.0,600.0,820.87,623.15
2016,10,13,12,15,508.5,243.0,2.8,22.0,597.0,818.14,621.97
2016,10,13,12,30,508.0,243.0,2.9,22.0,594.0,812.95,619.19
2016,10,13,12,45,502.0,240.0,3.0,22.5,581.0,796.57,607.48
2016,10,13,13,0,496.0,237.0,3.1,23.0,568.0,778.0,594.33
2016,10,13,13,15,498.5,228.0,3.15,23.0,552.0,758.99,582.08
2016,10,13,13,30,501.0,219.0,3.2,23.0,536.0,737.67,568.13
2016,10,13,13,45,476.0,216.0,3.25,23.0,506.5,695.71,538.65
2016,10,13,14,0,451.0,213.0,3.3,23.0,477.0,653.26,508.55
2016,10,13,14,15,371.5,215.5,3.3,22.5,424.5,554.09,436.02
2016,10,13,14,30,292.0,218.0,3.3,22.0,372.0,478.33,379.06
2016,10,13,14,45,328.0,193.5,3.3,22.0,353.5,464.84,370.53
2016,10,13,15,0,364.0,169.0,3.3,22.0,335.0,447.29,358.19
2016,10,13,15,15,361.5,150.5,3.3,21.5,301.0,406.82,327.55
2016,10,13,15,30,359.0,132.0,3.3,21.0,267.0,378.46,305.4
2016,10,13,15,45,336.5,116.5,3.3,20.5,229.5,328.12,264.92
2016,10,13,16,0,314.0,101.0,3.3,20.0,192.0,279.66,224.83
2016,10,13,16,15,284.0,84.0,3.05,19.5,154.5,228.46,181.28
2016,10,13,16,30,254.0,67.0,2.8,19.0,117.0,180.55,139.51
2016,10,13,16,45,200.5,50.0,2.55,18.5,82.5,128.76,94.61
2016,10,13,17,0,147.0,33.0,2.3,18.0,48.0,83.78,53.34
2016,10,13,17,15,73.5,16.5,2.05,17.5,24.0,35.43,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,3.65,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.8,16.0,2.0,1.71,0.0
2016,10,14,6,45,0.0,7.5,3.95,16.5,7.5,6.15,0.0
2016,10,14,7,0,0.0,13.0,4.1,17.0,13.0,10.68,3.11
2016,10,14,7,15,0.0,20.0,4.2,17.0,20.0,16.46,8.17
2016,10,14,7,30,0.0,27.0,4.3,17.0,27.0,22.25,13.22
2016,10,14,7,45,0.0,34.5,4.45,17.0,34.5,28.47,18.58
2016,10,14,8,0,0.0,42.0,4.6,17.0,42.0,34.7,23.89
2016,10,14,8,15,0.0,49.0,4.75,17.5,49.0,40.52,28.73
2016,10,14,8,30,0.0,56.0,4.9,18.0,56.0,46.36,33.51
2016,10,14,8,45,27.0,126.5,5.05,18.5,139.5,136.47,109.04
2016,10,14,9,0,54.0,197.0,5.2,19.0,223.0,233.18,188.04
2016,10,14,9,15,180.5,212.0,5.25,19.0,309.0,365.75,297.21
2016,10,14,9,30,307.0,227.0,5.3,19.0,395.0,511.27,413.42
2016,10,14,9,45,169.5,232.5,5.35,19.5,326.0,392.4,315.89
2016,10,14,10,0,32.0,238.0,5.4,20.0,257.0,262.26,207.99
2016,10,14,10,15,16.0,172.0,5.35,20.0,181.5,164.61,129.39
2016,10,14,10,30,0.0,106.0,5.3,20.0,106.0,88.86,67.3
2016,10,14,10,45,1.0,143.5,5.3,20.5,144.5,123.68,95.38
2016,10,14,11,0,2.0,181.0,5.3,21.0,183.0,159.66,123.97
2016,10,14,11,15,1.0,116.0,5.2,21.0,117.0,98.73,74.86
2016,10,14,11,30,0.0,51.0,5.1,21.0,51.0,42.37,29.05
2016,10,14,11,45,3.0,126.0,5.1,21.0,128.0,109.74,83.86
2016,10,14,12,0,6.0,201.0,5.1,21.0,205.0,182.67,142.3
2016,10,14,12,15,3.0,108.0,5.05,21.0,110.0,93.66,70.81
2016,10,14,12,30,0.0,15.0,5.0,21.0,15.0,12.43,4.55
2016,10,14,12,45,0.0,14.5,5.0,21.0,14.5,12.01,4.22
2016,10,14,13,0,0.0,14.0,5.0,21.0,14.0,11.6,3.89
2016,10,14,13,15,0.0,13.5,4.9,21.0,13.5,11.18,3.55
2016,10,14,13,30,0.0,13.0,4.8,21.0,13.0,10.76,3.22
2016,10,14,13,45,0.0,11.5,4.7,21.0,11.5,9.51,2.2
2016,10,14,14,0,0.0,10.0,4.6,21.0,10.0,8.26,1.19
2016,10,14,14,15,0.0,9.0,4.45,20.5,9.0,7.43,0.52
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,6.6,0.0
2016,10,14,14,45,0.0,62.0,4.15,20.0,62.0,51.39,37.22
2016,10,14,15,0,0.0,116.0,4.0,20.0,116.0,99.44,77.07
2016,10,14,15,15,0.0,89.5,3.8,19.5,89.5,75.3,57.38
2016,10,14,15,30,0.0,63.0,3.6,19.0,63.0,52.19,38.32
2016,10,14,15,45,0.0,53.5,3.4,19.0,53.5,44.27,31.73
2016,10,14,16,0,0.0,44.0,3.2,19.0,44.0,36.36,25.07
2016,10,14,16,15,0.0,35.0,2.9,18.5,35.0,28.89,18.73
2016,10,14,16,30,0.0,26.0,2.6,18.0,26.0,21.43,12.32
2016,10,14,16,45,0.0,18.0,2.3,18.0,18.0,14.81,6.53
2016,10,14,17,0,0.0,10.0,2.0,18.0,10.0,8.21,0.44
2016,10,14,17,15,0.0,5.0,1.75,17.5,5.0,4.27,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,51.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,102.0,13.0,1.8,14.0,16.0,29.37,0.0
2016,10,15,6,45,244.0,25.5,2.1,15.0,52.0,98.14,53.89
2016,10,15,7,0,386.0,38.0,2.4,16.0,88.0,172.97,125.11
2016,10,15,7,15,469.5,46.0,2.7,16.5,134.0,238.08,183.2
2016,10,15,7,30,553.0,54.0,3.0,17.0,180.0,312.76,248.55
2016,10,15,7,45,604.0,60.0,3.3,17.5,227.0,378.46,305.86
2016,10,15,8,0,655.0,66.0,3.6,18.0,274.0,448.84,365.25
2016,10,15,8,15,690.5,70.5,3.9,18.5,320.0,512.42,417.55
2016,10,15,8,30,726.0,75.0,4.2,19.0,366.0,575.8,468.18
2016,10,15,8,45,748.5,79.0,4.5,19.5,408.0,633.31,513.11
2016,10,15,9,0,771.0,83.0,4.8,20.0,450.0,690.7,555.63
2016,10,15,9,15,518.5,157.5,4.95,20.0,413.0,605.32,487.51
2016,10,15,9,30,266.0,232.0,5.1,20.0,376.0,483.81,388.5
2016,10,15,9,45,267.5,247.0,5.35,20.5,399.5,512.51,410.1
2016,10,15,10,0,269.0,262.0,5.6,21.0,423.0,540.43,430.38
2016,10,15,10,15,159.0,266.5,5.75,21.0,362.5,432.27,344.05
2016,10,15,10,30,49.0,271.0,5.9,21.0,302.0,316.47,250.06
2016,10,15,10,45,27.0,233.0,6.05,21.5,250.0,253.06,199.05
2016,10,15,11,0,5.0,195.0,6.2,22.0,198.0,176.21,136.84
2016,10,15,11,15,284.5,208.0,6.3,22.0,403.0,525.05,419.34
2016,10,15,11,30,564.0,221.0,6.4,22.0,608.0,850.1,666.44
2016,10,15,11,45,465.0,258.0,6.5,22.0,578.0,792.98,620.59
2016,10,15,12,0,366.0,295.0,6.6,22.0,548.0,712.65,559.13
2016,10,15,12,15,268.5,309.5,6.65,22.0,494.5,628.8,494.14
2016,10,15,12,30,171.0,324.0,6.7,22.0,441.0,523.12,411.79
2016,10,15,12,45,86.5,252.0,6.75,22.0,311.0,333.39,263.91
2016,10,15,13,0,2.0,180.0,6.8,22.0,181.0,158.97,123.07
2016,10,15,13,15,1.0,103.5,6.75,21.5,104.0,87.61,65.98
2016,10,15,13,30,0.0,27.0,6.7,21.0,27.0,22.36,12.77
2016,10,15,13,45,0.0,25.0,6.7,21.0,25.0,20.69,11.43
2016,10,15,14,0,0.0,23.0,6.7,21.0,23.0,19.03,10.09
2016,10,15,14,15,0.0,84.5,6.65,20.5,84.5,70.22,52.45
2016,10,15,14,30,0.0,146.0,6.6,20.0,146.0,126.87,99.26
2016,10,15,14,45,0.0,133.5,6.55,20.0,133.5,115.56,90.19
2016,10,15,15,0,0.0,121.0,6.5,20.0,121.0,104.34,81.18
2016,10,15,15,15,36.0,134.5,6.3,19.5,147.5,151.17,121.14
2016,10,15,15,30,72.0,148.0,6.1,19.0,174.0,188.41,152.7
2016,10,15,15,45,61.5,128.0,5.95,19.0,148.0,158.78,127.85
2016,10,15,16,0,51.0,108.0,5.8,19.0,122.0,130.39,103.8
2016,10,15,16,15,38.5,87.5,5.6,18.5,97.0,101.8,79.51
2016,10,15,16,30,26.0,67.0,5.4,18.0,72.0,74.72,56.27
2016,10,15,16,45,13.0,47.0,5.2,18.0,49.5,49.5,34.5
2016,10,15,17,0,0.0,27.0,5.0,18.0,27.0,23.49,11.16
2016,10,15,17,15,0.0,13.5,4.95,18.0,13.5,11.52,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,3.35,17.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,3.4,17.0,6.0,5.12,0.0
2016,10,16,6,45,0.0,21.0,3.5,17.0,21.0,17.45,5.52
2016,10,16,7,0,0.0,36.0,3.6,17.0,36.0,30.87,19.51
2016,10,16,7,15,0.0,55.0,3.6,17.0,55.0,48.21,34.65
2016,10,16,7,30,0.0,74.0,3.6,17.0,74.0,65.46,49.58
2016,10,16,7,45,4.5,92.5,3.6,17.5,94.0,84.37,65.63
2016,10,16,8,0,9.0,111.0,3.6,18.0,114.0,103.87,81.94
2016,10,16,8,15,13.5,128.5,3.65,18.0,133.5,122.92,97.82
2016,10,16,8,30,18.0,146.0,3.7,18.0,153.0,142.54,114.0
2016,10,16,8,45,9.0,111.0,3.8,18.5,114.5,101.33,79.35
2016,10,16,9,0,0.0,76.0,3.9,19.0,76.0,63.07,47.09
2016,10,16,9,15,0.0,86.0,4.0,19.0,86.0,71.46,53.94
2016,10,16,9,30,0.0,96.0,4.1,19.0,96.0,80.24,61.05
2016,10,16,9,45,0.0,80.5,4.25,19.0,80.5,66.88,49.9
2016,10,16,10,0,0.0,65.0,4.4,19.0,65.0,53.96,39.15
2016,10,16,10,15,0.0,111.5,4.55,19.0,111.5,93.85,71.85
2016,10,16,10,30,0.0,158.0,4.7,19.0,158.0,136.5,106.42
2016,10,16,10,45,0.0,88.0,4.9,19.5,88.0,73.24,54.65
2016,10,16,11,0,0.0,18.0,5.1,20.0,18.0,14.91,6.65
2016,10,16,11,15,2.0,104.5,5.2,20.0,106.0,89.54,67.89
2016,10,16,11,30,4.0,191.0,5.3,20.0,194.0,171.37,133.91
2016,10,16,11,45,2.0,111.0,5.4,20.0,112.5,95.33,72.45
2016,10,16,12,0,0.0,31.0,5.5,20.0,31.0,25.72,15.53
2016,10,16,12,15,2.0,112.0,5.5,20.0,114.0,96.22,73.27
2016,10,16,12,30,4.0,193.0,5.5,20.0,197.0,173.35,135.57
2016,10,16,12,45,4.0,192.0,5.55,20.0,195.5,172.49,134.89
2016,10,16,13,0,4.0,191.0,5.6,20.0,194.0,171.67,134.37
2016,10,16,13,15,2.0,114.0,5.75,20.0,115.5,97.95,74.85
2016,10,16,13,30,0.0,37.0,5.9,20.0,37.0,30.66,19.71
2016,10,16,13,45,0.0,45.5,6.05,20.5,45.5,37.72,25.53
2016,10,16,14,0,0.0,54.0,6.2,21.0,54.0,44.77,31.34
2016,10,16,14,15,0.0,55.0,6.3,20.5,55.0,45.59,32.16
2016,10,16,14,30,0.0,56.0,6.4,20.0,56.0,46.4,32.99
2016,10,16,14,45,0.0,45.0,6.5,20.0,45.0,37.23,25.45
2016,10,16,15,0,0.0,34.0,6.6,20.0,34.0,28.09,17.88
2016,10,16,15,15,69.5,91.0,6.35,19.5,116.5,137.72,111.04
2016,10,16,15,30,139.0,148.0,6.1,19.0,199.0,240.52,196.58
2016,10,16,15,45,382.0,103.5,5.9,19.0,215.0,339.95,278.9
2016,10,16,16,0,625.0,59.0,5.7,19.0,231.0,393.51,319.28
2016,10,16,16,15,560.5,52.5,5.35,18.5,183.5,319.96,254.95
2016,10,16,16,30,496.0,46.0,5.0,18.0,136.0,253.06,195.2
2016,10,16,16,45,382.0,37.0,4.7,17.5,93.0,175.11,127.09
2016,10,16,17,0,268.0,28.0,4.4,17.0,50.0,109.73,61.91
2016,10,16,17,15,134.0,14.0,4.3,17.0,25.0,37.27,0.0
2016,10,16,17,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,6.0,1.15,13.5,6.5,0.0,0.0
2016,10,17,6,30,33.0,12.0,1.2,14.0,13.0,16.27,0.0
2016,10,17,6,45,162.5,28.0,1.3,14.5,46.5,79.73,38.36
2016,10,17,7,0,292.0,44.0,1.4,15.0,80.0,150.44,109.02
2016,10,17,7,15,383.5,54.5,1.5,15.0,125.0,216.08,166.94
2016,10,17,7,30,475.0,65.0,1.6,15.0,170.0,292.23,233.0
2016,10,17,7,45,544.5,70.5,1.75,15.5,218.5,362.65,293.36
2016,10,17,8,0,614.0,76.0,1.9,16.0,267.0,439.64,357.29
2016,10,17,8,15,653.0,81.0,1.9,16.5,313.0,503.96,408.86
2016,10,17,8,30,692.0,86.0,1.9,17.0,359.0,570.71,460.41
2016,10,17,8,45,726.0,88.0,1.9,17.5,402.5,632.46,506.43
2016,10,17,9,0,760.0,90.0,1.9,18.0,446.0,691.84,548.25
2016,10,17,9,15,779.0,93.0,1.9,18.0,484.0,744.42,584.43
2016,10,17,9,30,798.0,96.0,1.9,18.0,522.0,795.9,619.23
2016,10,17,9,45,610.0,160.0,1.9,18.5,497.0,739.62,576.35
2016,10,17,10,0,422.0,224.0,1.9,19.0,472.0,654.74,509.9
2016,10,17,10,15,289.5,259.0,1.9,19.0,432.5,566.03,442.34
2016,10,17,10,30,157.0,294.0,1.9,19.0,393.0,467.65,365.78
2016,10,17,10,45,511.0,198.0,1.9,19.5,533.0,749.11,579.55
2016,10,17,11,0,865.0,102.0,1.9,20.0,673.0,1002.83,748.98
2016,10,17,11,15,582.0,203.0,1.95,20.0,590.0,843.09,639.03
2016,10,17,11,30,299.0,304.0,2.0,20.0,507.0,654.48,501.22
2016,10,17,11,45,587.5,202.5,2.1,20.0,602.5,864.81,658.36
2016,10,17,12,0,876.0,101.0,2.2,20.0,698.0,1023.98,764.14
2016,10,17,12,15,874.5,100.5,2.3,20.0,692.0,1018.31,759.96
2016,10,17,12,30,873.0,100.0,2.4,20.0,686.0,1008.94,755.27
2016,10,17,12,45,874.0,96.5,2.55,20.5,673.5,994.84,746.62
2016,10,17,13,0,875.0,93.0,2.7,21.0,661.0,977.05,735.53
2016,10,17,13,15,867.5,92.0,2.75,20.5,640.0,950.48,720.41
2016,10,17,13,30,860.0,91.0,2.8,20.0,619.0,920.75,703.08
2016,10,17,13,45,851.5,88.5,2.85,20.0,590.5,894.92,687.01
2016,10,17,14,0,843.0,86.0,2.9,20.0,562.0,856.19,661.78
2016,10,17,14,15,828.0,84.0,2.95,20.0,527.5,810.1,631.12
2016,10,17,14,30,813.0,82.0,3.0,20.0,493.0,762.18,598.72
2016,10,17,14,45,792.5,79.0,3.05,20.0,452.5,707.4,560.72
2016,10,17,15,0,772.0,76.0,3.1,20.0,412.0,651.88,521.4
2016,10,17,15,15,743.0,72.5,3.05,19.5,367.5,589.8,474.87
2016,10,17,15,30,714.0,69.0,3.0,19.0,323.0,528.49,427.19
2016,10,17,15,45,670.0,64.5,3.0,19.0,276.0,461.31,372.47
2016,10,17,16,0,626.0,60.0,3.0,19.0,229.0,395.16,316.79
2016,10,17,16,15,560.0,53.0,2.65,18.0,181.5,320.34,253.24
2016,10,17,16,30,494.0,46.0,2.3,17.0,134.0,252.36,193.67
2016,10,17,16,45,381.0,36.5,2.0,16.5,91.0,174.39,125.82
2016,10,17,17,0,268.0,27.0,1.7,16.0,48.0,107.89,56.43
2016,10,17,17,15,134.0,13.5,1.6,15.5,24.0,36.86,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,37.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,74.0,11.0,1.2,12.0,12.0,23.02,0.0
2016,10,18,6,45,220.5,24.5,1.3,13.0,47.0,90.99,39.52
2016,10,18,7,0,367.0,38.0,1.4,14.0,82.0,169.21,122.14
2016,10,18,7,15,457.0,46.5,1.7,14.5,127.5,236.48,182.52
2016,10,18,7,30,547.0,55.0,2.0,15.0,173.0,314.0,250.31
2016,10,18,7,45,607.5,60.0,2.35,15.5,221.5,383.0,310.51
2016,10,18,8,0,668.0,65.0,2.7,16.0,270.0,457.62,373.57
2016,10,18,8,15,704.5,69.5,2.85,16.0,316.5,519.96,425.53
2016,10,18,8,30,741.0,74.0,3.0,16.0,363.0,586.85,479.46
2016,10,18,8,45,772.0,75.5,3.2,16.5,406.5,648.06,526.82
2016,10,18,9,0,803.0,77.0,3.4,17.0,450.0,709.77,571.45
2016,10,18,9,15,821.0,79.5,3.45,17.5,488.0,762.53,607.93
2016,10,18,9,30,839.0,82.0,3.5,18.0,526.0,814.02,642.84
2016,10,18,9,45,855.5,82.5,3.55,18.5,559.0,851.4,667.07
2016,10,18,10,0,872.0,83.0,3.6,19.0,592.0,894.92,695.48
2016,10,18,10,15,881.0,84.5,3.6,19.0,617.5,930.41,718.95
2016,10,18,10,30,890.0,86.0,3.6,19.0,643.0,962.96,740.32
2016,10,18,10,45,895.0,87.0,3.6,19.5,661.0,987.86,754.95
2016,10,18,11,0,900.0,88.0,3.6,20.0,679.0,1009.29,767.25
2016,10,18,11,15,903.5,88.5,3.55,20.0,689.5,1025.01,776.85
2016,10,18,11,30,907.0,89.0,3.5,20.0,700.0,1037.01,784.08
2016,10,18,11,45,909.5,88.5,3.5,20.0,702.5,1042.97,787.81
2016,10,18,12,0,912.0,88.0,3.5,20.0,705.0,1045.06,789.16
2016,10,18,12,15,910.5,87.5,3.5,20.0,699.0,1039.2,785.36
2016,10,18,12,30,909.0,87.0,3.5,20.0,693.0,1029.48,779.2
2016,10,18,12,45,906.0,86.0,3.5,20.0,679.5,1013.87,769.23
2016,10,18,13,0,903.0,85.0,3.5,20.0,666.0,994.58,756.91
2016,10,18,13,15,896.0,83.5,3.5,20.0,644.5,967.28,739.21
2016,10,18,13,30,889.0,82.0,3.5,20.0,623.0,936.7,719.3
2016,10,18,13,45,881.0,80.0,3.55,20.5,595.0,901.53,695.12
2016,10,18,14,0,873.0,78.0,3.6,21.0,567.0,863.51,668.87
2016,10,18,14,15,858.5,76.0,3.55,21.0,531.5,817.45,637.44
2016,10,18,14,30,844.0,74.0,3.5,21.0,496.0,776.87,609.71
2016,10,18,14,45,821.5,72.0,3.5,21.0,455.0,720.6,570.3
2016,10,18,15,0,799.0,70.0,3.5,21.0,414.0,663.68,529.76
2016,10,18,15,15,770.5,66.5,3.35,20.5,369.0,600.75,482.64
2016,10,18,15,30,742.0,63.0,3.2,20.0,324.0,538.52,434.02
2016,10,18,15,45,695.5,59.5,3.1,19.5,276.0,467.42,376.82
2016,10,18,16,0,649.0,56.0,3.0,19.0,228.0,401.92,321.97
2016,10,18,16,15,583.5,49.5,2.6,18.0,180.0,326.71,257.85
2016,10,18,16,30,518.0,43.0,2.2,17.0,132.0,258.27,197.6
2016,10,18,16,45,402.0,33.5,1.85,16.5,88.5,178.1,127.54
2016,10,18,17,0,286.0,24.0,1.5,16.0,45.0,108.95,50.79
2016,10,18,17,15,143.0,12.0,1.5,15.5,22.5,37.31,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
