Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.5,15.5,1.65,12.0,41.0,81.14,29.37
2016,10,19,7,0,439.0,31.0,1.8,13.0,82.0,185.45,133.39
2016,10,19,7,15,523.5,38.5,1.95,13.5,128.5,253.41,195.83
2016,10,19,7,30,608.0,46.0,2.1,14.0,175.0,329.04,262.91
2016,10,19,7,45,660.5,50.5,2.25,14.5,223.0,396.99,322.59
2016,10,19,8,0,713.0,55.0,2.4,15.0,271.0,469.46,383.89
2016,10,19,8,15,747.0,58.5,2.45,15.5,317.5,533.78,436.38
2016,10,19,8,30,781.0,62.0,2.5,16.0,364.0,599.77,488.2
2016,10,19,8,45,805.0,64.5,2.65,16.5,406.5,658.79,532.76
2016,10,19,9,0,829.0,67.0,2.8,17.0,449.0,711.07,569.82
2016,10,19,9,15,846.0,69.5,2.9,17.5,487.0,763.31,605.93
2016,10,19,9,30,863.0,72.0,3.0,18.0,525.0,814.17,640.4
2016,10,19,9,45,876.0,73.0,3.1,19.0,557.0,858.0,668.08
2016,10,19,10,0,889.0,74.0,3.2,20.0,589.0,899.55,693.76
2016,10,19,10,15,897.5,75.0,3.25,20.5,614.5,934.39,715.46
2016,10,19,10,30,906.0,76.0,3.3,21.0,640.0,966.19,734.99
2016,10,19,10,45,910.5,77.0,3.35,21.5,657.5,990.87,749.62
2016,10,19,11,0,915.0,78.0,3.4,22.0,675.0,1012.02,761.92
2016,10,19,11,15,918.0,78.5,3.4,22.0,685.0,1027.37,771.53
2016,10,19,11,30,921.0,79.0,3.4,22.0,695.0,1038.94,778.78
2016,10,19,11,45,918.5,80.5,3.4,22.5,696.5,1042.27,779.22
2016,10,19,12,0,916.0,82.0,3.4,23.0,698.0,1041.69,777.28
2016,10,19,12,15,914.0,81.5,3.4,23.0,692.0,1035.25,773.18
2016,10,19,12,30,912.0,81.0,3.4,23.0,686.0,1024.97,766.72
2016,10,19,12,45,903.5,82.5,3.4,23.5,671.0,1006.9,753.76
2016,10,19,13,0,895.0,84.0,3.4,24.0,656.0,985.31,738.65
2016,10,19,13,15,888.0,83.0,3.4,24.0,635.0,958.77,721.74
2016,10,19,13,30,881.0,82.0,3.4,24.0,614.0,928.99,702.67
2016,10,19,13,45,872.5,80.0,3.4,24.0,586.0,893.59,679.69
2016,10,19,14,0,864.0,78.0,3.4,24.0,558.0,855.41,654.68
2016,10,19,14,15,850.0,76.0,3.35,23.5,523.0,810.1,625.37
2016,10,19,14,30,836.0,74.0,3.3,23.0,488.0,770.29,599.61
2016,10,19,14,45,817.5,71.0,3.3,23.0,448.0,716.16,562.09
2016,10,19,15,0,799.0,68.0,3.3,23.0,408.0,661.08,523.24
2016,10,19,15,15,770.5,64.5,2.95,22.5,363.5,598.21,475.95
2016,10,19,15,30,742.0,61.0,2.6,22.0,319.0,536.06,427.26
2016,10,19,15,45,700.5,57.0,2.3,21.5,271.5,467.26,371.99
2016,10,19,16,0,659.0,53.0,2.0,21.0,224.0,401.3,317.11
2016,10,19,16,15,593.5,47.0,1.8,20.0,176.5,328.26,255.7
2016,10,19,16,30,528.0,41.0,1.6,19.0,129.0,259.95,196.34
2016,10,19,16,45,416.0,31.5,1.4,18.0,86.0,180.57,127.4
2016,10,19,17,0,304.0,22.0,1.2,17.0,43.0,110.82,43.24
2016,10,19,17,15,152.0,11.0,1.2,16.5,21.5,38.19,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,216.0,16.0,1.2,13.5,40.5,80.93,22.75
2016,10,20,7,0,432.0,32.0,1.2,14.0,81.0,185.1,131.85
2016,10,20,7,15,520.5,39.5,1.35,14.5,127.5,254.27,195.07
2016,10,20,7,30,609.0,47.0,1.5,15.0,174.0,331.2,262.58
2016,10,20,7,45,664.0,52.0,1.65,15.5,223.0,401.09,323.22
2016,10,20,8,0,719.0,57.0,1.8,16.0,272.0,475.76,385.57
2016,10,20,8,15,754.0,61.0,1.75,16.5,319.5,541.63,438.07
2016,10,20,8,30,789.0,65.0,1.7,17.0,367.0,609.25,489.62
2016,10,20,8,45,815.0,68.0,1.7,18.0,410.5,670.7,533.27
2016,10,20,9,0,841.0,71.0,1.7,19.0,454.0,732.17,573.9
2016,10,20,9,15,858.0,73.0,1.8,19.5,492.5,777.58,603.97
2016,10,20,9,30,875.0,75.0,1.9,20.0,531.0,828.23,637.36
2016,10,20,9,45,891.5,75.0,2.05,21.0,564.5,874.25,666.21
2016,10,20,10,0,908.0,75.0,2.2,22.0,598.0,918.16,693.21
2016,10,20,10,15,916.0,76.5,2.25,22.5,623.5,953.62,714.6
2016,10,20,10,30,924.0,78.0,2.3,23.0,649.0,985.97,733.83
2016,10,20,10,45,929.5,79.0,2.35,23.5,667.0,1011.94,748.83
2016,10,20,11,0,935.0,80.0,2.4,24.0,685.0,1034.34,761.56
2016,10,20,11,15,937.5,80.0,2.45,24.0,695.0,1048.77,770.72
2016,10,20,11,30,940.0,80.0,2.5,24.0,705.0,1059.33,777.61
2016,10,20,11,45,940.0,80.5,2.65,24.5,706.5,1064.01,780.47
2016,10,20,12,0,940.0,81.0,2.8,25.0,708.0,1064.7,780.9
2016,10,20,12,15,938.5,80.5,2.85,25.0,702.0,1058.63,777.63
2016,10,20,12,30,937.0,80.0,2.9,25.0,696.0,1048.61,772.01
2016,10,20,12,45,929.5,81.0,3.0,25.5,681.5,1030.59,760.26
2016,10,20,13,0,922.0,82.0,3.1,26.0,667.0,1008.93,746.25
2016,10,20,13,15,915.0,81.0,3.05,26.0,645.0,981.81,728.92
2016,10,20,13,30,908.0,80.0,3.0,26.0,623.0,951.36,709.45
2016,10,20,13,45,898.0,78.5,3.0,26.0,594.5,914.44,685.98
2016,10,20,14,0,888.0,77.0,3.0,26.0,566.0,874.75,660.5
2016,10,20,14,15,873.5,75.0,2.9,26.0,530.5,828.17,629.39
2016,10,20,14,30,859.0,73.0,2.8,26.0,495.0,779.65,596.66
2016,10,20,14,45,838.5,70.5,2.7,26.0,454.0,731.07,563.49
2016,10,20,15,0,818.0,68.0,2.6,26.0,413.0,674.25,523.87
2016,10,20,15,15,789.5,64.5,2.25,25.0,367.5,610.49,477.69
2016,10,20,15,30,761.0,61.0,1.9,24.0,322.0,547.38,429.78
2016,10,20,15,45,718.5,56.5,1.55,23.5,273.5,476.47,373.46
2016,10,20,16,0,676.0,52.0,1.2,23.0,225.0,408.51,317.54
2016,10,20,16,15,609.0,46.0,1.15,22.0,176.5,331.65,254.59
2016,10,20,16,30,542.0,40.0,1.1,21.0,128.0,264.22,196.84
2016,10,20,16,45,425.0,30.5,1.1,20.5,84.5,182.53,126.31
2016,10,20,17,0,308.0,21.0,1.1,20.0,41.0,110.12,31.63
2016,10,20,17,15,154.0,10.5,1.1,19.5,20.5,38.18,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,204.5,15.5,0.6,14.5,38.0,77.42,13.61
2016,10,21,7,0,409.0,31.0,0.6,15.0,76.0,177.63,124.98
2016,10,21,7,15,497.5,39.0,0.65,15.5,121.5,245.92,186.93
2016,10,21,7,30,586.0,47.0,0.7,16.0,167.0,324.49,254.46
2016,10,21,7,45,642.0,52.0,0.8,16.5,215.0,390.97,311.33
2016,10,21,8,0,698.0,57.0,0.9,17.0,263.0,464.95,371.94
2016,10,21,8,15,733.0,61.0,0.85,17.5,309.0,529.66,422.2
2016,10,21,8,30,768.0,65.0,0.8,18.0,355.0,596.16,471.45
2016,10,21,8,45,794.0,67.5,0.75,19.0,398.0,655.93,512.18
2016,10,21,9,0,820.0,70.0,0.7,20.0,441.0,715.76,549.77
2016,10,21,9,15,837.0,72.0,0.8,21.0,478.5,767.56,582.64
2016,10,21,9,30,854.0,74.0,0.9,22.0,516.0,809.93,608.55
2016,10,21,9,45,864.5,76.5,1.05,23.0,547.5,852.98,635.32
2016,10,21,10,0,875.0,79.0,1.2,24.0,579.0,893.63,660.1
2016,10,21,10,15,883.5,80.0,1.2,24.0,604.0,927.93,680.84
2016,10,21,10,30,892.0,81.0,1.2,24.0,629.0,959.26,699.61
2016,10,21,10,45,896.5,82.5,1.3,24.5,646.0,984.14,714.55
2016,10,21,11,0,901.0,84.0,1.4,25.0,663.0,1005.54,727.37
2016,10,21,11,15,903.5,84.5,1.5,25.0,673.0,1020.11,737.4
2016,10,21,11,30,906.0,85.0,1.6,25.0,683.0,1030.95,745.29
2016,10,21,11,45,904.5,86.0,1.7,25.5,684.5,1034.52,747.29
2016,10,21,12,0,903.0,87.0,1.8,26.0,686.0,1034.25,747.05
2016,10,21,12,15,901.0,86.5,1.9,26.0,679.5,1027.81,744.51
2016,10,21,12,30,899.0,86.0,2.0,26.0,673.0,1017.58,739.69
2016,10,21,12,45,890.5,87.0,2.1,26.0,658.5,999.0,729.58
2016,10,21,13,0,882.0,88.0,2.2,26.0,644.0,976.98,717.29
2016,10,21,13,15,874.5,87.0,2.25,25.5,622.5,950.21,702.7
2016,10,21,13,30,867.0,86.0,2.3,25.0,601.0,920.29,685.93
2016,10,21,13,45,855.0,84.5,2.35,25.0,572.0,882.75,662.54
2016,10,21,14,0,843.0,83.0,2.4,25.0,543.0,851.56,643.3
2016,10,21,14,15,786.0,87.5,2.45,24.5,495.0,778.42,595.79
2016,10,21,14,30,729.0,92.0,2.5,24.0,447.0,710.01,550.6
2016,10,21,14,45,632.0,105.0,2.55,24.0,394.0,620.13,486.86
2016,10,21,15,0,535.0,118.0,2.6,24.0,341.0,527.78,417.74
2016,10,21,15,15,620.5,92.0,2.45,23.5,322.5,534.26,423.86
2016,10,21,15,30,706.0,66.0,2.3,23.0,304.0,519.73,412.54
2016,10,21,15,45,660.5,61.0,2.2,22.5,257.5,451.97,358.46
2016,10,21,16,0,615.0,56.0,2.1,22.0,211.0,385.3,303.6
2016,10,21,16,15,545.0,49.0,1.9,21.0,164.0,309.67,240.35
2016,10,21,16,30,475.0,42.0,1.7,20.0,117.0,241.39,181.3
2016,10,21,16,45,355.0,31.5,1.5,19.5,76.0,161.81,111.84
2016,10,21,17,0,235.0,21.0,1.3,19.0,35.0,91.01,13.67
2016,10,21,17,15,117.5,10.5,1.3,18.5,17.5,31.3,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,184.0,16.5,1.2,12.5,36.0,73.37,3.19
2016,10,22,7,0,368.0,33.0,1.3,13.0,72.0,167.36,118.33
2016,10,22,7,15,463.0,42.0,1.4,13.5,117.5,236.94,182.48
2016,10,22,7,30,558.0,51.0,1.5,14.0,163.0,317.55,252.87
2016,10,22,7,45,620.5,56.0,1.6,14.5,211.5,388.04,314.0
2016,10,22,8,0,683.0,61.0,1.7,15.0,260.0,461.69,375.72
2016,10,22,8,15,509.5,98.5,1.65,15.5,261.0,434.33,354.57
2016,10,22,8,30,336.0,136.0,1.6,16.0,262.0,376.64,307.91
2016,10,22,8,45,576.0,105.5,1.6,16.5,351.5,550.19,445.44
2016,10,22,9,0,816.0,75.0,1.6,17.0,441.0,719.28,569.62
2016,10,22,9,15,834.5,77.5,1.55,17.5,479.0,772.74,603.24
2016,10,22,9,30,853.0,80.0,1.5,18.0,517.0,824.9,636.17
2016,10,22,9,45,853.0,86.5,1.5,18.5,547.0,864.31,660.16
2016,10,22,10,0,853.0,93.0,1.5,19.0,577.0,900.57,681.8
2016,10,22,10,15,862.5,94.5,1.5,19.0,602.5,936.35,704.2
2016,10,22,10,30,872.0,96.0,1.5,19.0,628.0,969.21,724.53
2016,10,22,10,45,878.5,97.0,1.5,19.5,646.0,995.42,739.06
2016,10,22,11,0,885.0,98.0,1.5,20.0,664.0,1006.58,743.88
2016,10,22,11,15,888.5,98.5,1.55,20.0,674.0,1021.91,753.93
2016,10,22,11,30,892.0,99.0,1.6,20.0,684.0,1033.58,761.71
2016,10,22,11,45,759.0,143.5,1.65,20.5,642.0,974.49,722.37
2016,10,22,12,0,626.0,188.0,1.7,21.0,600.0,889.21,665.95
2016,10,22,12,15,758.5,143.0,1.75,21.0,638.0,969.96,721.28
2016,10,22,12,30,891.0,98.0,1.8,21.0,676.0,1023.8,756.47
2016,10,22,12,45,768.0,132.5,1.85,21.5,623.0,949.81,707.15
2016,10,22,13,0,645.0,167.0,1.9,22.0,570.0,855.78,644.86
2016,10,22,13,15,626.0,166.0,1.95,21.5,546.0,821.7,624.95
2016,10,22,13,30,607.0,165.0,2.0,21.0,522.0,785.68,602.77
2016,10,22,13,45,719.5,129.5,2.1,21.0,533.0,828.64,634.88
2016,10,22,14,0,832.0,94.0,2.2,21.0,544.0,854.99,654.76
2016,10,22,14,15,746.0,101.5,2.2,20.5,485.5,765.58,594.31
2016,10,22,14,30,660.0,109.0,2.2,20.0,427.0,675.58,532.56
2016,10,22,14,45,584.0,115.5,2.25,20.0,379.5,595.73,474.48
2016,10,22,15,0,508.0,122.0,2.3,20.0,332.0,513.52,412.24
2016,10,22,15,15,472.5,116.0,2.25,19.5,294.0,457.46,369.4
2016,10,22,15,30,437.0,110.0,2.2,19.0,256.0,403.7,326.92
2016,10,22,15,45,406.5,96.0,2.2,18.5,215.5,346.55,280.67
2016,10,22,16,0,376.0,82.0,2.2,18.0,175.0,292.04,234.97
2016,10,22,16,15,327.5,67.5,2.0,17.0,135.5,232.13,183.79
2016,10,22,16,30,279.0,53.0,1.8,16.0,96.0,177.72,136.01
2016,10,22,16,45,193.0,37.0,1.6,15.5,61.5,115.82,80.74
2016,10,22,17,0,107.0,21.0,1.4,15.0,27.0,57.34,0.0
2016,10,22,17,15,53.5,10.5,1.3,14.5,13.5,19.16,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,179.0,16.0,1.1,12.5,34.5,71.4,0.0
2016,10,23,7,0,358.0,32.0,1.1,13.0,69.0,163.84,114.68
2016,10,23,7,15,453.0,41.0,1.3,13.5,113.5,232.79,178.98
2016,10,23,7,30,548.0,50.0,1.5,14.0,158.0,312.79,249.04
2016,10,23,7,45,607.5,56.0,1.7,14.5,206.0,382.32,309.72
2016,10,23,8,0,667.0,62.0,1.9,15.0,254.0,457.41,372.96
2016,10,23,8,15,705.0,66.5,1.95,15.5,300.0,520.09,424.03
2016,10,23,8,30,743.0,71.0,2.0,16.0,346.0,587.77,476.95
2016,10,23,8,45,769.5,74.5,2.1,17.0,388.5,647.93,521.45
2016,10,23,9,0,796.0,78.0,2.2,18.0,431.0,708.25,562.97
2016,10,23,9,15,815.0,80.5,2.3,18.5,469.0,761.25,599.21
2016,10,23,9,30,834.0,83.0,2.4,19.0,507.0,813.05,633.99
2016,10,23,9,45,853.5,82.5,2.55,19.5,540.0,860.08,665.26
2016,10,23,10,0,873.0,82.0,2.7,20.0,573.0,895.83,688.38
2016,10,23,10,15,882.0,83.5,2.8,20.5,598.5,931.03,710.67
2016,10,23,10,30,891.0,85.0,2.9,21.0,624.0,963.29,730.83
2016,10,23,10,45,896.5,86.0,3.0,21.5,641.5,988.41,746.11
2016,10,23,11,0,902.0,87.0,3.1,22.0,659.0,1010.08,759.16
2016,10,23,11,15,674.5,169.5,3.15,22.0,601.0,909.14,690.35
2016,10,23,11,30,447.0,252.0,3.2,22.0,543.0,768.4,589.13
2016,10,23,11,45,675.0,171.0,3.3,22.5,612.0,920.67,699.49
2016,10,23,12,0,903.0,90.0,3.4,23.0,681.0,1037.47,776.54
2016,10,23,12,15,900.5,89.5,3.45,23.0,674.0,1030.47,771.4
2016,10,23,12,30,898.0,89.0,3.5,23.0,667.0,1019.7,764.99
2016,10,23,12,45,887.5,90.5,3.55,23.0,651.5,999.73,752.54
2016,10,23,13,0,877.0,92.0,3.6,23.0,636.0,976.39,737.93
2016,10,23,13,15,868.5,90.5,3.6,23.0,614.0,948.16,719.69
2016,10,23,13,30,860.0,89.0,3.6,23.0,592.0,926.96,706.32
2016,10,23,13,45,848.0,87.0,3.65,23.0,563.0,888.45,681.18
2016,10,23,14,0,836.0,85.0,3.7,23.0,534.0,847.44,654.16
2016,10,23,14,15,819.0,83.0,3.7,22.5,498.5,800.0,623.22
2016,10,23,14,30,802.0,81.0,3.7,22.0,463.0,750.95,590.56
2016,10,23,14,45,777.0,78.5,3.75,22.0,422.5,693.98,550.49
2016,10,23,15,0,752.0,76.0,3.8,22.0,382.0,636.7,509.33
2016,10,23,15,15,719.5,72.0,3.75,21.5,337.5,572.87,460.88
2016,10,23,15,30,687.0,68.0,3.7,21.0,293.0,513.17,413.89
2016,10,23,15,45,633.0,63.5,3.65,20.5,246.0,439.95,354.59
2016,10,23,16,0,579.0,59.0,3.6,20.0,199.0,371.13,296.79
2016,10,23,16,15,505.0,51.0,3.35,19.0,153.0,294.71,231.64
2016,10,23,16,30,431.0,43.0,3.1,18.0,107.0,226.13,171.4
2016,10,23,16,45,215.5,36.0,2.9,17.5,68.0,122.25,83.48
2016,10,23,17,0,0.0,29.0,2.7,17.0,29.0,29.38,0.0
2016,10,23,17,15,0.0,14.5,2.7,16.5,14.5,12.38,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.75,14.5,13.5,11.14,0.0
2016,10,24,7,0,0.0,27.0,3.0,15.0,27.0,22.88,12.17
2016,10,24,7,15,0.0,46.0,3.25,15.0,46.0,40.78,28.31
2016,10,24,7,30,0.0,65.0,3.5,15.0,65.0,58.38,43.72
2016,10,24,7,45,4.5,83.0,3.8,15.5,84.5,77.0,59.78
2016,10,24,8,0,9.0,101.0,4.1,16.0,104.0,96.17,76.1
2016,10,24,8,15,14.5,118.5,4.25,16.0,123.5,115.96,92.92
2016,10,24,8,30,20.0,136.0,4.4,16.0,143.0,136.43,110.11
2016,10,24,8,45,44.0,159.5,4.6,16.5,178.0,189.1,154.05
2016,10,24,9,0,68.0,183.0,4.8,17.0,213.0,234.13,191.06
2016,10,24,9,15,38.5,178.5,4.75,17.0,196.0,206.19,166.99
2016,10,24,9,30,9.0,174.0,4.7,17.0,179.0,163.38,130.63
2016,10,24,9,45,26.0,201.5,4.7,17.5,216.0,205.63,165.23
2016,10,24,10,0,43.0,229.0,4.7,18.0,253.0,268.02,215.33
2016,10,24,10,15,21.5,182.0,4.65,18.0,194.0,181.33,144.45
2016,10,24,10,30,0.0,135.0,4.6,18.0,135.0,115.67,90.01
2016,10,24,10,45,1.0,158.5,4.6,18.5,159.5,138.67,108.56
2016,10,24,11,0,2.0,182.0,4.6,19.0,184.0,162.2,127.28
2016,10,24,11,15,1.0,146.0,4.55,19.0,147.0,126.6,98.34
2016,10,24,11,30,0.0,110.0,4.5,19.0,110.0,92.52,70.55
2016,10,24,11,45,0.0,126.0,4.45,19.5,126.0,107.02,82.21
2016,10,24,12,0,0.0,142.0,4.4,20.0,142.0,121.78,93.98
2016,10,24,12,15,0.0,148.0,4.4,20.0,148.0,127.42,98.54
2016,10,24,12,30,0.0,154.0,4.4,20.0,154.0,133.14,103.2
2016,10,24,12,45,0.0,150.5,4.45,20.0,150.5,129.94,100.7
2016,10,24,13,0,0.0,147.0,4.5,20.0,147.0,126.78,98.25
2016,10,24,13,15,0.0,117.5,4.55,20.0,117.5,99.49,76.2
2016,10,24,13,30,0.0,88.0,4.6,20.0,88.0,73.17,54.8
2016,10,24,13,45,0.0,48.5,4.65,20.0,48.5,40.19,27.72
2016,10,24,14,0,0.0,9.0,4.7,20.0,9.0,7.43,0.54
2016,10,24,14,15,0.0,23.0,4.65,19.5,23.0,19.0,10.25
2016,10,24,14,30,0.0,37.0,4.6,19.0,37.0,30.59,20.03
2016,10,24,14,45,0.0,21.5,4.6,19.0,21.5,17.74,9.28
2016,10,24,15,0,0.0,6.0,4.6,19.0,6.0,4.94,0.0
2016,10,24,15,15,0.0,5.0,4.4,18.5,5.0,4.11,0.0
2016,10,24,15,30,0.0,4.0,4.2,18.0,4.0,3.29,0.0
2016,10,24,15,45,0.0,3.5,4.05,18.0,3.5,2.87,0.0
2016,10,24,16,0,0.0,3.0,3.9,18.0,3.0,2.46,0.0
2016,10,24,16,15,0.0,2.0,3.65,17.5,2.0,1.64,0.0
2016,10,24,16,30,0.0,1.0,3.4,17.0,1.0,0.82,0.0
2016,10,24,16,45,0.0,0.5,3.15,16.5,0.5,0.41,0.0
2016,10,24,17,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,2.3,15.5,6.0,4.92,0.0
2016,10,25,7,0,0.0,12.0,2.5,16.0,12.0,9.86,1.9
2016,10,25,7,15,0.0,21.0,2.7,16.0,21.0,17.3,8.7
2016,10,25,7,30,0.0,30.0,2.9,16.0,30.0,24.75,15.26
2016,10,25,7,45,0.0,39.5,3.1,16.5,39.5,32.63,22.08
2016,10,25,8,0,0.0,49.0,3.3,17.0,49.0,40.53,28.83
2016,10,25,8,15,0.0,58.5,3.45,17.5,58.5,48.44,35.47
2016,10,25,8,30,0.0,68.0,3.6,18.0,68.0,56.37,42.03
2016,10,25,8,45,0.0,41.5,3.75,18.5,41.5,34.3,23.31
2016,10,25,9,0,0.0,15.0,3.9,19.0,15.0,12.37,4.77
2016,10,25,9,15,0.0,57.5,3.95,19.0,57.5,47.63,34.29
2016,10,25,9,30,0.0,100.0,4.0,19.0,100.0,84.18,64.51
2016,10,25,9,45,0.0,73.0,4.1,19.5,73.0,60.59,44.75
2016,10,25,10,0,0.0,46.0,4.2,20.0,46.0,38.11,26.01
2016,10,25,10,15,0.0,82.0,4.15,20.0,82.0,68.15,50.72
2016,10,25,10,30,0.0,118.0,4.1,20.0,118.0,99.99,76.65
2016,10,25,10,45,0.0,143.0,4.1,20.5,143.0,123.09,95.09
2016,10,25,11,0,0.0,168.0,4.1,21.0,168.0,146.77,113.82
2016,10,25,11,15,0.0,140.0,4.05,21.0,140.0,120.06,92.25
2016,10,25,11,30,0.0,112.0,4.0,21.0,112.0,94.34,71.47
2016,10,25,11,45,0.0,86.0,4.0,21.0,86.0,71.56,52.98
2016,10,25,12,0,0.0,60.0,4.0,21.0,60.0,49.83,35.28
2016,10,25,12,15,0.0,77.0,3.95,21.0,77.0,64.02,46.89
2016,10,25,12,30,0.0,94.0,3.9,21.0,94.0,78.28,58.51
2016,10,25,12,45,0.0,60.0,3.85,21.5,60.0,49.82,35.25
2016,10,25,13,0,0.0,26.0,3.8,22.0,26.0,21.53,12.06
2016,10,25,13,15,5.5,113.0,3.7,22.0,116.0,100.66,76.88
2016,10,25,13,30,11.0,200.0,3.6,22.0,206.0,190.09,148.81
2016,10,25,13,45,168.5,207.5,3.55,22.0,296.5,374.47,299.05
2016,10,25,14,0,326.0,215.0,3.5,22.0,387.0,532.78,423.12
2016,10,25,14,15,293.0,204.5,3.4,22.0,351.5,481.25,382.99
2016,10,25,14,30,260.0,194.0,3.3,22.0,316.0,431.33,344.62
2016,10,25,14,45,288.0,172.0,3.25,22.0,296.0,415.41,333.56
2016,10,25,15,0,316.0,150.0,3.2,22.0,276.0,396.29,319.44
2016,10,25,15,15,306.0,133.0,3.0,21.5,243.5,354.9,287.03
2016,10,25,15,30,296.0,116.0,2.8,21.0,211.0,313.89,254.14
2016,10,25,15,45,276.5,99.0,2.6,20.5,176.5,268.21,216.47
2016,10,25,16,0,257.0,82.0,2.4,20.0,142.0,224.26,179.16
2016,10,25,16,15,223.5,65.0,2.1,19.5,108.5,176.17,137.58
2016,10,25,16,30,190.0,48.0,1.8,19.0,75.0,140.02,104.94
2016,10,25,16,45,95.0,33.0,1.5,18.5,46.5,74.95,47.79
2016,10,25,17,0,0.0,18.0,1.2,18.0,18.0,15.97,0.0
2016,10,25,17,15,0.0,9.0,1.2,17.5,9.0,7.68,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,189.5,13.5,1.25,13.5,31.0,70.78,0.0
2016,10,26,7,0,379.0,27.0,1.3,14.0,62.0,167.28,111.37
2016,10,26,7,15,476.0,35.0,1.5,14.5,106.0,236.74,180.35
2016,10,26,7,30,573.0,43.0,1.7,15.0,150.0,314.79,249.36
2016,10,26,7,45,631.5,48.0,1.9,16.0,196.5,384.18,309.71
2016,10,26,8,0,690.0,53.0,2.1,17.0,243.0,458.74,372.0
2016,10,26,8,15,727.0,56.5,2.2,17.5,288.5,523.33,424.73
2016,10,26,8,30,764.0,60.0,2.3,18.0,334.0,589.9,477.03
2016,10,26,8,45,790.0,62.5,2.4,18.5,376.0,649.07,521.24
2016,10,26,9,0,816.0,65.0,2.5,19.0,418.0,708.34,563.08
2016,10,26,9,15,834.0,67.5,2.6,19.5,455.5,753.59,593.83
2016,10,26,9,30,852.0,70.0,2.7,20.0,493.0,804.33,628.08
2016,10,26,9,45,864.5,71.5,2.8,21.0,524.0,847.48,655.13
2016,10,26,10,0,877.0,73.0,2.9,22.0,555.0,888.37,680.21
2016,10,26,10,15,886.5,74.5,2.95,22.0,580.0,923.97,703.65
2016,10,26,10,30,896.0,76.0,3.0,22.0,605.0,956.67,725.07
2016,10,26,10,45,899.0,78.0,3.15,22.5,622.5,980.55,739.91
2016,10,26,11,0,902.0,80.0,3.3,23.0,640.0,1000.92,752.47
2016,10,26,11,15,906.0,80.5,3.35,23.0,650.5,1016.78,762.82
2016,10,26,11,30,910.0,81.0,3.4,23.0,661.0,1028.95,770.88
2016,10,26,11,45,908.5,82.5,3.5,23.5,663.0,1033.03,772.61
2016,10,26,12,0,907.0,84.0,3.6,24.0,665.0,1033.26,771.99
2016,10,26,12,15,906.5,83.5,3.65,24.0,659.5,1028.2,769.16
2016,10,26,12,30,906.0,83.0,3.7,24.0,654.0,1019.34,763.99
2016,10,26,12,45,899.5,83.5,3.8,24.0,640.0,1002.03,753.63
2016,10,26,13,0,893.0,84.0,3.9,24.0,626.0,981.21,741.0
2016,10,26,13,15,885.5,83.0,3.9,24.0,604.5,954.22,723.58
2016,10,26,13,30,878.0,82.0,3.9,24.0,583.0,924.08,704.02
2016,10,26,13,45,867.0,80.5,3.95,24.0,554.5,887.2,679.99
2016,10,26,14,0,856.0,79.0,4.0,24.0,526.0,856.53,660.19
2016,10,26,14,15,840.0,77.0,3.95,23.5,491.0,809.37,629.18
2016,10,26,14,30,824.0,75.0,3.9,23.0,456.0,760.46,596.5
2016,10,26,14,45,802.0,72.0,3.85,22.5,416.0,704.42,557.91
2016,10,26,15,0,780.0,69.0,3.8,22.0,376.0,647.78,518.01
2016,10,26,15,15,747.5,65.0,3.6,21.5,331.5,582.86,468.59
2016,10,26,15,30,715.0,61.0,3.4,21.0,287.0,519.1,418.13
2016,10,26,15,45,668.0,56.0,3.25,20.5,240.0,447.83,360.09
2016,10,26,16,0,621.0,51.0,3.1,20.0,193.0,383.0,305.01
2016,10,26,16,15,543.5,44.0,2.7,19.0,147.0,304.17,237.51
2016,10,26,16,30,466.0,37.0,2.3,18.0,101.0,233.61,175.01
2016,10,26,16,45,328.5,26.5,1.9,17.5,62.0,149.73,94.9
2016,10,26,17,0,191.0,16.0,1.5,17.0,23.0,61.56,0.0
2016,10,26,17,15,95.5,8.0,1.4,16.5,11.5,6.83,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.5,2.0,15.5,13.5,11.52,0.0
2016,10,27,7,0,0.0,27.0,2.2,16.0,27.0,23.72,11.77
2016,10,27,7,15,10.5,46.0,2.4,16.5,48.0,45.87,31.96
2016,10,27,7,30,21.0,65.0,2.6,17.0,69.0,73.94,56.11
2016,10,27,7,45,28.5,83.5,2.8,17.5,90.5,97.16,76.14
2016,10,27,8,0,36.0,102.0,3.0,18.0,112.0,121.25,96.63
2016,10,27,8,15,40.5,120.5,3.0,18.0,133.5,144.43,116.18
2016,10,27,8,30,45.0,139.0,3.0,18.0,155.0,168.18,135.89
2016,10,27,8,45,24.5,142.5,3.0,18.5,151.5,146.3,117.03
2016,10,27,9,0,4.0,146.0,3.0,19.0,148.0,133.83,105.78
2016,10,27,9,15,2.0,111.5,3.0,19.5,112.5,97.06,75.16
2016,10,27,9,30,0.0,77.0,3.0,20.0,77.0,63.91,47.52
2016,10,27,9,45,60.5,161.0,3.05,20.5,194.0,207.25,166.03
2016,10,27,10,0,121.0,245.0,3.1,21.0,311.0,377.62,300.22
2016,10,27,10,15,60.5,200.0,3.05,21.0,233.0,252.65,200.29
2016,10,27,10,30,0.0,155.0,3.0,21.0,155.0,134.99,104.37
2016,10,27,10,45,10.5,193.0,2.95,21.0,200.0,182.3,142.69
2016,10,27,11,0,21.0,231.0,2.9,21.0,245.0,231.33,181.62
2016,10,27,11,15,22.0,234.0,3.05,20.5,248.5,235.3,184.96
2016,10,27,11,30,23.0,237.0,3.2,20.0,252.0,239.34,188.52
2016,10,27,11,45,11.5,191.5,3.35,20.0,199.0,181.39,142.16
2016,10,27,12,0,0.0,146.0,3.5,20.0,146.0,125.76,97.13
2016,10,27,12,15,0.0,144.5,3.55,19.5,144.5,124.38,96.31
2016,10,27,12,30,0.0,143.0,3.6,19.0,143.0,123.04,95.46
2016,10,27,12,45,0.0,128.5,3.7,19.0,128.5,109.59,84.61
2016,10,27,13,0,0.0,114.0,3.8,19.0,114.0,96.33,73.89
2016,10,27,13,15,7.0,157.5,3.7,19.0,161.5,144.1,113.22
2016,10,27,13,30,14.0,201.0,3.6,19.0,209.0,194.54,154.29
2016,10,27,13,45,9.0,185.0,3.55,19.0,190.0,174.11,137.76
2016,10,27,14,0,4.0,169.0,3.5,19.0,171.0,154.14,121.66
2016,10,27,14,15,5.0,163.0,3.35,19.0,165.5,149.8,118.43
2016,10,27,14,30,6.0,157.0,3.2,19.0,160.0,145.56,115.26
2016,10,27,14,45,3.0,110.5,3.1,19.0,112.0,97.52,75.91
2016,10,27,15,0,0.0,64.0,3.0,19.0,64.0,53.03,38.97
2016,10,27,15,15,0.0,56.0,2.75,19.0,56.0,46.35,33.47
2016,10,27,15,30,0.0,48.0,2.5,19.0,48.0,39.69,27.89
2016,10,27,15,45,0.0,40.0,2.25,19.0,40.0,33.04,22.26
2016,10,27,16,0,0.0,32.0,2.0,19.0,32.0,26.4,16.57
2016,10,27,16,15,0.0,24.0,1.7,18.5,24.0,19.77,10.86
2016,10,27,16,30,0.0,16.0,1.4,18.0,16.0,13.16,5.12
2016,10,27,16,45,0.0,9.5,1.1,18.0,9.5,7.8,0.0
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.6,16.0,8.0,6.83,0.0
2016,10,28,7,0,0.0,16.0,0.6,16.0,16.0,13.18,3.78
2016,10,28,7,15,0.0,29.0,0.7,16.0,29.0,23.96,14.12
2016,10,28,7,30,0.0,42.0,0.8,16.0,42.0,35.03,23.87
2016,10,28,7,45,0.0,56.5,0.9,16.5,56.5,48.0,35.06
2016,10,28,8,0,0.0,71.0,1.0,17.0,71.0,60.99,46.1
2016,10,28,8,15,0.0,85.0,1.1,17.0,85.0,73.53,56.69
2016,10,28,8,30,0.0,99.0,1.2,17.0,99.0,86.15,67.19
2016,10,28,8,45,29.5,136.5,1.35,17.0,149.0,154.23,124.26
2016,10,28,9,0,59.0,174.0,1.5,17.0,199.0,219.33,177.65
2016,10,28,9,15,29.5,149.0,1.6,17.0,161.5,167.43,134.38
2016,10,28,9,30,0.0,124.0,1.7,17.0,124.0,107.0,83.74
2016,10,28,9,45,1.5,148.5,1.8,17.5,149.5,131.57,103.71
2016,10,28,10,0,3.0,173.0,1.9,18.0,175.0,156.7,123.73
2016,10,28,10,15,8.5,189.5,1.95,18.0,195.0,177.86,140.77
2016,10,28,10,30,14.0,206.0,2.0,18.0,215.0,199.5,158.1
2016,10,28,10,45,56.5,242.5,2.05,18.5,277.5,299.33,237.97
2016,10,28,11,0,99.0,279.0,2.1,19.0,340.0,385.03,304.4
2016,10,28,11,15,49.5,213.5,2.2,19.0,244.0,259.7,205.61
2016,10,28,11,30,0.0,148.0,2.3,19.0,148.0,127.77,98.92
2016,10,28,11,45,29.5,211.5,2.45,19.5,230.5,237.55,187.81
2016,10,28,12,0,59.0,275.0,2.6,20.0,313.0,340.89,268.57
2016,10,28,12,15,32.0,233.5,2.7,20.0,254.5,264.96,208.52
2016,10,28,12,30,5.0,192.0,2.8,20.0,196.0,175.72,137.27
2016,10,28,12,45,43.5,229.5,2.95,20.5,256.5,271.72,214.81
2016,10,28,13,0,82.0,267.0,3.1,21.0,317.0,353.3,278.99
2016,10,28,13,15,87.0,258.5,3.15,20.5,309.5,347.26,275.12
2016,10,28,13,30,92.0,250.0,3.2,20.0,302.0,340.9,271.33
2016,10,28,13,45,66.5,229.0,3.3,20.0,265.5,291.83,232.58
2016,10,28,14,0,41.0,208.0,3.4,20.0,229.0,244.45,194.77
2016,10,28,14,15,39.0,194.5,3.4,20.0,213.5,227.28,181.47
2016,10,28,14,30,37.0,181.0,3.4,20.0,198.0,210.39,168.22
2016,10,28,14,45,387.0,126.0,3.45,20.0,276.5,453.32,369.69
2016,10,28,15,0,737.0,71.0,3.5,20.0,355.0,619.8,501.54
2016,10,28,15,15,703.5,67.0,3.3,19.5,312.0,556.35,451.01
2016,10,28,15,30,670.0,63.0,3.1,19.0,269.0,497.23,403.51
2016,10,28,15,45,625.0,57.0,2.95,19.0,224.0,428.45,346.21
2016,10,28,16,0,580.0,51.0,2.8,19.0,179.0,363.25,290.02
2016,10,28,16,15,499.0,43.5,2.4,18.0,134.5,284.79,222.63
2016,10,28,16,30,418.0,36.0,2.0,17.0,90.0,215.08,160.6
2016,10,28,16,45,279.0,25.0,1.65,16.5,54.0,131.11,76.07
2016,10,28,17,0,140.0,14.0,1.3,16.0,18.0,47.17,0.0
2016,10,28,17,15,70.0,7.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
