Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,127.0,14.0,1.8,15.5,24.5,44.52,0.0
2016,10,29,7,0,254.0,28.0,2.0,16.0,49.0,127.9,76.74
2016,10,29,7,15,359.5,38.5,2.2,16.0,90.0,197.74,149.35
2016,10,29,7,30,465.0,49.0,2.4,16.0,131.0,278.41,220.39
2016,10,29,7,45,534.5,55.5,2.65,16.5,176.5,348.72,281.99
2016,10,29,8,0,604.0,62.0,2.9,17.0,222.0,425.71,347.41
2016,10,29,8,15,323.5,98.5,3.05,17.0,186.0,325.8,268.12
2016,10,29,8,30,43.0,135.0,3.2,17.0,150.0,163.28,132.08
2016,10,29,8,45,402.0,105.5,3.35,17.5,273.0,422.89,349.65
2016,10,29,9,0,761.0,76.0,3.5,18.0,396.0,680.97,551.14
2016,10,29,9,15,445.0,144.0,3.6,18.0,335.5,539.13,437.84
2016,10,29,9,30,129.0,212.0,3.7,18.0,275.0,339.93,274.94
2016,10,29,9,45,112.0,225.0,3.85,18.5,282.0,326.79,263.94
2016,10,29,10,0,95.0,238.0,4.0,19.0,289.0,328.87,264.21
2016,10,29,10,15,59.0,229.0,4.0,19.0,261.0,285.85,228.66
2016,10,29,10,30,23.0,220.0,4.0,19.0,233.0,223.02,177.15
2016,10,29,10,45,38.0,240.0,4.0,19.5,262.5,279.03,221.71
2016,10,29,11,0,53.0,260.0,4.0,20.0,292.0,317.42,251.59
2016,10,29,11,15,52.0,263.0,3.95,20.0,295.0,320.07,253.3
2016,10,29,11,30,51.0,266.0,3.9,20.0,298.0,322.69,255.14
2016,10,29,11,45,51.5,267.0,3.85,20.5,299.5,324.41,255.92
2016,10,29,12,0,52.0,268.0,3.8,21.0,301.0,326.11,256.73
2016,10,29,12,15,475.0,174.5,3.7,21.0,468.0,709.01,558.59
2016,10,29,12,30,898.0,81.0,3.6,21.0,635.0,1007.66,767.72
2016,10,29,12,45,892.5,81.0,3.55,21.0,621.0,990.85,753.86
2016,10,29,13,0,887.0,81.0,3.5,21.0,607.0,970.54,740.44
2016,10,29,13,15,879.0,80.0,3.4,21.0,585.5,943.26,721.98
2016,10,29,13,30,871.0,79.0,3.3,21.0,564.0,912.89,701.48
2016,10,29,13,45,859.5,77.0,3.25,21.0,535.5,875.23,676.19
2016,10,29,14,0,848.0,75.0,3.2,21.0,507.0,843.79,655.22
2016,10,29,14,15,677.5,107.0,3.1,21.0,437.5,714.76,563.25
2016,10,29,14,30,507.0,139.0,3.0,21.0,368.0,580.65,463.5
2016,10,29,14,45,480.0,130.0,2.9,21.0,330.5,527.39,423.58
2016,10,29,15,0,453.0,121.0,2.8,21.0,293.0,475.1,383.09
2016,10,29,15,15,575.0,90.0,2.55,20.5,281.5,502.35,405.19
2016,10,29,15,30,697.0,59.0,2.3,20.0,270.0,505.97,407.11
2016,10,29,15,45,644.0,54.5,2.1,19.5,224.0,433.1,347.32
2016,10,29,16,0,591.0,50.0,1.9,19.0,178.0,367.69,291.76
2016,10,29,16,15,509.0,42.5,1.7,18.0,133.0,288.24,224.14
2016,10,29,16,30,427.0,35.0,1.5,17.0,88.0,217.66,161.46
2016,10,29,16,45,279.0,24.0,1.3,16.5,52.0,129.38,69.98
2016,10,29,17,0,131.0,13.0,1.1,16.0,16.0,44.11,0.0
2016,10,29,17,15,65.5,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,5.0,13.5,3.35,14.5,13.5,12.81,0.0
2016,10,30,7,0,10.0,27.0,3.6,15.0,27.0,30.38,14.06
2016,10,30,7,15,39.5,45.5,3.75,15.0,51.5,61.93,44.58
2016,10,30,7,30,69.0,64.0,3.9,15.0,76.0,102.97,80.37
2016,10,30,7,45,83.0,84.0,4.05,15.5,103.0,135.23,108.7
2016,10,30,8,0,97.0,104.0,4.2,16.0,130.0,168.96,137.86
2016,10,30,8,15,112.0,122.0,4.4,16.0,157.0,202.24,166.49
2016,10,30,8,30,127.0,140.0,4.6,16.0,184.0,237.06,195.97
2016,10,30,8,45,105.0,157.0,4.85,16.5,196.5,246.06,202.62
2016,10,30,9,0,83.0,174.0,5.1,17.0,209.0,238.63,195.55
2016,10,30,9,15,41.5,107.5,5.25,17.0,125.0,132.55,106.99
2016,10,30,9,30,0.0,41.0,5.4,17.0,41.0,33.91,22.97
2016,10,30,9,45,77.5,140.5,5.6,17.5,181.5,215.75,176.42
2016,10,30,10,0,155.0,240.0,5.8,18.0,322.0,404.19,328.86
2016,10,30,10,15,116.5,247.0,5.85,18.0,310.5,380.53,307.99
2016,10,30,10,30,78.0,254.0,5.9,18.0,299.0,334.67,269.99
2016,10,30,10,45,157.5,264.0,5.95,18.5,358.0,444.87,358.95
2016,10,30,11,0,237.0,274.0,6.0,19.0,417.0,537.58,432.19
2016,10,30,11,15,278.0,271.0,5.95,19.0,441.5,599.44,479.97
2016,10,30,11,30,319.0,268.0,5.9,19.0,466.0,639.51,511.17
2016,10,30,11,45,318.5,270.5,5.9,19.5,468.5,643.34,512.78
2016,10,30,12,0,318.0,273.0,5.9,20.0,471.0,645.78,513.55
2016,10,30,12,15,343.5,264.5,5.85,20.0,476.5,659.79,524.92
2016,10,30,12,30,369.0,256.0,5.8,20.0,482.0,671.99,534.93
2016,10,30,12,45,374.5,246.5,5.75,20.0,471.5,661.19,527.25
2016,10,30,13,0,380.0,237.0,5.7,20.0,461.0,648.68,518.41
2016,10,30,13,15,413.5,219.5,5.55,19.5,455.0,671.51,537.45
2016,10,30,13,30,447.0,202.0,5.4,19.0,449.0,671.38,539.44
2016,10,30,13,45,618.5,147.5,5.3,19.0,470.5,756.89,607.45
2016,10,30,14,0,790.0,93.0,5.2,19.0,492.0,815.48,651.41
2016,10,30,14,15,771.0,90.5,5.05,19.0,457.5,767.53,615.87
2016,10,30,14,30,752.0,88.0,4.9,19.0,423.0,718.24,579.58
2016,10,30,14,45,723.0,85.0,4.75,19.0,383.0,664.19,539.22
2016,10,30,15,0,694.0,82.0,4.6,19.0,343.0,606.15,494.43
2016,10,30,15,15,655.0,77.5,4.3,18.5,300.0,540.47,442.15
2016,10,30,15,30,616.0,73.0,4.0,18.0,257.0,476.82,390.26
2016,10,30,15,45,556.0,67.0,3.75,17.5,211.5,402.45,328.3
2016,10,30,16,0,496.0,61.0,3.5,17.0,166.0,333.15,268.7
2016,10,30,16,15,404.5,51.5,3.15,16.5,122.5,252.33,198.64
2016,10,30,16,30,313.0,42.0,2.8,16.0,79.0,181.4,135.33
2016,10,30,16,45,176.0,27.5,2.45,15.5,46.5,99.37,48.84
2016,10,30,17,0,39.0,13.0,2.1,15.0,14.0,20.95,0.0
2016,10,30,17,15,19.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,123.0,13.5,0.95,11.5,23.0,43.25,0.0
2016,10,31,7,0,246.0,27.0,0.9,12.0,46.0,122.92,65.76
2016,10,31,7,15,360.0,37.5,1.1,12.5,87.0,197.51,149.52
2016,10,31,7,30,474.0,48.0,1.3,13.0,128.0,281.89,223.91
2016,10,31,7,45,547.0,54.0,1.5,14.0,174.0,353.87,286.53
2016,10,31,8,0,620.0,60.0,1.7,15.0,220.0,432.79,352.8
2016,10,31,8,15,663.5,65.0,1.75,15.0,264.5,499.23,407.98
2016,10,31,8,30,707.0,70.0,1.8,15.0,309.0,568.55,463.54
2016,10,31,8,45,740.0,72.5,1.85,15.5,351.5,626.54,507.83
2016,10,31,9,0,773.0,75.0,1.9,16.0,394.0,688.78,552.16
2016,10,31,9,15,793.5,77.5,1.9,16.0,431.0,741.52,589.08
2016,10,31,9,30,814.0,80.0,1.9,16.0,468.0,793.23,624.6
2016,10,31,9,45,675.5,122.5,1.95,16.5,458.5,758.77,597.44
2016,10,31,10,0,537.0,165.0,2.0,17.0,449.0,697.3,551.04
2016,10,31,10,15,410.0,206.0,2.0,17.0,428.5,642.88,507.95
2016,10,31,10,30,283.0,247.0,2.0,17.0,408.0,561.69,444.55
2016,10,31,10,45,301.0,251.5,2.0,17.5,428.0,590.47,465.62
2016,10,31,11,0,319.0,256.0,2.0,18.0,448.0,618.72,485.26
2016,10,31,11,15,374.5,247.0,2.05,18.0,475.5,667.35,521.96
2016,10,31,11,30,430.0,238.0,2.1,18.0,503.0,737.08,572.66
2016,10,31,11,45,428.5,240.0,2.2,18.5,504.5,739.77,573.37
2016,10,31,12,0,427.0,242.0,2.3,19.0,506.0,740.37,573.27
2016,10,31,12,15,323.5,260.0,2.4,19.0,459.0,634.67,495.53
2016,10,31,12,30,220.0,278.0,2.5,19.0,412.0,528.56,415.81
2016,10,31,12,45,118.5,246.0,2.65,19.0,318.0,387.4,307.35
2016,10,31,13,0,17.0,214.0,2.8,19.0,224.0,211.39,166.89
2016,10,31,13,15,10.0,194.5,2.9,19.0,200.5,184.83,146.01
2016,10,31,13,30,3.0,175.0,3.0,19.0,177.0,158.89,125.09
2016,10,31,13,45,44.5,196.0,3.1,19.0,218.5,234.93,188.22
2016,10,31,14,0,86.0,217.0,3.2,19.0,260.0,296.05,238.36
2016,10,31,14,15,55.5,192.5,3.25,18.5,220.0,240.4,193.63
2016,10,31,14,30,25.0,168.0,3.3,18.0,180.0,173.62,139.33
2016,10,31,14,45,12.5,142.5,3.35,18.0,148.5,138.01,110.06
2016,10,31,15,0,0.0,117.0,3.4,18.0,117.0,103.83,81.61
2016,10,31,15,15,0.0,102.0,3.3,17.5,102.0,90.07,70.41
2016,10,31,15,30,0.0,87.0,3.2,17.0,87.0,76.41,59.1
2016,10,31,15,45,0.0,71.5,3.1,17.0,71.5,62.3,47.11
2016,10,31,16,0,0.0,56.0,3.0,17.0,56.0,48.23,35.0
2016,10,31,16,15,0.0,41.0,2.7,16.0,41.0,34.66,23.33
2016,10,31,16,30,0.0,26.0,2.4,15.0,26.0,21.47,11.78
2016,10,31,16,45,0.0,15.0,2.1,14.5,15.0,12.36,0.75
2016,10,31,17,0,0.0,4.0,1.8,14.0,4.0,3.41,0.0
2016,10,31,17,15,0.0,2.0,1.9,14.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,113.5,13.0,1.1,11.5,21.0,40.45,0.0
2016,11,1,7,0,227.0,26.0,1.1,12.0,42.0,115.23,55.47
2016,11,1,7,15,343.5,36.5,1.3,12.5,82.5,190.53,143.72
2016,11,1,7,30,460.0,47.0,1.5,13.0,123.0,274.97,218.5
2016,11,1,7,45,534.5,53.5,1.7,14.0,168.5,347.37,281.64
2016,11,1,8,0,609.0,60.0,1.9,15.0,214.0,426.96,348.69
2016,11,1,8,15,654.0,65.0,1.9,15.0,259.0,493.69,404.21
2016,11,1,8,30,699.0,70.0,1.9,15.0,304.0,563.45,460.15
2016,11,1,8,45,732.0,73.0,1.95,15.5,346.0,621.45,504.7
2016,11,1,9,0,765.0,76.0,2.0,16.0,388.0,683.89,549.38
2016,11,1,9,15,429.5,139.5,2.0,16.0,318.0,522.41,423.43
2016,11,1,9,30,94.0,203.0,2.0,16.0,248.0,285.55,231.21
2016,11,1,9,45,248.0,200.5,2.0,16.5,328.5,452.06,366.11
2016,11,1,10,0,402.0,198.0,2.0,17.0,409.0,613.85,489.23
2016,11,1,10,15,635.5,141.5,2.0,17.0,492.5,786.84,616.71
2016,11,1,10,30,869.0,85.0,2.0,17.0,576.0,940.73,721.36
2016,11,1,10,45,876.5,86.0,2.0,17.5,594.0,966.94,735.19
2016,11,1,11,0,884.0,87.0,2.0,18.0,612.0,989.91,748.24
2016,11,1,11,15,887.5,87.5,2.0,18.0,621.5,1004.88,757.45
2016,11,1,11,30,891.0,88.0,2.0,18.0,631.0,1016.26,764.48
2016,11,1,11,45,890.0,89.0,2.05,18.0,632.5,1020.05,767.34
2016,11,1,12,0,889.0,90.0,2.1,18.0,634.0,1020.11,767.99
2016,11,1,12,15,886.5,89.5,2.1,18.0,628.0,1013.1,763.51
2016,11,1,12,30,884.0,89.0,2.1,18.0,622.0,1002.42,756.84
2016,11,1,12,45,876.0,89.5,2.15,18.0,607.5,983.98,745.74
2016,11,1,13,0,868.0,90.0,2.2,18.0,593.0,973.15,739.92
2016,11,1,13,15,859.5,88.5,2.15,18.0,571.5,944.8,721.12
2016,11,1,13,30,851.0,87.0,2.1,18.0,550.0,913.41,700.42
2016,11,1,13,45,838.5,85.5,2.1,18.0,521.5,875.57,675.74
2016,11,1,14,0,826.0,84.0,2.1,18.0,493.0,835.31,649.18
2016,11,1,14,15,807.5,81.5,2.05,18.0,458.5,786.71,615.96
2016,11,1,14,30,789.0,79.0,2.0,18.0,424.0,736.67,581.3
2016,11,1,14,45,761.0,76.0,1.95,18.0,383.5,677.82,539.57
2016,11,1,15,0,733.0,73.0,1.9,18.0,343.0,618.97,496.86
2016,11,1,15,15,695.5,69.0,1.8,17.5,299.5,556.82,449.23
2016,11,1,15,30,658.0,65.0,1.7,17.0,256.0,493.01,398.69
2016,11,1,15,45,598.5,59.5,1.6,17.0,210.0,417.65,336.6
2016,11,1,16,0,539.0,54.0,1.5,17.0,164.0,347.33,276.63
2016,11,1,16,15,447.5,45.0,1.4,16.0,120.5,265.01,206.66
2016,11,1,16,30,356.0,36.0,1.3,15.0,77.0,192.67,141.82
2016,11,1,16,45,178.0,18.0,1.2,14.5,38.5,89.5,30.88
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,123.0,12.0,0.9,9.5,20.5,42.13,0.0
2016,11,2,7,0,246.0,24.0,0.9,10.0,41.0,118.94,49.79
2016,11,2,7,15,362.0,35.0,1.1,10.5,82.0,196.34,148.24
2016,11,2,7,30,478.0,46.0,1.3,11.0,123.0,282.03,225.05
2016,11,2,7,45,546.0,53.0,1.55,12.0,168.5,352.72,287.44
2016,11,2,8,0,614.0,60.0,1.8,13.0,214.0,429.89,353.17
2016,11,2,8,15,659.0,65.5,1.9,13.5,259.0,497.44,409.33
2016,11,2,8,30,704.0,71.0,2.0,14.0,304.0,568.03,465.82
2016,11,2,8,45,736.5,74.0,2.15,14.5,346.0,625.65,510.87
2016,11,2,9,0,769.0,77.0,2.3,15.0,388.0,687.91,556.34
2016,11,2,9,15,790.5,79.5,2.3,15.5,425.0,741.23,593.16
2016,11,2,9,30,812.0,82.0,2.3,16.0,462.0,793.61,628.48
2016,11,2,9,45,840.0,80.0,2.35,17.0,496.0,844.8,661.35
2016,11,2,10,0,868.0,78.0,2.4,18.0,530.0,885.24,686.0
2016,11,2,10,15,878.0,79.5,2.3,18.0,554.5,920.7,708.18
2016,11,2,10,30,888.0,81.0,2.2,18.0,579.0,953.34,728.15
2016,11,2,10,45,894.5,81.5,2.15,18.5,596.5,978.31,741.91
2016,11,2,11,0,901.0,82.0,2.1,19.0,614.0,999.94,753.42
2016,11,2,11,15,904.5,82.5,2.0,19.5,623.5,1015.11,760.02
2016,11,2,11,30,908.0,83.0,1.9,20.0,633.0,1026.61,764.27
2016,11,2,11,45,908.5,83.0,1.8,20.5,635.0,1030.73,763.78
2016,11,2,12,0,909.0,83.0,1.7,21.0,637.0,1031.07,761.03
2016,11,2,12,15,906.5,83.0,1.55,21.0,630.5,1024.59,754.71
2016,11,2,12,30,904.0,83.0,1.4,21.0,624.0,1014.39,746.13
2016,11,2,12,45,901.0,81.5,1.3,21.0,610.0,998.14,734.64
2016,11,2,13,0,898.0,80.0,1.2,21.0,596.0,978.31,721.02
2016,11,2,13,15,889.5,79.0,1.1,21.0,574.5,950.44,702.33
2016,11,2,13,30,881.0,78.0,1.0,21.0,553.0,919.5,681.76
2016,11,2,13,45,868.5,76.5,0.9,21.0,524.5,881.45,656.54
2016,11,2,14,0,856.0,75.0,0.8,21.0,496.0,849.68,635.47
2016,11,2,14,15,838.5,72.5,0.8,21.0,461.0,801.01,604.48
2016,11,2,14,30,821.0,70.0,0.8,21.0,426.0,750.74,572.05
2016,11,2,14,45,795.5,67.5,0.85,21.0,386.0,693.25,534.46
2016,11,2,15,0,770.0,65.0,0.9,21.0,346.0,635.49,495.54
2016,11,2,15,15,734.5,61.0,0.85,20.5,302.0,569.53,447.55
2016,11,2,15,30,699.0,57.0,0.8,20.0,258.0,505.05,398.42
2016,11,2,15,45,643.5,52.0,0.8,19.5,211.5,430.39,339.74
2016,11,2,16,0,588.0,47.0,0.8,19.0,165.0,363.71,284.62
2016,11,2,16,15,500.5,39.5,0.85,18.0,121.0,282.32,216.74
2016,11,2,16,30,413.0,32.0,0.9,17.0,77.0,210.49,152.07
2016,11,2,16,45,206.5,16.0,1.0,16.0,38.5,95.56,23.65
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,132.0,11.0,0.95,10.5,19.5,43.68,0.0
2016,11,3,7,0,264.0,22.0,0.9,11.0,39.0,122.23,40.48
2016,11,3,7,15,381.5,32.5,1.1,11.5,80.0,201.52,150.53
2016,11,3,7,30,499.0,43.0,1.3,12.0,121.0,288.31,228.73
2016,11,3,7,45,568.5,49.5,1.5,13.0,167.0,360.1,291.88
2016,11,3,8,0,638.0,56.0,1.7,14.0,213.0,438.55,358.33
2016,11,3,8,15,682.5,60.5,1.7,14.5,258.0,502.25,410.97
2016,11,3,8,30,727.0,65.0,1.7,15.0,303.0,572.45,466.39
2016,11,3,8,45,758.5,68.5,1.75,15.5,345.0,634.69,513.58
2016,11,3,9,0,790.0,72.0,1.8,16.0,387.0,697.57,558.23
2016,11,3,9,15,810.5,74.5,1.8,16.5,424.5,750.81,594.27
2016,11,3,9,30,831.0,77.0,1.8,17.0,462.0,802.98,628.72
2016,11,3,9,45,851.5,77.0,1.8,18.0,494.5,850.65,658.01
2016,11,3,10,0,872.0,77.0,1.8,19.0,527.0,887.19,679.01
2016,11,3,10,15,882.0,78.5,1.7,19.5,551.5,922.73,699.15
2016,11,3,10,30,892.0,80.0,1.6,20.0,576.0,955.44,716.96
2016,11,3,10,45,898.0,80.5,1.55,20.5,593.5,979.97,729.81
2016,11,3,11,0,904.0,81.0,1.5,21.0,611.0,1001.15,740.47
2016,11,3,11,15,907.0,81.5,1.4,21.0,620.5,1015.83,747.55
2016,11,3,11,30,910.0,82.0,1.3,21.0,630.0,1026.85,752.33
2016,11,3,11,45,909.0,82.5,1.2,21.5,631.0,1030.1,750.81
2016,11,3,12,0,908.0,83.0,1.1,22.0,632.0,1029.56,747.07
2016,11,3,12,15,906.0,83.0,1.0,22.0,626.0,1023.6,741.51
2016,11,3,12,30,904.0,83.0,0.9,22.0,620.0,1013.92,733.78
2016,11,3,12,45,897.0,83.0,0.8,22.5,605.5,995.65,719.45
2016,11,3,13,0,890.0,83.0,0.7,23.0,591.0,973.95,703.25
2016,11,3,13,15,881.5,81.5,0.65,23.0,569.5,945.66,685.48
2016,11,3,13,30,873.0,80.0,0.6,23.0,548.0,914.32,665.87
2016,11,3,13,45,858.5,79.0,0.55,23.0,519.0,884.73,647.39
2016,11,3,14,0,844.0,78.0,0.5,23.0,490.0,842.92,620.88
2016,11,3,14,15,826.0,75.5,0.5,23.0,455.0,794.28,590.63
2016,11,3,14,30,808.0,73.0,0.5,23.0,420.0,744.12,558.85
2016,11,3,14,45,681.5,83.5,0.55,23.0,357.5,631.59,483.65
2016,11,3,15,0,555.0,94.0,0.6,23.0,295.0,523.08,406.65
2016,11,3,15,15,617.5,77.0,0.6,22.5,273.5,515.95,402.98
2016,11,3,15,30,680.0,60.0,0.6,22.0,252.0,497.03,388.26
2016,11,3,15,45,623.0,54.5,0.65,21.5,206.5,425.61,332.47
2016,11,3,16,0,566.0,49.0,0.7,21.0,161.0,355.53,275.67
2016,11,3,16,15,474.5,40.5,0.8,20.0,117.0,272.49,207.32
2016,11,3,16,30,383.0,32.0,0.9,19.0,73.0,199.55,141.99
2016,11,3,16,45,191.5,16.0,1.0,18.5,36.5,90.47,10.94
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,112.5,11.5,1.05,12.5,18.0,39.09,0.0
2016,11,4,7,0,225.0,23.0,1.0,13.0,36.0,109.69,23.47
2016,11,4,7,15,346.0,33.5,1.15,13.5,76.0,189.17,139.27
2016,11,4,7,30,467.0,44.0,1.3,14.0,116.0,275.46,216.75
2016,11,4,7,45,541.0,51.0,1.45,15.0,161.5,348.32,280.17
2016,11,4,8,0,615.0,58.0,1.6,16.0,207.0,428.35,347.25
2016,11,4,8,15,661.0,63.5,1.45,16.5,252.0,496.39,402.1
2016,11,4,8,30,707.0,69.0,1.3,17.0,297.0,567.57,456.64
2016,11,4,8,45,739.0,72.5,1.2,17.5,339.0,625.4,499.01
2016,11,4,9,0,771.0,76.0,1.1,18.0,381.0,687.84,541.15
2016,11,4,9,15,792.5,79.0,1.05,18.5,418.0,741.73,576.09
2016,11,4,9,30,814.0,82.0,1.0,19.0,455.0,794.68,609.36
2016,11,4,9,45,830.0,83.5,0.95,19.5,486.5,839.81,636.36
2016,11,4,10,0,846.0,85.0,0.9,20.0,518.0,882.97,661.42
2016,11,4,10,15,856.5,86.5,0.85,20.5,542.5,918.8,681.13
2016,11,4,10,30,867.0,88.0,0.8,21.0,567.0,951.84,698.75
2016,11,4,10,45,874.0,89.0,0.75,21.5,584.5,977.88,711.67
2016,11,4,11,0,881.0,90.0,0.7,22.0,602.0,1000.6,722.45
2016,11,4,11,15,884.0,90.5,0.65,22.0,611.5,1003.72,722.41
2016,11,4,11,30,887.0,91.0,0.6,22.0,621.0,1014.54,727.59
2016,11,4,11,45,887.5,91.0,0.55,22.5,622.5,1018.59,727.18
2016,11,4,12,0,888.0,91.0,0.5,23.0,624.0,1018.94,724.74
2016,11,4,12,15,885.0,90.5,0.6,23.0,617.5,1011.46,722.68
2016,11,4,12,30,882.0,90.0,0.7,23.0,611.0,1000.35,718.55
2016,11,4,12,45,753.0,121.0,0.85,23.5,558.5,918.17,669.04
2016,11,4,13,0,624.0,152.0,1.0,24.0,506.0,816.7,605.77
2016,11,4,13,15,738.5,119.0,1.1,24.0,522.5,872.55,646.19
2016,11,4,13,30,853.0,86.0,1.2,24.0,539.0,913.05,674.46
2016,11,4,13,45,839.5,84.0,1.3,24.0,510.5,873.8,650.62
2016,11,4,14,0,826.0,82.0,1.4,24.0,482.0,832.19,625.67
2016,11,4,14,15,807.5,79.5,1.4,23.5,447.5,783.78,595.51
2016,11,4,14,30,789.0,77.0,1.4,23.0,413.0,733.92,563.71
2016,11,4,14,45,763.0,73.5,1.45,23.0,373.0,676.18,524.86
2016,11,4,15,0,737.0,70.0,1.5,23.0,333.0,618.28,484.8
2016,11,4,15,15,699.0,66.0,1.35,22.5,289.5,555.82,437.68
2016,11,4,15,30,661.0,62.0,1.2,22.0,246.0,491.78,387.83
2016,11,4,15,45,604.5,55.5,1.05,21.5,201.0,416.97,328.0
2016,11,4,16,0,548.0,49.0,0.9,21.0,156.0,347.0,269.87
2016,11,4,16,15,455.0,40.5,0.95,20.0,112.5,264.36,201.26
2016,11,4,16,30,362.0,32.0,1.0,19.0,69.0,191.96,135.45
2016,11,4,16,45,181.0,16.0,1.05,18.0,34.5,86.8,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,116.0,10.5,1.05,12.0,17.0,39.2,0.0
2016,11,5,7,0,232.0,21.0,1.0,12.0,34.0,109.55,7.86
2016,11,5,7,15,351.0,31.5,1.15,12.5,73.5,189.33,138.58
2016,11,5,7,30,470.0,42.0,1.3,13.0,113.0,274.83,216.66
2016,11,5,7,45,538.0,49.5,1.5,14.0,157.0,345.26,278.68
2016,11,5,8,0,606.0,57.0,1.7,15.0,201.0,422.29,343.96
2016,11,5,8,15,651.0,62.0,1.7,15.5,245.5,488.58,398.6
2016,11,5,8,30,696.0,67.0,1.7,16.0,290.0,557.89,453.38
2016,11,5,8,45,723.5,71.5,1.75,17.0,330.5,613.2,494.87
2016,11,5,9,0,751.0,76.0,1.8,18.0,371.0,672.67,536.22
2016,11,5,9,15,772.5,79.0,1.75,18.0,407.5,725.68,572.95
2016,11,5,9,30,794.0,82.0,1.7,18.0,444.0,777.81,608.19
2016,11,5,9,45,812.0,83.5,1.7,18.5,475.0,823.93,637.77
2016,11,5,10,0,830.0,85.0,1.7,19.0,506.0,868.26,665.59
2016,11,5,10,15,839.5,86.5,1.7,19.0,530.0,902.69,687.55
2016,11,5,10,30,849.0,88.0,1.7,19.0,554.0,934.35,707.59
2016,11,5,10,45,858.5,87.5,1.7,19.5,571.0,960.52,722.54
2016,11,5,11,0,868.0,87.0,1.7,20.0,588.0,983.51,735.39
2016,11,5,11,15,757.0,121.5,1.75,20.0,563.5,933.03,701.77
2016,11,5,11,30,646.0,156.0,1.8,20.0,539.0,869.21,659.55
2016,11,5,11,45,761.0,121.0,1.85,20.5,574.0,946.06,711.21
2016,11,5,12,0,876.0,86.0,1.9,21.0,609.0,1000.12,745.36
2016,11,5,12,15,703.0,139.0,1.95,21.0,556.0,906.38,683.13
2016,11,5,12,30,530.0,192.0,2.0,21.0,503.0,779.98,597.53
2016,11,5,12,45,560.0,177.0,2.1,21.5,498.5,784.54,602.56
2016,11,5,13,0,590.0,162.0,2.2,22.0,494.0,794.45,609.63
2016,11,5,13,15,519.5,175.5,2.25,21.5,460.0,722.24,560.09
2016,11,5,13,30,449.0,189.0,2.3,21.0,426.0,659.2,515.55
2016,11,5,13,45,464.5,174.5,2.35,21.0,408.0,642.49,505.28
2016,11,5,14,0,480.0,160.0,2.4,21.0,390.0,623.02,492.47
2016,11,5,14,15,539.5,133.5,2.35,20.5,375.0,622.8,495.19
2016,11,5,14,30,599.0,107.0,2.3,20.0,360.0,624.73,498.7
2016,11,5,14,45,580.0,99.0,2.3,20.0,324.5,574.51,461.11
2016,11,5,15,0,561.0,91.0,2.3,20.0,289.0,524.14,422.66
2016,11,5,15,15,522.5,85.0,2.15,19.5,250.5,463.42,375.12
2016,11,5,15,30,484.0,79.0,2.0,19.0,212.0,404.89,327.9
2016,11,5,15,45,440.0,68.5,1.85,19.0,172.5,341.51,274.86
2016,11,5,16,0,396.0,58.0,1.7,19.0,133.0,281.95,223.48
2016,11,5,16,15,324.5,45.5,1.55,18.0,95.5,210.91,162.65
2016,11,5,16,30,253.0,33.0,1.4,17.0,58.0,151.18,106.46
2016,11,5,16,45,126.5,16.5,1.25,16.5,29.0,67.58,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,34.5,10.0,0.8,14.5,11.5,17.54,0.0
2016,11,6,7,0,69.0,20.0,0.8,15.0,23.0,49.52,0.0
2016,11,6,7,15,137.0,35.5,0.85,15.0,52.0,103.12,72.93
2016,11,6,7,30,205.0,51.0,0.9,15.0,81.0,167.13,130.55
2016,11,6,7,45,238.0,67.0,0.95,15.5,114.0,203.21,163.26
2016,11,6,8,0,271.0,83.0,1.0,16.0,147.0,252.28,205.51
2016,11,6,8,15,292.5,98.5,1.2,16.5,180.0,296.98,243.28
2016,11,6,8,30,314.0,114.0,1.4,17.0,213.0,343.41,281.42
2016,11,6,8,45,329.5,128.0,1.6,17.5,244.5,385.26,314.93
2016,11,6,9,0,345.0,142.0,1.8,18.0,276.0,427.83,348.21
2016,11,6,9,15,306.5,163.5,1.8,18.0,291.0,437.62,354.42
2016,11,6,9,30,268.0,185.0,1.8,18.0,306.0,443.45,357.43
2016,11,6,9,45,143.0,186.0,1.85,18.5,251.5,328.16,264.29
2016,11,6,10,0,18.0,187.0,1.9,19.0,197.0,187.47,148.48
2016,11,6,10,15,75.5,216.5,1.9,19.0,258.0,290.84,232.79
2016,11,6,10,30,133.0,246.0,1.9,19.0,319.0,401.48,319.34
2016,11,6,10,45,210.5,247.5,1.9,19.5,366.5,479.96,379.65
2016,11,6,11,0,288.0,249.0,1.9,20.0,414.0,582.11,455.48
2016,11,6,11,15,327.5,245.0,1.9,20.0,436.0,620.02,483.13
2016,11,6,11,30,367.0,241.0,1.9,20.0,458.0,657.39,510.64
2016,11,6,11,45,609.5,162.5,1.9,20.5,523.5,842.23,643.82
2016,11,6,12,0,852.0,84.0,1.9,21.0,589.0,972.98,728.87
2016,11,6,12,15,663.5,147.0,1.9,21.0,537.5,875.88,662.43
2016,11,6,12,30,475.0,210.0,1.9,21.0,486.0,746.1,571.98
2016,11,6,12,45,465.0,207.0,1.9,21.0,472.0,726.24,559.43
2016,11,6,13,0,455.0,204.0,1.9,21.0,458.0,704.59,544.56
2016,11,6,13,15,370.5,213.0,1.9,21.0,414.5,604.94,472.13
2016,11,6,13,30,286.0,222.0,1.9,21.0,371.0,529.38,415.69
2016,11,6,13,45,312.5,204.5,1.9,21.0,359.5,523.66,413.38
2016,11,6,14,0,339.0,187.0,1.9,21.0,348.0,515.3,408.53
2016,11,6,14,15,316.0,176.0,1.8,21.0,317.5,471.35,375.25
2016,11,6,14,30,293.0,165.0,1.7,21.0,287.0,428.21,342.36
2016,11,6,14,45,285.5,149.5,1.65,21.0,259.0,392.13,314.91
2016,11,6,15,0,278.0,134.0,1.6,21.0,231.0,356.03,286.82
2016,11,6,15,15,264.0,117.5,1.4,20.5,200.0,314.59,253.97
2016,11,6,15,30,250.0,101.0,1.2,20.0,169.0,274.04,220.98
2016,11,6,15,45,227.0,84.0,1.05,19.5,137.0,228.99,183.47
2016,11,6,16,0,204.0,67.0,0.9,19.0,105.0,186.12,146.79
2016,11,6,16,15,163.0,50.0,0.85,18.5,75.0,137.77,105.01
2016,11,6,16,30,122.0,33.0,0.8,18.0,45.0,93.87,63.76
2016,11,6,16,45,61.0,16.5,0.8,17.5,22.5,41.57,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,14.0,11.0,9.39,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,21.01,0.0
2016,11,7,7,15,108.5,35.0,0.8,14.5,51.0,92.38,64.24
2016,11,7,7,30,217.0,48.0,0.9,15.0,80.0,169.07,131.81
2016,11,7,7,45,252.5,64.0,1.0,15.5,113.0,217.68,174.76
2016,11,7,8,0,288.0,80.0,1.1,16.0,146.0,269.98,219.7
2016,11,7,8,15,310.0,95.0,1.05,16.5,179.5,316.39,258.3
2016,11,7,8,30,332.0,110.0,1.0,17.0,213.0,364.47,296.82
2016,11,7,8,45,346.0,124.0,1.0,18.0,244.5,407.22,329.34
2016,11,7,9,0,360.0,138.0,1.0,19.0,276.0,450.37,361.03
2016,11,7,9,15,344.5,156.0,0.95,19.5,298.5,458.56,365.63
2016,11,7,9,30,329.0,174.0,0.9,20.0,321.0,480.58,380.18
2016,11,7,9,45,439.0,162.0,0.9,21.0,373.0,591.33,460.99
2016,11,7,10,0,549.0,150.0,0.9,22.0,425.0,690.21,529.38
2016,11,7,10,15,573.5,150.5,0.8,22.0,449.5,729.49,553.31
2016,11,7,10,30,598.0,151.0,0.7,22.0,474.0,777.06,582.93
2016,11,7,10,45,488.5,189.5,0.65,22.5,459.0,720.83,540.5
2016,11,7,11,0,379.0,228.0,0.6,23.0,444.0,645.91,485.49
2016,11,7,11,15,478.5,201.5,0.6,23.0,478.5,740.13,552.31
2016,11,7,11,30,578.0,175.0,0.6,23.0,513.0,812.74,600.74
2016,11,7,11,45,534.0,191.5,0.65,23.5,504.5,790.65,584.3
2016,11,7,12,0,490.0,208.0,0.7,24.0,496.0,765.57,566.43
2016,11,7,12,15,492.5,205.0,0.75,24.0,492.0,762.3,565.55
2016,11,7,12,30,495.0,202.0,0.8,24.0,488.0,756.75,562.93
2016,11,7,12,45,505.5,193.0,0.9,24.0,479.5,749.82,560.45
2016,11,7,13,0,516.0,184.0,1.0,24.0,471.0,740.34,556.21
2016,11,7,13,15,511.5,178.0,1.05,24.0,453.0,717.65,541.97
2016,11,7,13,30,507.0,172.0,1.1,24.0,435.0,693.06,526.41
2016,11,7,13,45,466.5,170.0,1.15,24.0,402.0,639.32,489.51
2016,11,7,14,0,426.0,168.0,1.2,24.0,369.0,586.15,452.47
2016,11,7,14,15,429.5,153.5,1.2,24.0,344.0,556.05,432.04
2016,11,7,14,30,433.0,139.0,1.2,24.0,319.0,524.2,409.69
2016,11,7,14,45,414.5,128.5,1.2,24.0,287.0,479.02,376.53
2016,11,7,15,0,396.0,118.0,1.2,24.0,255.0,434.26,342.93
2016,11,7,15,15,374.0,104.5,1.05,23.5,220.5,384.48,304.62
2016,11,7,15,30,352.0,91.0,0.9,23.0,186.0,336.01,266.21
2016,11,7,15,45,317.0,77.0,0.8,22.5,150.5,281.49,221.94
2016,11,7,16,0,282.0,63.0,0.7,22.0,115.0,230.3,179.05
2016,11,7,16,15,222.5,47.5,0.7,21.5,81.5,170.39,128.41
2016,11,7,16,30,163.0,32.0,0.7,21.0,48.0,117.47,78.42
2016,11,7,16,45,81.5,16.0,0.75,20.5,24.0,52.39,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
