Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,14.0,13.0,11.1,0.0
2016,11,8,7,0,0.0,26.0,0.8,14.0,26.0,27.42,0.0
2016,11,8,7,15,210.5,33.0,0.9,14.5,62.0,137.52,95.46
2016,11,8,7,30,421.0,40.0,1.0,15.0,98.0,251.46,195.52
2016,11,8,7,45,495.5,47.0,1.1,16.0,140.5,321.56,256.51
2016,11,8,8,0,570.0,54.0,1.2,17.0,183.0,398.98,321.32
2016,11,8,8,15,617.0,59.0,1.1,17.5,225.5,464.3,374.22
2016,11,8,8,30,664.0,64.0,1.0,18.0,268.0,532.94,427.16
2016,11,8,8,45,697.0,67.5,0.9,18.5,308.0,589.26,468.52
2016,11,8,9,0,730.0,71.0,0.8,19.0,348.0,650.24,509.73
2016,11,8,9,15,752.0,73.5,0.7,19.5,383.5,701.92,542.56
2016,11,8,9,30,774.0,76.0,0.6,20.0,419.0,752.85,573.64
2016,11,8,9,45,795.5,76.5,0.55,20.5,450.5,799.77,601.74
2016,11,8,10,0,817.0,77.0,0.5,21.0,482.0,845.2,628.1
2016,11,8,10,15,827.5,78.5,0.45,21.5,505.5,880.02,646.95
2016,11,8,10,30,838.0,80.0,0.4,22.0,529.0,912.21,663.89
2016,11,8,10,45,843.0,81.5,0.35,22.5,545.5,936.26,675.49
2016,11,8,11,0,848.0,83.0,0.3,23.0,562.0,957.1,685.11
2016,11,8,11,15,851.5,83.5,0.3,23.0,571.5,960.54,686.43
2016,11,8,11,30,855.0,84.0,0.3,23.0,581.0,971.61,692.91
2016,11,8,11,45,854.0,84.5,0.3,23.5,582.0,974.69,693.13
2016,11,8,12,0,853.0,85.0,0.3,24.0,583.0,974.23,691.47
2016,11,8,12,15,850.5,85.0,0.35,24.0,577.0,968.13,688.98
2016,11,8,12,30,848.0,85.0,0.4,24.0,571.0,969.87,691.61
2016,11,8,12,45,841.0,85.0,0.45,24.5,557.5,952.27,680.92
2016,11,8,13,0,834.0,85.0,0.5,25.0,544.0,931.39,668.57
2016,11,8,13,15,825.5,83.5,0.55,25.0,523.5,904.06,653.45
2016,11,8,13,30,817.0,82.0,0.6,25.0,503.0,873.85,636.44
2016,11,8,13,45,803.5,80.5,0.65,25.0,476.0,836.49,614.57
2016,11,8,14,0,790.0,79.0,0.7,25.0,449.0,796.92,590.95
2016,11,8,14,15,771.5,76.5,0.7,25.0,416.0,750.06,561.19
2016,11,8,14,30,753.0,74.0,0.7,25.0,383.0,701.89,530.03
2016,11,8,14,45,727.0,70.5,0.75,25.0,345.0,645.94,493.33
2016,11,8,15,0,701.0,67.0,0.8,25.0,307.0,589.96,455.38
2016,11,8,15,15,663.0,62.5,0.7,24.5,265.5,528.94,410.15
2016,11,8,15,30,625.0,58.0,0.6,24.0,224.0,466.44,362.26
2016,11,8,15,45,566.0,52.0,0.55,23.5,180.5,393.07,304.71
2016,11,8,16,0,507.0,46.0,0.5,23.0,137.0,324.84,248.93
2016,11,8,16,15,412.0,37.0,0.6,22.0,97.0,243.33,181.96
2016,11,8,16,30,317.0,28.0,0.7,21.0,57.0,172.61,113.65
2016,11,8,16,45,158.5,14.0,0.85,20.5,28.5,76.05,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,63.0,8.5,0.8,13.5,11.0,23.77,0.0
2016,11,9,7,0,126.0,17.0,0.8,14.0,22.0,68.13,0.0
2016,11,9,7,15,240.5,30.5,0.95,14.5,57.0,145.98,99.03
2016,11,9,7,30,355.0,44.0,1.1,15.0,92.0,226.21,175.62
2016,11,9,7,45,434.0,53.0,1.25,15.5,134.5,297.43,238.11
2016,11,9,8,0,513.0,62.0,1.4,16.0,177.0,376.49,305.22
2016,11,9,8,15,562.5,69.0,1.4,16.5,219.5,443.05,360.09
2016,11,9,8,30,612.0,76.0,1.4,17.0,262.0,513.24,415.68
2016,11,9,8,45,651.0,79.5,1.45,17.5,302.5,575.23,463.31
2016,11,9,9,0,690.0,83.0,1.5,18.0,343.0,638.78,509.87
2016,11,9,9,15,714.0,87.0,1.55,18.5,379.0,692.38,547.01
2016,11,9,9,30,738.0,91.0,1.6,19.0,415.0,745.56,583.04
2016,11,9,9,45,773.0,88.0,1.7,19.5,448.5,793.91,615.41
2016,11,9,10,0,808.0,85.0,1.8,20.0,482.0,846.66,650.36
2016,11,9,10,15,819.0,86.5,1.7,20.5,506.0,881.77,670.49
2016,11,9,10,30,830.0,88.0,1.6,21.0,530.0,914.27,688.58
2016,11,9,10,45,837.5,89.0,1.55,21.5,547.0,939.97,702.51
2016,11,9,11,0,845.0,90.0,1.5,22.0,564.0,962.55,714.33
2016,11,9,11,15,848.5,91.0,1.4,22.5,573.5,977.89,720.65
2016,11,9,11,30,852.0,92.0,1.3,23.0,583.0,989.76,724.75
2016,11,9,11,45,851.5,92.0,1.25,23.5,584.5,992.81,724.13
2016,11,9,12,0,851.0,92.0,1.2,24.0,586.0,992.25,721.47
2016,11,9,12,15,848.5,92.0,1.15,24.0,579.5,986.09,716.85
2016,11,9,12,30,846.0,92.0,1.1,24.0,573.0,976.38,710.2
2016,11,9,12,45,846.5,88.5,1.05,24.5,560.5,961.7,699.21
2016,11,9,13,0,847.0,85.0,1.0,25.0,548.0,943.51,686.21
2016,11,9,13,15,837.5,83.5,0.9,25.0,527.0,915.03,667.21
2016,11,9,13,30,828.0,82.0,0.8,25.0,506.0,883.66,646.5
2016,11,9,13,45,812.0,81.0,0.75,25.0,478.0,844.46,621.56
2016,11,9,14,0,796.0,80.0,0.7,25.0,450.0,803.15,595.11
2016,11,9,14,15,776.0,77.5,0.65,25.0,416.5,754.89,563.73
2016,11,9,14,30,756.0,75.0,0.6,25.0,383.0,705.4,531.1
2016,11,9,14,45,726.5,72.0,0.6,25.0,344.0,647.36,492.53
2016,11,9,15,0,697.0,69.0,0.6,25.0,305.0,593.42,455.58
2016,11,9,15,15,657.0,64.5,0.55,24.5,263.0,527.83,407.82
2016,11,9,15,30,617.0,60.0,0.5,24.0,221.0,464.4,359.83
2016,11,9,15,45,556.5,53.5,0.5,23.5,178.0,390.01,301.95
2016,11,9,16,0,496.0,47.0,0.5,23.0,135.0,320.9,245.78
2016,11,9,16,15,400.5,37.5,0.6,22.5,94.5,239.23,178.21
2016,11,9,16,30,305.0,28.0,0.7,22.0,54.0,168.21,107.89
2016,11,9,16,45,152.5,14.0,0.8,21.5,27.0,60.22,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,69.0,8.0,0.9,14.0,10.5,6.83,0.0
2016,11,10,7,0,138.0,16.0,0.9,14.0,21.0,57.55,0.0
2016,11,10,7,15,258.5,28.0,1.15,14.5,56.0,150.94,99.61
2016,11,10,7,30,379.0,40.0,1.4,15.0,91.0,232.99,180.58
2016,11,10,7,45,456.0,48.5,1.65,16.0,132.5,303.59,242.86
2016,11,10,8,0,533.0,57.0,1.9,17.0,174.0,381.91,309.39
2016,11,10,8,15,283.5,86.0,1.9,17.5,149.5,290.5,237.34
2016,11,10,8,30,34.0,115.0,1.9,18.0,125.0,139.89,111.94
2016,11,10,8,45,39.5,131.0,1.95,18.5,144.5,161.54,130.08
2016,11,10,9,0,45.0,147.0,2.0,19.0,164.0,183.86,148.07
2016,11,10,9,15,300.5,135.5,2.0,19.5,265.0,399.46,325.64
2016,11,10,9,30,556.0,124.0,2.0,20.0,366.0,633.51,504.96
2016,11,10,9,45,459.5,156.5,2.0,20.5,366.0,602.35,476.63
2016,11,10,10,0,363.0,189.0,2.0,21.0,366.0,551.09,435.51
2016,11,10,10,15,359.0,200.5,1.95,21.5,382.5,571.5,449.14
2016,11,10,10,30,355.0,212.0,1.9,22.0,399.0,590.43,460.96
2016,11,10,10,45,405.5,207.5,1.85,22.5,428.0,661.23,511.01
2016,11,10,11,0,456.0,203.0,1.8,23.0,457.0,712.99,546.41
2016,11,10,11,15,412.0,218.0,1.7,23.0,450.5,692.76,529.45
2016,11,10,11,30,368.0,233.0,1.6,23.0,444.0,649.45,497.37
2016,11,10,11,45,366.0,234.5,1.5,23.5,445.0,650.81,496.88
2016,11,10,12,0,364.0,236.0,1.4,24.0,446.0,650.64,494.96
2016,11,10,12,15,370.5,231.5,1.3,24.0,443.5,650.07,494.11
2016,11,10,12,30,377.0,227.0,1.2,24.0,441.0,647.88,492.18
2016,11,10,12,45,318.5,232.0,1.1,24.5,410.0,592.27,450.26
2016,11,10,13,0,260.0,237.0,1.0,25.0,379.0,537.12,408.88
2016,11,10,13,15,144.0,217.5,0.95,25.0,296.0,378.6,291.76
2016,11,10,13,30,28.0,198.0,0.9,25.0,213.0,209.28,161.22
2016,11,10,13,45,227.5,180.5,0.85,25.0,286.5,420.32,327.96
2016,11,10,14,0,427.0,163.0,0.8,25.0,360.0,581.79,447.07
2016,11,10,14,15,415.0,153.0,0.7,25.0,333.0,544.16,418.06
2016,11,10,14,30,403.0,143.0,0.6,25.0,306.0,506.02,390.39
2016,11,10,14,45,391.5,129.5,0.5,25.0,274.5,463.96,359.48
2016,11,10,15,0,380.0,116.0,0.4,25.0,243.0,421.77,327.84
2016,11,10,15,15,358.5,102.0,0.35,24.5,209.5,372.6,290.99
2016,11,10,15,30,337.0,88.0,0.3,24.0,176.0,324.72,253.91
2016,11,10,15,45,303.5,73.5,0.3,24.0,141.0,271.29,210.96
2016,11,10,16,0,270.0,59.0,0.3,24.0,106.0,221.03,169.21
2016,11,10,16,15,212.0,44.0,0.4,23.5,74.0,163.06,120.69
2016,11,10,16,30,154.0,29.0,0.5,23.0,42.0,110.78,68.17
2016,11,10,16,45,77.0,14.5,0.6,22.5,21.0,36.81,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,15.36,0.0
2016,11,11,7,15,157.0,29.5,1.35,14.5,49.5,112.51,70.97
2016,11,11,7,30,314.0,41.0,1.6,15.0,81.0,205.42,158.93
2016,11,11,7,45,377.0,52.5,1.85,16.0,120.0,268.53,215.06
2016,11,11,8,0,440.0,64.0,2.1,17.0,159.0,338.13,274.69
2016,11,11,8,15,482.5,73.0,2.05,17.5,198.0,398.86,325.6
2016,11,11,8,30,525.0,82.0,2.0,18.0,237.0,462.73,377.1
2016,11,11,8,45,564.5,85.5,2.0,18.5,274.5,521.27,422.93
2016,11,11,9,0,604.0,89.0,2.0,19.0,312.0,581.51,468.53
2016,11,11,9,15,582.0,105.0,2.05,19.5,337.5,609.39,487.85
2016,11,11,9,30,560.0,121.0,2.1,20.0,363.0,633.23,503.81
2016,11,11,9,45,651.5,105.5,2.2,21.0,406.5,715.41,561.36
2016,11,11,10,0,743.0,90.0,2.3,22.0,450.0,793.83,614.05
2016,11,11,10,15,527.0,154.0,2.35,22.0,415.5,690.31,538.89
2016,11,11,10,30,311.0,218.0,2.4,22.0,381.0,556.71,436.52
2016,11,11,10,45,256.5,234.0,2.5,22.5,371.5,530.42,415.39
2016,11,11,11,0,202.0,250.0,2.6,23.0,362.0,480.09,375.84
2016,11,11,11,15,161.0,255.0,2.65,23.0,345.0,447.87,350.56
2016,11,11,11,30,120.0,260.0,2.7,23.0,328.0,414.34,323.97
2016,11,11,11,45,169.0,259.5,2.75,23.5,356.0,463.04,361.77
2016,11,11,12,0,218.0,259.0,2.8,24.0,384.0,511.41,398.41
2016,11,11,12,15,192.0,258.0,2.75,23.5,367.5,483.53,377.39
2016,11,11,12,30,166.0,257.0,2.7,23.0,351.0,455.37,356.4
2016,11,11,12,45,353.0,213.5,2.7,23.0,406.5,603.43,472.26
2016,11,11,13,0,540.0,170.0,2.7,23.0,462.0,746.81,579.4
2016,11,11,13,15,271.0,167.5,2.6,23.0,314.0,457.09,361.34
2016,11,11,13,30,2.0,165.0,2.5,23.0,166.0,150.42,116.16
2016,11,11,13,45,187.0,168.5,2.45,23.0,254.5,351.33,281.54
2016,11,11,14,0,372.0,172.0,2.4,23.0,343.0,526.93,418.4
2016,11,11,14,15,209.0,166.0,2.3,22.5,261.0,373.37,297.97
2016,11,11,14,30,46.0,160.0,2.2,22.0,179.0,200.22,158.87
2016,11,11,14,45,41.0,144.5,2.15,21.5,160.5,178.47,142.17
2016,11,11,15,0,36.0,129.0,2.1,21.0,142.0,157.31,125.25
2016,11,11,15,15,30.0,112.0,1.9,20.5,121.5,134.2,106.39
2016,11,11,15,30,24.0,95.0,1.7,20.0,101.0,111.8,87.81
2016,11,11,15,45,15.0,77.0,1.55,19.5,80.5,80.11,61.23
2016,11,11,16,0,6.0,59.0,1.4,19.0,60.0,57.85,42.26
2016,11,11,16,15,3.0,41.0,1.3,18.5,41.5,38.93,25.91
2016,11,11,16,30,0.0,23.0,1.2,18.0,23.0,19.61,7.74
2016,11,11,16,45,0.0,11.5,1.15,17.5,11.5,9.82,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,67.5,7.0,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,135.0,14.0,0.8,15.0,18.0,54.84,0.0
2016,11,12,7,15,267.5,25.5,0.85,15.5,52.5,149.71,90.2
2016,11,12,7,30,400.0,37.0,0.9,16.0,87.0,238.99,182.65
2016,11,12,7,45,479.0,44.5,1.0,16.5,128.5,310.3,245.8
2016,11,12,8,0,558.0,52.0,1.1,17.0,170.0,389.5,312.8
2016,11,12,8,15,608.0,57.0,1.05,17.0,212.5,455.7,367.63
2016,11,12,8,30,658.0,62.0,1.0,17.0,255.0,525.53,423.07
2016,11,12,8,45,524.0,93.5,1.0,17.5,261.0,501.33,403.24
2016,11,12,9,0,390.0,125.0,1.0,18.0,267.0,457.82,368.23
2016,11,12,9,15,582.5,100.0,0.95,18.5,336.5,603.8,479.52
2016,11,12,9,30,775.0,75.0,0.9,19.0,406.0,750.31,580.25
2016,11,12,9,45,798.5,75.0,0.9,19.5,437.5,798.2,609.26
2016,11,12,10,0,822.0,75.0,0.9,20.0,469.0,844.7,637.93
2016,11,12,10,15,833.5,76.5,0.85,20.5,493.0,880.49,658.07
2016,11,12,10,30,845.0,78.0,0.8,21.0,517.0,913.69,676.26
2016,11,12,10,45,676.5,131.5,0.75,21.5,490.5,841.82,625.74
2016,11,12,11,0,508.0,185.0,0.7,22.0,464.0,742.57,556.98
2016,11,12,11,15,688.5,132.5,0.75,22.0,517.5,875.64,648.15
2016,11,12,11,30,869.0,80.0,0.8,22.0,571.0,978.05,712.8
2016,11,12,11,45,869.5,80.0,0.85,22.5,572.5,982.15,713.35
2016,11,12,12,0,870.0,80.0,0.9,23.0,574.0,982.68,713.27
2016,11,12,12,15,685.0,136.0,1.0,23.0,522.5,882.48,650.8
2016,11,12,12,30,500.0,192.0,1.1,23.0,471.0,749.8,564.03
2016,11,12,12,45,429.0,203.5,1.25,23.0,439.0,687.1,522.63
2016,11,12,13,0,358.0,215.0,1.4,23.0,407.0,604.61,465.37
2016,11,12,13,15,593.5,146.5,1.45,23.0,450.0,766.11,584.8
2016,11,12,13,30,829.0,78.0,1.5,23.0,493.0,878.74,661.17
2016,11,12,13,45,705.0,101.5,1.6,23.0,440.5,779.52,594.37
2016,11,12,14,0,581.0,125.0,1.7,23.0,388.0,677.29,525.24
2016,11,12,14,15,672.0,97.5,1.7,22.5,380.5,698.6,543.39
2016,11,12,14,30,763.0,70.0,1.7,22.0,373.0,704.91,549.7
2016,11,12,14,45,735.5,67.0,1.7,22.0,335.0,648.38,509.62
2016,11,12,15,0,708.0,64.0,1.7,22.0,297.0,591.88,469.08
2016,11,12,15,15,668.0,59.5,1.6,21.5,255.5,525.94,418.79
2016,11,12,15,30,628.0,55.0,1.5,21.0,214.0,465.91,370.98
2016,11,12,15,45,565.0,49.0,1.45,20.5,171.0,390.46,309.64
2016,11,12,16,0,502.0,43.0,1.4,20.0,128.0,320.58,250.53
2016,11,12,16,15,399.5,34.0,1.4,19.0,88.5,236.27,178.41
2016,11,12,16,30,297.0,25.0,1.4,18.0,49.0,160.79,95.64
2016,11,12,16,45,148.5,12.5,1.4,17.5,24.5,58.05,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,66.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,133.0,13.0,0.6,13.0,17.0,53.32,0.0
2016,11,13,7,15,267.5,24.5,0.65,13.5,51.0,147.63,84.01
2016,11,13,7,30,402.0,36.0,0.7,14.0,85.0,238.73,182.77
2016,11,13,7,45,477.0,44.5,0.75,14.5,126.5,309.14,245.72
2016,11,13,8,0,552.0,53.0,0.8,15.0,168.0,387.13,311.84
2016,11,13,8,15,603.0,58.5,0.75,15.0,210.5,454.24,367.36
2016,11,13,8,30,654.0,64.0,0.7,15.0,253.0,525.08,423.44
2016,11,13,8,45,687.0,68.5,0.65,15.5,293.0,585.45,468.44
2016,11,13,9,0,720.0,73.0,0.6,16.0,333.0,646.92,511.15
2016,11,13,9,15,744.0,76.0,0.55,16.0,368.5,696.01,544.04
2016,11,13,9,30,768.0,79.0,0.5,16.0,404.0,748.77,578.66
2016,11,13,9,45,787.0,80.5,0.5,16.5,435.0,794.54,607.27
2016,11,13,10,0,806.0,82.0,0.5,17.0,466.0,838.69,634.24
2016,11,13,10,15,818.5,84.0,0.55,17.5,490.0,875.65,656.94
2016,11,13,10,30,831.0,86.0,0.6,18.0,514.0,910.11,677.9
2016,11,13,10,45,841.0,86.0,0.65,19.0,532.0,936.94,692.49
2016,11,13,11,0,851.0,86.0,0.7,20.0,550.0,960.73,705.15
2016,11,13,11,15,855.0,86.5,0.75,20.5,559.5,976.05,713.78
2016,11,13,11,30,859.0,87.0,0.8,21.0,569.0,987.9,720.45
2016,11,13,11,45,860.0,87.5,0.85,21.5,571.0,993.22,723.15
2016,11,13,12,0,861.0,88.0,0.9,22.0,573.0,994.93,723.81
2016,11,13,12,15,858.5,87.5,0.95,22.0,567.5,988.26,720.73
2016,11,13,12,30,856.0,87.0,1.0,22.0,562.0,978.03,715.61
2016,11,13,12,45,854.0,85.0,1.05,22.0,549.0,962.87,707.46
2016,11,13,13,0,852.0,83.0,1.1,22.0,536.0,944.27,697.18
2016,11,13,13,15,843.0,81.5,1.1,22.0,515.5,916.42,680.05
2016,11,13,13,30,834.0,80.0,1.1,22.0,495.0,885.65,661.05
2016,11,13,13,45,820.5,78.0,1.1,22.5,467.5,847.53,635.82
2016,11,13,14,0,807.0,76.0,1.1,23.0,440.0,807.17,608.96
2016,11,13,14,15,787.5,73.5,1.05,22.5,406.5,759.28,578.26
2016,11,13,14,30,768.0,71.0,1.0,22.0,373.0,710.09,546.09
2016,11,13,14,45,739.5,68.0,1.0,22.0,335.0,652.65,506.81
2016,11,13,15,0,711.0,65.0,1.0,22.0,297.0,595.3,466.54
2016,11,13,15,15,670.0,60.5,0.9,21.5,255.0,532.47,419.1
2016,11,13,15,30,629.0,56.0,0.8,21.0,213.0,468.15,368.8
2016,11,13,15,45,566.0,50.0,0.7,20.5,170.0,392.65,308.07
2016,11,13,16,0,503.0,44.0,0.6,20.0,127.0,322.63,249.5
2016,11,13,16,15,400.0,34.5,0.7,19.5,87.0,237.46,177.4
2016,11,13,16,30,297.0,25.0,0.8,19.0,47.0,160.33,90.6
2016,11,13,16,45,148.5,12.5,0.9,18.5,23.5,58.18,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,69.0,6.0,0.6,13.0,7.5,0.0,0.0
2016,11,14,7,0,138.0,12.0,0.6,13.0,15.0,54.01,0.0
2016,11,14,7,15,277.0,23.0,0.55,13.5,49.0,148.64,77.49
2016,11,14,7,30,416.0,34.0,0.5,14.0,83.0,242.63,184.45
2016,11,14,7,45,496.5,41.5,0.5,14.5,125.5,315.13,249.14
2016,11,14,8,0,577.0,49.0,0.5,15.0,168.0,395.79,316.79
2016,11,14,8,15,628.0,54.5,0.45,15.5,210.5,463.93,371.85
2016,11,14,8,30,679.0,60.0,0.4,16.0,253.0,531.86,424.31
2016,11,14,8,45,339.5,69.5,0.4,16.5,166.0,336.31,272.98
2016,11,14,9,0,0.0,79.0,0.4,17.0,79.0,66.71,50.27
2016,11,14,9,15,0.0,97.5,0.4,17.5,97.5,84.04,65.13
2016,11,14,9,30,0.0,116.0,0.4,18.0,116.0,101.67,79.37
2016,11,14,9,45,0.0,123.0,0.45,18.5,123.0,107.82,84.05
2016,11,14,10,0,0.0,130.0,0.5,19.0,130.0,114.09,88.82
2016,11,14,10,15,1.0,148.5,0.5,19.0,149.0,133.07,104.05
2016,11,14,10,30,2.0,167.0,0.5,19.0,168.0,152.45,119.41
2016,11,14,10,45,6.0,178.0,0.55,19.5,181.5,167.14,130.86
2016,11,14,11,0,10.0,189.0,0.6,20.0,195.0,182.15,142.51
2016,11,14,11,15,19.0,204.0,0.55,20.5,215.0,206.7,161.62
2016,11,14,11,30,28.0,219.0,0.5,21.0,235.0,231.75,180.79
2016,11,14,11,45,28.0,220.0,0.45,21.5,236.0,232.74,180.89
2016,11,14,12,0,28.0,221.0,0.4,22.0,237.0,233.85,181.25
2016,11,14,12,15,114.5,235.0,0.4,22.0,298.5,379.06,293.71
2016,11,14,12,30,201.0,249.0,0.4,22.0,360.0,481.35,369.45
2016,11,14,12,45,528.5,165.5,0.45,22.5,447.5,739.41,556.06
2016,11,14,13,0,856.0,82.0,0.5,23.0,535.0,946.46,687.76
2016,11,14,13,15,847.0,81.0,0.55,23.0,514.5,919.24,669.01
2016,11,14,13,30,838.0,80.0,0.6,23.0,494.0,889.09,651.98
2016,11,14,13,45,824.5,78.0,0.7,23.0,466.5,850.94,630.42
2016,11,14,14,0,811.0,76.0,0.8,23.0,439.0,810.52,606.87
2016,11,14,14,15,791.5,73.5,0.85,22.5,405.5,762.56,577.88
2016,11,14,14,30,772.0,71.0,0.9,22.0,372.0,713.3,547.16
2016,11,14,14,45,743.5,67.5,0.95,22.0,333.5,655.17,508.1
2016,11,14,15,0,715.0,64.0,1.0,22.0,295.0,597.14,467.86
2016,11,14,15,15,674.0,59.5,0.95,21.5,253.5,530.32,418.0
2016,11,14,15,30,633.0,55.0,0.9,21.0,212.0,469.72,370.61
2016,11,14,15,45,569.0,49.0,0.85,20.5,168.5,393.54,309.38
2016,11,14,16,0,505.0,43.0,0.8,20.0,125.0,322.96,250.27
2016,11,14,16,15,399.5,33.5,0.85,19.0,85.5,236.63,176.9
2016,11,14,16,30,294.0,24.0,0.9,18.0,46.0,157.87,85.06
2016,11,14,16,45,147.0,12.0,0.95,17.0,23.0,57.42,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,90.0,5.5,0.9,11.5,7.5,0.0,0.0
2016,11,15,7,0,180.0,11.0,0.9,12.0,15.0,66.41,0.0
2016,11,15,7,15,322.5,20.5,1.1,12.5,49.0,162.06,75.48
2016,11,15,7,30,465.0,30.0,1.3,13.0,83.0,254.58,194.16
2016,11,15,7,45,539.0,36.0,1.55,13.5,124.5,325.33,260.32
2016,11,15,8,0,613.0,42.0,1.8,14.0,166.0,403.0,328.4
2016,11,15,8,15,659.5,46.5,1.9,14.5,208.0,469.09,384.85
2016,11,15,8,30,706.0,51.0,2.0,15.0,250.0,538.26,441.58
2016,11,15,8,45,372.0,94.5,2.1,15.5,200.5,390.7,322.85
2016,11,15,9,0,38.0,138.0,2.2,16.0,151.0,170.19,137.95
2016,11,15,9,15,423.5,100.0,2.3,16.5,274.5,470.15,388.71
2016,11,15,9,30,809.0,62.0,2.4,17.0,398.0,759.54,606.58
2016,11,15,9,45,531.0,129.5,2.5,17.5,357.0,630.23,506.81
2016,11,15,10,0,253.0,197.0,2.6,18.0,316.0,464.7,374.45
2016,11,15,10,15,324.0,195.5,2.65,18.0,355.5,534.1,430.06
2016,11,15,10,30,395.0,194.0,2.7,18.0,395.0,606.15,485.42
2016,11,15,10,45,606.5,141.0,2.8,18.5,461.5,784.15,617.71
2016,11,15,11,0,818.0,88.0,2.9,19.0,528.0,929.83,718.18
2016,11,15,11,15,584.5,157.5,2.95,19.0,474.5,799.94,625.13
2016,11,15,11,30,351.0,227.0,3.0,19.0,421.0,625.95,494.75
2016,11,15,11,45,181.0,211.0,3.15,19.0,311.0,416.23,333.61
2016,11,15,12,0,11.0,195.0,3.3,19.0,201.0,189.06,149.3
2016,11,15,12,15,7.5,186.5,3.4,19.0,191.0,176.69,139.69
2016,11,15,12,30,4.0,178.0,3.5,19.0,181.0,164.55,129.83
2016,11,15,12,45,2.0,162.5,3.65,19.0,164.0,146.89,115.56
2016,11,15,13,0,0.0,147.0,3.8,19.0,147.0,129.61,101.54
2016,11,15,13,15,0.0,115.0,3.85,19.0,115.0,98.51,76.19
2016,11,15,13,30,0.0,83.0,3.9,19.0,83.0,68.93,51.89
2016,11,15,13,45,0.0,99.0,3.95,19.0,99.0,83.87,64.38
2016,11,15,14,0,0.0,115.0,4.0,19.0,115.0,99.91,77.76
2016,11,15,14,15,93.0,138.0,3.95,18.5,174.0,228.36,186.87
2016,11,15,14,30,186.0,161.0,3.9,18.0,233.0,328.21,270.17
2016,11,15,14,45,179.0,145.5,3.85,17.5,209.5,298.13,245.96
2016,11,15,15,0,172.0,130.0,3.8,17.0,186.0,268.39,221.92
2016,11,15,15,15,162.0,113.0,3.65,16.5,159.5,235.16,194.33
2016,11,15,15,30,152.0,96.0,3.5,16.0,133.0,202.72,166.73
2016,11,15,15,45,136.5,77.5,3.35,16.0,106.0,166.03,134.62
2016,11,15,16,0,121.0,59.0,3.2,16.0,79.0,139.96,110.7
2016,11,15,16,15,84.0,42.0,2.85,15.5,54.0,89.46,66.24
2016,11,15,16,30,47.0,25.0,2.5,15.0,29.0,49.19,22.21
2016,11,15,16,45,23.5,12.5,2.2,14.5,14.5,18.24,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,64.5,5.5,1.55,9.5,7.0,0.0,0.0
2016,11,16,7,0,129.0,11.0,1.6,10.0,14.0,50.21,0.0
2016,11,16,7,15,287.0,22.0,1.95,10.5,48.0,149.17,58.59
2016,11,16,7,30,445.0,33.0,2.3,11.0,82.0,253.74,194.6
2016,11,16,7,45,531.5,39.5,2.65,12.0,125.5,329.41,265.92
2016,11,16,8,0,618.0,46.0,3.0,13.0,169.0,409.38,336.52
2016,11,16,8,15,669.0,51.0,3.25,13.0,212.5,479.29,398.07
2016,11,16,8,30,720.0,56.0,3.5,13.0,256.0,552.59,460.47
2016,11,16,8,45,753.0,59.5,3.75,13.5,297.0,614.67,510.99
2016,11,16,9,0,786.0,63.0,4.0,14.0,338.0,677.55,559.06
2016,11,16,9,15,808.5,65.5,4.05,14.0,374.5,731.46,599.54
2016,11,16,9,30,831.0,68.0,4.1,14.0,411.0,784.53,638.64
2016,11,16,9,45,845.5,70.5,4.15,14.5,441.5,829.64,669.93
2016,11,16,10,0,860.0,73.0,4.2,15.0,472.0,872.74,699.28
2016,11,16,10,15,871.0,74.0,4.2,15.0,496.5,908.42,723.94
2016,11,16,10,30,882.0,75.0,4.2,15.0,521.0,931.28,739.25
2016,11,16,10,45,886.5,77.0,4.2,15.5,537.5,956.02,754.61
2016,11,16,11,0,891.0,79.0,4.2,16.0,554.0,977.47,767.58
2016,11,16,11,15,894.0,79.5,4.2,16.0,563.5,992.1,777.23
2016,11,16,11,30,897.0,80.0,4.2,16.0,573.0,1003.2,784.58
2016,11,16,11,45,894.5,81.0,4.25,16.0,574.5,1005.87,786.49
2016,11,16,12,0,892.0,82.0,4.3,16.0,576.0,1004.88,786.08
2016,11,16,12,15,638.5,148.5,4.25,16.0,500.0,849.18,674.26
2016,11,16,12,30,385.0,215.0,4.2,16.0,424.0,642.09,517.53
2016,11,16,12,45,384.0,209.0,4.2,16.0,414.0,629.09,509.19
2016,11,16,13,0,383.0,203.0,4.2,16.0,404.0,614.63,498.68
2016,11,16,13,15,618.0,141.0,4.15,15.5,449.0,782.4,630.49
2016,11,16,13,30,853.0,79.0,4.1,15.0,494.0,901.11,718.69
2016,11,16,13,45,834.0,78.5,4.1,15.0,466.0,859.74,688.63
2016,11,16,14,0,815.0,78.0,4.1,15.0,438.0,816.34,657.95
2016,11,16,14,15,795.0,75.5,4.0,15.0,404.0,767.95,622.74
2016,11,16,14,30,775.0,73.0,3.9,15.0,370.0,718.25,586.05
2016,11,16,14,45,741.5,70.0,3.85,15.0,331.0,656.95,539.96
2016,11,16,15,0,708.0,67.0,3.8,15.0,292.0,600.5,496.48
2016,11,16,15,15,665.0,62.5,3.5,14.5,250.0,532.91,441.5
2016,11,16,15,30,622.0,58.0,3.2,14.0,208.0,467.68,386.68
2016,11,16,15,45,550.0,52.0,2.95,13.5,164.5,387.58,318.13
2016,11,16,16,0,478.0,46.0,2.7,13.0,121.0,313.71,252.8
2016,11,16,16,15,367.0,35.5,2.4,12.5,82.0,225.26,173.1
2016,11,16,16,30,256.0,25.0,2.1,12.0,43.0,143.48,69.36
2016,11,16,16,45,128.0,12.5,1.85,11.5,21.5,52.02,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,200.0,16.5,0.8,7.5,38.0,109.56,31.7
2016,11,17,7,30,400.0,33.0,0.9,8.0,76.0,234.06,179.25
2016,11,17,7,45,494.0,40.0,1.0,8.5,118.5,311.44,252.01
2016,11,17,8,0,588.0,47.0,1.1,9.0,161.0,398.32,327.8
2016,11,17,8,15,640.5,52.0,1.2,9.5,204.0,462.84,383.6
2016,11,17,8,30,693.0,57.0,1.3,10.0,247.0,535.69,443.79
2016,11,17,8,45,734.0,59.5,1.4,10.5,288.5,600.87,495.68
2016,11,17,9,0,775.0,62.0,1.5,11.0,330.0,667.51,545.27
2016,11,17,9,15,799.0,64.5,1.6,11.5,366.5,722.07,584.46
2016,11,17,9,30,823.0,67.0,1.7,12.0,403.0,775.95,622.36
2016,11,17,9,45,843.5,68.0,1.85,12.5,434.5,823.89,655.73
2016,11,17,10,0,864.0,69.0,2.0,13.0,466.0,861.1,681.04
2016,11,17,10,15,875.0,70.0,2.05,13.5,490.5,896.35,703.8
2016,11,17,10,30,886.0,71.0,2.1,14.0,515.0,928.95,724.5
2016,11,17,10,45,894.5,71.5,2.2,14.5,533.0,955.64,741.56
2016,11,17,11,0,903.0,72.0,2.3,15.0,551.0,979.17,756.5
2016,11,17,11,15,907.0,72.5,2.25,15.0,560.5,994.96,765.95
2016,11,17,11,30,911.0,73.0,2.2,15.0,570.0,1007.2,773.14
2016,11,17,11,45,913.0,72.5,2.2,15.5,572.5,1012.49,774.95
2016,11,17,12,0,915.0,72.0,2.2,16.0,575.0,1014.08,774.51
2016,11,17,12,15,912.5,72.0,2.2,16.0,569.5,1008.15,770.65
2016,11,17,12,30,910.0,72.0,2.2,16.0,564.0,998.56,764.57
2016,11,17,12,45,905.0,71.0,2.25,16.5,550.5,981.61,752.83
2016,11,17,13,0,900.0,70.0,2.3,17.0,537.0,961.22,738.9
2016,11,17,13,15,891.0,69.0,2.25,17.0,516.0,933.76,720.53
2016,11,17,13,30,882.0,68.0,2.2,17.0,495.0,903.3,700.14
2016,11,17,13,45,869.0,66.5,2.2,17.0,467.5,865.84,675.27
2016,11,17,14,0,856.0,65.0,2.2,17.0,440.0,826.03,648.53
2016,11,17,14,15,837.0,63.0,2.1,16.5,406.5,786.6,622.06
2016,11,17,14,30,818.0,61.0,2.0,16.0,373.0,737.08,587.78
2016,11,17,14,45,791.5,58.0,1.95,16.0,334.5,679.59,546.2
2016,11,17,15,0,765.0,55.0,1.9,16.0,296.0,621.94,503.52
2016,11,17,15,15,725.5,51.5,1.65,15.5,254.0,555.42,451.32
2016,11,17,15,30,686.0,48.0,1.4,15.0,212.0,490.69,397.96
2016,11,17,15,45,625.0,42.5,1.15,14.5,168.5,414.1,333.42
2016,11,17,16,0,564.0,37.0,0.9,14.0,125.0,342.44,270.69
2016,11,17,16,15,457.0,29.0,0.95,13.5,84.5,253.71,191.76
2016,11,17,16,30,350.0,21.0,1.0,13.0,44.0,171.32,75.67
2016,11,17,16,45,175.0,10.5,1.05,12.5,22.0,65.69,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
