Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,202.0,15.5,1.75,8.0,36.5,108.2,17.63
2016,11,18,7,30,404.0,31.0,2.0,9.0,73.0,233.58,177.44
2016,11,18,7,45,495.5,39.0,2.25,10.0,116.0,310.7,251.54
2016,11,18,8,0,587.0,47.0,2.5,11.0,159.0,397.34,327.77
2016,11,18,8,15,642.0,52.5,2.45,11.5,202.5,468.02,388.88
2016,11,18,8,30,697.0,58.0,2.4,12.0,246.0,538.63,447.63
2016,11,18,8,45,734.0,62.0,2.4,13.0,287.5,603.02,498.27
2016,11,18,9,0,771.0,66.0,2.4,14.0,329.0,668.6,545.96
2016,11,18,9,15,795.0,68.5,2.65,14.5,366.0,723.11,586.18
2016,11,18,9,30,819.0,71.0,2.9,15.0,403.0,776.9,625.14
2016,11,18,9,45,838.5,72.5,3.15,16.0,434.5,824.59,657.75
2016,11,18,10,0,858.0,74.0,3.4,17.0,466.0,870.59,688.59
2016,11,18,10,15,868.0,75.5,3.5,17.5,490.0,905.98,711.83
2016,11,18,10,30,878.0,77.0,3.6,18.0,514.0,938.62,733.01
2016,11,18,10,45,883.5,78.5,3.75,18.5,531.0,953.53,741.98
2016,11,18,11,0,889.0,80.0,3.9,19.0,548.0,975.3,755.96
2016,11,18,11,15,891.0,80.5,3.95,19.0,557.0,988.99,765.13
2016,11,18,11,30,893.0,81.0,4.0,19.0,566.0,999.15,772.05
2016,11,18,11,45,890.0,82.0,4.1,19.5,567.0,1001.4,772.51
2016,11,18,12,0,887.0,83.0,4.2,20.0,568.0,1000.03,770.67
2016,11,18,12,15,883.5,82.5,4.25,20.0,561.5,992.63,766.0
2016,11,18,12,30,880.0,82.0,4.3,20.0,555.0,992.83,766.83
2016,11,18,12,45,873.0,81.0,4.35,20.0,540.5,974.14,754.56
2016,11,18,13,0,866.0,80.0,4.4,20.0,526.0,952.11,740.13
2016,11,18,13,15,856.5,79.0,4.4,19.5,505.5,924.54,723.02
2016,11,18,13,30,847.0,78.0,4.4,19.0,485.0,894.04,703.73
2016,11,18,13,45,832.5,76.0,4.4,19.0,458.0,855.1,676.81
2016,11,18,14,0,818.0,74.0,4.4,19.0,431.0,813.93,648.05
2016,11,18,14,15,799.0,72.0,4.2,18.5,398.0,767.1,614.97
2016,11,18,14,30,780.0,70.0,4.0,18.0,365.0,718.87,580.49
2016,11,18,14,45,751.5,66.5,3.8,18.0,327.0,660.72,536.72
2016,11,18,15,0,723.0,63.0,3.6,18.0,289.0,602.61,492.14
2016,11,18,15,15,681.0,58.5,3.15,17.5,247.0,535.0,437.61
2016,11,18,15,30,639.0,54.0,2.7,17.0,205.0,473.99,386.24
2016,11,18,15,45,573.5,47.5,2.3,16.5,162.0,396.23,320.14
2016,11,18,16,0,508.0,41.0,1.9,16.0,119.0,324.23,256.81
2016,11,18,16,15,395.5,31.5,1.75,15.0,80.0,234.72,176.94
2016,11,18,16,30,283.0,22.0,1.6,14.0,41.0,150.71,59.5
2016,11,18,16,45,141.5,11.0,1.5,13.0,20.5,55.42,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,163.0,16.0,4.4,13.0,32.5,93.55,0.0
2016,11,19,7,30,326.0,32.0,4.4,13.0,65.0,200.74,149.13
2016,11,19,7,45,416.5,40.0,4.45,13.5,104.0,273.16,219.47
2016,11,19,8,0,507.0,48.0,4.5,14.0,143.0,354.96,292.15
2016,11,19,8,15,563.0,53.5,4.45,14.0,184.0,422.09,351.66
2016,11,19,8,30,619.0,59.0,4.4,14.0,225.0,493.58,412.93
2016,11,19,8,45,309.5,52.5,4.35,14.5,135.5,301.81,254.83
2016,11,19,9,0,0.0,46.0,4.3,15.0,46.0,38.03,26.86
2016,11,19,9,15,0.0,37.0,4.3,15.0,37.0,30.56,20.53
2016,11,19,9,30,0.0,28.0,4.3,15.0,28.0,23.11,14.13
2016,11,19,9,45,0.0,22.5,4.3,15.5,22.5,18.56,10.19
2016,11,19,10,0,0.0,17.0,4.3,16.0,17.0,14.02,6.28
2016,11,19,10,15,0.0,28.0,4.3,16.0,28.0,23.13,13.99
2016,11,19,10,30,0.0,39.0,4.3,16.0,39.0,32.26,21.69
2016,11,19,10,45,9.0,117.0,4.3,16.5,121.5,109.05,86.25
2016,11,19,11,0,18.0,195.0,4.3,17.0,204.0,197.88,159.14
2016,11,19,11,15,9.0,174.0,4.25,17.0,178.5,166.19,132.65
2016,11,19,11,30,0.0,153.0,4.2,17.0,153.0,135.43,107.02
2016,11,19,11,45,0.0,98.5,4.2,17.0,98.5,82.68,63.5
2016,11,19,12,0,0.0,44.0,4.2,17.0,44.0,36.44,24.98
2016,11,19,12,15,54.5,142.0,4.15,17.0,171.5,190.64,155.04
2016,11,19,12,30,109.0,240.0,4.1,17.0,299.0,361.1,293.18
2016,11,19,12,45,54.5,171.0,4.1,17.0,200.5,222.92,180.63
2016,11,19,13,0,0.0,102.0,4.1,17.0,102.0,86.19,66.5
2016,11,19,13,15,0.0,54.5,4.05,17.0,54.5,45.15,32.39
2016,11,19,13,30,0.0,7.0,4.0,17.0,7.0,5.77,0.0
2016,11,19,13,45,0.0,26.5,4.0,17.0,26.5,21.88,12.89
2016,11,19,14,0,0.0,46.0,4.0,17.0,46.0,38.05,26.59
2016,11,19,14,15,0.0,42.5,3.85,16.5,42.5,35.13,24.23
2016,11,19,14,30,0.0,39.0,3.7,16.0,39.0,32.22,21.85
2016,11,19,14,45,0.0,34.5,3.6,16.0,34.5,28.48,18.69
2016,11,19,15,0,0.0,30.0,3.5,16.0,30.0,24.74,15.52
2016,11,19,15,15,0.0,25.5,3.3,15.5,25.5,21.01,12.35
2016,11,19,15,30,0.0,21.0,3.1,15.0,21.0,17.29,9.14
2016,11,19,15,45,0.0,16.5,2.95,15.0,16.5,13.57,5.87
2016,11,19,16,0,0.0,12.0,2.8,15.0,12.0,9.86,2.6
2016,11,19,16,15,0.0,8.0,2.75,15.0,8.0,6.56,0.0
2016,11,19,16,30,0.0,4.0,2.7,15.0,4.0,3.28,0.0
2016,11,19,16,45,0.0,2.0,2.65,15.0,2.0,1.71,0.0
2016,11,19,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,1.1,13.5,14.5,11.97,0.0
2016,11,20,7,30,0.0,29.0,1.2,14.0,29.0,25.91,14.49
2016,11,20,7,45,1.0,46.5,1.35,14.5,46.5,43.82,30.81
2016,11,20,8,0,2.0,64.0,1.5,15.0,64.0,61.31,46.08
2016,11,20,8,15,9.0,80.5,1.6,15.0,82.5,81.02,63.27
2016,11,20,8,30,16.0,97.0,1.7,15.0,101.0,101.46,80.95
2016,11,20,8,45,21.0,112.0,1.8,15.5,118.5,119.51,96.2
2016,11,20,9,0,26.0,127.0,1.9,16.0,136.0,149.97,121.52
2016,11,20,9,15,60.5,147.5,1.9,16.0,171.0,200.44,164.02
2016,11,20,9,30,95.0,168.0,1.9,16.0,206.0,253.79,208.15
2016,11,20,9,45,174.5,178.0,1.9,16.0,254.0,350.74,287.56
2016,11,20,10,0,254.0,188.0,1.9,16.0,302.0,455.32,370.35
2016,11,20,10,15,166.0,200.0,1.9,16.0,276.5,378.28,307.13
2016,11,20,10,30,78.0,212.0,1.9,16.0,251.0,295.48,239.05
2016,11,20,10,45,48.5,203.0,1.95,16.0,227.5,256.1,206.79
2016,11,20,11,0,19.0,194.0,2.0,16.0,204.0,198.05,158.93
2016,11,20,11,15,9.5,171.0,2.0,16.0,176.0,163.73,130.74
2016,11,20,11,30,0.0,148.0,2.0,16.0,148.0,130.52,103.16
2016,11,20,11,45,0.0,146.5,2.0,16.0,146.5,128.92,101.87
2016,11,20,12,0,0.0,145.0,2.0,16.0,145.0,127.4,100.63
2016,11,20,12,15,0.0,138.5,2.0,16.0,138.5,121.0,95.4
2016,11,20,12,30,0.0,132.0,2.0,16.0,132.0,114.73,90.28
2016,11,20,12,45,0.0,109.0,2.0,16.0,109.0,92.69,72.12
2016,11,20,13,0,0.0,86.0,2.0,16.0,86.0,71.45,54.54
2016,11,20,13,15,0.0,47.0,1.9,16.0,47.0,38.91,27.3
2016,11,20,13,30,0.0,8.0,1.8,16.0,8.0,6.6,0.0
2016,11,20,13,45,19.0,89.5,1.7,16.0,98.0,99.1,78.87
2016,11,20,14,0,38.0,171.0,1.6,16.0,188.0,209.4,170.12
2016,11,20,14,15,19.0,140.0,1.4,15.5,148.5,143.73,115.75
2016,11,20,14,30,0.0,109.0,1.2,15.0,109.0,96.53,76.24
2016,11,20,14,45,0.0,97.5,1.05,15.0,97.5,85.96,67.54
2016,11,20,15,0,0.0,86.0,0.9,15.0,86.0,75.5,58.76
2016,11,20,15,15,0.0,73.0,0.8,14.5,73.0,63.55,48.72
2016,11,20,15,30,0.0,60.0,0.7,14.0,60.0,51.66,38.57
2016,11,20,15,45,0.0,47.0,0.6,14.0,47.0,39.79,28.23
2016,11,20,16,0,0.0,34.0,0.5,14.0,34.0,28.11,17.97
2016,11,20,16,15,0.0,22.5,0.55,13.5,22.5,18.57,9.29
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,9.05,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,4.69,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,177.0,15.0,1.25,10.5,31.5,95.95,0.0
2016,11,21,7,30,354.0,30.0,1.4,11.0,63.0,210.28,151.99
2016,11,21,7,45,450.5,37.5,1.6,12.0,103.5,286.15,227.96
2016,11,21,8,0,547.0,45.0,1.8,13.0,144.0,372.03,302.98
2016,11,21,8,15,603.5,50.5,2.0,13.0,186.0,441.21,363.67
2016,11,21,8,30,660.0,56.0,2.2,13.0,228.0,510.5,422.86
2016,11,21,8,45,703.5,58.5,2.4,13.5,268.5,575.68,476.15
2016,11,21,9,0,747.0,61.0,2.6,14.0,309.0,642.59,527.42
2016,11,21,9,15,771.5,64.0,2.65,14.0,345.0,696.88,567.98
2016,11,21,9,30,796.0,67.0,2.7,14.0,381.0,750.65,607.35
2016,11,21,9,45,529.5,126.0,2.8,14.5,342.0,622.48,508.67
2016,11,21,10,0,263.0,185.0,2.9,15.0,303.0,459.55,376.38
2016,11,21,10,15,552.5,131.5,2.95,15.0,395.5,682.71,554.64
2016,11,21,10,30,842.0,78.0,3.0,15.0,488.0,903.92,714.94
2016,11,21,10,45,849.5,79.0,3.05,15.5,505.5,929.92,729.6
2016,11,21,11,0,857.0,80.0,3.1,16.0,523.0,952.84,743.84
2016,11,21,11,15,537.0,159.0,3.1,16.0,438.5,744.32,593.17
2016,11,21,11,30,217.0,238.0,3.1,16.0,354.0,487.1,392.73
2016,11,21,11,45,542.5,160.0,3.1,16.5,451.0,758.55,605.61
2016,11,21,12,0,868.0,82.0,3.1,17.0,548.0,989.51,767.06
2016,11,21,12,15,866.0,82.0,3.05,17.0,543.0,984.44,761.1
2016,11,21,12,30,864.0,82.0,3.0,17.0,538.0,975.82,755.07
2016,11,21,12,45,865.0,79.0,3.0,17.0,526.5,962.68,746.52
2016,11,21,13,0,866.0,76.0,3.0,17.0,515.0,935.52,728.32
2016,11,21,13,15,857.0,75.0,2.95,17.0,495.0,919.19,717.49
2016,11,21,13,30,848.0,74.0,2.9,17.0,475.0,889.44,697.13
2016,11,21,13,45,833.5,72.5,2.9,17.0,448.0,851.42,671.25
2016,11,21,14,0,819.0,71.0,2.9,17.0,421.0,811.16,643.55
2016,11,21,14,15,799.0,68.5,2.8,16.5,388.5,763.17,610.35
2016,11,21,14,30,779.0,66.0,2.7,16.0,356.0,713.88,575.61
2016,11,21,14,45,748.5,63.5,2.65,16.0,318.0,655.81,532.66
2016,11,21,15,0,718.0,61.0,2.6,16.0,280.0,597.91,488.82
2016,11,21,15,15,674.5,56.5,2.25,15.5,238.5,529.79,433.99
2016,11,21,15,30,631.0,52.0,1.9,15.0,197.0,468.35,382.24
2016,11,21,15,45,560.5,46.0,1.55,14.5,155.0,389.01,314.7
2016,11,21,16,0,490.0,40.0,1.2,14.0,113.0,315.88,250.29
2016,11,21,16,15,373.0,30.5,1.15,13.0,74.5,225.35,168.61
2016,11,21,16,30,256.0,21.0,1.1,12.0,36.0,138.99,33.5
2016,11,21,16,45,128.0,10.5,1.1,11.5,18.0,51.07,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,150.5,15.5,1.0,9.5,29.5,85.91,0.0
2016,11,22,7,30,301.0,31.0,1.1,10.0,59.0,188.1,133.58
2016,11,22,7,45,396.5,40.5,1.2,10.5,98.5,262.79,209.68
2016,11,22,8,0,492.0,50.0,1.3,11.0,138.0,347.58,284.19
2016,11,22,8,15,551.5,56.5,1.3,11.5,179.0,417.22,344.01
2016,11,22,8,30,611.0,63.0,1.3,12.0,220.0,491.52,405.26
2016,11,22,8,45,652.5,67.5,1.35,12.5,260.0,555.29,456.25
2016,11,22,9,0,694.0,72.0,1.4,13.0,300.0,620.99,506.2
2016,11,22,9,15,721.0,75.0,1.4,13.5,335.5,675.13,544.67
2016,11,22,9,30,748.0,78.0,1.4,14.0,371.0,724.29,578.46
2016,11,22,9,45,589.5,116.0,1.45,14.5,358.5,668.4,535.52
2016,11,22,10,0,431.0,154.0,1.5,15.0,346.0,587.16,472.39
2016,11,22,10,15,529.5,138.5,1.5,15.0,386.5,670.2,536.06
2016,11,22,10,30,628.0,123.0,1.5,15.0,427.0,766.17,604.13
2016,11,22,10,45,569.0,146.5,1.55,15.5,429.5,742.3,584.67
2016,11,22,11,0,510.0,170.0,1.6,16.0,432.0,724.02,570.24
2016,11,22,11,15,682.0,127.5,1.6,16.0,484.5,858.03,665.27
2016,11,22,11,30,854.0,85.0,1.6,16.0,537.0,974.35,742.8
2016,11,22,11,45,698.0,127.0,1.6,16.0,497.5,883.07,679.11
2016,11,22,12,0,542.0,169.0,1.6,16.0,458.0,769.15,600.53
2016,11,22,12,15,533.0,170.0,1.55,16.0,452.0,759.5,594.52
2016,11,22,12,30,524.0,171.0,1.5,16.0,446.0,747.65,585.86
2016,11,22,12,45,455.0,182.5,1.5,16.0,417.0,688.04,541.93
2016,11,22,13,0,386.0,194.0,1.5,16.0,388.0,607.5,482.88
2016,11,22,13,15,478.0,164.5,1.5,16.0,395.5,671.04,532.69
2016,11,22,13,30,570.0,135.0,1.5,16.0,403.0,715.47,565.98
2016,11,22,13,45,564.5,127.5,1.5,16.0,380.5,685.41,544.46
2016,11,22,14,0,559.0,120.0,1.5,16.0,358.0,653.45,522.11
2016,11,22,14,15,513.5,117.5,1.4,15.5,322.5,585.61,472.61
2016,11,22,14,30,468.0,115.0,1.3,15.0,287.0,527.32,428.74
2016,11,22,14,45,439.0,108.5,1.2,15.0,256.5,478.44,390.58
2016,11,22,15,0,410.0,102.0,1.1,15.0,226.0,430.77,352.43
2016,11,22,15,15,381.0,90.0,1.0,14.5,192.0,378.05,310.05
2016,11,22,15,30,352.0,78.0,0.9,14.0,158.0,327.28,267.91
2016,11,22,15,45,315.0,64.0,0.85,13.5,124.0,271.95,220.86
2016,11,22,16,0,278.0,50.0,0.8,13.0,90.0,220.11,175.14
2016,11,22,16,15,202.0,35.5,0.85,12.5,59.5,154.33,114.77
2016,11,22,16,30,126.0,21.0,0.9,12.0,29.0,87.37,14.19
2016,11,22,16,45,63.0,10.5,0.95,12.0,14.5,29.77,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,118.5,17.0,1.1,9.5,27.5,57.95,0.0
2016,11,23,7,30,237.0,34.0,1.1,10.0,55.0,165.05,114.27
2016,11,23,7,45,326.5,46.0,1.1,11.0,92.5,233.94,185.8
2016,11,23,8,0,416.0,58.0,1.1,12.0,130.0,313.6,255.21
2016,11,23,8,15,481.5,66.0,1.25,12.5,171.5,385.29,316.82
2016,11,23,8,30,547.0,74.0,1.4,13.0,213.0,462.09,380.7
2016,11,23,8,45,588.0,80.5,1.55,13.5,252.0,525.38,431.96
2016,11,23,9,0,629.0,87.0,1.7,14.0,291.0,590.61,483.18
2016,11,23,9,15,660.0,91.0,1.75,14.0,326.5,646.91,525.61
2016,11,23,9,30,691.0,95.0,1.8,14.0,362.0,703.43,566.96
2016,11,23,9,45,725.0,94.5,1.85,14.0,394.5,756.9,605.26
2016,11,23,10,0,759.0,94.0,1.9,14.0,427.0,809.81,642.54
2016,11,23,10,15,565.5,139.5,1.95,14.0,395.5,703.41,563.99
2016,11,23,10,30,372.0,185.0,2.0,14.0,364.0,573.32,464.13
2016,11,23,10,45,202.0,194.0,2.05,14.5,291.5,410.79,335.04
2016,11,23,11,0,32.0,203.0,2.1,15.0,219.0,241.2,194.6
2016,11,23,11,15,20.0,192.0,2.15,15.0,202.5,197.28,159.09
2016,11,23,11,30,8.0,181.0,2.2,15.0,186.0,173.29,139.05
2016,11,23,11,45,422.5,138.5,2.25,15.0,363.0,612.58,498.28
2016,11,23,12,0,837.0,96.0,2.3,15.0,540.0,975.48,757.71
2016,11,23,12,15,835.0,95.5,2.35,15.0,535.0,970.01,750.6
2016,11,23,12,30,833.0,95.0,2.4,15.0,530.0,961.08,745.33
2016,11,23,12,45,822.0,96.0,2.45,15.0,516.5,941.84,733.04
2016,11,23,13,0,811.0,97.0,2.5,15.0,503.0,919.47,718.69
2016,11,23,13,15,800.5,95.5,2.55,15.0,483.0,891.68,700.51
2016,11,23,13,30,790.0,94.0,2.6,15.0,463.0,861.14,680.3
2016,11,23,13,45,776.0,91.0,2.7,15.0,436.5,823.23,654.95
2016,11,23,14,0,762.0,88.0,2.8,15.0,410.0,789.04,631.96
2016,11,23,14,15,739.5,85.0,2.8,14.5,377.5,740.21,598.18
2016,11,23,14,30,717.0,82.0,2.8,14.0,345.0,690.44,563.01
2016,11,23,14,45,687.0,77.5,2.8,14.0,307.5,632.66,519.78
2016,11,23,15,0,657.0,73.0,2.8,14.0,270.0,575.27,475.19
2016,11,23,15,15,609.5,67.5,2.4,13.5,229.5,506.05,418.39
2016,11,23,15,30,562.0,62.0,2.0,13.0,189.0,439.59,362.18
2016,11,23,15,45,488.0,54.0,1.7,13.0,147.5,359.05,292.79
2016,11,23,16,0,414.0,46.0,1.4,13.0,106.0,285.01,227.14
2016,11,23,16,15,294.0,34.5,1.3,12.0,69.0,194.85,145.27
2016,11,23,16,30,174.0,23.0,1.2,11.0,32.0,108.89,12.57
2016,11,23,16,45,87.0,11.5,1.15,10.5,16.0,38.67,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,116.5,17.0,0.55,7.0,26.5,57.11,0.0
2016,11,24,7,30,233.0,34.0,0.6,7.0,53.0,162.32,110.04
2016,11,24,7,45,343.0,45.0,0.65,7.5,93.0,239.52,191.43
2016,11,24,8,0,453.0,56.0,0.7,8.0,133.0,330.94,271.46
2016,11,24,8,15,518.5,63.5,0.8,8.0,175.0,403.82,334.88
2016,11,24,8,30,584.0,71.0,0.9,8.0,217.0,481.73,400.55
2016,11,24,8,45,636.5,75.0,1.0,8.5,259.0,551.64,457.17
2016,11,24,9,0,689.0,79.0,1.1,9.0,301.0,624.25,513.69
2016,11,24,9,15,719.0,83.0,1.15,9.5,337.5,681.93,555.46
2016,11,24,9,30,749.0,87.0,1.2,10.0,374.0,739.67,596.26
2016,11,24,9,45,774.0,88.5,1.3,11.0,406.5,789.76,630.0
2016,11,24,10,0,799.0,90.0,1.4,12.0,439.0,832.78,658.06
2016,11,24,10,15,813.0,92.0,1.4,12.5,464.0,871.13,682.35
2016,11,24,10,30,827.0,94.0,1.4,13.0,489.0,907.08,704.65
2016,11,24,10,45,837.0,95.0,1.4,13.5,507.0,935.45,721.53
2016,11,24,11,0,847.0,96.0,1.4,14.0,525.0,960.83,736.36
2016,11,24,11,15,852.0,96.5,1.2,14.0,535.0,977.58,743.33
2016,11,24,11,30,857.0,97.0,1.0,14.0,545.0,990.91,747.72
2016,11,24,11,45,858.5,97.0,0.85,14.5,548.0,996.69,746.57
2016,11,24,12,0,860.0,97.0,0.7,15.0,551.0,998.88,743.12
2016,11,24,12,15,857.5,96.5,0.6,15.0,545.5,992.92,737.04
2016,11,24,12,30,855.0,96.0,0.5,15.0,540.0,983.42,728.95
2016,11,24,12,45,849.0,95.0,0.4,15.5,527.0,966.44,714.97
2016,11,24,13,0,843.0,94.0,0.3,16.0,514.0,946.13,699.24
2016,11,24,13,15,832.5,92.5,0.35,16.0,493.5,917.85,683.07
2016,11,24,13,30,822.0,91.0,0.4,16.0,473.0,886.71,665.02
2016,11,24,13,45,805.5,89.0,0.5,16.0,445.5,847.02,642.04
2016,11,24,14,0,789.0,87.0,0.6,16.0,418.0,805.21,617.11
2016,11,24,14,15,767.0,84.0,0.55,16.0,385.0,761.73,587.81
2016,11,24,14,30,745.0,81.0,0.5,16.0,352.0,711.44,553.24
2016,11,24,14,45,712.0,77.0,0.5,16.0,314.0,651.01,511.45
2016,11,24,15,0,679.0,73.0,0.5,16.0,276.0,591.11,468.4
2016,11,24,15,15,631.0,67.5,0.5,15.5,234.0,520.59,415.42
2016,11,24,15,30,583.0,62.0,0.5,15.0,192.0,452.8,362.25
2016,11,24,15,45,510.5,54.0,0.5,14.5,150.0,372.01,296.66
2016,11,24,16,0,438.0,46.0,0.5,14.0,108.0,297.46,233.39
2016,11,24,16,15,316.0,34.0,0.55,13.5,70.5,204.64,150.12
2016,11,24,16,30,194.0,22.0,0.6,13.0,33.0,115.38,6.27
2016,11,24,16,45,97.0,11.0,0.7,12.5,16.5,41.68,0.0
2016,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,45.0,15.0,1.05,7.5,18.5,29.21,0.0
2016,11,25,7,30,90.0,30.0,1.0,8.0,37.0,86.15,54.25
2016,11,25,7,45,142.0,46.5,1.0,8.5,66.0,136.68,108.04
2016,11,25,8,0,194.0,63.0,1.0,9.0,95.0,190.62,156.66
2016,11,25,8,15,222.0,79.0,1.2,9.5,126.0,235.14,196.36
2016,11,25,8,30,250.0,95.0,1.4,10.0,157.0,282.23,237.34
2016,11,25,8,45,270.5,109.5,1.6,10.5,187.0,324.53,273.32
2016,11,25,9,0,291.0,124.0,1.8,11.0,217.0,368.24,309.59
2016,11,25,9,15,316.0,132.5,1.75,11.5,244.0,408.73,342.05
2016,11,25,9,30,341.0,141.0,1.7,12.0,271.0,450.57,374.72
2016,11,25,9,45,372.5,148.0,1.7,12.5,301.0,515.36,424.34
2016,11,25,10,0,404.0,155.0,1.7,13.0,331.0,563.82,460.43
2016,11,25,10,15,348.0,175.5,1.7,13.5,333.0,530.91,432.53
2016,11,25,10,30,292.0,196.0,1.7,14.0,335.0,513.4,416.48
2016,11,25,10,45,295.0,203.5,1.75,14.5,348.0,531.44,429.41
2016,11,25,11,0,298.0,211.0,1.8,15.0,361.0,548.56,441.27
2016,11,25,11,15,286.5,217.5,1.8,15.0,364.0,549.3,441.03
2016,11,25,11,30,275.0,224.0,1.8,15.0,367.0,548.71,439.96
2016,11,25,11,45,280.0,224.5,1.8,15.5,370.5,555.58,444.34
2016,11,25,12,0,285.0,225.0,1.8,16.0,374.0,561.39,447.91
2016,11,25,12,15,233.5,228.5,1.75,16.0,350.0,492.8,394.97
2016,11,25,12,30,182.0,232.0,1.7,16.0,326.0,445.75,357.89
2016,11,25,12,45,251.5,217.5,1.7,16.0,344.0,513.67,412.08
2016,11,25,13,0,321.0,203.0,1.7,16.0,362.0,557.75,447.11
2016,11,25,13,15,195.0,199.5,1.65,15.5,295.5,410.04,332.06
2016,11,25,13,30,69.0,196.0,1.6,15.0,229.0,269.24,218.61
2016,11,25,13,45,123.0,187.5,1.55,15.0,241.0,324.25,265.13
2016,11,25,14,0,177.0,179.0,1.5,15.0,253.0,357.46,292.98
2016,11,25,14,15,88.5,144.0,1.3,15.0,181.0,235.7,193.02
2016,11,25,14,30,0.0,109.0,1.1,15.0,109.0,97.25,76.67
2016,11,25,14,45,0.0,97.0,0.9,15.0,97.0,86.1,67.66
2016,11,25,15,0,0.0,85.0,0.7,15.0,85.0,75.07,58.38
2016,11,25,15,15,0.0,72.0,0.7,14.5,72.0,63.06,48.27
2016,11,25,15,30,0.0,59.0,0.7,14.0,59.0,51.11,38.05
2016,11,25,15,45,0.0,46.0,0.75,13.5,46.0,39.17,27.68
2016,11,25,16,0,0.0,33.0,0.8,13.0,33.0,27.28,17.25
2016,11,25,16,15,0.0,21.5,0.85,12.5,21.5,17.74,8.36
2016,11,25,16,30,0.0,10.0,0.9,12.0,10.0,8.23,0.0
2016,11,25,16,45,0.0,5.0,0.95,11.5,5.0,4.27,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.15,11.0,7.0,5.97,0.0
2016,11,26,7,30,0.0,14.0,2.3,11.0,14.0,11.53,2.0
2016,11,26,7,45,0.0,26.5,2.5,11.0,26.5,21.88,12.5
2016,11,26,8,0,0.0,39.0,2.7,11.0,39.0,32.65,22.17
2016,11,26,8,15,0.0,52.5,2.8,11.0,52.5,45.16,33.25
2016,11,26,8,30,0.0,66.0,2.9,11.0,66.0,57.65,44.24
2016,11,26,8,45,0.0,79.0,3.0,11.0,79.0,69.64,54.7
2016,11,26,9,0,0.0,92.0,3.1,11.0,92.0,81.7,65.1
2016,11,26,9,15,0.0,103.5,3.05,11.0,103.5,92.26,74.1
2016,11,26,9,30,0.0,115.0,3.0,11.0,115.0,102.95,83.11
2016,11,26,9,45,0.0,111.5,2.95,11.0,111.5,97.99,78.75
2016,11,26,10,0,0.0,108.0,2.9,11.0,108.0,93.61,74.9
2016,11,26,10,15,0.0,107.5,2.9,11.0,107.5,92.54,73.88
2016,11,26,10,30,0.0,107.0,2.9,11.0,107.0,91.64,73.01
2016,11,26,10,45,15.0,152.0,2.9,11.0,160.0,150.83,123.56
2016,11,26,11,0,30.0,197.0,2.9,11.0,213.0,232.98,192.15
2016,11,26,11,15,126.5,213.5,3.05,11.0,279.0,367.58,305.22
2016,11,26,11,30,223.0,230.0,3.2,11.0,345.0,484.23,400.7
2016,11,26,11,45,203.5,233.0,3.4,11.5,338.5,469.75,387.59
2016,11,26,12,0,184.0,236.0,3.6,12.0,332.0,454.57,374.58
2016,11,26,12,15,127.5,229.5,3.7,12.0,296.0,390.15,321.68
2016,11,26,12,30,71.0,223.0,3.8,12.0,260.0,305.37,251.77
2016,11,26,12,45,35.5,161.5,3.95,12.0,180.0,195.07,160.5
2016,11,26,13,0,0.0,100.0,4.1,12.0,100.0,84.58,66.57
2016,11,26,13,15,0.0,60.0,4.05,12.0,60.0,49.72,37.04
2016,11,26,13,30,0.0,20.0,4.0,12.0,20.0,16.51,8.58
2016,11,26,13,45,0.0,13.5,4.0,12.0,13.5,11.13,3.96
2016,11,26,14,0,0.0,7.0,4.0,12.0,7.0,5.76,0.0
2016,11,26,14,15,0.0,6.0,3.8,12.0,6.0,4.94,0.0
2016,11,26,14,30,0.0,5.0,3.6,12.0,5.0,4.11,0.0
2016,11,26,14,45,0.0,4.5,3.45,12.0,4.5,3.7,0.0
2016,11,26,15,0,0.0,4.0,3.3,12.0,4.0,3.29,0.0
2016,11,26,15,15,0.0,3.0,3.15,12.0,3.0,2.46,0.0
2016,11,26,15,30,0.0,2.0,3.0,12.0,2.0,1.64,0.0
2016,11,26,15,45,0.0,1.5,2.9,12.0,1.5,1.23,0.0
2016,11,26,16,0,0.0,1.0,2.8,12.0,1.0,0.82,0.0
2016,11,26,16,15,0.0,0.5,2.8,12.0,0.5,0.41,0.0
2016,11,26,16,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,82.5,15.5,2.5,10.0,22.0,43.12,0.0
2016,11,27,7,30,165.0,31.0,2.6,10.0,44.0,126.56,72.59
2016,11,27,7,45,298.0,41.5,2.75,10.5,82.5,214.37,169.07
2016,11,27,8,0,431.0,52.0,2.9,11.0,121.0,313.59,257.29
2016,11,27,8,15,499.5,59.0,3.1,11.0,162.0,386.08,322.05
2016,11,27,8,30,568.0,66.0,3.3,11.0,203.0,463.95,389.72
2016,11,27,8,45,628.0,68.5,3.5,11.5,244.5,535.97,450.24
2016,11,27,9,0,688.0,71.0,3.7,12.0,286.0,611.31,511.12
2016,11,27,9,15,717.5,74.5,3.7,12.5,322.0,667.62,553.57
2016,11,27,9,30,747.0,78.0,3.7,13.0,358.0,724.03,595.02
2016,11,27,9,45,722.5,82.5,3.75,13.5,371.5,736.36,602.32
2016,11,27,10,0,698.0,87.0,3.8,14.0,385.0,744.59,606.68
2016,11,27,10,15,765.5,84.5,3.7,14.0,428.5,816.95,659.5
2016,11,27,10,30,833.0,82.0,3.6,14.0,472.0,895.4,715.11
2016,11,27,10,45,843.0,82.5,3.55,14.0,490.0,923.22,733.45
2016,11,27,11,0,853.0,83.0,3.5,14.0,508.0,948.09,750.02
2016,11,27,11,15,857.5,84.0,3.35,14.0,518.0,965.14,760.3
2016,11,27,11,30,862.0,85.0,3.2,14.0,528.0,978.81,768.25
2016,11,27,11,45,863.0,85.0,3.1,14.5,531.0,984.29,769.49
2016,11,27,12,0,864.0,85.0,3.0,15.0,534.0,986.22,768.45
2016,11,27,12,15,861.5,84.5,2.95,15.0,529.0,980.5,764.14
2016,11,27,12,30,859.0,84.0,2.9,15.0,524.0,971.26,757.61
2016,11,27,12,45,727.5,110.0,2.85,15.0,476.0,873.67,688.76
2016,11,27,13,0,596.0,136.0,2.8,15.0,428.0,767.83,613.12
2016,11,27,13,15,540.0,143.5,2.65,15.0,400.5,703.86,566.39
2016,11,27,13,30,484.0,151.0,2.5,15.0,373.0,649.31,525.28
2016,11,27,13,45,408.5,155.0,2.45,15.0,334.5,573.88,467.17
2016,11,27,14,0,333.0,159.0,2.4,15.0,296.0,483.08,396.47
2016,11,27,14,15,529.0,117.5,2.3,14.5,316.0,599.96,492.1
2016,11,27,14,30,725.0,76.0,2.2,14.0,336.0,690.72,561.27
2016,11,27,14,45,687.0,73.0,2.1,14.0,298.5,628.97,513.63
2016,11,27,15,0,649.0,70.0,2.0,14.0,261.0,568.18,466.53
2016,11,27,15,15,600.0,64.5,1.75,13.5,220.5,498.61,410.17
2016,11,27,15,30,551.0,59.0,1.5,13.0,180.0,431.97,354.42
2016,11,27,15,45,473.5,51.5,1.25,12.5,139.5,350.69,285.28
2016,11,27,16,0,396.0,44.0,1.0,12.0,99.0,276.21,219.8
2016,11,27,16,15,198.0,36.5,1.0,11.5,64.0,156.88,114.64
2016,11,27,16,30,0.0,29.0,1.0,11.0,29.0,33.0,0.0
2016,11,27,16,45,0.0,14.5,1.0,11.0,14.5,12.38,0.0
2016,11,27,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
