Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,2.8,12.0,6.0,5.12,0.0
2016,11,28,7,30,0.0,12.0,3.0,12.0,12.0,9.87,0.05
2016,11,28,7,45,0.0,22.5,3.25,12.0,22.5,18.56,9.56
2016,11,28,8,0,0.0,33.0,3.5,12.0,33.0,27.27,17.45
2016,11,28,8,15,0.0,45.0,3.6,12.0,45.0,37.48,26.49
2016,11,28,8,30,0.0,57.0,3.7,12.0,57.0,48.4,36.1
2016,11,28,8,45,0.0,69.0,3.85,12.0,69.0,59.36,45.65
2016,11,28,9,0,0.0,81.0,4.0,12.0,81.0,70.39,55.16
2016,11,28,9,15,0.0,91.5,4.05,12.0,91.5,79.93,63.31
2016,11,28,9,30,0.0,102.0,4.1,12.0,102.0,89.58,71.48
2016,11,28,9,45,158.5,134.0,4.2,12.5,201.5,282.79,239.01
2016,11,28,10,0,317.0,166.0,4.3,13.0,301.0,482.53,403.84
2016,11,28,10,15,440.5,150.5,4.3,13.0,349.5,602.45,500.21
2016,11,28,10,30,564.0,135.0,4.3,13.0,398.0,708.4,582.69
2016,11,28,10,45,641.0,130.5,4.35,13.5,440.0,797.13,647.91
2016,11,28,11,0,718.0,126.0,4.4,14.0,482.0,877.58,705.58
2016,11,28,11,15,615.5,148.0,4.4,14.0,457.5,812.9,656.59
2016,11,28,11,30,513.0,170.0,4.4,14.0,433.0,737.09,599.43
2016,11,28,11,45,631.5,146.5,4.4,14.0,472.0,836.98,674.92
2016,11,28,12,0,750.0,123.0,4.4,14.0,511.0,927.56,740.71
2016,11,28,12,15,596.0,154.0,4.35,14.0,460.5,808.88,652.47
2016,11,28,12,30,442.0,185.0,4.3,14.0,410.0,683.76,556.73
2016,11,28,12,45,426.5,183.5,4.3,14.0,396.5,661.75,540.6
2016,11,28,13,0,411.0,182.0,4.3,14.0,383.0,638.28,522.72
2016,11,28,13,15,541.0,154.5,4.2,14.0,408.0,718.35,586.97
2016,11,28,13,30,671.0,127.0,4.1,14.0,433.0,798.76,647.56
2016,11,28,13,45,667.0,119.5,4.1,14.0,409.0,767.77,624.58
2016,11,28,14,0,663.0,112.0,4.1,14.0,385.0,734.44,600.4
2016,11,28,14,15,547.0,114.5,4.0,14.0,328.0,611.35,506.05
2016,11,28,14,30,431.0,117.0,3.9,14.0,271.0,503.12,419.6
2016,11,28,14,45,391.0,113.5,3.85,14.0,241.5,451.4,377.61
2016,11,28,15,0,351.0,110.0,3.8,14.0,212.0,401.76,336.18
2016,11,28,15,15,319.0,96.5,3.35,13.5,179.0,348.25,291.19
2016,11,28,15,30,287.0,83.0,2.9,13.0,146.0,297.08,247.08
2016,11,28,15,45,320.0,65.5,2.5,12.5,121.5,279.92,230.23
2016,11,28,16,0,353.0,48.0,2.1,12.0,97.0,258.2,207.17
2016,11,28,16,15,236.5,35.0,1.85,11.5,62.5,172.6,126.47
2016,11,28,16,30,120.0,22.0,1.6,11.0,28.0,86.91,0.0
2016,11,28,16,45,60.0,11.0,1.4,10.5,14.0,29.71,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,199.5,10.5,1.6,6.5,24.5,80.78,0.0
2016,11,29,7,30,399.0,21.0,1.8,7.0,49.0,205.83,100.71
2016,11,29,7,45,502.0,28.0,2.05,8.0,89.0,291.01,228.63
2016,11,29,8,0,605.0,35.0,2.3,9.0,129.0,381.23,312.39
2016,11,29,8,15,663.5,39.5,2.35,9.0,171.0,452.74,377.14
2016,11,29,8,30,722.0,44.0,2.4,9.0,213.0,528.53,443.0
2016,11,29,8,45,759.0,47.5,2.45,9.5,253.5,592.42,496.08
2016,11,29,9,0,796.0,51.0,2.5,10.0,294.0,657.62,546.32
2016,11,29,9,15,820.5,53.0,2.4,10.5,330.0,705.06,580.49
2016,11,29,9,30,845.0,55.0,2.3,11.0,366.0,758.44,618.01
2016,11,29,9,45,861.5,57.0,2.2,11.5,397.0,804.32,648.73
2016,11,29,10,0,878.0,59.0,2.1,12.0,428.0,848.45,677.34
2016,11,29,10,15,889.0,60.0,2.05,12.0,452.5,884.26,701.08
2016,11,29,10,30,900.0,61.0,2.0,12.0,477.0,917.48,722.75
2016,11,29,10,45,906.5,62.0,2.0,12.5,494.5,943.64,738.53
2016,11,29,11,0,913.0,63.0,2.0,13.0,512.0,966.62,752.09
2016,11,29,11,15,916.5,63.5,2.05,13.5,522.5,982.68,761.54
2016,11,29,11,30,920.0,64.0,2.1,14.0,533.0,995.22,768.75
2016,11,29,11,45,919.0,65.0,2.2,14.5,535.5,1000.42,771.72
2016,11,29,12,0,918.0,66.0,2.3,15.0,538.0,1001.95,772.4
2016,11,29,12,15,915.5,66.0,2.35,15.0,533.0,996.98,769.67
2016,11,29,12,30,913.0,66.0,2.4,15.0,528.0,988.39,764.67
2016,11,29,12,45,896.0,69.5,2.45,15.0,514.0,967.0,750.98
2016,11,29,13,0,879.0,73.0,2.5,15.0,500.0,942.48,735.25
2016,11,29,13,15,870.0,71.5,2.5,15.0,480.5,915.9,717.6
2016,11,29,13,30,861.0,70.0,2.5,15.0,461.0,896.05,704.69
2016,11,29,13,45,845.0,69.0,2.55,15.0,434.5,857.84,678.98
2016,11,29,14,0,829.0,68.0,2.6,15.0,408.0,817.43,651.48
2016,11,29,14,15,809.0,66.0,2.55,14.5,376.0,770.5,619.21
2016,11,29,14,30,789.0,64.0,2.5,14.0,344.0,722.2,585.26
2016,11,29,14,45,761.0,60.5,2.5,14.0,307.0,665.03,542.97
2016,11,29,15,0,733.0,57.0,2.5,14.0,270.0,607.8,499.5
2016,11,29,15,15,689.5,53.0,2.15,13.0,229.5,540.11,445.67
2016,11,29,15,30,646.0,49.0,1.8,12.0,189.0,474.45,390.73
2016,11,29,15,45,577.5,43.0,1.5,11.5,147.5,395.21,322.48
2016,11,29,16,0,509.0,37.0,1.2,11.0,106.0,327.37,260.94
2016,11,29,16,15,386.5,27.5,1.15,10.5,68.5,233.01,170.48
2016,11,29,16,30,264.0,18.0,1.1,10.0,31.0,140.07,0.0
2016,11,29,16,45,132.0,9.0,1.1,9.5,15.5,52.6,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,19.0,11.5,0.85,9.0,13.0,16.63,0.0
2016,11,30,7,30,38.0,23.0,0.8,9.0,26.0,45.26,15.15
2016,11,30,7,45,77.5,39.5,0.75,9.5,50.0,88.58,66.58
2016,11,30,8,0,117.0,56.0,0.7,10.0,74.0,141.47,114.08
2016,11,30,8,15,136.0,73.5,0.85,10.0,100.5,168.07,138.77
2016,11,30,8,30,155.0,91.0,1.0,10.0,127.0,206.16,172.5
2016,11,30,8,45,167.0,107.0,1.15,10.5,152.5,239.02,200.79
2016,11,30,9,0,179.0,123.0,1.3,11.0,178.0,272.8,229.18
2016,11,30,9,15,192.0,136.5,1.35,11.0,201.0,304.72,255.79
2016,11,30,9,30,205.0,150.0,1.4,11.0,224.0,337.44,282.57
2016,11,30,9,45,293.5,151.5,1.5,11.5,268.0,434.99,361.85
2016,11,30,10,0,382.0,153.0,1.6,12.0,312.0,540.68,444.49
2016,11,30,10,15,213.0,170.5,1.6,12.0,260.0,403.73,332.76
2016,11,30,10,30,44.0,188.0,1.6,12.0,208.0,237.7,194.65
2016,11,30,10,45,56.5,199.0,1.6,12.5,226.0,262.78,215.58
2016,11,30,11,0,69.0,210.0,1.6,13.0,244.0,288.49,236.0
2016,11,30,11,15,202.5,208.0,1.6,13.0,310.5,435.18,356.27
2016,11,30,11,30,336.0,206.0,1.6,13.0,377.0,585.95,473.69
2016,11,30,11,45,259.0,218.0,1.65,13.5,350.5,527.37,425.22
2016,11,30,12,0,182.0,230.0,1.7,14.0,324.0,446.05,360.74
2016,11,30,12,15,231.5,222.5,1.85,14.0,340.0,484.47,393.12
2016,11,30,12,30,281.0,215.0,2.0,14.0,356.0,543.05,439.47
2016,11,30,12,45,252.0,213.0,2.15,14.0,337.5,509.74,413.6
2016,11,30,13,0,223.0,211.0,2.3,14.0,319.0,455.89,372.41
2016,11,30,13,15,162.0,204.0,2.35,13.5,280.5,386.98,317.79
2016,11,30,13,30,101.0,197.0,2.4,13.0,242.0,301.69,248.87
2016,11,30,13,45,50.5,146.0,2.45,13.0,168.5,191.63,157.91
2016,11,30,14,0,0.0,95.0,2.5,13.0,95.0,81.28,63.85
2016,11,30,14,15,51.0,121.0,2.4,12.5,139.0,162.06,134.42
2016,11,30,14,30,102.0,147.0,2.3,12.0,183.0,251.28,210.2
2016,11,30,14,45,91.5,133.0,2.2,12.0,162.5,209.9,175.29
2016,11,30,15,0,81.0,119.0,2.1,12.0,142.0,184.53,153.68
2016,11,30,15,15,71.5,102.0,1.9,12.0,120.0,156.65,129.59
2016,11,30,15,30,62.0,85.0,1.7,12.0,98.0,129.67,105.93
2016,11,30,15,45,185.5,68.0,1.55,12.0,95.5,198.07,162.58
2016,11,30,16,0,309.0,51.0,1.4,12.0,93.0,241.69,193.38
2016,11,30,16,15,201.5,36.0,1.3,11.5,59.5,159.38,115.59
2016,11,30,16,30,94.0,21.0,1.2,11.0,26.0,75.5,0.0
2016,11,30,16,45,47.0,10.5,1.2,11.0,13.0,25.02,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,160.0,10.5,1.35,7.5,20.5,66.16,0.0
2016,12,1,7,30,320.0,21.0,1.4,8.0,41.0,174.85,59.17
2016,12,1,7,45,437.5,29.0,1.5,8.5,80.5,259.83,200.88
2016,12,1,8,0,555.0,37.0,1.6,9.0,120.0,355.09,289.32
2016,12,1,8,15,619.0,42.5,1.9,9.5,162.0,428.55,355.25
2016,12,1,8,30,683.0,48.0,2.2,10.0,204.0,506.84,422.94
2016,12,1,8,45,726.5,51.5,2.55,10.5,244.5,573.46,479.44
2016,12,1,9,0,770.0,55.0,2.9,11.0,285.0,641.95,534.08
2016,12,1,9,15,797.0,57.5,2.95,11.0,322.0,698.17,577.25
2016,12,1,9,30,824.0,60.0,3.0,11.0,359.0,754.05,619.19
2016,12,1,9,45,838.0,63.5,3.15,11.5,389.5,799.77,652.05
2016,12,1,10,0,852.0,67.0,3.3,12.0,420.0,843.61,683.03
2016,12,1,10,15,865.0,68.5,3.35,12.0,445.5,881.76,710.1
2016,12,1,10,30,878.0,70.0,3.4,12.0,471.0,907.67,728.1
2016,12,1,10,45,886.5,71.0,3.45,12.5,489.5,935.35,746.08
2016,12,1,11,0,895.0,72.0,3.5,13.0,508.0,960.0,761.79
2016,12,1,11,15,900.0,72.5,3.55,13.0,518.5,977.42,773.79
2016,12,1,11,30,905.0,73.0,3.6,13.0,529.0,991.42,783.56
2016,12,1,11,45,905.5,73.0,3.65,13.5,532.5,996.82,785.94
2016,12,1,12,0,906.0,73.0,3.7,14.0,536.0,998.63,786.01
2016,12,1,12,15,904.5,73.0,3.65,14.0,531.5,994.86,783.08
2016,12,1,12,30,903.0,73.0,3.6,14.0,527.0,987.52,777.84
2016,12,1,12,45,898.0,72.0,3.55,14.5,514.5,971.91,765.5
2016,12,1,13,0,893.0,71.0,3.5,15.0,502.0,952.94,750.99
2016,12,1,13,15,883.5,70.0,3.45,15.0,482.5,926.51,732.69
2016,12,1,13,30,874.0,69.0,3.4,15.0,463.0,897.15,712.34
2016,12,1,13,45,859.0,67.5,3.4,15.0,436.5,868.68,692.89
2016,12,1,14,0,844.0,66.0,3.4,15.0,410.0,828.28,664.52
2016,12,1,14,15,823.5,64.0,3.3,14.5,377.5,780.67,631.15
2016,12,1,14,30,803.0,62.0,3.2,14.0,345.0,731.68,596.12
2016,12,1,14,45,772.5,59.0,3.1,14.0,307.5,672.91,551.73
2016,12,1,15,0,742.0,56.0,3.0,14.0,270.0,614.23,506.4
2016,12,1,15,15,698.0,52.0,2.6,13.5,229.5,545.94,451.12
2016,12,1,15,30,654.0,48.0,2.2,13.0,189.0,479.71,394.79
2016,12,1,15,45,585.0,42.0,1.85,12.5,147.0,399.85,325.92
2016,12,1,16,0,516.0,36.0,1.5,12.0,105.0,325.45,259.13
2016,12,1,16,15,393.0,27.0,1.5,11.0,68.0,236.74,172.34
2016,12,1,16,30,270.0,18.0,1.5,10.0,31.0,143.05,0.0
2016,12,1,16,45,135.0,9.0,1.5,9.5,15.5,54.03,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,180.5,10.0,2.3,5.5,20.5,72.84,0.0
2016,12,2,7,30,361.0,20.0,2.5,6.0,41.0,184.79,45.6
2016,12,2,7,45,470.0,27.5,2.75,7.0,80.0,273.05,211.5
2016,12,2,8,0,579.0,35.0,3.0,8.0,119.0,364.77,299.67
2016,12,2,8,15,641.0,40.0,3.15,8.5,161.0,437.45,366.02
2016,12,2,8,30,703.0,45.0,3.3,9.0,203.0,514.77,433.65
2016,12,2,8,45,739.5,49.0,3.45,9.5,243.0,578.03,487.61
2016,12,2,9,0,776.0,53.0,3.6,10.0,283.0,642.62,539.01
2016,12,2,9,15,802.5,55.5,3.75,10.5,319.5,698.63,581.97
2016,12,2,9,30,829.0,58.0,3.9,11.0,356.0,754.28,623.58
2016,12,2,9,45,842.5,61.0,4.1,11.5,386.5,799.11,656.3
2016,12,2,10,0,856.0,64.0,4.3,12.0,417.0,842.03,687.45
2016,12,2,10,15,868.5,65.5,4.25,12.5,442.0,870.56,705.81
2016,12,2,10,30,881.0,67.0,4.2,13.0,467.0,905.44,728.65
2016,12,2,10,45,888.5,68.0,4.2,13.5,485.0,932.31,745.88
2016,12,2,11,0,896.0,69.0,4.2,14.0,503.0,956.11,760.81
2016,12,2,11,15,900.5,70.0,4.15,14.0,514.0,973.81,772.48
2016,12,2,11,30,905.0,71.0,4.1,14.0,525.0,988.08,781.84
2016,12,2,11,45,906.0,71.0,4.1,14.5,528.0,994.07,784.28
2016,12,2,12,0,907.0,71.0,4.1,15.0,531.0,996.46,784.4
2016,12,2,12,15,905.0,70.5,4.1,15.0,526.5,991.63,781.06
2016,12,2,12,30,903.0,70.0,4.1,15.0,522.0,983.22,775.4
2016,12,2,12,45,898.0,69.5,4.2,15.0,510.0,968.39,765.93
2016,12,2,13,0,893.0,69.0,4.3,15.0,498.0,950.19,754.22
2016,12,2,13,15,883.5,68.0,4.35,15.0,478.5,923.87,736.51
2016,12,2,13,30,874.0,67.0,4.4,15.0,459.0,894.62,716.64
2016,12,2,13,45,857.5,66.0,4.45,15.0,432.5,856.45,690.03
2016,12,2,14,0,841.0,65.0,4.5,15.0,406.0,824.77,668.0
2016,12,2,14,15,820.5,63.0,4.3,14.5,374.0,777.38,633.43
2016,12,2,14,30,800.0,61.0,4.1,14.0,342.0,728.61,597.57
2016,12,2,14,45,767.5,58.5,3.95,14.0,304.5,669.2,552.03
2016,12,2,15,0,735.0,56.0,3.8,14.0,267.0,610.01,505.68
2016,12,2,15,15,690.5,52.0,3.35,13.5,226.5,541.74,450.04
2016,12,2,15,30,646.0,48.0,2.9,13.0,186.0,475.59,393.42
2016,12,2,15,45,573.5,42.0,2.45,12.5,144.5,394.15,322.74
2016,12,2,16,0,501.0,36.0,2.0,12.0,103.0,324.44,259.14
2016,12,2,16,15,377.0,27.0,1.9,11.0,66.5,230.15,167.52
2016,12,2,16,30,253.0,18.0,1.8,10.0,30.0,136.61,0.0
2016,12,2,16,45,126.5,9.0,1.7,9.5,15.0,51.31,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,145.5,10.0,1.35,6.5,18.0,60.18,0.0
2016,12,3,7,30,291.0,20.0,1.5,7.0,36.0,159.27,19.82
2016,12,3,7,45,404.5,28.0,1.65,8.0,73.0,248.04,189.09
2016,12,3,8,0,518.0,36.0,1.8,9.0,110.0,333.03,271.1
2016,12,3,8,15,582.5,42.0,1.95,9.5,151.0,405.19,336.06
2016,12,3,8,30,647.0,48.0,2.1,10.0,192.0,482.39,402.72
2016,12,3,8,45,690.5,51.5,2.25,10.5,231.0,547.28,457.37
2016,12,3,9,0,734.0,55.0,2.4,11.0,270.0,614.12,510.43
2016,12,3,9,15,762.0,57.5,2.4,11.0,306.0,669.6,552.83
2016,12,3,9,30,790.0,60.0,2.4,11.0,342.0,724.93,594.07
2016,12,3,9,45,806.5,63.0,2.4,11.5,372.5,770.92,626.22
2016,12,3,10,0,823.0,66.0,2.4,12.0,403.0,815.3,656.54
2016,12,3,10,15,708.0,94.0,2.45,12.5,396.5,778.27,627.22
2016,12,3,10,30,593.0,122.0,2.5,13.0,390.0,725.51,586.83
2016,12,3,10,45,731.0,96.0,2.6,13.5,439.5,836.3,667.66
2016,12,3,11,0,869.0,70.0,2.7,14.0,489.0,930.99,733.3
2016,12,3,11,15,874.0,70.5,2.75,14.0,500.0,948.2,744.39
2016,12,3,11,30,879.0,71.0,2.8,14.0,511.0,962.11,754.05
2016,12,3,11,45,881.0,71.0,2.9,14.5,514.0,969.02,758.0
2016,12,3,12,0,883.0,71.0,3.0,15.0,517.0,972.45,759.71
2016,12,3,12,15,881.0,71.0,3.0,15.0,513.0,968.45,756.97
2016,12,3,12,30,879.0,71.0,3.0,15.0,509.0,960.97,752.03
2016,12,3,12,45,875.5,70.0,3.0,15.5,498.0,947.27,741.5
2016,12,3,13,0,872.0,69.0,3.0,16.0,487.0,930.25,728.83
2016,12,3,13,15,863.5,68.0,2.95,16.0,468.0,905.35,711.67
2016,12,3,13,30,855.0,67.0,2.9,16.0,449.0,877.55,692.51
2016,12,3,13,45,842.0,65.5,2.9,16.0,424.0,851.56,674.97
2016,12,3,14,0,829.0,64.0,2.9,16.0,399.0,813.6,648.57
2016,12,3,14,15,810.0,61.5,2.7,16.0,367.5,767.28,614.53
2016,12,3,14,30,791.0,59.0,2.5,16.0,336.0,719.54,579.07
2016,12,3,14,45,761.0,56.5,2.35,16.0,300.0,662.48,536.28
2016,12,3,15,0,731.0,54.0,2.2,16.0,264.0,605.48,492.62
2016,12,3,15,15,688.0,50.0,1.9,15.0,224.0,538.52,440.23
2016,12,3,15,30,645.0,46.0,1.6,14.0,184.0,473.59,386.49
2016,12,3,15,45,571.5,41.0,1.3,13.5,143.0,392.8,317.57
2016,12,3,16,0,498.0,36.0,1.0,13.0,102.0,323.69,255.48
2016,12,3,16,15,376.0,27.0,1.0,12.5,65.5,230.36,165.54
2016,12,3,16,30,254.0,18.0,1.0,12.0,29.0,137.37,0.0
2016,12,3,16,45,127.0,9.0,1.05,11.5,14.5,51.68,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,112.5,10.0,0.45,9.0,16.5,48.31,0.0
2016,12,4,7,30,225.0,20.0,0.4,9.0,33.0,130.94,0.0
2016,12,4,7,45,343.5,30.0,0.4,9.5,69.0,221.32,164.83
2016,12,4,8,0,462.0,40.0,0.4,10.0,105.0,313.21,250.43
2016,12,4,8,15,531.5,46.5,0.45,10.5,145.0,385.51,313.22
2016,12,4,8,30,601.0,53.0,0.5,11.0,185.0,463.7,378.15
2016,12,4,8,45,649.5,57.0,0.6,11.5,224.5,530.09,432.05
2016,12,4,9,0,698.0,61.0,0.7,12.0,264.0,594.54,482.06
2016,12,4,9,15,727.5,64.5,0.8,12.5,300.0,651.14,523.62
2016,12,4,9,30,757.0,68.0,0.9,13.0,336.0,707.78,564.16
2016,12,4,9,45,746.0,78.0,1.05,13.5,362.0,738.36,585.69
2016,12,4,10,0,735.0,88.0,1.2,14.0,388.0,771.92,609.32
2016,12,4,10,15,602.0,119.5,1.2,14.0,375.0,713.61,566.22
2016,12,4,10,30,469.0,151.0,1.2,14.0,362.0,638.38,510.39
2016,12,4,10,45,529.0,142.5,1.25,14.5,389.5,694.52,552.04
2016,12,4,11,0,589.0,134.0,1.3,15.0,417.0,759.89,597.38
2016,12,4,11,15,694.5,114.5,1.3,15.0,455.5,847.71,657.91
2016,12,4,11,30,800.0,95.0,1.3,15.0,494.0,926.33,710.34
2016,12,4,11,45,805.0,94.0,1.3,15.5,497.5,934.83,713.47
2016,12,4,12,0,810.0,93.0,1.3,16.0,501.0,940.0,715.45
2016,12,4,12,15,670.0,126.0,1.4,16.0,461.5,848.75,654.72
2016,12,4,12,30,530.0,159.0,1.5,16.0,422.0,738.16,579.31
2016,12,4,12,45,534.0,153.5,1.6,16.0,413.5,729.56,575.57
2016,12,4,13,0,538.0,148.0,1.7,16.0,405.0,718.66,569.08
2016,12,4,13,15,433.0,162.0,1.75,16.0,364.0,627.73,501.71
2016,12,4,13,30,328.0,176.0,1.8,16.0,323.0,519.71,419.87
2016,12,4,13,45,300.5,175.5,1.9,16.0,304.0,487.14,395.75
2016,12,4,14,0,273.0,175.0,2.0,16.0,285.0,455.29,371.22
2016,12,4,14,15,292.0,153.0,1.8,15.5,262.0,434.5,356.34
2016,12,4,14,30,311.0,131.0,1.6,15.0,239.0,411.52,339.28
2016,12,4,14,45,274.0,125.0,1.45,14.5,213.0,365.61,302.24
2016,12,4,15,0,237.0,119.0,1.3,14.0,187.0,322.43,266.77
2016,12,4,15,15,210.0,103.5,1.2,13.5,157.0,275.93,228.32
2016,12,4,15,30,183.0,88.0,1.1,13.0,127.0,231.69,190.78
2016,12,4,15,45,154.5,70.5,1.0,13.0,98.0,186.16,151.06
2016,12,4,16,0,126.0,53.0,0.9,13.0,69.0,143.31,112.78
2016,12,4,16,15,63.0,35.5,0.9,12.5,43.5,78.48,54.08
2016,12,4,16,30,0.0,18.0,0.9,12.0,18.0,16.13,0.0
2016,12,4,16,45,0.0,9.0,0.95,11.5,9.0,7.68,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,0.9,9.0,3.5,2.99,0.0
2016,12,5,7,30,0.0,7.0,1.0,9.0,7.0,5.75,0.0
2016,12,5,7,45,0.0,15.0,1.15,9.5,15.0,12.35,4.05
2016,12,5,8,0,0.0,23.0,1.3,10.0,23.0,18.96,10.39
2016,12,5,8,15,0.0,32.0,1.3,10.0,32.0,26.42,17.11
2016,12,5,8,30,0.0,41.0,1.3,10.0,41.0,33.89,23.79
2016,12,5,8,45,0.0,49.5,1.3,10.5,49.5,40.96,30.0
2016,12,5,9,0,0.0,58.0,1.3,11.0,58.0,48.04,36.12
2016,12,5,9,15,0.0,66.0,1.3,11.0,66.0,54.94,42.09
2016,12,5,9,30,0.0,74.0,1.3,11.0,74.0,62.06,48.19
2016,12,5,9,45,22.5,118.5,1.3,11.5,128.0,136.34,112.04
2016,12,5,10,0,45.0,163.0,1.3,12.0,182.0,210.18,173.59
2016,12,5,10,15,28.0,162.5,1.3,12.0,174.5,193.3,158.56
2016,12,5,10,30,11.0,162.0,1.3,12.0,167.0,160.39,130.53
2016,12,5,10,45,5.5,124.5,1.35,12.5,127.0,114.49,91.86
2016,12,5,11,0,0.0,87.0,1.4,13.0,87.0,72.59,56.25
2016,12,5,11,15,39.0,151.5,1.45,13.0,171.0,188.2,154.39
2016,12,5,11,30,78.0,216.0,1.5,13.0,255.0,306.32,250.75
2016,12,5,11,45,43.0,196.0,1.6,13.0,217.5,246.2,200.68
2016,12,5,12,0,8.0,176.0,1.7,13.0,180.0,169.93,137.27
2016,12,5,12,15,45.5,196.5,1.7,13.0,219.0,249.29,203.95
2016,12,5,12,30,83.0,217.0,1.7,13.0,258.0,312.52,255.89
2016,12,5,12,45,125.5,214.0,1.75,13.0,274.5,369.73,302.68
2016,12,5,13,0,168.0,211.0,1.8,13.0,291.0,405.24,332.09
2016,12,5,13,15,204.0,199.5,1.75,13.0,293.0,421.71,346.21
2016,12,5,13,30,240.0,188.0,1.7,13.0,295.0,455.55,373.55
2016,12,5,13,45,181.0,180.0,1.65,13.0,258.0,369.22,304.31
2016,12,5,14,0,122.0,172.0,1.6,13.0,221.0,305.07,251.86
2016,12,5,14,15,80.0,154.5,1.55,12.5,185.5,229.59,190.19
2016,12,5,14,30,38.0,137.0,1.5,12.0,150.0,174.0,143.49
2016,12,5,14,45,31.0,123.0,1.45,12.0,133.0,152.57,125.52
2016,12,5,15,0,24.0,109.0,1.4,12.0,116.0,131.91,107.89
2016,12,5,15,15,17.5,93.0,1.25,11.5,97.5,100.14,80.79
2016,12,5,15,30,11.0,77.0,1.1,11.0,79.0,80.04,63.32
2016,12,5,15,45,5.5,60.0,0.95,11.0,61.0,59.83,45.49
2016,12,5,16,0,0.0,43.0,0.8,11.0,43.0,39.93,27.87
2016,12,5,16,15,0.0,27.0,0.75,10.5,27.0,23.89,12.8
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,9.06,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,4.69,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,128.0,9.5,1.15,5.5,15.5,53.02,0.0
2016,12,6,7,30,256.0,19.0,1.2,6.0,31.0,140.26,0.0
2016,12,6,7,45,381.0,28.0,1.25,7.0,68.0,235.53,173.66
2016,12,6,8,0,506.0,37.0,1.3,8.0,105.0,331.07,267.84
2016,12,6,8,15,575.5,43.0,1.5,8.5,146.0,404.56,334.36
2016,12,6,8,30,645.0,49.0,1.7,9.0,187.0,478.99,399.28
2016,12,6,8,45,608.0,61.0,1.9,9.5,211.5,505.68,423.33
2016,12,6,9,0,571.0,73.0,2.1,10.0,236.0,522.27,438.08
2016,12,6,9,15,602.0,76.0,2.25,10.5,268.0,574.32,479.83
2016,12,6,9,30,633.0,79.0,2.4,11.0,300.0,626.84,519.92
2016,12,6,9,45,634.0,87.5,2.55,11.5,325.5,661.78,545.65
2016,12,6,10,0,635.0,96.0,2.7,12.0,351.0,694.58,569.47
2016,12,6,10,15,642.0,101.0,2.75,12.0,372.5,726.22,592.67
2016,12,6,10,30,649.0,106.0,2.8,12.0,394.0,755.84,614.18
2016,12,6,10,45,687.0,100.5,2.85,12.0,417.0,799.09,645.72
2016,12,6,11,0,725.0,95.0,2.9,12.0,440.0,840.64,675.63
2016,12,6,11,15,807.0,84.0,2.9,12.0,476.5,910.18,725.19
2016,12,6,11,30,889.0,73.0,2.9,12.0,513.0,972.78,768.78
2016,12,6,11,45,887.5,74.5,2.95,12.5,516.0,978.62,771.05
2016,12,6,12,0,886.0,76.0,3.0,13.0,519.0,980.93,771.55
2016,12,6,12,15,884.0,75.5,3.0,13.0,515.0,976.56,768.53
2016,12,6,12,30,882.0,75.0,3.0,13.0,511.0,968.71,763.28
2016,12,6,12,45,875.0,75.0,3.05,13.0,499.0,963.95,760.83
2016,12,6,13,0,868.0,75.0,3.1,13.0,487.0,944.99,748.38
2016,12,6,13,15,858.5,73.5,3.15,12.5,468.0,918.54,732.05
2016,12,6,13,30,849.0,72.0,3.2,12.0,449.0,889.16,713.5
2016,12,6,13,45,833.0,71.0,3.25,12.0,423.0,851.93,687.69
2016,12,6,14,0,817.0,70.0,3.3,12.0,397.0,812.5,659.97
2016,12,6,14,15,796.0,67.5,3.25,12.0,366.0,765.12,625.3
2016,12,6,14,30,775.0,65.0,3.2,12.0,335.0,716.43,589.1
2016,12,6,14,45,740.0,63.0,3.2,12.0,298.0,656.84,543.92
2016,12,6,15,0,705.0,61.0,3.2,12.0,261.0,597.57,497.83
2016,12,6,15,15,659.0,56.5,2.8,11.5,221.5,534.12,445.47
2016,12,6,15,30,613.0,52.0,2.4,11.0,182.0,468.31,388.99
2016,12,6,15,45,538.5,45.5,2.05,10.5,141.0,386.91,318.35
2016,12,6,16,0,464.0,39.0,1.7,10.0,100.0,311.89,250.67
2016,12,6,16,15,337.0,29.0,1.6,9.5,64.5,216.46,157.72
2016,12,6,16,30,210.0,19.0,1.5,9.0,29.0,121.7,0.0
2016,12,6,16,45,105.0,9.5,1.4,8.5,14.5,45.0,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,6.0,10.0,8.54,0.0
2016,12,7,7,30,0.0,20.0,0.5,6.0,20.0,19.28,0.0
2016,12,7,7,45,80.0,33.5,0.45,6.0,44.0,92.45,65.44
2016,12,7,8,0,160.0,47.0,0.4,6.0,68.0,151.94,122.95
2016,12,7,8,15,180.5,63.5,0.5,6.0,95.5,191.13,159.18
2016,12,7,8,30,201.0,80.0,0.6,6.0,123.0,232.01,195.92
2016,12,7,8,45,214.5,95.0,0.75,6.5,149.0,267.8,227.26
2016,12,7,9,0,228.0,110.0,0.9,7.0,175.0,304.51,258.55
2016,12,7,9,15,239.0,123.5,0.95,7.0,199.0,338.08,286.7
2016,12,7,9,30,250.0,137.0,1.0,7.0,223.0,372.07,314.59
2016,12,7,9,45,363.0,132.5,1.1,7.5,270.5,484.89,406.47
2016,12,7,10,0,476.0,128.0,1.2,8.0,318.0,588.34,487.68
2016,12,7,10,15,457.5,141.0,1.2,8.0,333.0,602.29,496.28
2016,12,7,10,30,439.0,154.0,1.2,8.0,348.0,613.47,503.57
2016,12,7,10,45,432.5,163.0,1.3,8.5,360.5,628.39,513.93
2016,12,7,11,0,426.0,172.0,1.4,9.0,373.0,641.3,522.66
2016,12,7,11,15,248.5,192.0,1.45,9.0,310.0,480.63,395.56
2016,12,7,11,30,71.0,212.0,1.5,9.0,247.0,294.79,243.4
2016,12,7,11,45,88.5,217.0,1.6,9.5,261.0,318.36,263.73
2016,12,7,12,0,106.0,222.0,1.7,10.0,275.0,342.11,283.0
2016,12,7,12,15,53.0,185.0,1.85,10.0,211.5,242.58,200.64
2016,12,7,12,30,0.0,148.0,2.0,10.0,148.0,132.6,107.46
2016,12,7,12,45,51.5,178.0,2.15,10.0,202.5,232.58,193.51
2016,12,7,13,0,103.0,208.0,2.3,10.0,257.0,320.44,267.21
2016,12,7,13,15,64.0,189.5,2.4,10.0,220.0,259.61,216.01
2016,12,7,13,30,25.0,171.0,2.5,10.0,183.0,183.7,151.94
2016,12,7,13,45,56.0,170.0,2.6,10.0,193.5,228.26,190.79
2016,12,7,14,0,87.0,169.0,2.7,10.0,204.0,254.67,213.98
2016,12,7,14,15,84.5,156.0,2.65,10.0,188.0,235.79,198.28
2016,12,7,14,30,82.0,143.0,2.6,10.0,172.0,217.16,182.75
2016,12,7,14,45,78.5,128.0,2.6,10.0,153.0,195.32,164.32
2016,12,7,15,0,75.0,113.0,2.6,10.0,134.0,173.85,145.91
2016,12,7,15,15,67.5,97.0,2.5,9.5,113.5,148.7,124.16
2016,12,7,15,30,60.0,81.0,2.4,9.0,93.0,124.26,102.63
2016,12,7,15,45,48.5,63.5,2.3,9.0,72.0,96.0,77.27
2016,12,7,16,0,37.0,46.0,2.2,9.0,51.0,68.53,52.39
2016,12,7,16,15,18.5,30.5,2.2,9.0,33.0,41.46,26.48
2016,12,7,16,30,0.0,15.0,2.2,9.0,15.0,12.39,0.0
2016,12,7,16,45,0.0,7.5,2.2,9.0,7.5,6.4,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,4.2,14.0,4.0,3.41,0.0
2016,12,8,7,30,0.0,8.0,4.2,14.0,8.0,6.58,0.0
2016,12,8,7,45,0.0,19.0,4.2,14.0,19.0,15.67,5.9
2016,12,8,8,0,0.0,30.0,4.2,14.0,30.0,24.79,14.85
2016,12,8,8,15,0.0,42.5,4.15,14.0,42.5,36.13,24.87
2016,12,8,8,30,0.0,55.0,4.1,14.0,55.0,47.68,35.0
2016,12,8,8,45,0.0,67.5,4.1,14.5,67.5,59.22,44.97
2016,12,8,9,0,0.0,80.0,4.1,15.0,80.0,70.82,54.84
2016,12,8,9,15,0.0,91.5,4.0,15.0,91.5,81.42,63.85
2016,12,8,9,30,0.0,103.0,3.9,15.0,103.0,92.13,72.87
2016,12,8,9,45,138.0,131.0,3.85,15.0,186.0,262.77,219.7
2016,12,8,10,0,276.0,159.0,3.8,15.0,269.0,437.34,363.68
2016,12,8,10,15,175.0,173.0,3.7,15.0,244.5,355.07,294.06
2016,12,8,10,30,74.0,187.0,3.6,15.0,220.0,266.31,218.76
2016,12,8,10,45,57.5,189.5,3.55,15.5,216.0,253.83,207.58
2016,12,8,11,0,41.0,192.0,3.5,16.0,212.0,240.93,195.88
2016,12,8,11,15,72.0,204.5,3.4,16.0,240.0,286.35,233.65
2016,12,8,11,30,103.0,217.0,3.3,16.0,268.0,332.73,271.59
2016,12,8,11,45,102.0,219.5,3.2,16.0,270.0,335.11,273.09
2016,12,8,12,0,101.0,222.0,3.1,16.0,272.0,337.46,274.77
2016,12,8,12,15,66.0,208.0,3.0,16.0,241.0,284.79,231.4
2016,12,8,12,30,31.0,194.0,2.9,16.0,210.0,232.82,188.29
2016,12,8,12,45,48.0,197.5,2.85,16.0,221.0,254.14,206.44
2016,12,8,13,0,65.0,201.0,2.8,16.0,232.0,275.37,224.25
2016,12,8,13,15,39.0,181.5,2.7,16.0,200.0,226.17,183.59
2016,12,8,13,30,13.0,162.0,2.6,16.0,168.0,162.64,130.9
2016,12,8,13,45,10.0,152.0,2.55,16.0,156.5,149.91,120.56
