Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,14,0,7.0,142.0,2.5,16.0,145.0,137.53,110.36
2016,12,8,14,15,4.0,131.5,2.35,16.0,133.5,124.94,99.93
2016,12,8,14,30,1.0,121.0,2.2,16.0,122.0,112.76,89.76
2016,12,8,14,45,0.5,108.0,2.1,16.0,108.5,100.0,79.14
2016,12,8,15,0,0.0,95.0,2.0,16.0,95.0,87.45,68.58
2016,12,8,15,15,0.0,80.5,1.8,15.5,80.5,73.66,56.97
2016,12,8,15,30,0.0,66.0,1.6,15.0,66.0,59.93,45.24
2016,12,8,15,45,0.0,51.0,1.45,15.0,51.0,45.6,32.78
2016,12,8,16,0,0.0,36.0,1.3,15.0,36.0,31.13,20.12
2016,12,8,16,15,0.0,23.0,1.25,14.5,23.0,19.0,8.82
2016,12,8,16,30,0.0,10.0,1.2,14.0,10.0,8.23,0.0
2016,12,8,16,45,0.0,5.0,1.15,14.0,5.0,4.27,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,13.0,12.5,10.67,0.0
2016,12,9,7,30,0.0,25.0,1.2,13.0,25.0,21.34,0.0
2016,12,9,7,45,228.0,30.0,1.3,13.5,59.0,164.69,112.03
2016,12,9,8,0,456.0,35.0,1.4,14.0,93.0,300.93,237.39
2016,12,9,8,15,527.5,41.0,1.6,14.5,132.0,372.5,301.36
2016,12,9,8,30,599.0,47.0,1.8,15.0,171.0,445.51,364.22
2016,12,9,8,45,650.0,50.0,2.05,15.5,210.0,512.38,420.37
2016,12,9,9,0,701.0,53.0,2.3,16.0,249.0,581.89,475.99
2016,12,9,9,15,365.5,92.5,2.4,16.0,196.0,408.58,338.02
2016,12,9,9,30,30.0,132.0,2.5,16.0,143.0,162.14,131.33
2016,12,9,9,45,138.0,147.0,2.6,16.5,201.0,283.92,234.61
2016,12,9,10,0,246.0,162.0,2.7,17.0,259.0,415.62,341.35
2016,12,9,10,15,162.0,174.5,2.75,17.0,240.0,345.71,283.04
2016,12,9,10,30,78.0,187.0,2.8,17.0,221.0,270.18,219.93
2016,12,9,10,45,55.0,187.0,2.9,17.5,211.5,248.47,201.3
2016,12,9,11,0,32.0,187.0,3.0,18.0,202.0,226.19,181.99
2016,12,9,11,15,134.0,199.5,2.9,18.0,265.0,359.56,291.91
2016,12,9,11,30,236.0,212.0,2.8,18.0,328.0,475.69,384.51
2016,12,9,11,45,205.0,216.5,2.75,18.0,318.0,452.47,364.79
2016,12,9,12,0,174.0,221.0,2.7,18.0,308.0,428.42,345.13
2016,12,9,12,15,156.0,220.0,2.6,18.0,297.5,409.34,329.72
2016,12,9,12,30,138.0,219.0,2.5,18.0,287.0,390.03,314.1
2016,12,9,12,45,137.5,214.0,2.45,18.0,280.5,382.23,308.21
2016,12,9,13,0,137.0,209.0,2.4,18.0,274.0,374.18,302.09
2016,12,9,13,15,185.5,198.0,2.25,17.5,282.0,403.53,327.3
2016,12,9,13,30,234.0,187.0,2.1,17.0,290.0,449.88,364.94
2016,12,9,13,45,219.5,177.0,2.0,17.0,269.5,400.41,326.29
2016,12,9,14,0,205.0,167.0,1.9,17.0,249.0,370.5,302.81
2016,12,9,14,15,200.5,154.0,1.7,17.0,229.0,345.29,282.83
2016,12,9,14,30,196.0,141.0,1.5,17.0,209.0,320.0,262.52
2016,12,9,14,45,189.5,126.5,1.35,17.0,186.0,291.17,239.15
2016,12,9,15,0,183.0,112.0,1.2,17.0,163.0,276.57,226.62
2016,12,9,15,15,169.5,96.0,1.1,16.5,138.0,240.47,196.83
2016,12,9,15,30,156.0,80.0,1.0,16.0,113.0,205.33,167.18
2016,12,9,15,45,135.0,63.5,0.9,16.0,87.5,166.22,133.22
2016,12,9,16,0,114.0,47.0,0.8,16.0,62.0,128.89,100.05
2016,12,9,16,15,57.0,32.5,0.75,15.5,40.0,70.84,47.88
2016,12,9,16,30,0.0,18.0,0.7,15.0,18.0,16.1,0.0
2016,12,9,16,45,0.0,9.0,0.7,15.0,9.0,7.68,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.0,4.1,15.0,5.0,4.27,0.0
2016,12,10,7,30,0.0,10.0,4.1,15.0,10.0,8.54,0.0
2016,12,10,7,45,0.0,25.0,4.1,15.0,25.0,22.29,10.05
2016,12,10,8,0,0.0,40.0,4.1,15.0,40.0,37.3,24.93
2016,12,10,8,15,5.5,56.5,4.05,15.0,58.0,56.65,41.96
2016,12,10,8,30,11.0,73.0,4.0,15.0,76.0,76.29,59.17
2016,12,10,8,45,17.5,88.5,3.95,15.0,93.5,95.79,76.2
2016,12,10,9,0,24.0,104.0,3.9,15.0,111.0,126.57,102.57
2016,12,10,9,15,28.0,117.5,3.95,15.0,127.0,144.34,117.71
2016,12,10,9,30,32.0,131.0,4.0,15.0,143.0,162.64,133.14
2016,12,10,9,45,33.5,143.0,4.1,15.5,156.0,177.42,145.13
2016,12,10,10,0,35.0,155.0,4.2,16.0,169.0,192.53,157.24
2016,12,10,10,15,17.5,100.5,4.15,16.0,107.5,110.8,88.65
2016,12,10,10,30,0.0,46.0,4.1,16.0,46.0,38.05,26.67
2016,12,10,10,45,0.0,27.0,4.05,16.0,27.0,22.3,13.31
2016,12,10,11,0,0.0,8.0,4.0,16.0,8.0,6.6,0.0
2016,12,10,11,15,0.0,8.0,3.85,16.0,8.0,6.6,0.0
2016,12,10,11,30,0.0,8.0,3.7,16.0,8.0,6.6,0.0
2016,12,10,11,45,0.0,29.5,3.6,16.0,29.5,24.38,15.03
2016,12,10,12,0,0.0,51.0,3.5,16.0,51.0,42.23,30.11
2016,12,10,12,15,0.0,37.5,3.35,16.0,37.5,31.02,20.64
2016,12,10,12,30,0.0,24.0,3.2,16.0,24.0,19.82,11.17
2016,12,10,12,45,0.0,17.0,3.05,16.0,17.0,14.03,6.27
2016,12,10,13,0,0.0,10.0,2.9,16.0,10.0,8.25,1.36
2016,12,10,13,15,0.0,29.5,2.8,16.0,29.5,24.37,15.08
2016,12,10,13,30,0.0,49.0,2.7,16.0,49.0,40.55,28.82
2016,12,10,13,45,0.0,43.0,2.6,16.0,43.0,35.55,24.62
2016,12,10,14,0,0.0,37.0,2.5,16.0,37.0,30.56,20.42
2016,12,10,14,15,0.0,34.0,2.35,15.5,34.0,28.07,18.38
2016,12,10,14,30,0.0,31.0,2.2,15.0,31.0,25.58,16.32
2016,12,10,14,45,0.0,27.5,2.05,15.0,27.5,22.67,13.84
2016,12,10,15,0,0.0,24.0,1.9,15.0,24.0,19.77,11.35
2016,12,10,15,15,0.0,20.5,1.8,15.0,20.5,16.88,8.83
2016,12,10,15,30,0.0,17.0,1.7,15.0,17.0,13.98,6.29
2016,12,10,15,45,0.0,13.0,1.6,15.0,13.0,10.68,3.39
2016,12,10,16,0,0.0,9.0,1.5,15.0,9.0,7.39,0.48
2016,12,10,16,15,0.0,5.5,1.45,14.5,5.5,4.51,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.64,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.85,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,0.85,7.0,7.5,6.4,0.0
2016,12,11,7,30,0.0,15.0,0.8,7.0,15.0,12.8,0.0
2016,12,11,7,45,57.0,29.5,0.75,7.5,36.5,66.46,41.24
2016,12,11,8,0,114.0,44.0,0.7,8.0,58.0,124.69,98.69
2016,12,11,8,15,133.0,61.0,0.75,8.5,83.5,161.33,132.41
2016,12,11,8,30,152.0,78.0,0.8,9.0,109.0,199.52,166.31
2016,12,11,8,45,164.5,93.5,0.9,9.5,133.5,232.91,195.42
2016,12,11,9,0,177.0,109.0,1.0,10.0,158.0,253.58,213.48
2016,12,11,9,15,185.5,123.0,1.1,10.0,180.5,282.68,238.21
2016,12,11,9,30,194.0,137.0,1.2,10.0,203.0,312.24,262.78
2016,12,11,9,45,184.0,151.5,1.3,10.0,218.5,327.71,275.05
2016,12,11,10,0,174.0,166.0,1.4,10.0,234.0,342.16,286.34
2016,12,11,10,15,98.5,166.0,1.5,10.5,205.5,278.82,232.07
2016,12,11,10,30,23.0,166.0,1.6,11.0,177.0,176.88,145.24
2016,12,11,10,45,165.0,178.0,1.75,11.5,255.5,357.87,298.13
2016,12,11,11,0,307.0,190.0,1.9,12.0,334.0,529.95,435.4
2016,12,11,11,15,187.0,199.0,1.9,12.0,287.5,409.91,337.18
2016,12,11,11,30,67.0,208.0,1.9,12.0,241.0,286.52,235.06
2016,12,11,11,45,145.0,212.0,1.95,12.5,283.5,388.23,319.15
2016,12,11,12,0,223.0,216.0,2.0,13.0,326.0,470.0,384.55
2016,12,11,12,15,234.5,213.5,1.95,13.0,328.5,477.71,390.24
2016,12,11,12,30,246.0,211.0,1.9,13.0,331.0,505.72,411.71
2016,12,11,12,45,123.0,181.5,1.9,13.0,241.5,326.14,267.89
2016,12,11,13,0,0.0,152.0,1.9,13.0,152.0,138.01,110.72
2016,12,11,13,15,12.0,160.5,1.95,13.0,166.0,159.32,129.52
2016,12,11,13,30,24.0,169.0,2.0,13.0,180.0,180.91,148.02
2016,12,11,13,45,16.0,155.5,2.05,13.0,163.0,159.43,130.0
2016,12,11,14,0,8.0,142.0,2.1,13.0,146.0,138.58,112.48
2016,12,11,14,15,5.0,132.0,2.0,12.5,134.0,126.5,102.59
2016,12,11,14,30,2.0,122.0,1.9,12.0,122.0,114.83,92.92
2016,12,11,14,45,1.0,109.0,1.85,12.0,109.0,101.63,81.76
2016,12,11,15,0,0.0,96.0,1.8,12.0,96.0,88.68,70.7
2016,12,11,15,15,0.0,81.0,1.5,11.5,81.0,74.27,58.4
2016,12,11,15,30,0.0,66.0,1.2,11.0,66.0,59.93,45.98
2016,12,11,15,45,0.0,51.5,0.95,11.0,51.5,46.16,33.84
2016,12,11,16,0,0.0,37.0,0.7,11.0,37.0,32.27,21.5
2016,12,11,16,15,0.0,23.5,0.7,10.5,23.5,19.42,9.46
2016,12,11,16,30,0.0,10.0,0.7,10.0,10.0,8.23,0.0
2016,12,11,16,45,0.0,5.0,0.75,9.5,5.0,4.27,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,0.95,7.0,8.0,6.83,0.0
2016,12,12,7,30,0.0,16.0,1.0,7.0,16.0,13.66,0.0
2016,12,12,7,45,120.5,28.0,1.1,7.5,42.5,110.5,69.6
2016,12,12,8,0,241.0,40.0,1.2,8.0,69.0,194.16,155.29
2016,12,12,8,15,277.0,54.0,1.25,8.5,100.0,243.41,201.24
2016,12,12,8,30,313.0,68.0,1.3,9.0,131.0,296.02,247.93
2016,12,12,8,45,338.5,80.0,1.4,9.5,161.5,342.23,288.07
2016,12,12,9,0,364.0,92.0,1.5,10.0,192.0,390.13,328.36
2016,12,12,9,15,382.0,102.5,1.4,10.0,220.0,431.99,362.53
2016,12,12,9,30,400.0,113.0,1.3,10.0,248.0,474.3,395.99
2016,12,12,9,45,486.0,109.0,1.25,10.5,288.5,554.16,458.51
2016,12,12,10,0,572.0,105.0,1.2,11.0,329.0,646.91,526.75
2016,12,12,10,15,593.0,108.0,1.1,11.0,353.0,687.08,553.89
2016,12,12,10,30,614.0,111.0,1.0,11.0,377.0,726.11,580.09
2016,12,12,10,45,603.0,120.0,0.95,11.5,390.5,741.07,588.02
2016,12,12,11,0,592.0,129.0,0.9,12.0,404.0,752.99,594.02
2016,12,12,11,15,538.0,147.0,0.95,12.0,401.5,723.46,572.93
2016,12,12,11,30,484.0,165.0,1.0,12.0,399.0,699.3,555.57
2016,12,12,11,45,399.0,184.0,1.05,12.5,378.5,642.55,511.81
2016,12,12,12,0,314.0,203.0,1.1,13.0,358.0,563.4,451.49
2016,12,12,12,15,201.0,208.0,1.1,13.0,307.0,437.87,354.44
2016,12,12,12,30,88.0,213.0,1.1,13.0,256.0,313.63,254.86
2016,12,12,12,45,156.0,208.0,1.15,13.0,282.0,392.59,320.29
2016,12,12,13,0,224.0,203.0,1.2,13.0,308.0,449.3,366.23
2016,12,12,13,15,204.0,196.5,1.15,13.0,289.5,419.39,342.15
2016,12,12,13,30,184.0,190.0,1.1,13.0,271.0,389.75,318.8
2016,12,12,13,45,104.5,171.5,1.1,13.0,217.0,291.86,239.5
2016,12,12,14,0,25.0,153.0,1.1,13.0,163.0,165.88,135.08
2016,12,12,14,15,22.0,141.5,1.0,12.5,150.0,151.58,123.88
2016,12,12,14,30,19.0,130.0,0.9,12.0,137.0,137.66,112.46
2016,12,12,14,45,15.5,117.0,0.85,12.0,122.0,121.98,99.24
2016,12,12,15,0,12.0,104.0,0.8,12.0,107.0,106.76,86.25
2016,12,12,15,15,6.0,89.0,0.75,11.5,90.5,87.88,70.08
2016,12,12,15,30,0.0,74.0,0.7,11.0,74.0,69.64,54.24
2016,12,12,15,45,0.0,57.5,0.65,11.0,57.5,53.54,40.1
2016,12,12,16,0,0.0,41.0,0.6,11.0,41.0,37.23,25.66
2016,12,12,16,15,0.0,26.5,0.6,10.5,26.5,23.03,12.32
2016,12,12,16,30,0.0,12.0,0.6,10.0,12.0,9.89,0.0
2016,12,12,16,45,0.0,6.0,0.65,10.0,6.0,5.12,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.0,10.5,4.0,0.0,0.0
2016,12,13,7,30,0.0,8.0,1.1,11.0,8.0,6.83,0.0
2016,12,13,7,45,0.0,22.5,1.2,11.5,22.5,19.53,7.15
2016,12,13,8,0,0.0,37.0,1.3,12.0,37.0,34.12,22.48
2016,12,13,8,15,4.5,54.0,1.35,12.0,55.0,53.69,39.88
2016,12,13,8,30,9.0,71.0,1.4,12.0,73.0,73.35,57.24
2016,12,13,8,45,16.5,86.5,1.5,12.5,91.0,93.39,74.73
2016,12,13,9,0,24.0,102.0,1.6,13.0,109.0,124.68,101.51
2016,12,13,9,15,29.0,116.0,1.55,13.0,125.5,143.83,117.83
2016,12,13,9,30,34.0,130.0,1.5,13.0,142.0,163.59,134.47
2016,12,13,9,45,52.5,146.0,1.45,13.5,166.0,197.58,162.84
2016,12,13,10,0,71.0,162.0,1.4,14.0,190.0,233.0,191.84
2016,12,13,10,15,95.5,175.0,1.4,14.0,215.0,270.9,223.03
2016,12,13,10,30,120.0,188.0,1.4,14.0,240.0,328.45,269.3
2016,12,13,10,45,326.0,166.0,1.4,14.5,315.5,510.94,416.38
2016,12,13,11,0,532.0,144.0,1.4,15.0,391.0,705.53,561.89
2016,12,13,11,15,531.5,149.0,1.4,15.0,401.0,719.42,569.39
2016,12,13,11,30,531.0,154.0,1.4,15.0,411.0,731.14,577.35
2016,12,13,11,45,308.5,184.5,1.4,15.0,334.5,533.32,427.51
2016,12,13,12,0,86.0,215.0,1.4,15.0,258.0,314.41,253.66
2016,12,13,12,15,69.5,209.5,1.3,15.0,244.0,291.04,235.59
2016,12,13,12,30,53.0,204.0,1.2,15.0,230.0,267.9,216.59
2016,12,13,12,45,51.5,199.5,1.15,15.0,224.5,260.9,211.1
2016,12,13,13,0,50.0,195.0,1.1,15.0,219.0,254.07,205.7
2016,12,13,13,15,25.0,146.0,1.05,15.0,158.0,169.54,136.78
2016,12,13,13,30,0.0,97.0,1.0,15.0,97.0,82.63,64.24
2016,12,13,13,45,35.0,131.5,0.95,15.0,145.5,162.08,131.96
2016,12,13,14,0,70.0,166.0,0.9,15.0,194.0,237.07,193.87
2016,12,13,14,15,66.5,153.5,0.8,14.5,178.5,218.5,178.73
2016,12,13,14,30,63.0,141.0,0.7,14.0,163.0,200.3,164.19
2016,12,13,14,45,58.0,126.5,0.65,14.0,145.0,178.65,146.35
2016,12,13,15,0,53.0,112.0,0.6,14.0,127.0,157.53,128.7
2016,12,13,15,15,45.0,96.0,0.55,14.0,107.5,132.85,107.74
2016,12,13,15,30,37.0,80.0,0.5,14.0,88.0,108.96,87.15
2016,12,13,15,45,25.5,63.0,0.45,14.0,68.0,82.32,63.98
2016,12,13,16,0,14.0,46.0,0.4,14.0,48.0,56.55,41.4
2016,12,13,16,15,7.0,30.0,0.4,13.5,31.0,31.1,18.43
2016,12,13,16,30,0.0,14.0,0.4,13.0,14.0,11.55,0.0
2016,12,13,16,45,0.0,7.0,0.45,13.0,7.0,5.97,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.9,12.5,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,2.1,13.0,12.0,10.24,0.0
2016,12,14,7,45,61.5,26.5,2.3,13.5,34.0,70.84,38.46
2016,12,14,8,0,123.0,41.0,2.5,14.0,56.0,124.9,96.09
2016,12,14,8,15,151.0,57.5,2.55,14.0,82.5,166.27,134.19
2016,12,14,8,30,179.0,74.0,2.6,14.0,109.0,210.07,173.14
2016,12,14,8,45,196.5,89.5,2.65,14.0,135.5,248.03,206.5
2016,12,14,9,0,214.0,105.0,2.7,14.0,162.0,287.31,240.23
2016,12,14,9,15,229.0,118.0,2.75,14.0,187.0,322.49,269.92
2016,12,14,9,30,244.0,131.0,2.8,14.0,212.0,358.5,299.69
2016,12,14,9,45,135.5,140.5,2.85,14.5,186.5,273.48,227.41
2016,12,14,10,0,27.0,150.0,2.9,15.0,161.0,180.0,146.72
2016,12,14,10,15,38.5,163.5,2.9,15.0,180.0,205.86,168.5
2016,12,14,10,30,50.0,177.0,2.9,15.0,199.0,232.56,190.54
2016,12,14,10,45,62.5,188.0,2.95,15.5,216.5,257.62,210.77
2016,12,14,11,0,75.0,199.0,3.0,16.0,234.0,283.34,231.33
2016,12,14,11,15,67.5,202.0,3.0,16.0,234.0,279.82,227.97
2016,12,14,11,30,60.0,205.0,3.0,16.0,234.0,276.25,224.66
2016,12,14,11,45,30.0,136.5,3.0,16.0,151.0,162.79,131.52
2016,12,14,12,0,0.0,68.0,3.0,16.0,68.0,56.4,41.96
2016,12,14,12,15,7.5,123.5,3.0,16.0,127.5,114.97,91.31
2016,12,14,12,30,15.0,179.0,3.0,16.0,187.0,181.33,146.23
2016,12,14,12,45,14.0,176.0,3.0,16.0,183.0,177.39,142.9
2016,12,14,13,0,13.0,173.0,3.0,16.0,179.0,173.66,139.9
2016,12,14,13,15,6.5,144.5,2.95,16.0,147.5,136.83,109.41
2016,12,14,13,30,0.0,116.0,2.9,16.0,116.0,101.58,80.0
2016,12,14,13,45,0.0,126.0,2.9,16.0,126.0,112.79,89.5
2016,12,14,14,0,0.0,136.0,2.9,16.0,136.0,125.02,99.8
2016,12,14,14,15,0.0,125.0,2.75,15.5,125.0,114.5,91.31
2016,12,14,14,30,0.0,114.0,2.6,15.0,114.0,104.16,82.91
2016,12,14,14,45,0.0,102.0,2.5,15.0,102.0,92.86,73.46
2016,12,14,15,0,0.0,90.0,2.4,15.0,90.0,81.72,64.03
2016,12,14,15,15,0.0,76.0,2.25,14.5,76.0,68.41,52.77
2016,12,14,15,30,0.0,62.0,2.1,14.0,62.0,55.17,41.41
2016,12,14,15,45,0.0,48.5,1.95,14.0,48.5,42.5,30.33
2016,12,14,16,0,0.0,35.0,1.8,14.0,35.0,29.74,19.11
2016,12,14,16,15,0.0,22.5,1.8,13.5,22.5,18.58,8.76
2016,12,14,16,30,0.0,10.0,1.8,13.0,10.0,8.23,0.0
2016,12,14,16,45,0.0,5.0,1.8,13.0,5.0,4.27,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,14.0,3.0,2.56,0.0
2016,12,15,7,45,0.0,10.0,4.25,14.0,10.0,8.22,0.0
2016,12,15,8,0,0.0,17.0,4.3,14.0,17.0,13.99,5.73
2016,12,15,8,15,0.0,25.0,4.2,14.0,25.0,20.61,11.68
2016,12,15,8,30,0.0,33.0,4.1,14.0,33.0,27.24,17.55
2016,12,15,8,45,0.0,41.5,4.05,14.0,41.5,34.3,23.74
2016,12,15,9,0,0.0,50.0,4.0,14.0,50.0,41.37,29.89
2016,12,15,9,15,0.0,57.5,4.05,14.0,57.5,47.61,35.28
2016,12,15,9,30,0.0,65.0,4.1,14.0,65.0,53.87,40.63
2016,12,15,9,45,0.0,72.0,4.15,14.5,72.0,59.98,45.71
2016,12,15,10,0,0.0,79.0,4.2,15.0,79.0,66.24,50.86
2016,12,15,10,15,0.0,75.0,4.2,15.0,75.0,62.22,47.39
2016,12,15,10,30,0.0,71.0,4.2,15.0,71.0,58.88,44.49
2016,12,15,10,45,0.0,72.0,4.2,15.0,72.0,59.72,45.15
2016,12,15,11,0,0.0,73.0,4.2,15.0,73.0,60.56,45.81
2016,12,15,11,15,0.0,83.5,4.15,15.0,83.5,69.39,53.21
2016,12,15,11,30,0.0,94.0,4.1,15.0,94.0,79.1,61.34
2016,12,15,11,45,0.0,95.0,4.1,15.5,95.0,79.98,61.92
2016,12,15,12,0,0.0,96.0,4.1,16.0,96.0,80.9,62.55
2016,12,15,12,15,0.0,108.0,4.1,16.0,108.0,92.39,72.16
2016,12,15,12,30,0.0,120.0,4.1,16.0,120.0,104.27,82.07
2016,12,15,12,45,0.0,125.0,4.2,16.0,125.0,109.48,86.45
2016,12,15,13,0,0.0,130.0,4.3,16.0,130.0,114.93,91.05
2016,12,15,13,15,0.0,101.5,4.45,16.0,101.5,86.7,67.56
2016,12,15,13,30,0.0,73.0,4.6,16.0,73.0,60.55,45.68
2016,12,15,13,45,0.0,52.5,4.75,16.0,52.5,43.45,31.29
2016,12,15,14,0,0.0,32.0,4.9,16.0,32.0,26.42,16.87
2016,12,15,14,15,0.0,29.5,4.9,16.0,29.5,24.34,15.13
2016,12,15,14,30,0.0,27.0,4.9,16.0,27.0,22.27,13.38
2016,12,15,14,45,0.0,24.0,4.95,16.0,24.0,19.78,11.26
2016,12,15,15,0,0.0,21.0,5.0,16.0,21.0,17.29,9.13
2016,12,15,15,15,0.0,18.0,4.9,15.5,18.0,14.81,7.01
2016,12,15,15,30,0.0,15.0,4.8,15.0,15.0,12.33,4.86
2016,12,15,15,45,0.0,11.5,4.7,15.0,11.5,9.45,2.33
2016,12,15,16,0,0.0,8.0,4.6,15.0,8.0,6.56,0.0
2016,12,15,16,15,0.0,5.0,4.5,15.0,5.0,4.1,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,8.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,8.0,17.0,14.51,0.0
2016,12,16,7,45,197.5,27.0,3.9,8.5,49.5,140.34,74.91
2016,12,16,8,0,395.0,37.0,4.0,9.0,82.0,266.61,211.85
2016,12,16,8,15,479.5,45.0,4.15,9.0,121.5,344.35,285.66
2016,12,16,8,30,564.0,53.0,4.3,9.0,161.0,429.69,362.33
2016,12,16,8,45,620.5,57.5,4.5,9.5,201.5,499.89,424.15
2016,12,16,9,0,677.0,62.0,4.7,10.0,242.0,573.55,486.95
2016,12,16,9,15,711.5,65.5,4.75,10.0,278.5,632.82,535.43
2016,12,16,9,30,746.0,69.0,4.8,10.0,315.0,687.61,578.96
2016,12,16,9,45,778.0,70.0,4.85,10.5,348.5,743.0,620.91
2016,12,16,10,0,810.0,71.0,4.9,11.0,382.0,797.8,661.47
2016,12,16,10,15,825.5,72.5,4.9,11.0,408.0,837.94,691.07
2016,12,16,10,30,841.0,74.0,4.9,11.0,434.0,875.92,718.8
2016,12,16,10,45,850.5,75.5,4.9,11.0,453.5,906.0,740.37
2016,12,16,11,0,860.0,77.0,4.9,11.0,473.0,933.23,759.78
2016,12,16,11,15,866.0,78.0,4.85,11.0,485.5,953.44,773.59
2016,12,16,11,30,872.0,79.0,4.8,11.0,498.0,970.38,785.07
2016,12,16,11,45,871.5,80.0,4.8,11.0,502.0,977.61,789.95
2016,12,16,12,0,871.0,81.0,4.8,11.0,506.0,981.31,792.48
2016,12,16,12,15,870.0,81.0,4.7,11.0,503.5,979.68,790.43
2016,12,16,12,30,869.0,81.0,4.6,11.0,501.0,974.54,786.0
2016,12,16,12,45,866.5,79.5,4.6,11.0,491.5,962.5,777.59
2016,12,16,13,0,864.0,78.0,4.6,11.0,482.0,947.06,766.84
2016,12,16,13,15,855.5,77.0,4.55,11.0,464.5,923.34,749.67
2016,12,16,13,30,847.0,76.0,4.5,11.0,447.0,896.62,730.35
2016,12,16,13,45,831.5,75.0,4.5,11.0,422.5,860.82,704.57
2016,12,16,14,0,816.0,74.0,4.5,11.0,398.0,822.7,676.85
2016,12,16,14,15,796.0,71.5,4.4,11.0,367.5,776.96,642.33
2016,12,16,14,30,776.0,69.0,4.3,11.0,337.0,729.73,606.25
2016,12,16,14,45,746.0,65.5,4.2,11.0,301.5,672.56,561.77
2016,12,16,15,0,716.0,62.0,4.1,11.0,266.0,615.31,516.3
2016,12,16,15,15,671.0,57.5,3.75,10.5,226.5,552.51,464.84
2016,12,16,15,30,626.0,53.0,3.4,10.0,187.0,486.81,408.39
2016,12,16,15,45,558.0,46.5,3.05,9.5,146.5,408.05,339.48
2016,12,16,16,0,490.0,40.0,2.7,9.0,106.0,334.82,272.88
2016,12,16,16,15,245.0,36.5,2.55,8.5,69.5,187.2,141.04
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,41.17,0.0
2016,12,16,16,45,0.0,16.5,2.25,8.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,107.0,6.0,1.2,2.5,8.5,0.0,0.0
2016,12,17,7,30,214.0,12.0,1.2,3.0,17.0,92.81,0.0
2016,12,17,7,45,361.5,22.0,1.3,3.5,52.5,201.19,104.33
2016,12,17,8,0,509.0,32.0,1.4,4.0,88.0,310.51,247.85
2016,12,17,8,15,587.0,38.0,1.55,4.5,130.0,388.82,322.97
2016,12,17,8,30,665.0,44.0,1.7,5.0,172.0,473.3,397.92
2016,12,17,8,45,713.0,48.5,1.9,5.5,213.0,542.72,458.36
2016,12,17,9,0,761.0,53.0,2.1,6.0,254.0,614.6,518.01
2016,12,17,9,15,792.0,56.0,2.2,6.5,292.0,674.24,564.32
2016,12,17,9,30,823.0,59.0,2.3,7.0,330.0,734.0,609.38
2016,12,17,9,45,844.0,61.5,2.4,7.5,362.5,784.78,646.46
2016,12,17,10,0,865.0,64.0,2.5,8.0,395.0,834.24,681.8
2016,12,17,10,15,879.0,65.5,2.5,8.0,421.5,874.62,710.28
2016,12,17,10,30,893.0,67.0,2.5,8.0,448.0,903.22,729.89
2016,12,17,10,45,901.5,68.5,2.55,8.5,468.0,933.16,749.56
2016,12,17,11,0,910.0,70.0,2.6,9.0,488.0,960.11,766.95
2016,12,17,11,15,915.0,70.5,2.6,9.0,500.5,979.23,779.65
2016,12,17,11,30,920.0,71.0,2.6,9.0,513.0,994.95,790.11
2016,12,17,11,45,920.5,71.5,2.6,9.5,517.5,1002.81,793.73
2016,12,17,12,0,921.0,72.0,2.6,10.0,522.0,1007.06,795.03
2016,12,17,12,15,919.5,72.0,2.55,10.0,519.5,1005.05,793.06
2016,12,17,12,30,918.0,72.0,2.5,10.0,517.0,999.42,788.79
2016,12,17,12,45,908.5,73.0,2.5,10.0,505.5,983.86,778.28
2016,12,17,13,0,899.0,74.0,2.5,10.0,494.0,964.97,765.62
2016,12,17,13,15,890.5,73.0,2.4,10.0,476.5,951.23,755.71
2016,12,17,13,30,882.0,72.0,2.3,10.0,459.0,923.96,736.17
2016,12,17,13,45,868.5,70.5,2.25,10.0,434.0,888.62,711.46
2016,12,17,14,0,855.0,69.0,2.2,10.0,409.0,850.79,684.81
2016,12,17,14,15,835.0,66.5,2.05,10.0,378.0,804.0,650.4
2016,12,17,14,30,815.0,64.0,1.9,10.0,347.0,755.65,614.46
2016,12,17,14,45,785.5,61.0,1.75,10.0,310.5,698.2,571.05
2016,12,17,15,0,756.0,58.0,1.6,10.0,274.0,640.53,526.6
2016,12,17,15,15,713.0,54.0,1.4,9.5,234.0,572.72,473.45
2016,12,17,15,30,670.0,50.0,1.2,9.0,194.0,506.59,418.21
2016,12,17,15,45,600.5,44.0,1.05,8.5,152.5,425.09,349.05
2016,12,17,16,0,531.0,38.0,0.9,8.0,111.0,355.3,286.49
2016,12,17,16,15,265.5,36.5,0.95,7.5,73.0,197.32,148.83
2016,12,17,16,30,0.0,35.0,1.0,7.0,35.0,45.1,0.0
2016,12,17,16,45,0.0,17.5,1.05,6.5,17.5,14.94,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,103.0,6.0,1.15,0.5,8.0,0.0,0.0
2016,12,18,7,30,206.0,12.0,1.3,1.0,16.0,89.37,0.0
2016,12,18,7,45,357.0,21.0,1.5,2.0,51.0,197.43,96.36
2016,12,18,8,0,508.0,30.0,1.7,3.0,86.0,307.66,246.13
2016,12,18,8,15,587.5,36.5,1.7,3.5,127.5,386.61,322.42
2016,12,18,8,30,667.0,43.0,1.7,4.0,169.0,472.29,398.32
2016,12,18,8,45,718.0,46.5,1.7,4.5,210.5,542.48,458.78
2016,12,18,9,0,769.0,50.0,1.7,5.0,252.0,615.32,518.05
2016,12,18,9,15,801.0,53.5,1.7,5.5,290.5,676.55,564.7
2016,12,18,9,30,833.0,57.0,1.7,6.0,329.0,738.05,609.95
2016,12,18,9,45,853.0,59.5,1.75,6.5,362.0,788.4,645.93
2016,12,18,10,0,873.0,62.0,1.8,7.0,395.0,837.36,680.11
2016,12,18,10,15,888.5,63.5,1.8,7.5,422.5,870.39,701.5
2016,12,18,10,30,904.0,65.0,1.8,8.0,450.0,909.58,727.11
2016,12,18,10,45,914.0,66.0,1.85,8.5,470.5,940.57,747.1
2016,12,18,11,0,924.0,67.0,1.9,9.0,491.0,968.6,764.96
2016,12,18,11,15,930.0,68.0,1.9,9.0,504.0,989.67,778.68
2016,12,18,11,30,936.0,69.0,1.9,9.0,517.0,1007.33,790.18
2016,12,18,11,45,938.0,69.0,1.95,9.5,522.5,1016.21,795.02
2016,12,18,12,0,940.0,69.0,2.0,10.0,528.0,1021.42,797.6
2016,12,18,12,15,939.0,69.0,2.05,10.0,525.5,1020.01,797.26
2016,12,18,12,30,938.0,69.0,2.1,10.0,523.0,1014.9,794.61
2016,12,18,12,45,933.5,68.5,2.2,10.0,512.5,1002.08,787.42
2016,12,18,13,0,929.0,68.0,2.3,10.0,502.0,985.73,777.86
2016,12,18,13,15,920.5,67.0,2.35,10.0,484.0,961.52,762.22
2016,12,18,13,30,912.0,66.0,2.4,10.0,466.0,934.17,744.36
2016,12,18,13,45,898.5,64.5,2.5,10.0,441.0,898.72,720.99
2016,12,18,14,0,885.0,63.0,2.6,10.0,416.0,860.75,695.45
2016,12,18,14,15,866.0,61.0,2.5,10.0,384.5,823.52,668.45
2016,12,18,14,30,847.0,59.0,2.4,10.0,353.0,775.75,633.21
2016,12,18,14,45,818.0,56.5,2.3,10.0,316.5,718.3,590.07
2016,12,18,15,0,789.0,54.0,2.2,10.0,280.0,660.54,545.73
2016,12,18,15,15,747.5,50.5,1.9,9.0,239.5,593.11,493.28
2016,12,18,15,30,706.0,47.0,1.6,8.0,199.0,527.2,438.34
2016,12,18,15,45,639.5,41.5,1.35,7.5,157.0,446.44,368.77
2016,12,18,16,0,573.0,36.0,1.1,7.0,115.0,370.54,300.6
2016,12,18,16,15,455.0,27.5,1.1,6.5,76.0,272.99,208.07
2016,12,18,16,30,337.0,19.0,1.1,6.0,37.0,179.19,26.55
2016,12,18,16,45,168.5,9.5,1.15,5.5,18.5,70.75,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
