Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,82.0,5.5,1.15,1.5,7.5,0.0,0.0
2016,12,19,7,30,164.0,11.0,1.3,2.0,15.0,72.1,0.0
2016,12,19,7,45,309.5,21.5,1.45,3.0,48.0,181.0,81.25
2016,12,19,8,0,455.0,32.0,1.6,4.0,81.0,289.1,229.69
2016,12,19,8,15,536.5,38.5,1.65,4.0,121.0,365.53,304.26
2016,12,19,8,30,618.0,45.0,1.7,4.0,161.0,444.07,375.3
2016,12,19,8,45,670.0,49.5,1.75,4.5,201.5,513.93,435.97
2016,12,19,9,0,722.0,54.0,1.8,5.0,242.0,586.66,496.29
2016,12,19,9,15,754.5,57.0,1.85,5.5,279.5,645.86,542.27
2016,12,19,9,30,787.0,60.0,1.9,6.0,317.0,705.4,587.09
2016,12,19,9,45,809.5,62.5,2.0,7.0,349.5,756.23,623.32
2016,12,19,10,0,832.0,65.0,2.1,8.0,382.0,805.94,657.83
2016,12,19,10,15,847.0,67.0,2.2,8.5,408.5,847.05,686.49
2016,12,19,10,30,862.0,69.0,2.3,9.0,435.0,885.99,713.26
2016,12,19,10,45,870.5,70.5,2.4,9.5,454.5,915.86,733.24
2016,12,19,11,0,879.0,72.0,2.5,10.0,474.0,942.81,751.1
2016,12,19,11,15,885.0,72.5,2.45,10.0,487.0,952.44,756.55
2016,12,19,11,30,891.0,73.0,2.4,10.0,500.0,969.01,767.18
2016,12,19,11,45,892.5,73.5,2.4,10.5,505.0,977.86,771.5
2016,12,19,12,0,894.0,74.0,2.4,11.0,510.0,983.22,773.6
2016,12,19,12,15,892.5,74.0,2.4,11.0,507.5,981.45,772.32
2016,12,19,12,30,891.0,74.0,2.4,11.0,505.0,976.18,768.82
2016,12,19,12,45,886.5,73.5,2.45,11.0,495.0,963.87,761.1
2016,12,19,13,0,882.0,73.0,2.5,11.0,485.0,958.65,758.56
2016,12,19,13,15,686.5,107.5,2.45,11.0,421.5,811.37,652.7
2016,12,19,13,30,491.0,142.0,2.4,11.0,358.0,650.77,533.9
2016,12,19,13,45,462.5,138.5,2.35,11.0,333.0,608.94,502.8
2016,12,19,14,0,434.0,135.0,2.3,11.0,308.0,566.83,470.14
2016,12,19,14,15,615.0,99.5,2.1,10.5,324.5,668.27,550.68
2016,12,19,14,30,796.0,64.0,1.9,10.0,341.0,742.37,605.94
2016,12,19,14,45,767.5,61.0,1.75,10.0,305.5,686.5,562.37
2016,12,19,15,0,739.0,58.0,1.6,10.0,270.0,630.38,519.0
2016,12,19,15,15,695.5,54.0,1.4,9.5,230.5,563.01,466.15
2016,12,19,15,30,652.0,50.0,1.2,9.0,191.0,497.4,411.36
2016,12,19,15,45,583.0,44.0,1.05,8.5,150.5,422.46,347.29
2016,12,19,16,0,514.0,38.0,0.9,8.0,110.0,348.1,281.46
2016,12,19,16,15,397.0,29.0,0.9,7.5,73.0,253.66,193.33
2016,12,19,16,30,280.0,20.0,0.9,7.0,36.0,161.3,32.59
2016,12,19,16,45,140.0,10.0,0.95,7.0,18.0,60.82,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,65.5,5.5,1.2,2.5,6.5,0.0,0.0
2016,12,20,7,30,131.0,11.0,1.3,3.0,13.0,59.25,0.0
2016,12,20,7,45,273.5,21.0,1.4,4.0,44.0,163.72,66.67
2016,12,20,8,0,416.0,31.0,1.5,5.0,75.0,268.13,211.62
2016,12,20,8,15,497.5,38.0,1.5,5.5,114.0,342.88,283.83
2016,12,20,8,30,579.0,45.0,1.5,6.0,153.0,425.34,356.62
2016,12,20,8,45,628.5,50.0,1.55,6.5,192.0,486.82,410.2
2016,12,20,9,0,678.0,55.0,1.6,7.0,231.0,556.55,468.14
2016,12,20,9,15,711.5,58.0,1.55,7.5,267.0,614.7,512.55
2016,12,20,9,30,745.0,61.0,1.5,8.0,303.0,673.37,555.72
2016,12,20,9,45,772.0,62.5,1.5,8.5,335.5,725.1,592.64
2016,12,20,10,0,799.0,64.0,1.5,9.0,368.0,776.09,628.05
2016,12,20,10,15,814.5,65.5,1.55,9.5,393.5,816.04,655.19
2016,12,20,10,30,830.0,67.0,1.6,10.0,419.0,853.96,680.57
2016,12,20,10,45,840.0,68.5,1.65,11.0,438.5,884.56,699.18
2016,12,20,11,0,850.0,70.0,1.7,12.0,458.0,912.41,715.72
2016,12,20,11,15,855.5,70.5,1.7,12.0,470.5,921.23,720.93
2016,12,20,11,30,861.0,71.0,1.7,12.0,483.0,937.09,731.38
2016,12,20,11,45,863.5,71.5,1.75,12.5,488.5,946.79,736.91
2016,12,20,12,0,866.0,72.0,1.8,13.0,494.0,953.13,740.32
2016,12,20,12,15,865.0,72.0,1.85,13.0,492.0,951.98,740.1
2016,12,20,12,30,864.0,72.0,1.9,13.0,490.0,947.43,737.77
2016,12,20,12,45,854.5,73.0,1.95,13.5,479.5,943.34,734.59
2016,12,20,13,0,845.0,74.0,2.0,14.0,469.0,925.2,721.74
2016,12,20,13,15,836.5,73.0,2.05,14.0,452.5,902.24,707.06
2016,12,20,13,30,828.0,72.0,2.1,14.0,436.0,876.36,690.28
2016,12,20,13,45,814.5,70.5,2.15,14.0,412.5,842.59,667.74
2016,12,20,14,0,801.0,69.0,2.2,14.0,389.0,806.5,643.29
2016,12,20,14,15,781.5,66.5,2.05,13.5,359.5,762.02,611.87
2016,12,20,14,30,762.0,64.0,1.9,13.0,330.0,716.11,578.93
2016,12,20,14,45,734.5,61.0,1.75,13.0,295.5,662.32,538.38
2016,12,20,15,0,707.0,58.0,1.6,13.0,261.0,608.29,496.86
2016,12,20,15,15,664.5,54.0,1.45,12.0,223.0,542.99,447.0
2016,12,20,15,30,622.0,50.0,1.3,11.0,185.0,479.45,395.19
2016,12,20,15,45,559.5,43.5,1.15,10.5,146.0,409.02,335.02
2016,12,20,16,0,497.0,37.0,1.0,10.0,107.0,338.71,272.85
2016,12,20,16,15,383.5,28.5,1.0,9.5,71.0,247.27,188.23
2016,12,20,16,30,270.0,20.0,1.0,9.0,35.0,158.03,40.27
2016,12,20,16,45,135.0,10.0,1.05,8.5,17.5,59.18,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,8.0,12.0,10.24,0.0
2016,12,21,7,45,182.5,22.0,1.15,8.5,41.0,124.12,43.65
2016,12,21,8,0,365.0,32.0,1.3,9.0,70.0,243.51,188.76
2016,12,21,8,15,447.5,40.0,1.4,9.0,108.0,317.35,259.41
2016,12,21,8,30,530.0,48.0,1.5,9.0,146.0,399.11,331.58
2016,12,21,8,45,581.0,53.0,1.6,9.5,184.0,464.21,387.68
2016,12,21,9,0,632.0,58.0,1.7,10.0,222.0,532.62,444.46
2016,12,21,9,15,667.0,62.0,1.75,10.5,257.5,590.92,490.15
2016,12,21,9,30,702.0,66.0,1.8,11.0,293.0,645.43,531.01
2016,12,21,9,45,734.5,67.0,1.9,11.5,325.5,699.67,570.9
2016,12,21,10,0,767.0,68.0,2.0,12.0,358.0,753.59,609.63
2016,12,21,10,15,783.0,69.5,2.0,12.5,384.0,793.18,636.28
2016,12,21,10,30,799.0,71.0,2.0,13.0,410.0,830.85,661.18
2016,12,21,10,45,810.0,72.5,2.05,13.5,429.5,861.78,681.4
2016,12,21,11,0,821.0,74.0,2.1,14.0,449.0,890.12,699.69
2016,12,21,11,15,828.0,75.0,2.1,14.0,462.0,911.19,713.61
2016,12,21,11,30,835.0,76.0,2.1,14.0,475.0,929.19,725.51
2016,12,21,11,45,838.0,76.0,2.1,14.5,480.5,938.78,730.31
2016,12,21,12,0,841.0,76.0,2.1,15.0,486.0,945.03,733.02
2016,12,21,12,15,841.0,76.0,2.1,15.0,484.5,944.97,732.91
2016,12,21,12,30,841.0,76.0,2.1,15.0,483.0,941.51,730.68
2016,12,21,12,45,838.5,75.0,2.15,15.0,474.0,930.93,724.25
2016,12,21,13,0,836.0,74.0,2.2,15.0,465.0,917.05,715.68
2016,12,21,13,15,828.0,73.0,2.15,15.0,449.0,894.81,700.33
2016,12,21,13,30,820.0,72.0,2.1,15.0,433.0,869.65,683.03
2016,12,21,13,45,810.5,69.5,2.1,15.5,410.5,838.42,660.64
2016,12,21,14,0,801.0,67.0,2.1,16.0,388.0,804.7,636.4
2016,12,21,14,15,782.5,65.0,2.0,15.5,359.0,761.8,606.79
2016,12,21,14,30,764.0,63.0,1.9,15.0,330.0,717.39,575.6
2016,12,21,14,45,739.0,59.5,1.85,15.0,296.5,664.89,537.03
2016,12,21,15,0,714.0,56.0,1.8,15.0,263.0,611.99,497.26
2016,12,21,15,15,673.5,52.0,1.6,14.0,225.0,547.85,448.51
2016,12,21,15,30,633.0,48.0,1.4,13.0,187.0,485.34,397.61
2016,12,21,15,45,570.0,42.5,1.2,12.5,147.5,409.97,333.88
2016,12,21,16,0,507.0,37.0,1.0,12.0,108.0,344.94,276.04
2016,12,21,16,15,397.0,28.5,1.05,11.5,72.0,254.49,193.23
2016,12,21,16,30,287.0,20.0,1.1,11.0,36.0,166.39,51.0
2016,12,21,16,45,143.5,10.0,1.15,10.5,18.0,62.61,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.5,16.0,1.5,7.5,37.5,126.35,39.71
2016,12,22,8,0,411.0,32.0,1.5,8.0,75.0,265.13,205.67
2016,12,22,8,15,496.5,39.5,1.45,8.0,115.0,342.33,280.17
2016,12,22,8,30,582.0,47.0,1.4,8.0,155.0,427.61,355.09
2016,12,22,8,45,638.0,52.0,1.35,8.5,195.0,498.3,414.93
2016,12,22,9,0,694.0,57.0,1.3,9.0,235.0,567.59,471.27
2016,12,22,9,15,727.5,60.5,1.25,9.5,272.5,627.21,516.04
2016,12,22,9,30,761.0,64.0,1.2,10.0,310.0,687.31,559.3
2016,12,22,9,45,785.5,66.0,1.15,11.0,342.5,738.5,593.32
2016,12,22,10,0,810.0,68.0,1.1,12.0,375.0,788.73,625.44
2016,12,22,10,15,825.5,70.0,1.15,12.5,401.5,829.92,652.74
2016,12,22,10,30,841.0,72.0,1.2,13.0,428.0,869.03,678.25
2016,12,22,10,45,851.5,73.0,1.25,13.5,448.0,899.94,697.8
2016,12,22,11,0,862.0,74.0,1.3,14.0,468.0,928.06,715.41
2016,12,22,11,15,868.0,75.0,1.35,14.0,481.0,948.93,729.4
2016,12,22,11,30,874.0,76.0,1.4,14.0,494.0,966.56,741.37
2016,12,22,11,45,876.5,76.5,1.5,14.5,499.5,976.75,747.89
2016,12,22,12,0,879.0,77.0,1.6,15.0,505.0,983.45,752.25
2016,12,22,12,15,878.0,76.5,1.65,15.0,503.0,981.86,751.83
2016,12,22,12,30,877.0,76.0,1.7,15.0,501.0,976.73,749.27
2016,12,22,12,45,876.0,74.5,1.75,15.0,492.0,966.75,743.58
2016,12,22,13,0,875.0,73.0,1.8,15.0,483.0,953.3,735.66
2016,12,22,13,15,867.0,72.0,1.7,15.0,466.5,930.55,719.52
2016,12,22,13,30,859.0,71.0,1.6,15.0,450.0,904.74,701.42
2016,12,22,13,45,847.0,69.5,1.55,15.0,426.5,871.79,679.01
2016,12,22,14,0,835.0,68.0,1.5,15.0,403.0,836.31,654.76
2016,12,22,14,15,815.5,66.0,1.3,15.0,373.0,791.6,621.93
2016,12,22,14,30,796.0,64.0,1.1,15.0,343.0,745.31,587.67
2016,12,22,14,45,767.5,61.0,0.95,15.0,307.5,689.58,546.68
2016,12,22,15,0,739.0,58.0,0.8,15.0,272.0,633.6,504.74
2016,12,22,15,15,697.0,54.0,0.75,14.5,233.0,567.28,455.93
2016,12,22,15,30,655.0,50.0,0.7,14.0,194.0,502.6,404.81
2016,12,22,15,45,586.0,44.5,0.7,13.5,153.0,422.42,339.8
2016,12,22,16,0,517.0,39.0,0.7,13.0,112.0,353.61,280.75
2016,12,22,16,15,405.0,30.0,0.7,12.5,75.0,260.82,197.35
2016,12,22,16,30,293.0,21.0,0.7,12.0,38.0,171.08,60.66
2016,12,22,16,45,146.5,10.5,0.75,12.0,19.0,64.42,0.0
2016,12,22,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,4.8,9.0,11.5,9.46,0.0
2016,12,23,8,0,0.0,23.0,4.9,9.0,23.0,18.99,9.69
2016,12,23,8,15,0.0,36.0,4.95,9.0,36.0,30.41,20.2
2016,12,23,8,30,0.0,49.0,5.0,9.0,49.0,42.59,31.1
2016,12,23,8,45,0.0,62.5,5.05,9.5,62.5,55.27,42.31
2016,12,23,9,0,0.0,76.0,5.1,10.0,76.0,67.98,53.41
2016,12,23,9,15,0.0,88.5,5.0,10.0,88.5,79.63,63.57
2016,12,23,9,30,0.0,101.0,4.9,10.0,101.0,91.39,73.71
2016,12,23,9,45,0.0,112.0,4.85,10.5,112.0,101.62,82.29
2016,12,23,10,0,0.0,123.0,4.8,11.0,123.0,112.01,90.91
2016,12,23,10,15,0.0,117.5,4.6,11.0,117.5,104.67,84.51
2016,12,23,10,30,0.0,112.0,4.4,11.0,112.0,98.05,78.75
2016,12,23,10,45,0.0,63.0,4.2,11.5,63.0,52.21,39.35
2016,12,23,11,0,0.0,14.0,4.0,12.0,14.0,11.55,4.31
2016,12,23,11,15,0.0,26.5,4.0,12.0,26.5,21.89,13.22
2016,12,23,11,30,0.0,39.0,4.0,12.0,39.0,32.25,22.11
2016,12,23,11,45,0.0,52.0,4.0,12.5,52.0,43.06,31.29
2016,12,23,12,0,0.0,65.0,4.0,13.0,65.0,53.89,40.43
2016,12,23,12,15,92.5,140.5,4.25,12.5,185.5,246.75,206.42
2016,12,23,12,30,185.0,216.0,4.5,12.0,306.0,432.82,360.77
2016,12,23,12,45,178.0,214.0,4.75,12.0,299.5,422.5,352.11
2016,12,23,13,0,171.0,212.0,5.0,12.0,293.0,411.92,343.88
2016,12,23,13,15,85.5,116.5,5.0,12.0,157.0,208.38,174.68
2016,12,23,13,30,0.0,21.0,5.0,12.0,21.0,17.33,9.28
2016,12,23,13,45,0.0,66.5,5.0,12.0,66.5,55.12,41.85
2016,12,23,14,0,0.0,112.0,5.0,12.0,112.0,98.78,79.23
2016,12,23,14,15,0.0,103.5,4.85,11.5,103.5,90.91,72.72
2016,12,23,14,30,0.0,95.0,4.7,11.0,95.0,83.16,66.3
2016,12,23,14,45,0.0,85.0,4.55,11.0,85.0,73.94,58.42
2016,12,23,15,0,0.0,75.0,4.4,11.0,75.0,64.82,50.57
2016,12,23,15,15,0.0,64.0,4.05,10.5,64.0,54.74,41.89
2016,12,23,15,30,0.0,53.0,3.7,10.0,53.0,44.72,33.15
2016,12,23,15,45,0.0,41.5,3.35,10.0,41.5,34.33,23.93
2016,12,23,16,0,0.0,30.0,3.0,10.0,30.0,24.77,15.41
2016,12,23,16,15,0.0,20.0,2.75,9.5,20.0,16.49,7.8
2016,12,23,16,30,0.0,10.0,2.5,9.0,10.0,8.22,0.0
2016,12,23,16,45,0.0,5.0,2.3,9.0,5.0,4.27,0.0
2016,12,23,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,15.5,1.6,6.5,36.5,125.77,29.5
2016,12,24,8,0,418.0,31.0,1.7,7.0,73.0,265.94,205.81
2016,12,24,8,15,504.5,38.0,1.9,7.0,112.5,343.12,282.2
2016,12,24,8,30,591.0,45.0,2.1,7.0,152.0,428.5,358.88
2016,12,24,8,45,648.5,49.0,2.35,7.5,192.5,494.33,417.19
2016,12,24,9,0,706.0,53.0,2.6,8.0,233.0,569.21,480.71
2016,12,24,9,15,739.5,56.0,2.65,8.0,270.5,628.59,528.3
2016,12,24,9,30,773.0,59.0,2.7,8.0,308.0,688.47,574.98
2016,12,24,9,45,801.0,60.5,2.8,8.5,341.0,742.18,614.95
2016,12,24,10,0,829.0,62.0,2.9,9.0,374.0,795.19,653.52
2016,12,24,10,15,844.5,63.5,2.95,9.0,401.0,836.36,683.42
2016,12,24,10,30,860.0,65.0,3.0,9.0,428.0,866.09,704.6
2016,12,24,10,45,871.0,66.0,3.1,9.5,448.5,897.57,726.09
2016,12,24,11,0,882.0,67.0,3.2,10.0,469.0,926.34,745.44
2016,12,24,11,15,888.5,67.5,3.2,10.0,482.5,947.22,759.67
2016,12,24,11,30,895.0,68.0,3.2,10.0,496.0,964.89,771.7
2016,12,24,11,45,898.0,68.5,3.25,10.0,502.0,975.81,779.43
2016,12,24,12,0,901.0,69.0,3.3,10.0,508.0,983.25,784.88
2016,12,24,12,15,900.5,69.0,3.3,10.0,506.5,983.05,784.65
2016,12,24,12,30,900.0,69.0,3.3,10.0,505.0,979.31,782.13
2016,12,24,12,45,889.5,70.5,3.3,10.0,495.0,964.42,771.79
2016,12,24,13,0,879.0,72.0,3.3,10.0,485.0,946.26,759.3
2016,12,24,13,15,871.0,71.0,3.25,10.0,468.5,934.17,750.94
2016,12,24,13,30,863.0,70.0,3.2,10.0,452.0,908.49,732.73
2016,12,24,13,45,852.0,68.0,3.15,10.0,429.0,875.86,709.5
2016,12,24,14,0,841.0,66.0,3.1,10.0,406.0,840.66,684.27
2016,12,24,14,15,822.5,64.0,2.95,10.0,376.0,796.78,651.68
2016,12,24,14,30,804.0,62.0,2.8,10.0,346.0,751.24,617.5
2016,12,24,14,45,778.0,59.5,2.65,10.0,311.5,697.91,576.81
2016,12,24,15,0,752.0,57.0,2.5,10.0,277.0,644.07,534.92
2016,12,24,15,15,711.5,53.0,2.15,9.5,238.0,578.3,482.55
2016,12,24,15,30,671.0,49.0,1.8,9.0,199.0,514.01,428.32
2016,12,24,15,45,607.0,43.5,1.45,8.5,158.0,436.04,361.03
2016,12,24,16,0,543.0,38.0,1.1,8.0,117.0,362.66,295.42
2016,12,24,16,15,431.0,30.0,1.1,7.5,79.0,275.01,214.59
2016,12,24,16,30,319.0,22.0,1.1,7.0,41.0,185.81,84.99
2016,12,24,16,45,159.5,11.0,1.1,6.5,20.5,70.33,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.0,15.0,1.25,5.5,36.0,123.11,24.02
2016,12,25,8,0,412.0,30.0,1.3,6.0,72.0,261.24,201.91
2016,12,25,8,15,498.5,37.5,1.5,6.5,111.5,338.44,278.01
2016,12,25,8,30,585.0,45.0,1.7,7.0,151.0,424.02,354.05
2016,12,25,8,45,639.5,49.5,1.9,7.5,191.0,488.15,410.61
2016,12,25,9,0,694.0,54.0,2.1,8.0,231.0,561.19,472.24
2016,12,25,9,15,728.5,57.5,2.15,8.5,268.0,621.46,519.46
2016,12,25,9,30,763.0,61.0,2.2,9.0,305.0,682.39,565.52
2016,12,25,9,45,780.5,64.5,2.25,9.5,337.0,730.0,600.16
2016,12,25,10,0,798.0,68.0,2.3,10.0,369.0,776.3,633.09
2016,12,25,10,15,814.0,70.0,2.3,10.0,395.5,817.82,662.62
2016,12,25,10,30,830.0,72.0,2.3,10.0,422.0,857.35,690.31
2016,12,25,10,45,841.0,73.5,2.3,10.5,442.5,889.41,711.01
2016,12,25,11,0,852.0,75.0,2.3,11.0,463.0,918.77,729.63
2016,12,25,11,15,587.5,135.0,2.3,11.0,406.5,760.8,614.06
2016,12,25,11,30,323.0,195.0,2.3,11.0,350.0,557.83,457.23
2016,12,25,11,45,332.5,196.0,2.35,11.0,357.0,570.89,469.03
2016,12,25,12,0,342.0,197.0,2.4,11.0,364.0,582.84,478.46
2016,12,25,12,15,324.5,199.5,2.4,11.0,357.5,569.13,467.31
2016,12,25,12,30,307.0,202.0,2.4,11.0,351.0,554.26,455.48
2016,12,25,12,45,389.0,182.0,2.4,11.0,367.0,605.43,497.67
2016,12,25,13,0,471.0,162.0,2.4,11.0,383.0,676.29,553.18
2016,12,25,13,15,653.5,118.0,2.35,11.0,413.5,795.82,643.0
2016,12,25,13,30,836.0,74.0,2.3,11.0,444.0,889.67,710.38
2016,12,25,13,45,688.5,96.0,2.25,11.0,390.0,771.39,623.52
2016,12,25,14,0,541.0,118.0,2.2,11.0,336.0,641.45,527.16
2016,12,25,14,15,605.0,96.5,2.05,11.0,324.0,660.84,542.87
2016,12,25,14,30,669.0,75.0,1.9,11.0,312.0,664.58,545.18
2016,12,25,14,45,635.5,73.5,1.8,11.0,280.5,611.59,504.38
2016,12,25,15,0,602.0,72.0,1.7,11.0,249.0,558.96,463.53
2016,12,25,15,15,620.5,61.0,1.55,10.0,221.5,531.38,442.05
2016,12,25,15,30,639.0,50.0,1.4,9.0,194.0,495.69,412.35
2016,12,25,15,45,578.0,44.5,1.25,8.5,154.5,425.95,352.35
2016,12,25,16,0,517.0,39.0,1.1,8.0,115.0,356.34,290.68
2016,12,25,16,15,409.0,30.5,1.2,7.5,78.0,265.51,208.3
2016,12,25,16,30,301.0,22.0,1.3,7.0,41.0,179.2,89.19
2016,12,25,16,45,150.5,11.0,1.4,6.5,20.5,67.15,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,224.0,14.0,1.35,3.0,36.0,128.62,20.78
2016,12,26,8,0,448.0,28.0,1.5,4.0,72.0,269.27,209.18
2016,12,26,8,15,531.5,34.5,1.55,4.5,112.0,346.34,286.42
2016,12,26,8,30,615.0,41.0,1.6,5.0,152.0,430.83,361.88
2016,12,26,8,45,665.0,45.5,1.65,5.5,192.0,498.82,421.2
2016,12,26,9,0,715.0,50.0,1.7,6.0,232.0,569.73,480.52
2016,12,26,9,15,748.0,53.5,1.7,6.5,269.5,629.67,526.86
2016,12,26,9,30,781.0,57.0,1.7,7.0,307.0,690.16,572.02
2016,12,26,9,45,799.0,60.5,1.75,7.5,339.0,738.85,607.26
2016,12,26,10,0,817.0,64.0,1.8,8.0,371.0,786.24,640.79
2016,12,26,10,15,832.5,65.5,1.8,8.5,398.0,827.26,668.44
2016,12,26,10,30,848.0,67.0,1.8,9.0,425.0,866.23,694.13
2016,12,26,10,45,856.0,69.0,1.85,9.5,445.0,896.7,713.96
2016,12,26,11,0,864.0,71.0,1.9,10.0,465.0,924.31,731.72
2016,12,26,11,15,870.5,72.0,1.8,10.0,478.5,935.69,737.49
2016,12,26,11,30,877.0,73.0,1.7,10.0,492.0,954.03,748.31
2016,12,26,11,45,878.0,73.5,1.65,10.5,498.0,963.09,751.93
2016,12,26,12,0,879.0,74.0,1.6,11.0,504.0,968.71,753.38
2016,12,26,12,15,878.5,74.0,1.55,11.0,502.5,968.74,752.54
2016,12,26,12,30,878.0,74.0,1.5,11.0,501.0,965.3,749.55
2016,12,26,12,45,873.5,73.5,1.45,11.5,491.5,953.87,739.93
2016,12,26,13,0,869.0,73.0,1.4,12.0,482.0,949.64,735.51
2016,12,26,13,15,860.5,72.0,1.35,12.0,466.0,926.93,719.8
2016,12,26,13,30,852.0,71.0,1.3,12.0,450.0,901.18,702.27
2016,12,26,13,45,840.0,69.0,1.3,12.0,426.5,868.08,680.37
2016,12,26,14,0,828.0,67.0,1.3,12.0,403.0,832.48,656.57
2016,12,26,14,15,809.0,65.0,1.2,12.0,373.5,788.69,625.34
2016,12,26,14,30,790.0,63.0,1.1,12.0,344.0,743.3,592.63
2016,12,26,14,45,762.0,60.5,1.05,12.0,309.5,689.0,553.45
2016,12,26,15,0,734.0,58.0,1.0,12.0,275.0,634.36,513.14
2016,12,26,15,15,694.0,54.0,1.0,11.0,236.5,569.68,466.14
2016,12,26,15,30,654.0,50.0,1.0,10.0,198.0,506.45,416.71
2016,12,26,15,45,590.0,44.5,1.0,9.5,157.5,429.13,352.71
2016,12,26,16,0,526.0,39.0,1.0,9.0,117.0,362.15,294.2
2016,12,26,16,15,420.5,30.5,1.05,8.5,80.0,271.88,213.0
2016,12,26,16,30,315.0,22.0,1.1,8.0,43.0,186.63,99.35
2016,12,26,16,45,157.5,11.0,1.15,7.5,21.5,70.11,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,15.5,0.65,4.5,34.0,115.23,13.59
2016,12,27,8,0,377.0,31.0,0.6,5.0,68.0,243.97,187.29
2016,12,27,8,15,464.0,38.5,0.65,5.5,106.5,319.56,261.28
2016,12,27,8,30,551.0,46.0,0.7,6.0,145.0,403.57,334.74
2016,12,27,8,45,610.0,51.0,0.75,6.5,185.0,474.47,395.07
2016,12,27,9,0,669.0,56.0,0.8,7.0,225.0,544.53,452.64
2016,12,27,9,15,704.0,59.5,0.8,7.5,262.0,604.28,498.23
2016,12,27,9,30,739.0,63.0,0.8,8.0,299.0,664.76,542.27
2016,12,27,9,45,765.0,65.0,0.85,8.5,332.0,716.6,579.13
2016,12,27,10,0,791.0,67.0,0.9,9.0,365.0,767.72,614.63
2016,12,27,10,15,807.5,69.0,1.0,9.5,392.0,809.61,643.53
2016,12,27,10,30,824.0,71.0,1.1,10.0,419.0,849.58,670.78
2016,12,27,10,45,834.0,73.0,1.2,11.0,439.5,881.43,690.83
2016,12,27,11,0,844.0,75.0,1.3,12.0,460.0,910.59,708.88
2016,12,27,11,15,850.5,75.5,1.4,12.0,473.5,931.56,723.83
2016,12,27,11,30,857.0,76.0,1.5,12.0,487.0,949.36,736.8
2016,12,27,11,45,859.0,77.0,1.65,12.5,493.0,960.17,744.48
2016,12,27,12,0,861.0,78.0,1.8,13.0,499.0,967.56,749.92
2016,12,27,12,15,860.5,77.5,1.85,13.0,497.5,967.03,750.11
2016,12,27,12,30,860.0,77.0,1.9,13.0,496.0,963.03,748.14
2016,12,27,12,45,852.5,77.5,1.95,13.0,487.0,950.11,740.19
2016,12,27,13,0,845.0,78.0,2.0,13.0,478.0,933.9,730.13
2016,12,27,13,15,837.0,77.0,1.95,13.0,461.5,912.1,715.08
2016,12,27,13,30,829.0,76.0,1.9,13.0,445.0,887.3,698.02
2016,12,27,13,45,631.0,107.5,1.9,13.0,380.5,735.14,589.45
2016,12,27,14,0,433.0,139.0,1.9,13.0,316.0,574.39,469.4
2016,12,27,14,15,456.0,124.5,1.8,12.5,298.5,562.52,462.93
2016,12,27,14,30,479.0,110.0,1.7,12.0,281.0,547.48,452.53
2016,12,27,14,45,451.5,104.0,1.6,12.0,252.5,500.91,415.37
2016,12,27,15,0,424.0,98.0,1.5,12.0,224.0,455.12,378.32
2016,12,27,15,15,398.0,87.0,1.35,11.0,192.5,405.27,338.35
2016,12,27,15,30,372.0,76.0,1.2,10.0,161.0,356.77,298.15
2016,12,27,15,45,332.5,63.5,1.05,9.5,128.5,299.96,249.23
2016,12,27,16,0,293.0,51.0,0.9,9.0,96.0,246.52,201.77
2016,12,27,16,15,225.0,37.5,0.95,8.5,65.5,181.41,142.67
2016,12,27,16,30,157.0,24.0,1.0,8.0,35.0,118.04,65.52
2016,12,27,16,45,78.5,12.0,1.05,8.0,17.5,40.64,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,222.0,14.0,1.7,4.0,35.5,126.58,11.22
2016,12,28,8,0,444.0,28.0,1.9,5.0,71.0,265.59,204.8
2016,12,28,8,15,529.0,35.0,1.95,5.5,111.5,343.58,283.52
2016,12,28,8,30,614.0,42.0,2.0,6.0,152.0,429.26,360.19
2016,12,28,8,45,668.5,46.0,2.05,6.5,192.5,499.57,421.67
2016,12,28,9,0,723.0,50.0,2.1,7.0,233.0,573.13,483.39
2016,12,28,9,15,756.0,53.0,2.1,7.5,270.5,632.87,529.86
2016,12,28,9,30,789.0,56.0,2.1,8.0,308.0,693.13,575.09
2016,12,28,9,45,817.0,57.0,2.15,9.0,342.0,746.92,613.23
2016,12,28,10,0,845.0,58.0,2.2,10.0,376.0,791.69,643.6
2016,12,28,10,15,860.0,59.5,2.25,10.5,403.0,832.69,671.75
2016,12,28,10,30,875.0,61.0,2.3,11.0,430.0,871.63,697.97
2016,12,28,10,45,885.5,62.0,2.35,11.5,451.0,903.45,718.76
2016,12,28,11,0,896.0,63.0,2.4,12.0,472.0,932.49,737.47
2016,12,28,11,15,901.5,63.5,2.4,12.0,485.5,953.11,751.07
2016,12,28,11,30,907.0,64.0,2.4,12.0,499.0,970.45,762.49
2016,12,28,11,45,910.0,64.0,2.4,12.5,505.5,981.26,768.07
2016,12,28,12,0,913.0,64.0,2.4,13.0,512.0,988.54,771.39
2016,12,28,12,15,912.0,64.0,2.4,13.0,510.5,988.33,771.13
2016,12,28,12,30,911.0,64.0,2.4,13.0,509.0,984.52,768.62
2016,12,28,12,45,905.0,64.5,2.45,13.5,500.0,973.0,760.07
2016,12,28,13,0,899.0,65.0,2.5,14.0,491.0,958.04,749.33
2016,12,28,13,15,891.5,64.0,2.5,14.0,474.5,936.3,734.84
2016,12,28,13,30,884.0,63.0,2.5,14.0,458.0,911.44,718.22
2016,12,28,13,45,872.5,62.0,2.5,14.0,435.0,880.02,696.91
2016,12,28,14,0,861.0,61.0,2.5,14.0,412.0,846.02,673.62
2016,12,28,14,15,843.5,59.0,2.35,13.5,383.0,803.21,643.71
2016,12,28,14,30,826.0,57.0,2.2,13.0,354.0,766.67,618.03
2016,12,28,14,45,801.0,54.5,2.1,13.0,319.5,713.59,578.73
2016,12,28,15,0,776.0,52.0,2.0,13.0,285.0,659.89,538.26
2016,12,28,15,15,739.0,48.5,1.75,12.0,246.0,596.31,490.06
2016,12,28,15,30,702.0,45.0,1.5,11.0,207.0,533.9,440.08
2016,12,28,15,45,643.5,40.5,1.25,10.5,166.5,458.93,376.58
2016,12,28,16,0,585.0,36.0,1.0,10.0,126.0,388.03,314.19
2016,12,28,16,15,485.5,28.5,1.05,9.5,87.0,298.31,234.23
2016,12,28,16,30,386.0,21.0,1.1,9.0,48.0,214.93,127.67
2016,12,28,16,45,193.0,10.5,1.15,8.5,24.0,84.02,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,6.5,35.0,122.04,6.55
2016,12,29,8,0,418.0,30.0,2.3,7.0,70.0,260.96,199.53
2016,12,29,8,15,507.0,37.5,2.25,7.0,110.5,339.42,278.76
2016,12,29,8,30,596.0,45.0,2.2,7.0,151.0,426.54,356.85
2016,12,29,8,45,647.5,50.0,2.2,7.5,192.0,489.75,412.51
2016,12,29,9,0,699.0,55.0,2.2,8.0,233.0,561.75,472.8
2016,12,29,9,15,734.5,59.0,2.2,8.5,271.0,623.77,521.5
2016,12,29,9,30,770.0,63.0,2.2,9.0,309.0,686.54,568.7
2016,12,29,9,45,776.5,69.5,2.25,10.0,340.0,729.62,598.76
2016,12,29,10,0,783.0,76.0,2.3,11.0,371.0,770.61,626.56
2016,12,29,10,15,800.5,78.5,2.3,11.5,398.5,814.11,656.33
2016,12,29,10,30,818.0,81.0,2.3,12.0,426.0,855.73,684.12
2016,12,29,10,45,832.5,81.5,2.3,12.5,447.5,890.03,706.23
2016,12,29,11,0,847.0,82.0,2.3,13.0,469.0,921.75,726.31
2016,12,29,11,15,853.5,83.0,2.25,13.5,483.0,943.72,738.87
2016,12,29,11,30,860.0,84.0,2.2,14.0,497.0,962.48,749.25
2016,12,29,11,45,864.0,84.0,2.15,14.5,503.5,974.23,754.81
2016,12,29,12,0,868.0,84.0,2.1,15.0,510.0,982.52,758.15
2016,12,29,12,15,867.0,84.0,2.05,15.0,508.5,982.41,757.33
2016,12,29,12,30,866.0,84.0,2.0,15.0,507.0,978.77,754.35
2016,12,29,12,45,869.5,81.0,1.95,15.5,499.5,972.11,748.11
2016,12,29,13,0,873.0,78.0,1.9,16.0,492.0,961.87,739.62
2016,12,29,13,15,864.0,77.0,1.85,16.0,475.5,938.89,723.99
2016,12,29,13,30,855.0,76.0,1.8,16.0,459.0,912.85,706.43
2016,12,29,13,45,841.0,74.5,1.75,16.0,435.5,878.74,683.27
2016,12,29,14,0,827.0,73.0,1.7,16.0,412.0,842.16,658.32
2016,12,29,14,15,807.5,70.5,1.55,16.0,382.5,797.44,626.28
2016,12,29,14,30,788.0,68.0,1.4,16.0,353.0,751.1,592.79
2016,12,29,14,45,758.5,65.5,1.25,16.0,317.5,695.67,552.21
2016,12,29,15,0,729.0,63.0,1.1,16.0,282.0,639.93,510.7
2016,12,29,15,15,688.0,58.5,1.05,15.0,243.5,574.0,463.14
2016,12,29,15,30,647.0,54.0,1.0,14.0,205.0,514.79,417.22
2016,12,29,15,45,580.0,48.5,1.0,13.5,164.0,436.01,353.34
2016,12,29,16,0,513.0,43.0,1.0,13.0,123.0,362.4,291.05
2016,12,29,16,15,407.5,34.0,1.05,12.5,85.0,271.52,211.82
2016,12,29,16,30,302.0,25.0,1.1,12.0,47.0,187.91,115.07
2016,12,29,16,45,151.0,12.5,1.15,11.5,23.5,69.64,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,155.0,16.5,1.05,9.5,31.0,100.92,1.49
2016,12,30,8,0,310.0,33.0,1.0,10.0,62.0,211.79,158.99
2016,12,30,8,15,399.0,42.0,1.25,10.5,100.0,286.6,231.6
2016,12,30,8,30,488.0,51.0,1.5,11.0,138.0,370.14,304.87
2016,12,30,8,45,542.5,57.5,1.75,11.5,176.5,437.3,363.04
2016,12,30,9,0,597.0,64.0,2.0,12.0,215.0,508.26,422.54
2016,12,30,9,15,635.5,68.5,2.0,12.5,252.0,568.67,470.8
2016,12,30,9,30,674.0,73.0,2.0,13.0,289.0,630.45,517.17
2016,12,30,9,45,718.5,72.5,2.05,13.5,324.0,691.48,561.81
2016,12,30,10,0,763.0,72.0,2.1,14.0,359.0,748.62,602.39
2016,12,30,10,15,780.5,74.0,2.15,14.5,386.0,790.87,631.25
2016,12,30,10,30,798.0,76.0,2.2,15.0,413.0,831.34,658.46
2016,12,30,10,45,810.0,77.5,2.3,15.5,434.0,864.12,680.28
2016,12,30,11,0,822.0,79.0,2.4,16.0,455.0,894.36,700.22
2016,12,30,11,15,829.5,80.0,2.4,16.0,469.0,916.93,715.13
2016,12,30,11,30,837.0,81.0,2.4,16.0,483.0,936.45,728.0
2016,12,30,11,45,421.5,125.5,2.45,16.0,328.0,590.85,476.65
2016,12,30,12,0,6.0,170.0,2.5,16.0,173.0,161.97,128.79
2016,12,30,12,15,6.0,170.0,2.5,16.0,173.0,161.93,129.63
2016,12,30,12,30,6.0,170.0,2.5,16.0,173.0,162.05,129.75
2016,12,30,12,45,418.0,126.0,2.5,16.0,325.0,586.56,479.13
2016,12,30,13,0,830.0,82.0,2.5,16.0,477.0,926.48,725.58
2016,12,30,13,15,593.5,128.0,2.5,16.0,406.0,753.37,598.88
2016,12,30,13,30,357.0,174.0,2.5,16.0,335.0,549.8,445.46
2016,12,30,13,45,571.5,125.5,2.5,16.0,368.0,703.78,566.69
2016,12,30,14,0,786.0,77.0,2.5,16.0,401.0,812.18,645.75
2016,12,30,14,15,767.0,74.5,2.45,15.5,372.5,769.09,615.0
2016,12,30,14,30,748.0,72.0,2.4,15.0,344.0,724.45,583.94
2016,12,30,14,45,718.0,69.0,2.4,15.0,309.5,669.4,543.59
2016,12,30,15,0,688.0,66.0,2.4,15.0,275.0,619.38,506.17
2016,12,30,15,15,647.5,61.5,2.1,14.0,237.5,555.6,457.22
2016,12,30,15,30,607.0,57.0,1.8,13.0,200.0,493.56,406.7
2016,12,30,15,45,538.5,51.5,1.55,12.5,160.0,415.54,341.14
2016,12,30,16,0,470.0,46.0,1.3,12.0,120.0,342.79,278.01
2016,12,30,16,15,369.5,36.0,1.35,11.5,83.0,255.29,201.17
2016,12,30,16,30,269.0,26.0,1.4,11.0,46.0,175.53,112.09
2016,12,30,16,45,134.5,13.0,1.45,10.5,23.0,63.85,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
